Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.0,4.15,4.0,9.0,7.91,0.0
2016,1,1,8,0,0.0,18.0,4.2,4.0,18.0,15.84,7.13
2016,1,1,8,15,0.0,31.0,4.25,4.0,31.0,27.34,18.02
2016,1,1,8,30,0.0,44.0,4.3,4.0,44.0,39.42,29.06
2016,1,1,8,45,0.0,58.5,4.4,4.0,58.5,53.83,42.07
2016,1,1,9,0,0.0,73.0,4.5,4.0,73.0,68.07,54.8
2016,1,1,9,15,0.0,87.0,4.5,4.0,87.0,81.64,66.78
2016,1,1,9,30,0.0,101.0,4.5,4.0,101.0,95.17,78.58
2016,1,1,9,45,0.0,121.0,4.55,4.5,121.0,115.42,95.93
2016,1,1,10,0,0.0,141.0,4.6,5.0,141.0,135.61,113.0
2016,1,1,10,15,0.0,133.5,4.5,5.0,133.5,125.36,103.86
2016,1,1,10,30,0.0,126.0,4.4,5.0,126.0,116.25,95.79
2016,1,1,10,45,92.0,184.5,4.35,5.0,233.5,291.1,248.0
2016,1,1,11,0,184.0,243.0,4.3,5.0,341.0,443.37,375.44
2016,1,1,11,15,256.5,243.5,4.25,5.0,385.5,521.91,439.73
2016,1,1,11,30,329.0,244.0,4.2,5.0,430.0,582.05,488.62
2016,1,1,11,45,199.5,254.0,4.2,5.5,367.5,455.85,382.4
2016,1,1,12,0,70.0,264.0,4.2,6.0,305.0,333.18,277.7
2016,1,1,12,15,41.5,238.5,4.15,6.0,263.0,276.02,229.83
2016,1,1,12,30,13.0,213.0,4.1,6.0,221.0,209.61,173.58
2016,1,1,12,45,42.0,239.5,4.05,6.0,264.5,271.81,226.42
2016,1,1,13,0,71.0,266.0,4.0,6.0,308.0,320.22,266.92
2016,1,1,13,15,37.5,224.5,3.95,6.0,247.0,246.67,205.14
2016,1,1,13,30,4.0,183.0,3.9,6.0,186.0,169.83,140.07
2016,1,1,13,45,39.5,212.0,3.85,6.0,234.0,229.64,191.46
2016,1,1,14,0,75.0,241.0,3.8,6.0,282.0,278.61,232.79
2016,1,1,14,15,39.0,203.5,3.7,6.0,225.0,214.95,179.05
2016,1,1,14,30,3.0,166.0,3.6,6.0,168.0,151.18,124.97
2016,1,1,14,45,1.5,136.0,3.5,6.0,137.0,122.3,100.6
2016,1,1,15,0,0.0,106.0,3.4,6.0,106.0,94.15,76.58
2016,1,1,15,15,0.0,96.5,3.2,6.0,96.5,85.52,69.3
2016,1,1,15,30,0.0,87.0,3.0,6.0,87.0,76.96,62.0
2016,1,1,15,45,0.0,76.0,2.8,6.0,76.0,67.13,53.53
2016,1,1,16,0,0.0,65.0,2.6,6.0,65.0,57.38,45.03
2016,1,1,16,15,0.0,54.0,2.35,5.5,54.0,47.69,36.55
2016,1,1,16,30,0.0,43.0,2.1,5.0,43.0,37.94,27.86
2016,1,1,16,45,0.0,32.0,1.85,5.0,32.0,28.2,19.03
2016,1,1,17,0,0.0,21.0,1.6,5.0,21.0,18.48,10.84
2016,1,1,17,15,0.0,12.0,1.55,4.5,12.0,10.55,2.06
2016,1,1,17,30,0.0,3.0,1.5,4.0,3.0,2.73,0.0
2016,1,1,17,45,0.0,1.5,1.5,4.0,1.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,6.5,0.8,3.5,6.5,5.7,0.0
2016,1,2,8,0,0.0,13.0,0.8,4.0,13.0,11.42,3.58
2016,1,2,8,15,0.0,22.5,0.8,4.0,22.5,19.8,11.57
2016,1,2,8,30,0.0,32.0,0.8,4.0,32.0,28.19,19.28
2016,1,2,8,45,0.0,43.0,0.85,4.5,43.0,37.93,28.05
2016,1,2,9,0,0.0,54.0,0.9,5.0,54.0,47.68,36.71
2016,1,2,9,15,0.0,64.0,0.85,5.0,64.0,56.65,44.61
2016,1,2,9,30,0.0,74.0,0.8,5.0,74.0,66.1,52.84
2016,1,2,9,45,10.0,117.0,0.8,5.0,121.5,119.45,99.43
2016,1,2,10,0,20.0,160.0,0.8,5.0,169.0,175.01,146.68
2016,1,2,10,15,19.5,171.0,0.8,5.0,180.0,184.44,153.98
2016,1,2,10,30,19.0,182.0,0.8,5.0,191.0,193.97,161.53
2016,1,2,10,45,13.0,181.5,0.8,5.5,188.0,185.85,153.85
2016,1,2,11,0,7.0,181.0,0.8,6.0,185.0,178.17,146.69
2016,1,2,11,15,20.5,206.0,0.8,6.0,217.5,215.68,178.05
2016,1,2,11,30,34.0,231.0,0.8,6.0,250.0,269.42,221.86
2016,1,2,11,45,17.0,200.0,0.8,6.0,210.0,203.19,166.76
2016,1,2,12,0,0.0,169.0,0.8,6.0,170.0,155.75,127.03
2016,1,2,12,15,0.0,154.5,0.85,6.0,155.0,141.0,114.88
2016,1,2,12,30,0.0,140.0,0.9,6.0,140.0,126.69,102.93
2016,1,2,12,45,0.0,114.5,0.95,6.5,114.5,102.41,82.34
2016,1,2,13,0,0.0,89.0,1.0,7.0,89.0,78.87,62.3
2016,1,2,13,15,0.0,71.5,0.95,7.0,71.5,63.29,49.07
2016,1,2,13,30,0.0,54.0,0.9,7.0,54.0,47.75,35.78
2016,1,2,13,45,0.0,101.5,0.9,7.5,101.5,90.23,72.12
2016,1,2,14,0,0.0,149.0,0.9,8.0,149.0,134.15,109.0
2016,1,2,14,15,0.0,143.5,0.8,8.0,143.5,128.84,104.54
2016,1,2,14,30,0.0,138.0,0.7,8.0,138.0,123.58,100.29
2016,1,2,14,45,1.5,145.0,0.6,8.0,145.5,130.55,106.34
2016,1,2,15,0,3.0,152.0,0.5,8.0,153.0,137.22,112.07
2016,1,2,15,15,1.5,139.0,0.4,7.5,139.5,124.26,101.49
2016,1,2,15,30,0.0,126.0,0.3,7.0,126.0,111.56,91.13
2016,1,2,15,45,0.0,110.5,0.25,7.0,110.5,97.36,79.19
2016,1,2,16,0,0.0,95.0,0.2,7.0,95.0,83.31,67.23
2016,1,2,16,15,0.0,79.0,0.2,6.5,79.0,68.99,54.95
2016,1,2,16,30,0.0,63.0,0.2,6.0,63.0,54.84,42.57
2016,1,2,16,45,0.0,47.0,0.2,6.0,47.0,40.91,30.08
2016,1,2,17,0,0.0,31.0,0.2,6.0,31.0,27.29,18.72
2016,1,2,17,15,0.0,18.0,0.25,5.5,18.0,15.85,6.32
2016,1,2,17,30,0.0,5.0,0.3,5.0,5.0,4.55,0.0
2016,1,2,17,45,0.0,2.5,0.4,5.0,2.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,172.0,15.0,2.65,4.5,30.5,140.95,0.0
2016,1,3,8,0,344.0,30.0,3.0,5.0,61.0,293.26,229.86
2016,1,3,8,15,445.0,39.5,3.0,5.5,105.5,385.83,325.45
2016,1,3,8,30,546.0,49.0,3.0,6.0,150.0,485.76,413.93
2016,1,3,8,45,292.5,77.5,3.05,7.0,133.5,347.7,298.44
2016,1,3,9,0,39.0,106.0,3.1,8.0,117.0,151.91,127.24
2016,1,3,9,15,45.5,124.0,3.1,8.5,139.0,176.83,148.91
2016,1,3,9,30,52.0,142.0,3.1,9.0,161.0,201.93,169.88
2016,1,3,9,45,63.5,161.0,3.15,9.5,186.5,232.78,195.46
2016,1,3,10,0,75.0,180.0,3.2,10.0,212.0,263.76,220.71
2016,1,3,10,15,82.5,196.5,3.15,10.5,234.5,287.89,239.75
2016,1,3,10,30,90.0,213.0,3.1,11.0,257.0,311.92,258.44
2016,1,3,10,45,134.5,228.5,3.05,11.5,298.5,384.6,317.09
2016,1,3,11,0,179.0,244.0,3.0,12.0,340.0,440.31,360.93
2016,1,3,11,15,173.5,255.0,2.95,12.0,350.5,444.47,362.95
2016,1,3,11,30,168.0,266.0,2.9,12.0,361.0,447.95,364.74
2016,1,3,11,45,275.5,256.0,2.9,12.5,416.5,542.43,439.76
2016,1,3,12,0,383.0,246.0,2.9,13.0,472.0,617.28,497.56
2016,1,3,12,15,351.5,255.5,2.9,13.0,464.5,590.88,475.74
2016,1,3,12,30,320.0,265.0,2.9,13.0,457.0,564.08,454.27
2016,1,3,12,45,618.5,176.5,2.9,13.5,545.0,717.67,575.48
2016,1,3,13,0,917.0,88.0,2.9,14.0,633.0,824.54,653.04
2016,1,3,13,15,913.5,87.5,2.9,14.0,622.5,790.62,627.85
2016,1,3,13,30,910.0,87.0,2.9,14.0,612.0,753.92,601.72
2016,1,3,13,45,906.0,85.0,2.95,14.5,594.0,712.64,570.59
2016,1,3,14,0,902.0,83.0,3.0,15.0,576.0,669.0,535.91
2016,1,3,14,15,892.0,81.5,3.0,14.5,549.5,620.16,498.17
2016,1,3,14,30,882.0,80.0,3.0,14.0,523.0,571.93,459.69
2016,1,3,14,45,869.0,77.5,3.0,14.0,490.0,517.27,414.22
2016,1,3,15,0,856.0,75.0,3.0,14.0,457.0,462.02,366.91
2016,1,3,15,15,834.0,72.0,2.75,13.5,417.5,402.44,315.06
2016,1,3,15,30,812.0,69.0,2.5,13.0,378.0,343.8,262.67
2016,1,3,15,45,785.5,64.5,2.3,13.0,334.0,283.69,207.97
2016,1,3,16,0,759.0,60.0,2.1,13.0,290.0,225.67,155.11
2016,1,3,16,15,710.5,55.0,1.9,12.0,242.5,166.05,104.11
2016,1,3,16,30,662.0,50.0,1.7,11.0,195.0,111.72,62.04
2016,1,3,16,45,589.5,42.5,1.5,10.0,147.5,59.75,31.35
2016,1,3,17,0,517.0,35.0,1.3,9.0,100.0,30.85,21.55
2016,1,3,17,15,368.0,24.0,1.3,8.5,60.0,19.59,9.32
2016,1,3,17,30,219.0,13.0,1.3,8.0,20.0,11.82,0.0
2016,1,3,17,45,109.5,6.5,1.35,7.5,10.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,239.0,12.5,2.65,1.5,34.0,173.07,0.0
2016,1,4,8,0,478.0,25.0,3.0,2.0,68.0,363.23,287.24
2016,1,4,8,15,576.0,32.5,2.95,2.5,116.0,457.56,388.53
2016,1,4,8,30,674.0,40.0,2.9,3.0,164.0,558.25,476.83
2016,1,4,8,45,731.0,44.5,2.9,4.0,213.5,629.8,536.1
2016,1,4,9,0,788.0,49.0,2.9,5.0,263.0,702.64,593.01
2016,1,4,9,15,823.5,52.5,2.9,5.5,310.5,757.5,634.25
2016,1,4,9,30,859.0,56.0,2.9,6.0,358.0,803.2,666.94
2016,1,4,9,45,883.0,58.5,2.95,7.0,401.0,843.96,693.96
2016,1,4,10,0,907.0,61.0,3.0,8.0,444.0,882.48,718.57
2016,1,4,10,15,923.5,62.5,2.95,8.5,481.0,910.35,735.4
2016,1,4,10,30,940.0,64.0,2.9,9.0,518.0,935.1,749.81
2016,1,4,10,45,951.0,65.5,2.9,9.5,548.0,951.5,758.55
2016,1,4,11,0,962.0,67.0,2.9,10.0,578.0,964.24,764.81
2016,1,4,11,15,969.5,68.0,2.85,10.0,601.0,969.36,766.76
2016,1,4,11,30,977.0,69.0,2.8,10.0,624.0,970.6,766.19
2016,1,4,11,45,977.5,71.5,2.75,10.5,637.5,963.52,758.59
2016,1,4,12,0,978.0,74.0,2.7,11.0,651.0,952.54,748.55
2016,1,4,12,15,979.5,74.0,2.65,11.0,657.0,935.57,735.88
2016,1,4,12,30,981.0,74.0,2.6,11.0,663.0,914.87,720.79
2016,1,4,12,45,979.0,74.5,2.6,11.5,660.0,888.24,700.77
2016,1,4,13,0,977.0,75.0,2.6,12.0,657.0,858.21,678.48
2016,1,4,13,15,973.0,74.5,2.6,12.0,645.5,822.27,653.2
2016,1,4,13,30,969.0,74.0,2.6,12.0,634.0,783.38,625.7
2016,1,4,13,45,961.0,73.0,2.6,12.0,614.0,738.45,593.56
2016,1,4,14,0,953.0,72.0,2.6,12.0,594.0,691.28,557.09
2016,1,4,14,15,942.5,71.0,2.6,12.0,567.0,640.63,516.99
2016,1,4,14,30,932.0,70.0,2.6,12.0,540.0,588.43,474.59
2016,1,4,14,45,914.5,69.0,2.6,12.0,505.0,531.46,427.22
2016,1,4,15,0,897.0,68.0,2.6,12.0,470.0,474.16,378.15
2016,1,4,15,15,875.5,65.5,2.45,11.5,429.5,413.76,325.49
2016,1,4,15,30,854.0,63.0,2.3,11.0,389.0,353.65,271.6
2016,1,4,15,45,822.0,59.5,2.15,11.0,343.5,290.64,214.17
2016,1,4,16,0,790.0,56.0,2.0,11.0,298.0,230.27,159.01
2016,1,4,16,15,742.0,51.5,1.8,9.5,249.5,169.3,106.49
2016,1,4,16,30,694.0,47.0,1.6,8.0,201.0,113.52,62.75
2016,1,4,16,45,614.5,40.5,1.45,7.0,152.0,60.07,30.83
2016,1,4,17,0,535.0,34.0,1.3,6.0,103.0,29.79,20.96
2016,1,4,17,15,386.5,24.0,1.35,5.5,62.0,21.32,11.19
2016,1,4,17,30,238.0,14.0,1.4,5.0,21.0,12.73,0.0
2016,1,4,17,45,119.0,7.0,1.45,4.5,10.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,125.0,15.5,2.95,1.5,26.5,110.86,0.0
2016,1,5,8,0,250.0,31.0,3.1,2.0,53.0,234.42,184.68
2016,1,5,8,15,323.5,45.0,3.1,2.0,92.5,308.45,263.89
2016,1,5,8,30,397.0,59.0,3.1,2.0,132.0,388.82,338.02
2016,1,5,8,45,445.0,70.5,3.1,2.5,174.0,454.42,396.01
2016,1,5,9,0,493.0,82.0,3.1,3.0,216.0,519.91,451.47
2016,1,5,9,15,539.5,86.0,3.0,3.5,256.5,576.86,496.89
2016,1,5,9,30,586.0,90.0,2.9,4.0,297.0,633.67,540.48
2016,1,5,9,45,691.5,85.5,2.85,4.5,357.5,729.7,613.44
2016,1,5,10,0,797.0,81.0,2.8,5.0,418.0,821.59,680.22
2016,1,5,10,15,816.0,83.5,2.75,5.0,454.0,851.7,700.12
2016,1,5,10,30,835.0,86.0,2.7,5.0,490.0,878.93,718.21
2016,1,5,10,45,848.0,88.0,2.65,5.5,519.0,897.01,728.16
2016,1,5,11,0,861.0,90.0,2.6,6.0,548.0,911.71,735.71
2016,1,5,11,15,869.5,91.5,2.6,6.5,570.0,918.19,737.86
2016,1,5,11,30,878.0,93.0,2.6,7.0,592.0,921.06,737.64
2016,1,5,11,45,894.0,89.0,2.6,7.5,608.0,911.74,728.87
2016,1,5,12,0,910.0,85.0,2.6,8.0,624.0,907.49,724.07
2016,1,5,12,15,911.5,85.5,2.6,8.5,629.5,892.22,711.48
2016,1,5,12,30,913.0,86.0,2.6,9.0,635.0,873.44,696.65
2016,1,5,12,45,911.5,86.0,2.6,9.5,632.5,848.22,677.34
2016,1,5,13,0,910.0,86.0,2.6,10.0,630.0,819.81,655.87
2016,1,5,13,15,905.5,85.5,2.6,10.0,619.0,785.53,631.33
2016,1,5,13,30,901.0,85.0,2.6,10.0,608.0,748.54,604.72
2016,1,5,13,45,668.5,148.5,2.6,10.5,530.0,627.96,509.82
2016,1,5,14,0,436.0,212.0,2.6,11.0,452.0,506.84,412.28
2016,1,5,14,15,492.0,186.5,2.55,11.0,445.0,491.63,400.86
2016,1,5,14,30,548.0,161.0,2.5,11.0,438.0,470.35,383.23
2016,1,5,14,45,515.0,156.5,2.5,11.0,404.0,418.89,340.58
2016,1,5,15,0,482.0,152.0,2.5,11.0,370.0,369.63,299.11
2016,1,5,15,15,454.0,146.0,2.35,10.5,337.0,323.47,259.69
2016,1,5,15,30,426.0,140.0,2.2,10.0,304.0,279.59,221.5
2016,1,5,15,45,397.0,127.5,2.05,10.0,266.0,232.16,179.73
2016,1,5,16,0,368.0,115.0,1.9,10.0,228.0,187.77,140.64
2016,1,5,16,15,335.5,99.5,1.8,9.5,190.0,143.45,102.85
2016,1,5,16,30,303.0,84.0,1.7,9.0,152.0,103.01,70.25
2016,1,5,16,45,244.0,67.5,1.65,8.5,113.5,64.61,43.67
2016,1,5,17,0,185.0,51.0,1.6,8.0,75.0,40.18,29.98
2016,1,5,17,15,92.5,33.0,1.75,7.5,45.0,26.38,15.41
2016,1,5,17,30,0.0,15.0,1.9,7.0,15.0,13.64,0.0
2016,1,5,17,45,0.0,7.5,2.05,7.0,7.5,0.0,0.0
2016,1,5,18,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,93.0,18.0,2.35,5.0,26.0,96.62,0.0
2016,1,6,8,0,186.0,36.0,2.5,5.0,52.0,202.79,156.82
2016,1,6,8,15,283.0,50.5,2.55,5.5,93.5,289.87,244.19
2016,1,6,8,30,380.0,65.0,2.6,6.0,135.0,385.43,329.35
2016,1,6,8,45,435.0,77.0,2.65,6.5,178.5,452.78,387.88
2016,1,6,9,0,490.0,89.0,2.7,7.0,222.0,522.79,446.22
2016,1,6,9,15,535.5,96.5,2.65,7.0,265.5,585.1,496.11
2016,1,6,9,30,581.0,104.0,2.6,7.0,309.0,645.6,542.78
2016,1,6,9,45,609.5,111.0,2.6,7.5,348.5,690.59,575.3
2016,1,6,10,0,638.0,118.0,2.6,8.0,388.0,734.04,605.93
2016,1,6,10,15,319.0,95.0,2.6,8.0,230.0,419.98,355.87
2016,1,6,10,30,0.0,72.0,2.6,8.0,72.0,63.68,49.34
2016,1,6,10,45,0.0,115.0,2.65,8.5,115.0,104.36,84.2
2016,1,6,11,0,0.0,158.0,2.7,9.0,158.0,147.43,120.15
2016,1,6,11,15,0.0,158.5,2.7,9.0,158.5,147.03,119.55
2016,1,6,11,30,0.0,159.0,2.7,9.0,159.0,146.81,119.21
2016,1,6,11,45,0.0,132.0,2.7,9.5,132.0,119.63,96.13
2016,1,6,12,0,0.0,105.0,2.7,10.0,105.0,93.69,74.13
2016,1,6,12,15,25.5,184.0,2.65,10.0,199.5,202.65,165.86
2016,1,6,12,30,51.0,263.0,2.6,10.0,294.0,308.43,252.09
2016,1,6,12,45,25.5,172.0,2.55,10.5,187.5,186.84,151.9
2016,1,6,13,0,0.0,81.0,2.5,11.0,81.0,71.75,55.29
2016,1,6,13,15,0.0,73.5,2.45,11.0,73.5,65.08,49.79
2016,1,6,13,30,0.0,66.0,2.4,11.0,66.0,58.4,44.18
2016,1,6,13,45,0.0,68.5,2.35,11.0,68.5,60.62,46.12
2016,1,6,14,0,0.0,71.0,2.3,11.0,71.0,62.83,48.06
2016,1,6,14,15,0.0,58.0,2.3,11.0,58.0,51.27,38.3
2016,1,6,14,30,0.0,45.0,2.3,11.0,45.0,39.74,28.52
2016,1,6,14,45,0.0,55.0,2.3,11.0,55.0,48.59,36.18
2016,1,6,15,0,0.0,65.0,2.3,11.0,65.0,57.45,43.86
2016,1,6,15,15,0.0,59.0,2.1,11.0,59.0,52.12,39.39
2016,1,6,15,30,0.0,53.0,1.9,11.0,53.0,46.79,34.9
2016,1,6,15,45,0.0,46.5,1.75,11.0,46.5,41.02,30.0
2016,1,6,16,0,0.0,40.0,1.6,11.0,40.0,35.26,25.05
2016,1,6,16,15,0.0,33.0,1.35,10.5,33.0,29.06,19.71
2016,1,6,16,30,0.0,26.0,1.1,10.0,26.0,22.88,14.31
2016,1,6,16,45,0.0,19.5,0.85,10.0,19.5,17.14,9.19
2016,1,6,17,0,0.0,13.0,0.6,10.0,13.0,11.42,4.48
2016,1,6,17,15,0.0,7.5,0.55,9.5,7.5,6.58,0.0
2016,1,6,17,30,0.0,2.0,0.5,9.0,2.0,1.82,0.0
2016,1,6,17,45,0.0,1.0,0.5,9.0,1.0,0.91,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,7,45,180.0,14.5,2.2,6.5,30.5,143.83,0.0
2016,1,7,8,0,360.0,29.0,2.3,7.0,61.0,301.35,232.57
2016,1,7,8,15,463.5,38.0,2.35,7.0,106.0,395.39,330.36
2016,1,7,8,30,567.0,47.0,2.4,7.0,151.0,497.14,420.02
2016,1,7,8,45,629.0,53.0,2.5,7.5,199.0,570.22,481.16
2016,1,7,9,0,691.0,59.0,2.6,8.0,247.0,639.53,536.54
2016,1,7,9,15,345.5,90.0,2.6,8.5,184.0,418.92,356.87
2016,1,7,9,30,0.0,121.0,2.6,9.0,121.0,118.34,96.4
2016,1,7,9,45,17.5,145.5,2.65,10.0,153.0,158.85,131.36
2016,1,7,10,0,35.0,170.0,2.7,11.0,185.0,215.33,178.28
2016,1,7,10,15,451.0,123.0,2.65,11.5,340.5,574.03,477.94
2016,1,7,10,30,867.0,76.0,2.6,12.0,496.0,896.12,714.48
2016,1,7,10,45,884.5,76.0,2.6,13.0,526.5,907.18,715.16
2016,1,7,11,0,902.0,76.0,2.6,14.0,557.0,923.9,722.97
2016,1,7,11,15,910.5,77.0,2.7,15.0,579.5,930.21,724.35
2016,1,7,11,30,919.0,78.0,2.8,16.0,602.0,932.86,723.38
2016,1,7,11,45,926.5,77.5,2.95,17.0,617.5,929.01,718.47
2016,1,7,12,0,934.0,77.0,3.1,18.0,633.0,921.41,711.11
2016,1,7,12,15,936.5,77.5,3.1,18.5,639.5,906.91,699.38
2016,1,7,12,30,939.0,78.0,3.1,19.0,646.0,888.76,685.35
2016,1,7,12,45,942.0,76.5,3.15,19.5,644.5,865.09,667.95
2016,1,7,13,0,945.0,75.0,3.2,20.0,643.0,837.94,648.22
2016,1,7,13,15,942.0,74.5,3.2,20.0,633.0,803.96,624.63
2016,1,7,13,30,939.0,74.0,3.2,20.0,623.0,767.05,598.89
2016,1,7,13,45,935.0,72.5,3.2,20.0,605.0,725.58,569.71
2016,1,7,14,0,931.0,71.0,3.2,20.0,587.0,681.62,536.52
2016,1,7,14,15,921.5,69.5,3.1,20.0,560.5,632.08,497.73
2016,1,7,14,30,912.0,68.0,3.0,20.0,534.0,580.95,456.83
2016,1,7,14,45,898.0,66.5,2.95,20.0,501.0,526.21,412.23
2016,1,7,15,0,884.0,65.0,2.9,20.0,468.0,470.84,365.85
2016,1,7,15,15,863.5,62.5,2.5,19.5,428.5,411.49,315.09
2016,1,7,15,30,843.0,60.0,2.1,19.0,389.0,352.77,263.58
2016,1,7,15,45,813.5,57.0,1.75,18.5,344.5,290.96,209.01
2016,1,7,16,0,784.0,54.0,1.4,18.0,300.0,231.95,156.59
2016,1,7,16,15,739.0,50.0,1.35,16.5,252.5,172.01,106.12
2016,1,7,16,30,694.0,46.0,1.3,15.0,205.0,116.84,63.35
2016,1,7,16,45,619.5,40.0,1.3,14.0,157.0,63.53,31.13
2016,1,7,17,0,545.0,34.0,1.3,13.0,109.0,29.53,20.21
2016,1,7,17,15,405.5,24.5,1.35,12.5,67.5,21.57,11.81
2016,1,7,17,30,266.0,15.0,1.4,12.0,26.0,13.42,0.0
2016,1,7,17,45,133.0,7.5,1.5,11.5,13.0,6.82,0.0
2016,1,7,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,63.0,16.0,2.3,7.5,21.5,66.44,0.0
2016,1,8,8,0,126.0,32.0,2.4,8.0,43.0,142.97,108.25
2016,1,8,8,15,168.0,51.0,2.3,8.5,75.5,199.61,165.69
2016,1,8,8,30,210.0,70.0,2.2,9.0,108.0,258.14,218.3
2016,1,8,8,45,232.5,88.5,2.15,9.5,142.0,303.46,257.82
2016,1,8,9,0,255.0,107.0,2.1,10.0,176.0,349.38,296.32
2016,1,8,9,15,278.0,121.5,2.35,10.5,209.5,390.33,330.11
2016,1,8,9,30,301.0,136.0,2.6,11.0,243.0,431.74,363.38
2016,1,8,9,45,548.0,108.0,2.85,12.0,330.5,635.09,526.07
2016,1,8,10,0,795.0,80.0,3.1,13.0,418.0,819.7,661.97
2016,1,8,10,15,814.5,83.0,3.25,13.5,454.5,851.17,681.72
2016,1,8,10,30,834.0,86.0,3.4,14.0,491.0,879.8,700.47
2016,1,8,10,45,625.0,148.0,3.55,15.0,462.0,773.72,619.65
2016,1,8,11,0,416.0,210.0,3.7,16.0,433.0,648.5,520.38
2016,1,8,11,15,330.5,237.0,3.7,16.5,418.5,582.77,467.56
2016,1,8,11,30,245.0,264.0,3.7,17.0,404.0,515.58,412.86
2016,1,8,11,45,341.0,251.0,3.7,17.5,451.0,596.65,475.72
2016,1,8,12,0,437.0,238.0,3.7,18.0,498.0,673.25,532.96
2016,1,8,12,15,432.5,243.0,3.6,18.0,503.0,663.49,524.25
2016,1,8,12,30,428.0,248.0,3.5,18.0,508.0,651.94,514.8
2016,1,8,12,45,214.0,191.0,3.45,18.5,321.0,386.37,309.36
2016,1,8,13,0,0.0,134.0,3.4,19.0,134.0,120.58,93.07
2016,1,8,13,15,97.5,206.0,3.25,19.0,263.0,284.31,227.12
2016,1,8,13,30,195.0,278.0,3.1,19.0,392.0,425.05,337.28
2016,1,8,13,45,97.5,145.0,3.0,19.0,202.0,210.97,168.24
2016,1,8,14,0,0.0,12.0,2.9,19.0,12.0,10.58,3.15
2016,1,8,14,15,188.5,109.5,2.7,19.0,206.5,225.54,182.08
2016,1,8,14,30,377.0,207.0,2.5,19.0,401.0,416.52,330.99
2016,1,8,14,45,416.0,184.5,2.3,19.0,386.0,398.94,314.94
2016,1,8,15,0,455.0,162.0,2.1,19.0,371.0,369.94,290.26
2016,1,8,15,15,396.5,156.5,1.75,18.5,327.5,313.16,244.01
2016,1,8,15,30,338.0,151.0,1.4,18.0,284.0,258.43,199.32
2016,1,8,15,45,317.0,137.5,1.1,18.0,251.0,217.94,164.81
2016,1,8,16,0,296.0,124.0,0.8,18.0,218.0,179.64,132.1
2016,1,8,16,15,443.0,92.0,0.75,17.0,207.5,157.4,106.52
2016,1,8,16,30,590.0,60.0,0.7,16.0,197.0,117.49,67.82
2016,1,8,16,45,520.5,51.0,0.7,15.0,151.0,67.43,36.54
2016,1,8,17,0,451.0,42.0,0.7,14.0,105.0,33.88,23.95
2016,1,8,17,15,315.5,29.5,0.7,13.5,65.0,24.13,14.05
2016,1,8,17,30,180.0,17.0,0.7,13.0,25.0,14.04,0.0
2016,1,8,17,45,90.0,8.5,0.75,12.5,12.5,7.73,0.0
2016,1,8,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,186.0,14.5,6.05,4.5,31.0,147.01,0.0
2016,1,9,8,0,372.0,29.0,6.4,5.0,62.0,308.46,242.21
2016,1,9,8,15,476.5,38.5,6.55,5.0,108.0,404.3,345.44
2016,1,9,8,30,581.0,48.0,6.7,5.0,154.0,508.03,440.87
2016,1,9,8,45,644.0,53.5,6.85,5.5,203.0,581.89,505.98
2016,1,9,9,0,707.0,59.0,7.0,6.0,252.0,651.99,565.24
2016,1,9,9,15,746.5,63.5,7.0,6.5,299.0,709.92,611.91
2016,1,9,9,30,786.0,68.0,7.0,7.0,346.0,767.12,656.39
2016,1,9,9,45,816.0,70.5,7.05,7.5,389.5,812.52,690.34
2016,1,9,10,0,846.0,73.0,7.1,8.0,433.0,855.9,721.99
2016,1,9,10,15,864.5,75.5,7.1,8.0,470.5,886.68,744.43
2016,1,9,10,30,883.0,78.0,7.1,8.0,508.0,914.45,764.41
2016,1,9,10,45,896.5,79.5,7.1,8.5,538.5,924.11,768.87
2016,1,9,11,0,910.0,81.0,7.1,9.0,569.0,939.32,777.8
2016,1,9,11,15,918.5,82.0,7.05,9.0,592.0,945.76,781.28
2016,1,9,11,30,927.0,83.0,7.0,9.0,615.0,948.5,782.14
2016,1,9,11,45,932.0,84.0,6.95,9.5,630.0,944.31,776.45
2016,1,9,12,0,937.0,85.0,6.9,10.0,645.0,936.35,768.14
2016,1,9,12,15,939.0,85.5,6.85,10.0,651.5,921.41,756.16
2016,1,9,12,30,941.0,86.0,6.8,10.0,658.0,902.82,741.61
2016,1,9,12,45,688.5,164.0,6.75,10.0,582.0,768.65,637.63
2016,1,9,13,0,436.0,242.0,6.7,10.0,506.0,621.82,515.97
2016,1,9,13,15,683.0,164.0,6.65,10.0,569.5,716.31,596.04
2016,1,9,13,30,930.0,86.0,6.6,10.0,633.0,777.4,645.65
2016,1,9,13,45,922.5,85.0,6.55,10.0,614.0,734.33,612.02
2016,1,9,14,0,915.0,84.0,6.5,10.0,595.0,689.05,574.57
2016,1,9,14,15,691.0,135.5,6.45,9.5,512.0,569.59,475.66
2016,1,9,14,30,467.0,187.0,6.4,9.0,429.0,455.25,380.08
2016,1,9,14,45,236.5,174.0,6.4,9.0,296.5,292.22,243.57
2016,1,9,15,0,6.0,161.0,6.4,9.0,164.0,146.74,120.47
2016,1,9,15,15,4.0,148.5,6.25,8.5,150.5,133.78,109.97
2016,1,9,15,30,2.0,136.0,6.1,8.0,137.0,121.13,99.56
2016,1,9,15,45,1.0,120.5,6.0,8.0,121.0,106.45,87.1
2016,1,9,16,0,0.0,105.0,5.9,8.0,105.0,92.02,74.76
2016,1,9,16,15,0.0,88.5,5.55,7.5,88.5,77.18,61.99
2016,1,9,16,30,0.0,72.0,5.2,7.0,72.0,62.52,49.15
2016,1,9,16,45,0.0,55.0,4.9,6.5,55.0,47.66,35.94
2016,1,9,17,0,0.0,38.0,4.6,6.0,38.0,33.15,24.15
2016,1,9,17,15,0.0,23.5,4.35,5.5,23.5,20.72,11.88
2016,1,9,17,30,0.0,9.0,4.1,5.0,9.0,7.91,0.0
2016,1,9,17,45,0.0,4.5,3.9,4.5,4.5,4.09,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,199.0,14.5,2.7,-0.5,32.0,154.52,0.0
2016,1,10,8,0,398.0,29.0,3.0,0.0,64.0,324.58,257.43
2016,1,10,8,15,501.5,38.0,3.1,0.5,111.5,420.25,360.07
2016,1,10,8,30,605.0,47.0,3.2,1.0,159.0,523.62,452.89
2016,1,10,8,45,667.0,53.0,3.3,1.5,209.0,591.6,511.55
2016,1,10,9,0,729.0,59.0,3.4,2.0,259.0,669.16,575.11
2016,1,10,9,15,768.0,63.5,3.35,2.5,306.5,727.44,620.0
2016,1,10,9,30,807.0,68.0,3.3,3.0,354.0,784.9,662.49
2016,1,10,9,45,834.5,71.0,3.25,3.5,397.5,829.39,693.56
2016,1,10,10,0,862.0,74.0,3.2,4.0,441.0,871.69,722.19
2016,1,10,10,15,880.0,76.5,3.05,4.0,479.0,902.39,742.1
2016,1,10,10,30,898.0,79.0,2.9,4.0,517.0,930.0,759.44
2016,1,10,10,45,911.5,80.5,2.8,4.5,548.0,939.85,762.66
2016,1,10,11,0,925.0,82.0,2.7,5.0,579.0,955.21,770.1
2016,1,10,11,15,933.5,83.0,2.55,5.5,602.5,961.73,770.63
2016,1,10,11,30,942.0,84.0,2.4,6.0,626.0,964.49,768.61
2016,1,10,11,45,944.0,86.0,2.3,6.5,640.5,958.77,761.29
2016,1,10,12,0,946.0,88.0,2.2,7.0,655.0,949.25,751.57
2016,1,10,12,15,947.5,88.5,2.1,7.0,661.5,933.76,739.22
2016,1,10,12,30,949.0,89.0,2.0,7.0,668.0,914.61,724.5
2016,1,10,12,45,948.5,88.5,1.9,7.5,666.0,889.08,704.16
2016,1,10,13,0,948.0,88.0,1.8,8.0,664.0,860.16,681.65
2016,1,10,13,15,944.0,87.5,1.7,8.0,653.5,825.31,656.25
2016,1,10,13,30,940.0,87.0,1.6,8.0,643.0,787.55,628.8
2016,1,10,13,45,931.5,86.5,1.55,8.0,623.5,743.96,597.55
2016,1,10,14,0,923.0,86.0,1.5,8.0,604.0,698.2,562.3
2016,1,10,14,15,912.0,84.5,1.5,8.0,577.0,647.92,523.24
2016,1,10,14,30,901.0,83.0,1.5,8.0,550.0,598.37,483.58
2016,1,10,14,45,885.5,81.0,1.5,8.0,516.0,541.95,437.45
2016,1,10,15,0,870.0,79.0,1.5,8.0,482.0,485.07,389.51
2016,1,10,15,15,848.0,76.0,1.45,7.5,442.0,424.41,337.48
2016,1,10,15,30,826.0,73.0,1.4,7.0,402.0,364.62,284.51
2016,1,10,15,45,793.5,69.5,1.4,7.0,356.5,302.46,228.22
2016,1,10,16,0,761.0,66.0,1.4,7.0,311.0,242.99,173.79
2016,1,10,16,15,714.0,61.0,1.25,6.0,262.5,182.63,120.76
2016,1,10,16,30,667.0,56.0,1.1,5.0,214.0,124.96,73.66
2016,1,10,16,45,590.0,48.5,1.0,4.5,165.0,70.88,38.24
2016,1,10,17,0,513.0,41.0,0.9,4.0,116.0,32.9,24.22
2016,1,10,17,15,256.5,36.0,0.95,3.5,73.5,28.19,18.64
2016,1,10,17,30,0.0,31.0,1.0,3.0,31.0,24.67,0.0
2016,1,10,17,45,0.0,15.5,1.05,3.0,15.5,14.1,0.0
2016,1,10,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,53.5,16.0,1.1,0.5,20.5,60.78,0.0
2016,1,11,8,0,107.0,32.0,1.2,1.0,41.0,130.7,101.08
2016,1,11,8,15,142.0,51.5,1.25,1.5,72.5,182.79,154.76
2016,1,11,8,30,177.0,71.0,1.3,2.0,104.0,236.11,203.7
2016,1,11,8,45,197.5,90.0,1.4,3.0,136.5,279.48,241.94
2016,1,11,9,0,218.0,109.0,1.5,4.0,169.0,323.39,279.2
2016,1,11,9,15,237.0,125.5,1.5,4.5,201.0,362.86,311.78
2016,1,11,9,30,256.0,142.0,1.5,5.0,233.0,402.57,343.54
2016,1,11,9,45,256.0,160.5,1.55,6.0,261.0,428.63,362.43
2016,1,11,10,0,256.0,179.0,1.6,7.0,289.0,453.45,379.92
2016,1,11,10,15,276.5,193.0,1.55,7.0,321.0,489.45,407.47
2016,1,11,10,30,297.0,207.0,1.5,7.0,353.0,524.78,433.94
2016,1,11,10,45,586.5,149.0,1.5,7.5,458.0,741.75,602.27
2016,1,11,11,0,876.0,91.0,1.5,8.0,563.0,931.87,733.85
2016,1,11,11,15,885.0,92.5,1.45,8.0,586.0,939.44,734.68
2016,1,11,11,30,894.0,94.0,1.4,8.0,609.0,943.31,735.54
2016,1,11,11,45,689.0,159.5,1.4,8.5,562.5,830.22,654.45
2016,1,11,12,0,484.0,225.0,1.4,9.0,516.0,702.82,559.07
2016,1,11,12,15,313.5,259.0,1.4,9.5,448.5,565.77,453.75
2016,1,11,12,30,143.0,293.0,1.4,10.0,381.0,434.53,349.34
2016,1,11,12,45,277.0,272.0,1.45,10.5,441.0,528.57,425.06
2016,1,11,13,0,411.0,251.0,1.5,11.0,501.0,600.74,480.65
2016,1,11,13,15,334.5,262.5,1.5,11.0,464.0,538.02,431.05
2016,1,11,13,30,258.0,274.0,1.5,11.0,427.0,478.8,384.69
2016,1,11,13,45,187.0,268.0,1.5,11.0,377.5,399.39,322.54
2016,1,11,14,0,116.0,262.0,1.5,11.0,328.0,327.5,265.25
2016,1,11,14,15,185.0,247.0,1.45,11.0,346.0,355.02,288.27
2016,1,11,14,30,254.0,232.0,1.4,11.0,364.0,374.53,303.6
2016,1,11,14,45,298.0,210.0,1.4,11.0,355.5,359.46,291.1
