Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,0,342.0,188.0,1.4,11.0,347.0,339.88,274.34
2016,1,11,15,15,328.5,175.5,1.3,11.0,318.0,301.11,241.45
2016,1,11,15,30,315.0,163.0,1.2,11.0,289.0,263.44,209.05
2016,1,11,15,45,520.5,116.0,1.1,11.0,297.0,263.15,200.76
2016,1,11,16,0,726.0,69.0,1.0,11.0,305.0,239.16,169.28
2016,1,11,16,15,678.5,63.5,0.95,10.5,257.5,178.06,116.4
2016,1,11,16,30,631.0,58.0,0.9,10.0,210.0,123.91,72.84
2016,1,11,16,45,560.0,50.0,0.85,9.5,162.5,71.7,38.7
2016,1,11,17,0,489.0,42.0,0.8,9.0,115.0,33.61,24.38
2016,1,11,17,15,360.5,30.5,0.85,8.5,73.0,24.8,15.51
2016,1,11,17,30,232.0,19.0,0.9,8.0,31.0,15.69,0.0
2016,1,11,17,45,116.0,9.5,0.95,7.5,15.5,8.64,0.0
2016,1,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.05,0.5,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,12,7,45,203.5,14.0,3.15,3.0,32.0,156.34,0.0
2016,1,12,8,0,407.0,28.0,3.5,4.0,64.0,328.85,258.09
2016,1,12,8,15,509.0,36.5,3.35,4.5,111.0,423.06,357.92
2016,1,12,8,30,611.0,45.0,3.2,5.0,158.0,517.81,441.91
2016,1,12,8,45,671.5,50.5,3.05,6.0,207.5,592.21,503.27
2016,1,12,9,0,732.0,56.0,2.9,7.0,257.0,668.17,562.2
2016,1,12,9,15,770.0,60.0,2.7,8.0,304.5,725.15,602.93
2016,1,12,9,30,808.0,64.0,2.5,9.0,352.0,781.33,640.87
2016,1,12,9,45,835.0,66.5,2.35,10.0,395.0,824.9,667.95
2016,1,12,10,0,862.0,69.0,2.2,11.0,438.0,866.33,692.39
2016,1,12,10,15,880.0,71.0,2.05,11.5,476.0,887.71,702.92
2016,1,12,10,30,898.0,73.0,1.9,12.0,514.0,914.83,717.32
2016,1,12,10,45,911.0,74.5,1.8,13.0,545.0,933.54,724.73
2016,1,12,11,0,924.0,76.0,1.7,14.0,576.0,948.78,729.69
2016,1,12,11,15,932.0,77.5,1.6,14.0,599.5,955.8,731.77
2016,1,12,11,30,940.0,79.0,1.5,14.0,623.0,959.03,731.46
2016,1,12,11,45,947.0,79.0,1.4,14.5,638.5,955.67,725.53
2016,1,12,12,0,954.0,79.0,1.3,15.0,654.0,948.44,717.26
2016,1,12,12,15,956.0,79.0,1.25,15.0,661.0,932.97,705.85
2016,1,12,12,30,958.0,79.0,1.2,15.0,668.0,913.8,692.21
2016,1,12,12,45,957.0,79.0,1.15,15.5,666.0,888.49,673.39
2016,1,12,13,0,956.0,79.0,1.1,16.0,664.0,859.77,652.48
2016,1,12,13,15,953.0,78.5,1.05,16.0,654.0,825.66,629.22
2016,1,12,13,30,950.0,78.0,1.0,16.0,644.0,788.54,603.93
2016,1,12,13,45,943.5,77.0,1.0,16.0,625.5,745.6,575.16
2016,1,12,14,0,937.0,76.0,1.0,16.0,607.0,700.29,542.93
2016,1,12,14,15,927.0,74.5,0.9,16.0,580.5,650.16,504.67
2016,1,12,14,30,917.0,73.0,0.8,16.0,554.0,598.43,464.39
2016,1,12,14,45,901.5,72.0,0.75,16.0,520.5,543.05,420.81
2016,1,12,15,0,886.0,71.0,0.7,16.0,487.0,487.12,375.48
2016,1,12,15,15,865.5,68.5,0.55,15.5,447.0,427.49,325.93
2016,1,12,15,30,845.0,66.0,0.4,15.0,407.0,367.77,274.89
2016,1,12,15,45,816.0,62.5,0.3,15.0,362.0,305.51,220.7
2016,1,12,16,0,787.0,59.0,0.2,15.0,317.0,245.5,167.9
2016,1,12,16,15,743.0,55.0,0.3,14.5,269.0,184.9,116.83
2016,1,12,16,30,699.0,51.0,0.4,14.0,221.0,128.96,72.65
2016,1,12,16,45,628.5,44.5,0.55,13.5,171.5,74.19,37.63
2016,1,12,17,0,558.0,38.0,0.7,13.0,122.0,32.92,23.38
2016,1,12,17,15,431.5,28.5,0.8,12.0,78.5,25.11,15.65
2016,1,12,17,30,305.0,19.0,0.9,11.0,35.0,15.67,0.0
2016,1,12,17,45,152.5,9.5,1.05,10.5,17.5,8.64,0.0
2016,1,12,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,13,7,45,193.0,14.0,2.55,5.0,31.5,150.22,0.0
2016,1,13,8,0,386.0,28.0,2.9,6.0,63.0,315.57,245.99
2016,1,13,8,15,488.0,37.0,2.8,6.5,109.5,409.59,343.62
2016,1,13,8,30,590.0,46.0,2.7,7.0,156.0,511.49,432.55
2016,1,13,8,45,651.0,52.0,2.65,8.0,205.5,578.76,487.68
2016,1,13,9,0,712.0,58.0,2.6,9.0,255.0,655.21,546.83
2016,1,13,9,15,751.0,62.5,2.8,10.0,302.0,713.23,590.1
2016,1,13,9,30,790.0,67.0,3.0,11.0,349.0,770.56,631.31
2016,1,13,9,45,817.0,70.0,3.2,12.0,392.5,814.54,661.29
2016,1,13,10,0,844.0,73.0,3.4,13.0,436.0,856.42,689.06
2016,1,13,10,15,862.5,75.5,3.5,13.5,473.5,887.64,709.26
2016,1,13,10,30,881.0,78.0,3.6,14.0,511.0,915.87,727.16
2016,1,13,10,45,893.5,80.0,3.7,14.5,542.0,925.64,731.77
2016,1,13,11,0,906.0,82.0,3.8,15.0,573.0,941.0,740.62
2016,1,13,11,15,914.5,83.0,3.8,15.0,596.5,947.87,744.25
2016,1,13,11,30,923.0,84.0,3.8,15.0,620.0,951.03,745.49
2016,1,13,11,45,928.5,85.0,3.85,15.5,635.5,947.69,741.26
2016,1,13,12,0,934.0,86.0,3.9,16.0,651.0,940.56,734.59
2016,1,13,12,15,936.5,86.5,3.9,16.0,658.0,926.42,724.23
2016,1,13,12,30,939.0,87.0,3.9,16.0,665.0,908.61,711.46
2016,1,13,12,45,938.5,86.5,3.9,16.0,664.0,883.54,693.65
2016,1,13,13,0,938.0,86.0,3.9,16.0,663.0,855.1,673.52
2016,1,13,13,15,934.5,85.5,3.85,16.0,653.0,821.11,649.15
2016,1,13,13,30,931.0,85.0,3.8,16.0,643.0,784.2,622.64
2016,1,13,13,45,925.0,84.0,3.8,16.0,624.5,742.25,592.53
2016,1,13,14,0,919.0,83.0,3.8,16.0,606.0,697.93,558.7
2016,1,13,14,15,909.0,81.5,3.75,16.0,580.0,648.49,519.63
2016,1,13,14,30,899.0,80.0,3.7,16.0,554.0,597.49,478.45
2016,1,13,14,45,884.5,78.0,3.65,16.0,520.5,543.81,434.08
2016,1,13,15,0,870.0,76.0,3.6,16.0,487.0,487.41,386.39
2016,1,13,15,15,849.0,73.5,3.35,15.5,447.5,427.56,335.03
2016,1,13,15,30,828.0,71.0,3.1,15.0,408.0,368.43,282.86
2016,1,13,15,45,797.0,67.5,2.85,15.0,363.0,306.38,227.06
2016,1,13,16,0,766.0,64.0,2.6,15.0,318.0,246.83,173.16
2016,1,13,16,15,721.5,59.5,2.4,14.0,269.5,186.74,121.09
2016,1,13,16,30,677.0,55.0,2.2,13.0,221.0,131.42,76.4
2016,1,13,16,45,605.5,48.0,2.0,12.0,172.0,74.64,38.66
2016,1,13,17,0,534.0,41.0,1.8,11.0,123.0,32.62,23.33
2016,1,13,17,15,409.5,30.5,1.85,10.5,79.5,24.67,15.48
2016,1,13,17,30,285.0,20.0,1.9,10.0,36.0,16.49,0.44
2016,1,13,17,45,142.5,10.0,1.95,9.5,18.0,9.1,0.0
2016,1,13,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,14,7,45,145.5,16.0,2.75,8.0,29.0,125.12,0.0
2016,1,14,8,0,291.0,32.0,3.1,9.0,58.0,259.62,200.51
2016,1,14,8,15,394.0,43.0,3.05,9.5,102.5,353.66,294.54
2016,1,14,8,30,497.0,54.0,3.0,10.0,147.0,455.48,383.61
2016,1,14,8,45,567.0,60.5,3.0,10.5,195.0,533.79,449.08
2016,1,14,9,0,637.0,67.0,3.0,11.0,243.0,614.78,513.36
2016,1,14,9,15,411.0,108.5,3.25,12.0,229.5,496.83,416.97
2016,1,14,9,30,185.0,150.0,3.5,13.0,216.0,338.47,283.21
2016,1,14,9,45,483.5,117.0,3.8,14.0,319.0,585.51,486.78
2016,1,14,10,0,782.0,84.0,4.1,15.0,422.0,816.42,659.62
2016,1,14,10,15,802.0,87.0,4.15,15.5,459.0,848.84,679.41
2016,1,14,10,30,822.0,90.0,4.2,16.0,496.0,878.46,698.29
2016,1,14,10,45,836.0,92.0,4.3,16.5,526.5,898.35,710.26
2016,1,14,11,0,850.0,94.0,4.4,17.0,557.0,914.9,720.17
2016,1,14,11,15,665.0,156.0,4.4,17.0,527.5,821.49,651.34
2016,1,14,11,30,480.0,218.0,4.4,17.0,498.0,710.67,566.23
2016,1,14,11,45,549.5,199.5,4.45,17.5,527.5,745.34,592.8
2016,1,14,12,0,619.0,181.0,4.5,18.0,557.0,782.55,619.92
2016,1,14,12,15,524.0,216.5,4.55,18.0,537.5,719.25,570.38
2016,1,14,12,30,429.0,252.0,4.6,18.0,518.0,661.51,524.91
2016,1,14,12,45,650.5,177.5,4.65,18.5,579.5,757.5,600.52
2016,1,14,13,0,872.0,103.0,4.7,19.0,641.0,829.56,652.6
2016,1,14,13,15,474.5,189.0,4.7,19.0,481.0,582.67,464.73
2016,1,14,13,30,77.0,275.0,4.7,19.0,321.0,325.75,258.2
2016,1,14,13,45,41.0,229.5,4.75,19.0,254.0,248.69,197.32
2016,1,14,14,0,5.0,184.0,4.8,19.0,187.0,170.08,133.8
2016,1,14,14,15,102.5,213.5,4.75,18.5,268.0,271.95,217.91
2016,1,14,14,30,200.0,243.0,4.7,18.0,349.0,348.9,279.99
2016,1,14,14,45,103.0,203.0,4.7,18.0,257.5,247.47,198.01
2016,1,14,15,0,6.0,163.0,4.7,18.0,166.0,148.5,117.58
2016,1,14,15,15,384.5,122.5,4.5,17.5,280.0,281.36,223.34
2016,1,14,15,30,763.0,82.0,4.3,17.0,394.0,357.69,275.16
2016,1,14,15,45,735.5,77.0,4.1,17.0,351.0,297.2,220.65
2016,1,14,16,0,708.0,72.0,3.9,17.0,308.0,240.13,169.19
2016,1,14,16,15,662.0,66.5,3.55,16.5,261.5,181.74,118.72
2016,1,14,16,30,616.0,61.0,3.2,16.0,215.0,128.36,75.66
2016,1,14,16,45,546.5,53.0,2.85,15.5,167.5,76.63,41.35
2016,1,14,17,0,477.0,45.0,2.5,15.0,120.0,35.89,25.8
2016,1,14,17,15,356.5,33.5,2.5,14.5,78.0,27.2,17.41
2016,1,14,17,30,236.0,22.0,2.5,14.0,36.0,18.23,2.65
2016,1,14,17,45,118.0,11.0,2.55,13.5,18.0,10.01,0.0
2016,1,14,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,15,7,45,235.0,13.0,4.4,6.5,34.5,169.82,0.0
2016,1,15,8,0,470.0,26.0,4.5,7.0,69.0,356.62,279.81
2016,1,15,8,15,570.5,33.5,4.4,7.5,117.5,453.05,381.07
2016,1,15,8,30,671.0,41.0,4.3,8.0,166.0,556.06,470.8
2016,1,15,8,45,732.0,45.0,4.2,9.0,217.5,630.83,532.06
2016,1,15,9,0,793.0,49.0,4.1,10.0,269.0,707.24,590.95
2016,1,15,9,15,828.5,52.0,4.0,10.5,317.5,754.97,626.04
2016,1,15,9,30,864.0,55.0,3.9,11.0,366.0,809.04,664.55
2016,1,15,9,45,890.0,56.5,3.8,12.0,410.5,851.59,691.74
2016,1,15,10,0,916.0,58.0,3.7,13.0,455.0,892.05,716.51
2016,1,15,10,15,932.0,60.0,3.5,13.5,493.0,921.74,733.49
2016,1,15,10,30,948.0,62.0,3.3,14.0,531.0,948.24,747.82
2016,1,15,10,45,960.0,62.5,3.1,15.0,562.5,965.66,754.04
2016,1,15,11,0,972.0,63.0,2.9,16.0,594.0,979.42,757.6
2016,1,15,11,15,979.0,64.0,2.7,16.0,617.5,985.42,758.6
2016,1,15,11,30,986.0,65.0,2.5,16.0,641.0,987.45,756.97
2016,1,15,11,45,986.0,68.0,2.3,16.5,656.5,981.63,748.67
2016,1,15,12,0,986.0,71.0,2.1,17.0,672.0,971.8,737.84
2016,1,15,12,15,987.5,71.0,1.95,17.0,679.0,955.73,724.94
2016,1,15,12,30,989.0,71.0,1.8,17.0,686.0,935.82,709.66
2016,1,15,12,45,987.5,71.0,1.65,17.5,684.0,909.66,689.01
2016,1,15,13,0,986.0,71.0,1.5,18.0,682.0,879.98,666.21
2016,1,15,13,15,982.5,70.5,1.45,18.0,671.5,844.79,642.32
2016,1,15,13,30,979.0,70.0,1.4,18.0,661.0,806.5,616.31
2016,1,15,13,45,971.5,70.0,1.35,18.0,642.5,763.06,586.62
2016,1,15,14,0,964.0,70.0,1.3,18.0,624.0,717.18,554.12
2016,1,15,14,15,954.5,68.5,1.35,18.0,597.0,666.25,516.89
2016,1,15,14,30,945.0,67.0,1.4,18.0,570.0,613.59,477.18
2016,1,15,14,45,928.5,66.5,1.45,18.0,536.0,556.86,433.03
2016,1,15,15,0,912.0,66.0,1.5,18.0,502.0,499.59,386.87
2016,1,15,15,15,892.0,64.0,1.35,17.5,462.0,439.08,336.52
2016,1,15,15,30,872.0,62.0,1.2,17.0,422.0,379.03,284.99
2016,1,15,15,45,841.5,59.5,1.1,17.0,376.0,315.09,229.06
2016,1,15,16,0,811.0,57.0,1.0,17.0,330.0,253.99,174.91
2016,1,15,16,15,768.5,53.0,0.9,16.5,281.0,191.91,121.62
2016,1,15,16,30,726.0,49.0,0.8,16.0,232.0,134.28,75.29
2016,1,15,16,45,657.0,43.5,0.7,16.0,182.0,78.36,38.69
2016,1,15,17,0,588.0,38.0,0.6,16.0,132.0,32.69,22.96
2016,1,15,17,15,466.5,29.0,0.65,15.5,87.0,25.35,15.91
2016,1,15,17,30,345.0,20.0,0.7,15.0,42.0,17.87,3.82
2016,1,15,17,45,172.5,10.0,0.75,14.5,21.0,9.1,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,7,45,9.0,16.0,1.15,7.5,17.0,22.55,0.0
2016,1,16,8,0,18.0,32.0,1.2,8.0,34.0,51.27,35.57
2016,1,16,8,15,44.5,54.0,1.4,8.0,62.0,97.8,78.66
2016,1,16,8,30,71.0,76.0,1.6,8.0,90.0,155.79,130.13
2016,1,16,8,45,81.0,98.5,1.8,8.5,118.0,191.89,161.75
2016,1,16,9,0,91.0,121.0,2.0,9.0,146.0,227.79,192.42
2016,1,16,9,15,117.5,137.0,2.0,9.0,175.5,267.24,226.12
2016,1,16,9,30,144.0,153.0,2.0,9.0,205.0,308.22,260.35
2016,1,16,9,45,72.0,80.5,2.0,9.5,106.5,151.62,127.36
2016,1,16,10,0,0.0,8.0,2.0,10.0,8.0,7.04,0.46
2016,1,16,10,15,0.0,8.0,2.0,10.0,8.0,7.04,0.46
2016,1,16,10,30,0.0,8.0,2.0,10.0,8.0,7.05,0.45
2016,1,16,10,45,0.0,9.0,2.0,10.5,9.0,7.93,1.19
2016,1,16,11,0,0.0,10.0,2.0,11.0,10.0,8.82,1.93
2016,1,16,11,15,8.5,115.5,2.25,11.0,120.5,111.79,89.73
2016,1,16,11,30,17.0,221.0,2.5,11.0,231.0,226.07,184.09
2016,1,16,11,45,21.0,230.5,2.75,11.5,243.5,238.12,193.26
2016,1,16,12,0,25.0,240.0,3.0,12.0,256.0,250.03,202.59
2016,1,16,12,15,254.0,238.5,3.5,12.5,397.0,492.55,402.1
2016,1,16,12,30,483.0,237.0,4.0,13.0,538.0,693.57,559.37
2016,1,16,12,45,484.0,236.0,4.55,13.5,537.5,677.7,547.07
2016,1,16,13,0,485.0,235.0,5.1,14.0,537.0,659.87,534.32
2016,1,16,13,15,697.5,163.0,5.3,14.0,590.0,735.87,597.35
2016,1,16,13,30,910.0,91.0,5.5,14.0,643.0,780.68,633.37
2016,1,16,13,45,907.0,89.0,5.75,14.5,626.0,740.51,602.97
2016,1,16,14,0,904.0,87.0,6.0,15.0,609.0,697.81,569.11
2016,1,16,14,15,894.0,85.5,6.15,14.5,583.5,648.96,530.86
2016,1,16,14,30,884.0,84.0,6.3,14.0,558.0,600.81,491.94
2016,1,16,14,45,854.5,86.5,6.5,14.0,522.5,542.38,442.79
2016,1,16,15,0,825.0,89.0,6.7,14.0,487.0,484.73,393.04
2016,1,16,15,15,802.5,86.5,6.85,13.0,447.5,426.27,342.64
2016,1,16,15,30,780.0,84.0,7.0,12.0,408.0,368.78,291.41
2016,1,16,15,45,716.0,87.0,7.2,11.5,360.0,303.63,233.19
2016,1,16,16,0,652.0,90.0,7.4,11.0,312.0,245.8,181.28
2016,1,16,16,15,603.5,83.0,7.35,10.0,265.0,188.43,130.71
2016,1,16,16,30,555.0,76.0,7.3,9.0,218.0,136.53,87.67
2016,1,16,16,45,472.0,67.0,7.25,8.5,170.0,86.43,53.03
2016,1,16,17,0,389.0,58.0,7.2,8.0,122.0,44.6,34.45
2016,1,16,17,15,278.5,42.5,6.9,7.5,80.0,33.1,23.3
2016,1,16,17,30,168.0,27.0,6.6,7.0,38.0,21.29,7.28
2016,1,16,17,45,84.0,13.5,6.3,6.5,19.0,12.28,0.0
2016,1,16,18,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,5.65,5.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,5.3,5.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,5.0,4.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.5,3.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,17,7,45,218.5,13.5,0.7,1.5,33.5,164.73,0.0
2016,1,17,8,0,437.0,27.0,0.7,2.0,67.0,336.66,265.77
2016,1,17,8,15,535.5,35.0,0.85,2.5,115.0,431.32,361.43
2016,1,17,8,30,634.0,43.0,1.0,3.0,163.0,532.44,448.14
2016,1,17,8,45,692.0,48.0,1.2,4.0,213.0,605.32,507.73
2016,1,17,9,0,750.0,53.0,1.4,5.0,263.0,679.74,565.68
2016,1,17,9,15,786.0,56.5,1.5,5.5,310.5,735.38,607.01
2016,1,17,9,30,822.0,60.0,1.6,6.0,358.0,790.17,646.36
2016,1,17,9,45,843.5,64.0,1.7,6.5,401.0,831.88,674.99
2016,1,17,10,0,865.0,68.0,1.8,7.0,444.0,871.24,701.44
2016,1,17,10,15,882.0,70.0,1.9,7.5,482.0,892.29,714.37
2016,1,17,10,30,899.0,72.0,2.0,8.0,520.0,919.13,731.56
2016,1,17,10,45,907.0,75.0,2.1,8.5,550.5,935.79,741.39
2016,1,17,11,0,915.0,78.0,2.2,9.0,581.0,948.86,748.87
2016,1,17,11,15,923.0,79.0,2.25,9.5,605.0,955.72,751.58
2016,1,17,11,30,931.0,80.0,2.3,10.0,629.0,958.84,751.88
2016,1,17,11,45,932.0,82.5,2.35,10.5,643.5,953.59,746.56
2016,1,17,12,0,933.0,85.0,2.4,11.0,658.0,944.55,738.86
2016,1,17,12,15,934.5,85.5,2.45,11.0,665.0,929.85,728.73
2016,1,17,12,30,936.0,86.0,2.5,11.0,672.0,911.5,716.19
2016,1,17,12,45,932.5,87.0,2.55,11.0,670.5,885.94,698.64
2016,1,17,13,0,929.0,88.0,2.6,11.0,669.0,857.12,678.8
2016,1,17,13,15,925.5,87.5,2.7,11.0,659.0,823.52,655.82
2016,1,17,13,30,922.0,87.0,2.8,11.0,649.0,786.99,630.52
2016,1,17,13,45,758.5,131.5,2.9,11.5,585.5,689.69,556.59
2016,1,17,14,0,595.0,176.0,3.0,12.0,522.0,586.9,475.39
2016,1,17,14,15,740.5,129.5,3.05,11.5,541.0,605.47,491.86
2016,1,17,14,30,886.0,83.0,3.1,11.0,560.0,600.44,488.26
2016,1,17,14,45,867.5,82.5,3.15,11.0,526.5,546.77,443.54
2016,1,17,15,0,849.0,82.0,3.2,11.0,493.0,490.65,395.89
2016,1,17,15,15,818.0,75.5,3.05,11.0,445.5,423.42,337.85
2016,1,17,15,30,787.0,69.0,2.9,11.0,398.0,358.15,280.11
2016,1,17,15,45,737.0,73.0,2.75,11.0,355.5,299.6,227.27
2016,1,17,16,0,687.0,77.0,2.6,11.0,313.0,243.61,176.63
2016,1,17,16,15,647.5,70.5,2.25,10.0,267.0,186.34,126.15
2016,1,17,16,30,608.0,64.0,1.9,9.0,221.0,133.34,82.07
2016,1,17,16,45,539.0,56.5,1.6,8.5,174.0,82.06,46.58
2016,1,17,17,0,470.0,49.0,1.3,8.0,127.0,39.21,29.71
2016,1,17,17,15,363.5,37.0,1.3,7.5,84.5,30.06,20.8
2016,1,17,17,30,257.0,25.0,1.3,7.0,42.0,20.76,8.06
2016,1,17,17,45,128.5,12.5,1.35,7.0,21.0,11.37,0.0
2016,1,17,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,18,7,45,178.5,15.5,2.2,2.0,32.0,144.55,0.0
2016,1,18,8,0,357.0,31.0,2.5,3.0,64.0,300.12,239.55
2016,1,18,8,15,460.0,41.0,2.45,3.5,111.0,395.71,335.86
2016,1,18,8,30,563.0,51.0,2.4,4.0,158.0,499.12,426.85
2016,1,18,8,45,625.0,57.5,2.4,5.0,207.5,573.87,488.42
2016,1,18,9,0,687.0,64.0,2.4,6.0,257.0,650.86,548.47
2016,1,18,9,15,727.5,68.5,2.35,6.5,305.0,703.48,587.47
2016,1,18,9,30,768.0,73.0,2.3,7.0,353.0,762.16,629.56
2016,1,18,9,45,795.0,77.0,2.3,7.5,396.5,807.56,660.57
2016,1,18,10,0,822.0,81.0,2.3,8.0,440.0,850.91,689.37
2016,1,18,10,15,841.5,83.5,2.2,8.5,478.5,883.28,708.65
2016,1,18,10,30,861.0,86.0,2.1,9.0,517.0,912.73,725.49
2016,1,18,10,45,875.0,88.0,2.05,9.5,549.0,933.32,736.37
2016,1,18,11,0,889.0,90.0,2.0,10.0,581.0,950.44,744.86
2016,1,18,11,15,898.5,91.5,1.95,10.0,605.5,959.15,748.94
2016,1,18,11,30,908.0,93.0,1.9,10.0,630.0,954.98,744.33
2016,1,18,11,45,918.5,92.0,1.85,10.5,647.0,954.22,741.09
2016,1,18,12,0,929.0,91.0,1.8,11.0,664.0,949.64,735.35
2016,1,18,12,15,932.0,91.5,1.7,11.5,672.0,936.29,723.18
2016,1,18,12,30,935.0,92.0,1.6,12.0,680.0,919.23,708.76
2016,1,18,12,45,936.0,91.5,1.55,12.5,679.5,895.71,690.81
2016,1,18,13,0,937.0,91.0,1.5,13.0,679.0,868.71,670.71
2016,1,18,13,15,933.5,90.5,1.35,13.0,669.5,834.84,645.91
2016,1,18,13,30,930.0,90.0,1.2,13.0,660.0,798.02,619.14
2016,1,18,13,45,924.0,89.0,1.1,13.0,642.0,756.1,589.41
2016,1,18,14,0,918.0,88.0,1.0,13.0,624.0,711.78,556.57
2016,1,18,14,15,908.0,86.5,0.9,13.0,598.0,662.27,518.63
2016,1,18,14,30,898.0,85.0,0.8,13.0,572.0,613.45,480.31
2016,1,18,14,45,887.5,82.0,0.75,13.0,539.0,558.48,437.03
2016,1,18,15,0,877.0,79.0,0.7,13.0,506.0,502.53,391.7
2016,1,18,15,15,856.5,76.0,0.7,13.0,466.5,441.67,341.55
2016,1,18,15,30,836.0,73.0,0.7,13.0,427.0,381.45,290.23
2016,1,18,15,45,807.0,70.0,0.75,13.0,381.5,319.56,236.49
2016,1,18,16,0,778.0,67.0,0.8,13.0,336.0,259.9,183.63
2016,1,18,16,15,735.5,62.0,0.8,12.0,287.5,198.36,130.64
2016,1,18,16,30,693.0,57.0,0.8,11.0,239.0,141.34,84.03
2016,1,18,16,45,626.0,50.5,0.85,10.0,189.0,83.42,44.07
2016,1,18,17,0,559.0,44.0,0.9,9.0,139.0,35.93,26.69
2016,1,18,17,15,443.0,34.5,1.0,8.5,93.5,27.81,18.84
2016,1,18,17,30,327.0,25.0,1.1,8.0,48.0,20.72,8.84
2016,1,18,17,45,163.5,12.5,1.25,7.5,24.0,11.37,0.0
2016,1,18,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,19,7,45,140.5,17.5,3.3,5.5,30.5,123.35,0.0
2016,1,19,8,0,281.0,35.0,3.4,6.0,61.0,255.45,202.65
2016,1,19,8,15,383.5,47.0,3.5,6.5,106.5,350.73,296.34
2016,1,19,8,30,486.0,59.0,3.6,7.0,152.0,453.61,387.54
2016,1,19,8,45,551.5,66.5,3.75,7.5,200.5,530.3,453.21
2016,1,19,9,0,617.0,74.0,3.9,8.0,249.0,609.3,517.48
2016,1,19,9,15,659.5,80.0,4.1,8.5,295.5,669.63,564.78
2016,1,19,9,30,702.0,86.0,4.3,9.0,342.0,729.82,610.81
2016,1,19,9,45,545.0,129.5,4.55,10.0,342.5,656.21,550.43
2016,1,19,10,0,388.0,173.0,4.8,11.0,343.0,562.64,471.31
2016,1,19,10,15,405.5,181.5,5.15,12.0,373.0,608.99,506.44
2016,1,19,10,30,423.0,190.0,5.5,13.0,403.0,637.47,526.85
2016,1,19,10,45,417.5,207.5,5.9,14.0,428.0,653.49,536.8
2016,1,19,11,0,412.0,225.0,6.3,15.0,453.0,650.76,532.55
2016,1,19,11,15,220.0,231.0,6.35,15.5,353.5,459.56,376.28
2016,1,19,11,30,28.0,237.0,6.4,16.0,254.0,252.97,203.54
2016,1,19,11,45,28.0,242.5,6.5,16.5,260.0,256.9,206.37
2016,1,19,12,0,28.0,248.0,6.6,17.0,266.0,260.84,208.96
2016,1,19,12,15,28.0,251.0,6.5,17.0,269.0,262.15,209.82
2016,1,19,12,30,28.0,254.0,6.4,17.0,272.0,263.45,210.71
2016,1,19,12,45,50.0,272.0,6.35,17.0,303.5,313.26,251.13
2016,1,19,13,0,72.0,290.0,6.3,17.0,335.0,347.09,278.48
2016,1,19,13,15,72.5,285.0,6.2,17.0,330.5,337.52,270.78
2016,1,19,13,30,73.0,280.0,6.1,17.0,326.0,327.89,263.14
2016,1,19,13,45,275.0,250.5,6.0,17.5,413.5,456.02,368.34
2016,1,19,14,0,477.0,221.0,5.9,18.0,501.0,555.4,447.22
2016,1,19,14,15,449.0,217.0,5.8,18.0,472.0,508.55,409.21
2016,1,19,14,30,421.0,213.0,5.7,18.0,443.0,463.01,372.31
2016,1,19,14,45,245.5,213.5,5.6,18.0,346.0,339.48,272.63
2016,1,19,15,0,70.0,214.0,5.5,18.0,249.0,229.95,183.78
2016,1,19,15,15,387.5,158.5,5.15,17.5,326.0,319.98,254.65
2016,1,19,15,30,705.0,103.0,4.8,17.0,403.0,362.78,281.32
2016,1,19,15,45,668.5,98.5,4.45,17.0,359.0,303.7,228.66
2016,1,19,16,0,632.0,94.0,4.1,17.0,315.0,247.98,179.01
2016,1,19,16,15,584.5,87.0,3.6,16.5,268.5,191.58,130.53
2016,1,19,16,30,537.0,80.0,3.1,16.0,222.0,140.56,89.11
2016,1,19,16,45,469.5,69.5,2.7,15.5,175.0,90.71,54.54
2016,1,19,17,0,402.0,59.0,2.3,15.0,128.0,46.86,35.58
2016,1,19,17,15,294.5,44.0,2.15,14.5,85.5,34.16,23.81
2016,1,19,17,30,187.0,29.0,2.0,14.0,43.0,22.8,10.67
2016,1,19,17,45,93.5,14.5,1.95,13.5,21.5,13.19,0.0
2016,1,19,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,45,121.5,18.5,2.65,3.5,30.0,114.36,0.0
2016,1,20,8,0,243.0,37.0,2.7,4.0,60.0,237.41,189.75
2016,1,20,8,15,343.0,50.5,2.6,4.5,105.0,328.05,278.5
2016,1,20,8,30,443.0,64.0,2.5,5.0,150.0,428.05,366.94
2016,1,20,8,45,514.5,72.5,2.45,5.5,198.5,509.5,436.38
2016,1,20,9,0,586.0,81.0,2.4,6.0,247.0,593.59,503.72
2016,1,20,9,15,630.0,87.5,2.25,6.5,294.0,655.22,549.9
2016,1,20,9,30,674.0,94.0,2.1,7.0,341.0,716.76,594.0
2016,1,20,9,45,339.0,123.0,1.95,7.5,247.5,470.42,395.6
2016,1,20,10,0,4.0,152.0,1.8,8.0,154.0,150.2,122.92
2016,1,20,10,15,16.0,175.5,1.55,8.5,183.5,184.94,152.68
2016,1,20,10,30,28.0,199.0,1.3,9.0,213.0,219.88,181.06
2016,1,20,10,45,28.0,211.5,1.05,10.0,226.5,231.42,188.94
2016,1,20,11,0,28.0,224.0,0.8,11.0,240.0,242.95,196.65
2016,1,20,11,15,34.0,237.0,0.8,11.5,257.0,277.87,223.8
2016,1,20,11,30,40.0,250.0,0.8,12.0,274.0,295.56,236.92
2016,1,20,11,45,29.0,241.0,0.8,12.5,259.0,272.08,217.3
2016,1,20,12,0,18.0,232.0,0.8,13.0,244.0,235.02,187.26
2016,1,20,12,15,33.5,254.5,1.2,13.0,276.0,285.85,228.63
2016,1,20,12,30,49.0,277.0,1.6,13.0,308.0,321.31,257.21
2016,1,20,12,45,33.0,254.5,2.0,13.5,275.5,279.84,223.98
2016,1,20,13,0,17.0,232.0,2.4,14.0,243.0,228.84,182.95
2016,1,20,13,15,20.5,236.5,2.6,14.0,249.5,234.75,188.09
2016,1,20,13,30,24.0,241.0,2.8,14.0,256.0,240.33,192.82
2016,1,20,13,45,16.0,218.5,3.05,14.5,228.5,211.19,169.04
2016,1,20,14,0,8.0,196.0,3.3,15.0,201.0,183.18,146.16
2016,1,20,14,15,89.0,225.5,3.35,15.0,274.5,268.09,216.51
2016,1,20,14,30,170.0,255.0,3.4,15.0,348.0,345.02,278.36
2016,1,20,14,45,211.0,236.0,3.45,15.0,345.0,336.93,271.7
2016,1,20,15,0,252.0,217.0,3.5,15.0,342.0,329.97,265.53
2016,1,20,15,15,135.5,189.5,3.35,14.5,256.0,233.54,187.81
2016,1,20,15,30,19.0,162.0,3.2,14.0,170.0,150.34,120.83
2016,1,20,15,45,319.0,130.0,3.1,14.0,243.5,219.17,170.73
2016,1,20,16,0,619.0,98.0,3.0,14.0,317.0,249.45,182.58
2016,1,20,16,15,571.5,90.5,2.7,13.5,270.0,193.22,133.79
2016,1,20,16,30,524.0,83.0,2.4,13.0,223.0,142.41,92.17
2016,1,20,16,45,447.0,73.0,2.15,12.5,175.5,90.62,55.7
2016,1,20,17,0,370.0,63.0,1.9,12.0,128.0,50.35,39.16
2016,1,20,17,15,267.0,47.0,1.75,11.5,86.0,36.4,26.16
2016,1,20,17,30,164.0,31.0,1.6,11.0,44.0,24.33,12.62
2016,1,20,17,45,82.0,15.5,1.45,11.0,22.0,14.1,0.0
2016,1,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,21,7,45,163.5,16.0,3.75,11.5,32.0,137.42,0.0
2016,1,21,8,0,327.0,32.0,4.1,12.0,64.0,282.37,221.34
2016,1,21,8,15,429.0,42.5,4.45,12.0,110.0,376.97,313.55
2016,1,21,8,30,531.0,53.0,4.8,12.0,156.0,479.4,404.4
2016,1,21,8,45,599.0,59.0,5.15,12.5,206.0,557.21,470.26
2016,1,21,9,0,667.0,65.0,5.5,13.0,256.0,637.71,535.83
2016,1,21,9,15,709.0,70.0,5.9,13.0,304.0,697.78,584.4
2016,1,21,9,30,751.0,75.0,6.3,13.0,352.0,752.25,627.54
2016,1,21,9,45,783.0,78.0,6.7,13.5,397.0,800.7,664.02
2016,1,21,10,0,815.0,81.0,7.1,14.0,442.0,847.34,698.56
2016,1,21,10,15,835.0,83.5,7.4,14.0,481.0,880.36,723.24
2016,1,21,10,30,855.0,86.0,7.7,14.0,520.0,910.5,745.71
2016,1,21,10,45,866.5,89.5,8.0,14.0,551.5,930.9,760.77
2016,1,21,11,0,878.0,93.0,8.3,14.0,583.0,947.8,773.3
2016,1,21,11,15,886.5,94.5,8.4,14.0,607.0,955.82,778.5
2016,1,21,11,30,895.0,96.0,8.5,14.0,631.0,960.11,781.06
2016,1,21,11,45,652.5,178.0,8.65,14.0,573.5,828.03,679.34
2016,1,21,12,0,410.0,260.0,8.8,14.0,516.0,666.97,547.98
2016,1,21,12,15,236.0,273.5,8.75,14.0,421.5,517.77,424.96
2016,1,21,12,30,62.0,287.0,8.7,14.0,327.0,343.58,279.51
2016,1,21,12,45,481.0,194.0,8.65,14.0,500.5,634.68,524.84
2016,1,21,13,0,900.0,101.0,8.6,14.0,674.0,854.94,699.89
2016,1,21,13,15,897.0,100.5,8.35,13.5,665.0,828.67,679.78
2016,1,21,13,30,894.0,100.0,8.1,13.0,656.0,792.69,652.89
2016,1,21,13,45,890.5,98.0,7.9,13.0,638.5,751.96,621.21
2016,1,21,14,0,887.0,96.0,7.7,13.0,621.0,708.74,585.96
2016,1,21,14,15,624.5,163.0,7.55,13.0,525.5,571.81,472.21
2016,1,21,14,30,362.0,230.0,7.4,13.0,430.0,439.54,361.73
2016,1,21,14,45,602.5,159.0,7.25,13.0,468.5,488.2,401.4
2016,1,21,15,0,843.0,88.0,7.1,13.0,507.0,500.36,408.18
2016,1,21,15,15,824.5,85.0,7.05,12.5,468.5,441.83,356.57
2016,1,21,15,30,806.0,82.0,7.0,12.0,430.0,383.78,304.12
2016,1,21,15,45,786.0,76.5,6.95,12.0,387.0,323.62,248.33
2016,1,21,16,0,766.0,71.0,6.9,12.0,344.0,264.74,193.2
2016,1,21,16,15,726.0,66.0,6.5,11.5,295.5,204.0,138.36
2016,1,21,16,30,686.0,61.0,6.1,11.0,247.0,144.96,88.13
2016,1,21,16,45,636.5,53.0,5.75,10.5,198.5,89.26,47.96
2016,1,21,17,0,587.0,45.0,5.4,10.0,150.0,39.52,29.83
2016,1,21,17,15,476.5,35.5,5.05,9.5,102.5,28.44,19.42
2016,1,21,17,30,366.0,26.0,4.7,9.0,55.0,21.36,10.96
2016,1,21,17,45,183.0,13.0,4.35,8.5,27.5,11.82,0.0
2016,1,21,18,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.15,7.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,6.5,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
