Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,1.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,0.5,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,0.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,217.0,15.0,4.75,1.5,36.5,167.58,0.0
2016,1,22,8,0,434.0,30.0,5.0,2.0,73.0,347.47,284.42
2016,1,22,8,15,533.0,39.0,5.3,2.5,122.0,442.52,381.71
2016,1,22,8,30,632.0,48.0,5.6,3.0,171.0,537.71,468.43
2016,1,22,8,45,691.5,53.5,5.9,3.5,222.5,613.31,534.58
2016,1,22,9,0,751.0,59.0,6.2,4.0,274.0,690.38,599.23
2016,1,22,9,15,788.5,63.0,6.25,4.5,323.5,748.72,645.53
2016,1,22,9,30,826.0,67.0,6.3,5.0,373.0,806.21,689.63
2016,1,22,9,45,853.0,69.5,6.35,5.5,418.5,851.38,722.77
2016,1,22,10,0,880.0,72.0,6.4,6.0,464.0,894.38,753.55
2016,1,22,10,15,898.0,74.0,6.35,6.5,503.5,917.01,767.52
2016,1,22,10,30,916.0,76.0,6.3,7.0,543.0,945.44,785.91
2016,1,22,10,45,931.0,77.0,6.3,7.5,576.0,966.54,798.82
2016,1,22,11,0,946.0,78.0,6.3,8.0,609.0,984.1,809.09
2016,1,22,11,15,954.5,79.0,6.2,8.0,634.0,991.88,812.98
2016,1,22,11,30,963.0,80.0,6.1,8.0,659.0,995.75,814.15
2016,1,22,11,45,967.5,81.0,6.1,8.5,675.5,991.97,808.91
2016,1,22,12,0,972.0,82.0,6.1,9.0,692.0,984.21,800.96
2016,1,22,12,15,974.5,82.5,6.05,9.0,700.5,970.11,789.67
2016,1,22,12,30,977.0,83.0,6.0,9.0,709.0,952.12,775.7
2016,1,22,12,45,978.0,82.5,6.0,9.5,708.5,927.89,756.08
2016,1,22,13,0,979.0,82.0,6.0,10.0,708.0,900.01,733.9
2016,1,22,13,15,976.0,81.5,5.9,10.0,698.5,865.44,707.61
2016,1,22,13,30,973.0,81.0,5.8,10.0,689.0,827.71,678.97
2016,1,22,13,45,968.0,80.0,5.75,10.0,671.0,785.01,646.7
2016,1,22,14,0,963.0,79.0,5.7,10.0,653.0,739.67,611.77
2016,1,22,14,15,954.0,77.5,5.6,10.0,627.0,688.86,569.95
2016,1,22,14,30,945.0,76.0,5.5,10.0,601.0,636.21,525.81
2016,1,22,14,45,931.0,74.5,5.45,10.0,567.0,579.31,477.37
2016,1,22,15,0,917.0,73.0,5.4,10.0,533.0,521.58,426.98
2016,1,22,15,15,898.5,71.0,5.25,9.5,492.5,460.89,373.38
2016,1,22,15,30,880.0,69.0,5.1,9.0,452.0,399.97,318.07
2016,1,22,15,45,854.0,65.5,4.95,9.0,406.0,335.72,258.39
2016,1,22,16,0,828.0,62.0,4.8,9.0,360.0,273.29,199.76
2016,1,22,16,15,788.5,58.0,4.25,8.5,310.0,209.86,141.85
2016,1,22,16,30,749.0,54.0,3.7,8.0,260.0,150.5,90.77
2016,1,22,16,45,688.0,48.5,3.2,7.5,208.5,92.57,49.16
2016,1,22,17,0,627.0,43.0,2.7,7.0,157.0,42.02,32.53
2016,1,22,17,15,520.0,34.5,2.5,6.0,109.0,30.07,21.27
2016,1,22,17,30,413.0,26.0,2.3,5.0,61.0,23.29,13.17
2016,1,22,17,45,206.5,13.0,2.1,4.5,30.5,11.82,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.5,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,224.5,14.5,1.25,0.0,36.5,171.58,0.0
2016,1,23,8,0,449.0,29.0,1.4,0.0,73.0,346.46,283.05
2016,1,23,8,15,546.5,37.0,1.35,0.5,122.0,441.86,376.19
2016,1,23,8,30,644.0,45.0,1.3,1.0,171.0,543.51,462.89
2016,1,23,8,45,701.5,50.0,1.3,2.0,222.5,617.12,521.69
2016,1,23,9,0,759.0,55.0,1.3,3.0,274.0,692.24,578.3
2016,1,23,9,15,795.5,58.5,1.3,3.5,323.0,749.28,619.36
2016,1,23,9,30,832.0,62.0,1.3,4.0,372.0,805.5,658.26
2016,1,23,9,45,856.5,65.0,1.3,5.0,417.0,849.36,685.63
2016,1,23,10,0,881.0,68.0,1.3,6.0,462.0,882.12,704.37
2016,1,23,10,15,898.5,70.0,1.3,6.5,501.0,913.29,722.96
2016,1,23,10,30,916.0,72.0,1.3,7.0,540.0,941.46,739.21
2016,1,23,10,45,927.5,73.5,1.35,7.5,572.5,960.13,749.68
2016,1,23,11,0,939.0,75.0,1.4,8.0,605.0,975.22,757.87
2016,1,23,11,15,947.5,76.0,1.4,8.5,630.0,983.13,760.48
2016,1,23,11,30,956.0,77.0,1.4,9.0,655.0,987.16,760.73
2016,1,23,11,45,958.0,79.0,1.45,9.5,671.0,982.47,756.15
2016,1,23,12,0,960.0,81.0,1.5,10.0,687.0,973.85,749.19
2016,1,23,12,15,962.5,81.5,1.6,10.5,695.0,960.0,739.63
2016,1,23,12,30,965.0,82.0,1.7,11.0,703.0,942.31,727.54
2016,1,23,12,45,964.0,82.0,1.8,11.5,702.0,917.3,710.45
2016,1,23,13,0,963.0,82.0,1.9,12.0,701.0,888.76,690.94
2016,1,23,13,15,959.5,81.5,2.0,12.0,691.5,854.3,668.4
2016,1,23,13,30,956.0,81.0,2.1,12.0,682.0,816.77,643.44
2016,1,23,13,45,950.0,80.5,2.25,12.5,664.0,774.53,614.02
2016,1,23,14,0,944.0,80.0,2.4,13.0,646.0,729.77,581.87
2016,1,23,14,15,935.0,78.5,2.45,13.0,620.0,679.75,543.71
2016,1,23,14,30,926.0,77.0,2.5,13.0,594.0,627.94,503.12
2016,1,23,14,45,913.0,75.5,2.55,13.0,561.0,572.45,458.43
2016,1,23,15,0,900.0,74.0,2.6,13.0,528.0,516.07,411.59
2016,1,23,15,15,881.5,71.5,2.55,12.5,488.0,455.71,360.53
2016,1,23,15,30,863.0,69.0,2.5,12.0,448.0,395.15,307.62
2016,1,23,15,45,837.0,66.0,2.45,12.0,402.5,332.27,251.02
2016,1,23,16,0,811.0,63.0,2.4,12.0,357.0,271.22,195.2
2016,1,23,16,15,772.0,59.0,2.15,11.0,308.0,208.78,139.76
2016,1,23,16,30,733.0,55.0,1.9,10.0,259.0,150.37,90.42
2016,1,23,16,45,673.0,49.5,1.7,9.0,208.0,93.35,49.79
2016,1,23,17,0,613.0,44.0,1.5,8.0,157.0,43.6,27.72
2016,1,23,17,15,508.5,35.0,1.55,7.5,109.5,30.41,21.51
2016,1,23,17,30,404.0,26.0,1.6,7.0,62.0,23.14,13.29
2016,1,23,17,45,202.0,13.0,1.7,6.5,31.0,11.82,0.0
2016,1,23,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,1.5,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,204.0,16.0,3.7,2.5,36.5,162.4,10.58
2016,1,24,8,0,408.0,32.0,4.0,3.0,73.0,333.48,273.15
2016,1,24,8,15,507.0,40.5,4.05,3.5,121.5,427.35,366.08
2016,1,24,8,30,606.0,49.0,4.1,4.0,170.0,528.5,455.82
2016,1,24,8,45,564.5,63.5,4.2,5.0,200.5,538.12,464.95
2016,1,24,9,0,523.0,78.0,4.3,6.0,231.0,542.5,468.08
2016,1,24,9,15,550.0,89.0,4.6,7.0,274.0,593.84,509.11
2016,1,24,9,30,577.0,100.0,4.9,8.0,317.0,644.57,548.17
2016,1,24,9,45,557.0,120.0,5.2,9.0,349.0,663.58,560.94
2016,1,24,10,0,537.0,140.0,5.5,10.0,381.0,673.46,566.31
2016,1,24,10,15,711.5,111.0,5.65,10.5,459.0,811.51,672.52
2016,1,24,10,30,886.0,82.0,5.8,11.0,537.0,937.36,765.59
2016,1,24,10,45,898.5,83.5,5.95,12.0,569.0,947.35,768.8
2016,1,24,11,0,911.0,85.0,6.1,13.0,601.0,963.16,777.06
2016,1,24,11,15,919.5,86.0,6.1,13.5,626.0,970.97,780.04
2016,1,24,11,30,928.0,87.0,6.1,14.0,651.0,975.01,780.46
2016,1,24,11,45,929.0,90.0,6.2,14.5,666.5,970.69,775.52
2016,1,24,12,0,930.0,93.0,6.3,15.0,682.0,962.52,767.99
2016,1,24,12,15,932.0,93.0,6.25,15.0,689.5,947.97,756.61
2016,1,24,12,30,934.0,93.0,6.2,15.0,697.0,929.73,742.71
2016,1,24,12,45,930.0,94.5,6.2,15.5,695.5,904.45,722.63
2016,1,24,13,0,926.0,96.0,6.2,16.0,694.0,875.86,700.29
2016,1,24,13,15,922.5,95.5,6.1,16.0,684.5,842.35,675.25
2016,1,24,13,30,919.0,95.0,6.0,16.0,675.0,805.88,648.05
2016,1,24,13,45,910.0,95.0,5.95,16.5,656.5,763.18,615.14
2016,1,24,14,0,901.0,95.0,5.9,17.0,638.0,718.3,579.55
2016,1,24,14,15,891.0,93.0,5.8,17.0,612.0,671.96,542.17
2016,1,24,14,30,881.0,91.0,5.7,17.0,586.0,620.1,499.88
2016,1,24,14,45,875.0,86.0,5.6,17.0,554.5,566.01,454.96
2016,1,24,15,0,869.0,81.0,5.5,17.0,523.0,510.53,407.77
2016,1,24,15,15,849.0,78.5,5.2,17.0,483.0,450.36,355.34
2016,1,24,15,30,829.0,76.0,4.9,17.0,443.0,390.76,302.25
2016,1,24,15,45,795.0,74.0,4.65,17.0,397.0,328.04,246.11
2016,1,24,16,0,761.0,72.0,4.4,17.0,351.0,268.11,191.96
2016,1,24,16,15,719.5,67.5,3.95,16.0,302.5,207.49,138.89
2016,1,24,16,30,678.0,63.0,3.5,15.0,254.0,148.68,89.96
2016,1,24,16,45,605.5,57.0,3.1,14.0,203.0,93.09,50.95
2016,1,24,17,0,533.0,51.0,2.7,13.0,152.0,46.3,29.5
2016,1,24,17,15,426.5,41.0,2.65,12.5,106.0,32.88,23.22
2016,1,24,17,30,320.0,31.0,2.6,12.0,60.0,25.61,15.22
2016,1,24,17,45,160.0,15.5,2.55,12.0,30.0,14.1,0.0
2016,1,24,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,120.5,20.0,2.85,12.0,32.5,117.81,14.07
2016,1,25,8,0,241.0,40.0,3.1,13.0,65.0,239.71,188.93
2016,1,25,8,15,341.5,53.5,3.25,13.5,110.5,331.13,273.53
2016,1,25,8,30,442.0,67.0,3.4,14.0,156.0,431.8,360.23
2016,1,25,8,45,516.0,74.5,3.55,14.5,205.5,514.67,429.42
2016,1,25,9,0,590.0,82.0,3.7,15.0,255.0,600.22,496.93
2016,1,25,9,15,333.5,120.0,3.6,15.5,221.0,450.37,373.79
2016,1,25,9,30,77.0,158.0,3.5,16.0,187.0,241.48,198.04
2016,1,25,9,45,418.5,128.0,3.4,16.5,314.5,547.19,450.39
2016,1,25,10,0,760.0,98.0,3.3,17.0,442.0,829.12,659.6
2016,1,25,10,15,781.5,101.0,3.15,17.5,480.5,863.31,678.19
2016,1,25,10,30,803.0,104.0,3.0,18.0,519.0,889.09,692.34
2016,1,25,10,45,828.0,102.5,2.85,18.5,553.0,915.98,707.06
2016,1,25,11,0,853.0,101.0,2.7,19.0,587.0,939.57,719.23
2016,1,25,11,15,863.5,103.0,2.5,19.0,612.0,950.3,723.38
2016,1,25,11,30,874.0,105.0,2.3,19.0,637.0,957.32,725.08
2016,1,25,11,45,888.5,102.5,2.15,19.5,656.0,958.92,722.33
2016,1,25,12,0,903.0,100.0,2.0,20.0,675.0,947.73,711.18
2016,1,25,12,15,906.0,100.5,1.95,20.0,683.5,935.02,701.82
2016,1,25,12,30,909.0,101.0,1.9,20.0,692.0,918.65,690.2
2016,1,25,12,45,913.5,99.0,1.85,20.5,693.0,897.17,674.03
2016,1,25,13,0,918.0,97.0,1.8,21.0,694.0,872.12,655.67
2016,1,25,13,15,915.5,96.5,1.75,21.0,685.0,839.63,633.66
2016,1,25,13,30,913.0,96.0,1.7,21.0,676.0,804.14,609.64
2016,1,25,13,45,911.5,93.5,1.7,21.0,660.0,764.39,583.08
2016,1,25,14,0,910.0,91.0,1.7,21.0,644.0,721.92,553.71
2016,1,25,14,15,901.5,90.0,1.65,21.0,618.5,674.0,518.17
2016,1,25,14,30,893.0,89.0,1.6,21.0,593.0,626.69,482.17
2016,1,25,14,45,883.5,85.5,1.55,21.0,561.0,571.65,439.65
2016,1,25,15,0,874.0,82.0,1.5,21.0,529.0,515.51,395.05
2016,1,25,15,15,855.5,79.5,1.35,20.5,489.5,455.63,346.52
2016,1,25,15,30,837.0,77.0,1.2,20.0,450.0,396.13,296.76
2016,1,25,15,45,812.5,73.0,1.1,20.0,405.5,333.94,243.36
2016,1,25,16,0,788.0,69.0,1.0,20.0,361.0,273.47,190.54
2016,1,25,16,15,748.5,64.5,1.0,19.0,311.5,211.54,138.14
2016,1,25,16,30,709.0,60.0,1.0,18.0,262.0,153.74,91.17
2016,1,25,16,45,646.0,54.0,1.0,17.5,211.0,94.37,49.46
2016,1,25,17,0,583.0,48.0,1.0,17.0,160.0,45.07,27.05
2016,1,25,17,15,478.5,39.0,1.05,16.5,112.5,31.09,21.34
2016,1,25,17,30,374.0,30.0,1.1,16.0,65.0,24.62,14.4
2016,1,25,17,45,187.0,15.0,1.2,15.5,32.5,12.17,0.0
2016,1,25,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,5.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,26,7,45,90.0,19.0,4.55,5.5,28.5,98.54,19.14
2016,1,26,8,0,180.0,38.0,4.8,6.0,57.0,197.77,160.32
2016,1,26,8,15,235.5,56.0,5.05,6.0,95.0,263.55,224.55
2016,1,26,8,30,291.0,74.0,5.3,6.0,133.0,333.64,288.92
2016,1,26,8,45,345.0,85.5,5.55,6.5,173.5,397.46,345.86
2016,1,26,9,0,399.0,97.0,5.8,7.0,214.0,464.39,403.66
2016,1,26,9,15,199.5,104.5,5.85,7.0,163.0,302.36,262.54
2016,1,26,9,30,0.0,112.0,5.9,7.0,112.0,105.85,86.74
2016,1,26,9,45,114.5,154.5,6.0,7.5,206.5,280.98,240.66
2016,1,26,10,0,229.0,197.0,6.1,8.0,301.0,436.56,372.52
2016,1,26,10,15,188.5,217.5,6.1,8.0,308.0,425.15,360.32
2016,1,26,10,30,148.0,238.0,6.1,8.0,315.0,411.57,346.75
2016,1,26,10,45,360.0,208.5,6.2,8.5,411.0,587.02,494.82
2016,1,26,11,0,572.0,179.0,6.3,9.0,507.0,767.8,640.77
2016,1,26,11,15,550.0,196.0,6.35,9.0,521.5,764.59,635.73
2016,1,26,11,30,528.0,213.0,6.4,9.0,536.0,758.5,629.33
2016,1,26,11,45,363.5,260.5,6.45,9.5,486.0,635.94,527.06
2016,1,26,12,0,199.0,308.0,6.5,10.0,436.0,515.9,425.58
2016,1,26,12,15,108.0,273.0,6.6,10.0,343.0,387.78,320.1
2016,1,26,12,30,17.0,238.0,6.7,10.0,250.0,236.9,193.66
2016,1,26,12,45,8.5,190.0,6.8,10.0,196.0,181.1,147.32
2016,1,26,13,0,0.0,142.0,6.9,10.0,142.0,127.78,102.53
2016,1,26,13,15,0.0,108.0,6.95,10.0,108.0,96.16,76.02
2016,1,26,13,30,0.0,74.0,7.0,10.0,74.0,65.55,50.2
2016,1,26,13,45,5.5,142.5,7.1,10.0,146.0,131.75,106.33
2016,1,26,14,0,11.0,211.0,7.2,10.0,218.0,199.1,162.87
2016,1,26,14,15,5.5,160.0,6.85,10.0,163.5,147.06,119.33
2016,1,26,14,30,0.0,109.0,6.5,10.0,109.0,96.86,77.05
2016,1,26,14,45,0.0,111.0,6.2,10.0,111.0,98.59,78.7
2016,1,26,15,0,0.0,113.0,5.9,10.0,113.0,100.3,80.32
2016,1,26,15,15,0.0,100.5,5.45,9.5,100.5,89.03,71.04
2016,1,26,15,30,0.0,88.0,5.0,9.0,88.0,77.87,61.78
2016,1,26,15,45,0.0,79.5,4.6,8.5,79.5,70.31,55.54
2016,1,26,16,0,0.0,71.0,4.2,8.0,71.0,62.78,49.25
2016,1,26,16,15,0.0,61.0,3.95,7.5,61.0,53.89,41.69
2016,1,26,16,30,0.0,51.0,3.7,7.0,51.0,45.01,34.01
2016,1,26,16,45,0.0,41.0,3.5,7.0,41.0,36.15,26.17
2016,1,26,17,0,0.0,31.0,3.3,7.0,31.0,27.3,18.23
2016,1,26,17,15,0.0,21.5,3.35,6.5,21.5,18.91,11.39
2016,1,26,17,30,0.0,12.0,3.4,6.0,12.0,10.54,3.33
2016,1,26,17,45,0.0,6.0,3.45,6.0,6.0,5.26,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,121.0,18.0,3.6,1.5,31.0,114.95,32.2
2016,1,27,8,0,242.0,36.0,3.8,2.0,62.0,232.95,192.9
2016,1,27,8,15,296.5,52.5,3.8,3.0,101.5,299.18,257.6
2016,1,27,8,30,351.0,69.0,3.8,4.0,141.0,369.51,321.01
2016,1,27,8,45,397.5,80.0,3.85,5.0,182.0,429.55,373.25
2016,1,27,9,0,444.0,91.0,3.9,6.0,223.0,492.01,425.24
2016,1,27,9,15,509.0,97.0,4.0,6.5,272.5,571.08,489.55
2016,1,27,9,30,574.0,103.0,4.1,7.0,322.0,647.44,549.16
2016,1,27,9,45,726.0,87.5,4.25,8.0,398.0,773.7,645.06
2016,1,27,10,0,878.0,72.0,4.4,9.0,474.0,898.01,735.53
2016,1,27,10,15,895.5,74.5,4.3,9.0,513.5,921.23,749.24
2016,1,27,10,30,913.0,77.0,4.2,9.0,553.0,950.32,767.84
2016,1,27,10,45,925.5,78.0,4.1,9.5,586.0,969.53,777.78
2016,1,27,11,0,938.0,79.0,4.0,10.0,619.0,985.18,785.43
2016,1,27,11,15,946.5,80.5,3.95,10.0,644.5,993.94,790.0
2016,1,27,11,30,955.0,82.0,3.9,10.0,670.0,998.79,792.0
2016,1,27,11,45,959.5,83.0,3.9,10.5,687.0,995.33,787.19
2016,1,27,12,0,964.0,84.0,3.9,11.0,704.0,987.9,779.84
2016,1,27,12,15,967.0,84.5,3.9,11.0,713.0,974.55,769.93
2016,1,27,12,30,970.0,85.0,3.9,11.0,722.0,957.3,757.44
2016,1,27,12,45,972.0,84.0,3.9,11.5,722.0,933.62,739.14
2016,1,27,13,0,974.0,83.0,3.9,12.0,722.0,906.25,718.37
2016,1,27,13,15,972.0,82.5,3.85,12.0,713.5,872.64,694.21
2016,1,27,13,30,970.0,82.0,3.8,12.0,705.0,835.78,667.7
2016,1,27,13,45,967.0,80.5,3.8,12.0,687.5,794.02,637.74
2016,1,27,14,0,964.0,79.0,3.8,12.0,670.0,749.45,605.49
2016,1,27,14,15,956.0,78.0,3.75,12.0,644.5,699.59,566.24
2016,1,27,14,30,948.0,77.0,3.7,12.0,619.0,647.76,524.51
2016,1,27,14,45,936.0,75.5,3.65,12.0,586.0,591.51,478.25
2016,1,27,15,0,924.0,74.0,3.6,12.0,553.0,534.2,429.83
2016,1,27,15,15,907.0,71.5,3.4,11.5,512.5,472.92,377.27
2016,1,27,15,30,890.0,69.0,3.2,11.0,472.0,411.7,323.13
2016,1,27,15,45,868.5,65.5,3.0,11.0,426.5,348.4,265.45
2016,1,27,16,0,847.0,62.0,2.8,11.0,381.0,284.71,206.69
2016,1,27,16,15,811.0,58.5,2.4,10.0,331.0,220.73,149.18
2016,1,27,16,30,775.0,55.0,2.0,9.0,281.0,160.37,97.34
2016,1,27,16,45,722.5,49.0,1.6,8.0,229.0,100.31,53.18
2016,1,27,17,0,670.0,43.0,1.2,7.0,177.0,46.55,27.53
2016,1,27,17,15,573.5,35.5,1.2,6.5,126.5,30.6,21.97
2016,1,27,17,30,477.0,28.0,1.2,6.0,76.0,24.8,15.69
2016,1,27,17,45,238.5,14.0,1.25,5.5,38.0,12.13,0.0
2016,1,27,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,240.5,14.5,3.35,4.0,40.5,179.92,64.55
2016,1,28,8,0,481.0,29.0,3.7,5.0,81.0,368.39,303.57
2016,1,28,8,15,573.0,36.5,3.55,5.5,131.0,461.01,392.11
2016,1,28,8,30,665.0,44.0,3.4,6.0,181.0,559.69,476.71
2016,1,28,8,45,721.0,48.5,3.25,7.0,233.0,632.65,535.19
2016,1,28,9,0,777.0,53.0,3.1,8.0,285.0,707.12,591.39
2016,1,28,9,15,811.5,56.5,3.1,9.0,335.0,763.58,631.56
2016,1,28,9,30,846.0,60.0,3.1,10.0,385.0,810.77,663.19
2016,1,28,9,45,871.5,62.0,3.15,11.0,430.5,854.66,691.63
2016,1,28,10,0,897.0,64.0,3.2,12.0,476.0,896.48,717.82
2016,1,28,10,15,913.5,65.5,3.3,13.0,516.0,926.95,735.67
2016,1,28,10,30,930.0,67.0,3.4,14.0,556.0,954.33,751.17
2016,1,28,10,45,942.5,68.0,3.5,15.0,589.0,973.95,761.11
2016,1,28,11,0,955.0,69.0,3.6,16.0,622.0,989.92,768.57
2016,1,28,11,15,963.0,70.0,3.6,16.0,647.0,997.85,772.73
2016,1,28,11,30,971.0,71.0,3.6,16.0,672.0,1001.81,774.37
2016,1,28,11,45,974.0,72.5,3.65,16.5,689.0,997.69,769.55
2016,1,28,12,0,977.0,74.0,3.7,17.0,706.0,989.54,762.21
2016,1,28,12,15,979.5,74.5,3.7,17.5,714.5,975.73,750.83
2016,1,28,12,30,982.0,75.0,3.7,18.0,723.0,957.98,736.96
2016,1,28,12,45,982.5,75.0,3.7,18.5,723.0,934.06,718.99
2016,1,28,13,0,983.0,75.0,3.7,19.0,723.0,906.43,698.62
2016,1,28,13,15,981.0,74.5,3.7,19.0,714.5,872.66,675.32
2016,1,28,13,30,979.0,74.0,3.7,19.0,706.0,835.6,649.67
2016,1,28,13,45,975.0,73.0,3.7,19.0,688.5,793.41,620.24
2016,1,28,14,0,971.0,72.0,3.7,19.0,671.0,748.45,588.6
2016,1,28,14,15,963.5,71.0,3.6,19.0,645.5,698.67,550.65
2016,1,28,14,30,956.0,70.0,3.5,19.0,620.0,646.85,509.9
2016,1,28,14,45,940.5,70.0,3.45,19.0,586.5,589.91,464.36
2016,1,28,15,0,925.0,70.0,3.4,19.0,553.0,532.19,416.94
2016,1,28,15,15,908.0,68.0,2.95,18.5,513.0,471.35,365.65
2016,1,28,15,30,891.0,66.0,2.5,18.0,473.0,410.55,312.96
2016,1,28,15,45,868.0,63.0,2.1,17.5,427.5,347.17,257.16
2016,1,28,16,0,845.0,60.0,1.7,17.0,382.0,283.46,200.3
2016,1,28,16,15,810.0,56.5,1.6,16.0,332.0,219.73,144.73
2016,1,28,16,30,775.0,53.0,1.5,15.0,282.0,159.48,94.27
2016,1,28,16,45,721.5,48.0,1.4,14.5,230.0,100.15,51.52
2016,1,28,17,0,668.0,43.0,1.3,14.0,178.0,47.21,26.76
2016,1,28,17,15,573.5,35.5,1.3,13.5,128.0,30.5,21.23
2016,1,28,17,30,479.0,28.0,1.3,13.0,78.0,24.69,15.21
2016,1,28,17,45,239.5,14.0,1.3,13.0,39.0,12.06,0.0
2016,1,28,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,29,7,45,251.0,14.5,2.9,7.5,42.5,186.69,76.98
2016,1,29,8,0,502.0,29.0,3.3,9.0,85.0,382.01,310.68
2016,1,29,8,15,592.0,36.5,3.4,9.5,135.5,474.25,397.18
2016,1,29,8,30,682.0,44.0,3.5,10.0,186.0,572.41,480.38
2016,1,29,8,45,734.0,49.0,3.6,11.0,238.5,643.75,537.36
2016,1,29,9,0,786.0,54.0,3.7,12.0,291.0,716.34,592.33
2016,1,29,9,15,820.0,57.5,3.7,13.0,341.0,772.8,632.11
2016,1,29,9,30,854.0,61.0,3.7,14.0,391.0,819.93,663.36
2016,1,29,9,45,876.5,63.5,3.7,15.0,436.5,862.18,690.0
2016,1,29,10,0,899.0,66.0,3.7,16.0,482.0,902.18,714.27
2016,1,29,10,15,915.0,68.0,4.05,16.5,522.0,932.95,734.9
2016,1,29,10,30,931.0,70.0,4.4,17.0,562.0,960.58,753.43
2016,1,29,10,45,942.0,72.0,4.75,18.0,595.0,980.13,765.55
2016,1,29,11,0,953.0,74.0,5.1,19.0,628.0,995.97,775.02
2016,1,29,11,15,960.5,75.0,5.15,19.5,653.0,1003.4,777.78
2016,1,29,11,30,968.0,76.0,5.2,20.0,678.0,1006.87,777.99
2016,1,29,11,45,969.5,78.0,5.3,20.5,694.0,1001.94,772.9
2016,1,29,12,0,971.0,80.0,5.4,21.0,710.0,993.0,765.23
2016,1,29,12,15,972.5,80.5,5.45,21.0,718.5,978.31,754.86
2016,1,29,12,30,974.0,81.0,5.5,21.0,727.0,959.74,741.91
2016,1,29,12,45,973.0,81.0,5.55,21.0,726.5,934.63,724.44
2016,1,29,13,0,972.0,81.0,5.6,21.0,726.0,905.93,704.47
2016,1,29,13,15,969.0,80.5,5.6,21.0,716.5,871.6,680.18
2016,1,29,13,30,966.0,80.0,5.6,21.0,707.0,834.09,653.56
2016,1,29,13,45,960.0,79.5,5.65,21.0,689.5,791.37,623.27
2016,1,29,14,0,954.0,79.0,5.7,21.0,672.0,746.07,590.83
2016,1,29,14,15,946.0,78.0,5.6,20.5,646.0,696.57,553.25
2016,1,29,14,30,938.0,77.0,5.5,20.0,620.0,645.11,513.02
2016,1,29,14,45,927.0,75.0,5.45,20.0,587.0,589.27,467.53
2016,1,29,15,0,916.0,73.0,5.4,20.0,554.0,532.3,419.94
2016,1,29,15,15,899.0,71.0,5.15,19.5,514.5,471.82,368.67
2016,1,29,15,30,882.0,69.0,4.9,19.0,475.0,411.39,316.0
2016,1,29,15,45,858.5,66.0,4.65,18.5,429.0,347.05,259.07
2016,1,29,16,0,835.0,63.0,4.4,18.0,383.0,284.82,203.02
2016,1,29,16,15,799.5,59.0,4.05,17.0,333.5,220.96,146.69
2016,1,29,16,30,764.0,55.0,3.7,16.0,284.0,160.68,95.81
2016,1,29,16,45,710.0,50.0,3.4,15.5,232.0,101.83,53.12
2016,1,29,17,0,656.0,45.0,3.1,15.0,180.0,49.48,28.19
2016,1,29,17,15,562.5,37.5,3.0,14.0,129.5,32.25,22.73
2016,1,29,17,30,469.0,30.0,2.9,13.0,79.0,26.55,16.89
2016,1,29,17,45,234.5,15.0,2.85,12.5,39.5,11.92,0.0
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,7.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,30,7,45,207.0,18.0,4.0,7.5,41.0,170.94,79.18
2016,1,30,8,0,414.0,36.0,4.2,8.0,82.0,342.52,281.08
2016,1,30,8,15,511.5,45.0,4.15,8.5,132.0,437.57,369.73
2016,1,30,8,30,609.0,54.0,4.1,9.0,182.0,539.54,457.53
2016,1,30,8,45,676.0,58.5,4.1,10.0,235.5,618.45,521.07
2016,1,30,9,0,743.0,63.0,4.1,11.0,289.0,694.52,579.12
2016,1,30,9,15,780.0,67.0,4.15,12.0,339.5,753.16,621.39
2016,1,30,9,30,817.0,71.0,4.2,13.0,390.0,810.96,661.47
2016,1,30,9,45,845.5,73.5,4.3,14.0,436.5,858.14,692.73
2016,1,30,10,0,874.0,76.0,4.4,15.0,483.0,903.22,721.76
2016,1,30,10,15,891.5,78.5,4.5,15.5,523.0,935.77,742.63
2016,1,30,10,30,909.0,81.0,4.6,16.0,563.0,955.78,754.45
2016,1,30,10,45,922.0,82.0,4.7,17.0,596.5,975.62,764.77
2016,1,30,11,0,935.0,83.0,4.8,18.0,630.0,991.88,772.58
2016,1,30,11,15,943.5,84.5,4.85,18.5,655.5,1000.77,776.39
2016,1,30,11,30,952.0,86.0,4.9,19.0,681.0,1005.74,777.67
2016,1,30,11,45,959.0,85.5,5.0,19.5,698.5,1002.91,774.11
2016,1,30,12,0,966.0,85.0,5.1,20.0,716.0,996.08,767.98
2016,1,30,12,15,968.0,85.5,5.1,20.0,724.5,981.87,757.61
2016,1,30,12,30,970.0,86.0,5.1,20.0,733.0,963.76,744.7
2016,1,30,12,45,969.0,86.5,5.15,20.5,732.5,939.24,726.33
2016,1,30,13,0,968.0,87.0,5.2,21.0,732.0,911.13,705.55
2016,1,30,13,15,965.0,86.5,5.2,21.0,722.5,876.82,681.48
2016,1,30,13,30,962.0,86.0,5.2,21.0,713.0,839.34,655.11
2016,1,30,13,45,955.0,85.5,5.2,21.0,695.0,795.92,624.32
2016,1,30,14,0,948.0,85.0,5.2,21.0,677.0,750.0,591.51
2016,1,30,14,15,939.0,83.5,5.1,21.0,651.0,699.46,552.25
2016,1,30,14,30,930.0,82.0,5.0,21.0,625.0,647.09,510.73
2016,1,30,14,45,918.0,80.0,4.9,21.0,591.5,590.97,465.41
2016,1,30,15,0,906.0,78.0,4.8,21.0,558.0,533.82,418.13
2016,1,30,15,15,888.0,75.5,4.55,20.5,517.5,472.78,367.0
2016,1,30,15,30,870.0,73.0,4.3,20.0,477.0,411.38,314.16
2016,1,30,15,45,842.5,70.5,4.05,20.0,430.5,347.36,257.71
2016,1,30,16,0,815.0,68.0,3.8,20.0,384.0,285.31,202.26
2016,1,30,16,15,778.0,64.0,3.6,19.0,334.0,222.17,147.36
2016,1,30,16,30,741.0,60.0,3.4,18.0,284.0,162.82,97.81
2016,1,30,16,45,683.0,54.5,3.2,17.0,232.0,104.46,55.87
2016,1,30,17,0,625.0,49.0,3.0,16.0,180.0,53.17,31.1
2016,1,30,17,15,529.5,40.5,3.1,15.5,130.0,31.96,22.35
2016,1,30,17,30,434.0,32.0,3.2,15.0,80.0,25.95,16.33
2016,1,30,17,45,217.0,16.0,3.3,14.5,40.0,12.72,0.0
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,7,45,189.0,18.5,3.7,11.5,40.0,161.95,81.1
2016,1,31,8,0,378.0,37.0,3.9,12.0,80.0,321.05,260.16
2016,1,31,8,15,474.5,46.0,3.8,12.5,129.0,414.11,345.02
2016,1,31,8,30,571.0,55.0,3.7,13.0,178.0,514.01,429.91
2016,1,31,8,45,645.0,59.0,3.65,14.0,230.5,596.26,495.04
2016,1,31,9,0,719.0,63.0,3.6,15.0,283.0,676.33,555.14
2016,1,31,9,15,756.0,67.0,3.45,15.5,332.5,734.29,596.42
2016,1,31,9,30,793.0,71.0,3.3,16.0,382.0,791.51,635.53
2016,1,31,9,45,826.0,72.0,3.2,17.0,428.5,840.19,666.05
2016,1,31,10,0,859.0,73.0,3.1,18.0,475.0,887.03,694.25
2016,1,31,10,15,877.0,75.0,3.05,18.5,515.0,910.0,706.61
2016,1,31,10,30,895.0,77.0,3.0,19.0,555.0,939.03,723.26
2016,1,31,10,45,910.0,77.5,2.95,20.0,588.5,960.12,732.81
2016,1,31,11,0,925.0,78.0,2.9,21.0,622.0,977.73,740.0
2016,1,31,11,15,933.0,79.5,2.95,21.5,647.5,986.28,743.42
2016,1,31,11,30,941.0,81.0,3.0,22.0,673.0,990.96,744.48
2016,1,31,11,45,941.5,84.0,3.05,22.5,689.0,986.47,739.59
2016,1,31,12,0,942.0,87.0,3.1,23.0,705.0,978.05,732.35
2016,1,31,12,15,944.5,87.0,3.05,23.0,713.5,964.07,722.21
2016,1,31,12,30,947.0,87.0,3.0,23.0,722.0,946.29,709.72
2016,1,31,12,45,947.5,87.0,3.0,23.5,722.0,923.03,692.72
2016,1,31,13,0,948.0,87.0,3.0,24.0,722.0,896.18,673.45
2016,1,31,13,15,945.0,86.5,2.9,24.0,713.0,862.47,650.24
2016,1,31,13,30,942.0,86.0,2.8,24.0,704.0,825.66,624.93
2016,1,31,13,45,937.5,85.0,2.75,24.5,687.0,784.26,595.55
2016,1,31,14,0,933.0,84.0,2.7,25.0,670.0,740.23,564.29
2016,1,31,14,15,924.5,82.5,2.5,25.0,644.5,690.64,527.1
2016,1,31,14,30,916.0,81.0,2.3,25.0,619.0,639.21,487.74
2016,1,31,14,45,905.0,79.0,2.15,25.0,586.0,584.28,445.17
2016,1,31,15,0,894.0,77.0,2.0,25.0,553.0,528.27,400.66
2016,1,31,15,15,876.5,74.5,1.8,24.5,513.5,468.04,352.33
2016,1,31,15,30,859.0,72.0,1.6,24.0,474.0,407.37,302.17
2016,1,31,15,45,834.0,69.0,1.4,24.0,428.5,344.24,248.41
2016,1,31,16,0,809.0,66.0,1.2,24.0,383.0,282.82,195.23
2016,1,31,16,15,773.0,62.5,1.15,23.0,333.5,220.64,142.88
2016,1,31,16,30,737.0,59.0,1.1,22.0,284.0,162.12,95.3
2016,1,31,16,45,680.5,53.5,1.05,21.5,232.5,104.01,54.25
2016,1,31,17,0,624.0,48.0,1.0,21.0,181.0,52.76,29.69
2016,1,31,17,15,529.5,40.0,1.05,20.0,131.0,31.42,21.49
2016,1,31,17,30,435.0,32.0,1.1,19.0,81.0,25.83,16.05
2016,1,31,17,45,217.5,16.0,1.15,18.5,40.5,12.65,0.7
2016,1,31,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
