Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,193.5,19.0,1.45,11.0,41.5,166.19,90.4
2016,2,1,8,0,387.0,38.0,1.6,12.0,83.0,328.01,264.25
2016,2,1,8,15,483.0,47.0,1.75,12.5,132.5,421.41,347.54
2016,2,1,8,30,579.0,56.0,1.9,13.0,182.0,521.51,431.05
2016,2,1,8,45,642.0,61.5,2.1,14.0,234.0,597.94,490.87
2016,2,1,9,0,705.0,67.0,2.3,15.0,286.0,676.74,549.76
2016,2,1,9,15,353.0,101.0,2.6,15.5,211.0,443.26,366.66
2016,2,1,9,30,1.0,135.0,2.9,16.0,136.0,131.76,104.8
2016,2,1,9,45,4.0,149.5,3.25,17.0,152.0,147.87,118.03
2016,2,1,10,0,7.0,164.0,3.6,18.0,168.0,164.17,130.7
2016,2,1,10,15,11.0,180.0,3.9,18.5,186.5,183.2,145.71
2016,2,1,10,30,15.0,196.0,4.2,19.0,205.0,202.31,160.64
2016,2,1,10,45,130.5,235.0,4.5,19.5,312.0,387.45,310.61
2016,2,1,11,0,246.0,274.0,4.8,20.0,419.0,540.79,430.14
2016,2,1,11,15,580.5,183.0,5.05,20.0,545.0,783.33,619.58
2016,2,1,11,30,915.0,92.0,5.3,20.0,671.0,981.36,761.62
2016,2,1,11,45,916.0,95.0,5.55,20.5,687.0,977.33,756.96
2016,2,1,12,0,917.0,98.0,5.8,21.0,703.0,969.46,750.9
2016,2,1,12,15,919.5,98.5,5.95,21.0,711.5,956.3,742.05
2016,2,1,12,30,922.0,99.0,6.1,21.0,720.0,939.42,730.64
2016,2,1,12,45,920.0,99.5,6.35,21.0,719.0,914.95,714.33
2016,2,1,13,0,918.0,100.0,6.6,21.0,718.0,887.11,695.48
2016,2,1,13,15,914.5,99.5,6.75,21.0,709.0,853.73,672.03
2016,2,1,13,30,911.0,99.0,6.9,21.0,700.0,817.36,646.26
2016,2,1,13,45,902.0,99.0,7.05,21.5,682.0,774.66,614.39
2016,2,1,14,0,893.0,99.0,7.2,22.0,664.0,729.76,580.29
2016,2,1,14,15,883.0,97.5,7.2,22.0,638.0,684.0,544.13
2016,2,1,14,30,873.0,96.0,7.2,22.0,612.0,632.56,502.98
2016,2,1,14,45,855.0,95.5,7.2,22.0,578.0,576.37,457.21
2016,2,1,15,0,837.0,95.0,7.2,22.0,544.0,519.9,410.13
2016,2,1,15,15,817.5,92.0,6.9,21.5,504.5,460.34,359.91
2016,2,1,15,30,798.0,89.0,6.6,21.0,465.0,401.35,308.87
2016,2,1,15,45,765.0,86.5,6.3,21.0,419.0,339.24,254.01
2016,2,1,16,0,732.0,84.0,6.0,21.0,373.0,277.7,199.29
2016,2,1,16,15,691.5,79.0,5.45,20.5,324.0,217.14,146.51
2016,2,1,16,30,651.0,74.0,4.9,20.0,275.0,160.93,99.62
2016,2,1,16,45,584.5,67.5,4.4,19.5,224.0,105.81,60.02
2016,2,1,17,0,518.0,61.0,3.9,19.0,173.0,58.91,36.25
2016,2,1,17,15,422.0,50.5,3.75,18.5,125.5,40.25,29.27
2016,2,1,17,30,326.0,40.0,3.6,18.0,78.0,32.9,22.13
2016,2,1,17,45,163.0,20.0,3.45,18.0,39.0,15.71,3.31
2016,2,1,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,7,45,243.0,17.0,3.15,9.0,46.0,192.81,114.16
2016,2,2,8,0,486.0,34.0,3.5,10.0,92.0,386.83,316.64
2016,2,2,8,15,580.0,41.5,3.75,10.5,144.5,473.6,397.09
2016,2,2,8,30,674.0,49.0,4.0,11.0,197.0,575.15,482.76
2016,2,2,8,45,729.5,54.0,4.3,12.0,250.5,649.64,542.64
2016,2,2,9,0,785.0,59.0,4.6,13.0,304.0,725.5,601.06
2016,2,2,9,15,820.0,62.5,4.95,13.5,355.5,783.32,644.98
2016,2,2,9,30,855.0,66.0,5.3,14.0,407.0,840.14,687.12
2016,2,2,9,45,878.5,69.0,5.7,14.5,453.5,884.74,719.53
2016,2,2,10,0,902.0,72.0,6.1,15.0,500.0,917.9,743.03
2016,2,2,10,15,919.0,74.5,6.05,15.5,541.0,950.54,763.52
2016,2,2,10,30,936.0,77.0,6.0,16.0,582.0,980.02,781.43
2016,2,2,10,45,946.5,79.0,5.95,16.5,616.0,999.29,791.82
2016,2,2,11,0,957.0,81.0,5.9,17.0,650.0,1014.82,799.57
2016,2,2,11,15,965.5,82.0,5.85,17.0,676.0,1023.31,803.95
2016,2,2,11,30,974.0,83.0,5.8,17.0,702.0,1027.78,805.67
2016,2,2,11,45,976.5,85.0,5.8,17.5,719.5,1023.73,800.32
2016,2,2,12,0,979.0,87.0,5.8,18.0,737.0,1015.6,792.33
2016,2,2,12,15,981.5,87.5,5.7,18.0,746.0,1001.66,781.29
2016,2,2,12,30,984.0,88.0,5.6,18.0,755.0,983.74,767.64
2016,2,2,12,45,983.0,88.0,5.55,18.0,754.5,958.29,749.13
2016,2,2,13,0,982.0,88.0,5.5,18.0,754.0,929.18,728.14
2016,2,2,13,15,979.5,88.0,5.4,18.0,745.0,895.33,703.5
2016,2,2,13,30,977.0,88.0,5.3,18.0,736.0,858.18,676.52
2016,2,2,13,45,971.0,87.0,5.25,18.5,718.0,814.26,643.59
2016,2,2,14,0,965.0,86.0,5.2,19.0,700.0,767.7,608.7
2016,2,2,14,15,956.5,85.0,5.05,18.5,673.5,717.09,570.41
2016,2,2,14,30,948.0,84.0,4.9,18.0,647.0,664.52,529.34
2016,2,2,14,45,935.5,82.0,4.8,18.0,613.0,607.0,482.64
2016,2,2,15,0,923.0,80.0,4.7,18.0,579.0,548.46,433.94
2016,2,2,15,15,905.5,78.0,4.35,17.5,538.0,486.94,381.78
2016,2,2,15,30,888.0,76.0,4.0,17.0,497.0,424.92,327.95
2016,2,2,15,45,863.0,73.0,3.7,17.0,450.0,359.85,270.12
2016,2,2,16,0,838.0,70.0,3.4,17.0,403.0,296.45,212.9
2016,2,2,16,15,801.5,66.0,2.95,16.0,352.0,231.66,155.89
2016,2,2,16,30,765.0,62.0,2.5,15.0,301.0,170.59,104.19
2016,2,2,16,45,708.5,56.5,2.1,14.0,247.5,110.45,60.1
2016,2,2,17,0,652.0,51.0,1.7,13.0,194.0,57.22,33.41
2016,2,2,17,15,556.0,43.0,1.7,12.0,142.0,33.86,24.52
2016,2,2,17,30,460.0,35.0,1.7,11.0,90.0,28.36,19.04
2016,2,2,17,45,230.0,17.5,1.75,10.5,45.0,13.85,3.26
2016,2,2,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,245.0,17.0,4.85,2.5,47.0,194.85,125.35
2016,2,3,8,0,490.0,34.0,5.2,3.0,94.0,389.69,329.92
2016,2,3,8,15,580.5,42.0,5.35,3.5,146.5,475.11,412.02
2016,2,3,8,30,671.0,50.0,5.5,4.0,199.0,574.87,499.62
2016,2,3,8,45,732.0,54.5,5.65,4.5,253.5,652.99,565.58
2016,2,3,9,0,793.0,59.0,5.8,5.0,308.0,732.82,630.19
2016,2,3,9,15,603.0,100.0,5.7,5.5,307.5,656.74,565.64
2016,2,3,9,30,413.0,141.0,5.6,6.0,307.0,554.18,477.15
2016,2,3,9,45,665.0,105.0,5.55,7.0,407.0,748.64,633.86
2016,2,3,10,0,917.0,69.0,5.5,8.0,507.0,928.78,768.32
2016,2,3,10,15,933.0,71.0,5.45,8.0,548.0,960.25,788.76
2016,2,3,10,30,949.0,73.0,5.4,8.0,589.0,988.48,807.5
2016,2,3,10,45,962.0,74.0,5.4,8.5,623.0,1009.1,819.41
2016,2,3,11,0,975.0,75.0,5.4,9.0,657.0,1025.96,828.64
2016,2,3,11,15,982.0,76.0,5.35,9.5,683.0,1033.19,830.53
2016,2,3,11,30,989.0,77.0,5.3,10.0,709.0,1036.34,829.68
2016,2,3,11,45,991.5,78.5,5.3,10.5,726.5,1031.71,823.84
2016,2,3,12,0,994.0,80.0,5.3,11.0,744.0,1022.95,815.28
2016,2,3,12,15,996.0,80.5,5.2,11.0,752.5,1008.45,803.54
2016,2,3,12,30,998.0,81.0,5.1,11.0,761.0,989.91,789.11
2016,2,3,12,45,996.0,81.5,5.1,11.5,760.5,963.94,768.78
2016,2,3,13,0,994.0,82.0,5.1,12.0,760.0,934.28,745.95
2016,2,3,13,15,991.5,82.0,5.05,12.0,751.0,900.13,720.98
2016,2,3,13,30,989.0,82.0,5.0,12.0,742.0,862.63,693.56
2016,2,3,13,45,982.0,82.0,4.95,12.0,723.5,818.64,661.24
2016,2,3,14,0,975.0,82.0,4.9,12.0,705.0,772.02,626.81
2016,2,3,14,15,967.0,80.5,4.85,12.0,679.0,720.78,586.75
2016,2,3,14,30,959.0,79.0,4.8,12.0,653.0,667.51,543.58
2016,2,3,14,45,946.0,78.0,4.8,12.0,619.0,610.19,496.31
2016,2,3,15,0,933.0,77.0,4.8,12.0,585.0,551.85,446.87
2016,2,3,15,15,916.5,75.0,4.7,11.5,544.0,490.2,393.87
2016,2,3,15,30,900.0,73.0,4.6,11.0,503.0,428.5,339.17
2016,2,3,15,45,877.0,70.0,4.5,11.0,456.5,362.68,279.19
2016,2,3,16,0,854.0,67.0,4.4,11.0,410.0,298.94,220.05
2016,2,3,16,15,820.0,63.0,3.95,10.0,359.0,233.64,160.78
2016,2,3,16,30,786.0,59.0,3.5,9.0,308.0,171.73,106.8
2016,2,3,16,45,733.5,54.0,3.05,8.5,254.5,110.98,60.77
2016,2,3,17,0,681.0,49.0,2.6,8.0,201.0,56.58,32.75
2016,2,3,17,15,593.0,41.5,2.45,7.0,148.5,35.55,26.61
2016,2,3,17,30,505.0,34.0,2.3,6.0,96.0,29.97,20.97
2016,2,3,17,45,331.5,22.0,2.2,5.5,54.5,17.93,6.91
2016,2,3,18,0,158.0,10.0,2.1,5.0,13.0,9.1,0.0
2016,2,3,18,15,79.0,5.0,2.15,5.0,6.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,103.0,5.5,1.05,0.5,7.0,0.0,0.0
2016,2,4,7,30,206.0,11.0,1.1,1.0,14.0,121.07,0.0
2016,2,4,7,45,376.0,22.0,1.2,2.0,57.0,273.29,183.52
2016,2,4,8,0,546.0,33.0,1.3,3.0,100.0,416.45,346.28
2016,2,4,8,15,631.5,40.0,1.3,3.5,153.5,508.36,428.63
2016,2,4,8,30,717.0,47.0,1.3,4.0,207.0,605.37,508.15
2016,2,4,8,45,766.5,52.0,1.35,5.0,261.5,676.96,562.96
2016,2,4,9,0,816.0,57.0,1.4,6.0,316.0,749.52,615.59
2016,2,4,9,15,848.5,60.5,1.45,6.5,368.0,806.4,655.31
2016,2,4,9,30,881.0,64.0,1.5,7.0,420.0,853.66,686.86
2016,2,4,9,45,903.0,66.5,1.6,8.0,467.0,896.71,714.04
2016,2,4,10,0,925.0,69.0,1.7,9.0,514.0,937.36,738.95
2016,2,4,10,15,941.0,71.0,1.8,9.5,555.0,969.05,758.61
2016,2,4,10,30,957.0,73.0,1.9,10.0,596.0,997.47,775.98
2016,2,4,10,45,968.0,74.5,2.0,10.5,630.5,1016.97,787.27
2016,2,4,11,0,979.0,76.0,2.1,11.0,665.0,1032.65,796.13
2016,2,4,11,15,986.5,77.5,2.1,11.0,691.5,1041.0,800.32
2016,2,4,11,30,994.0,79.0,2.1,11.0,718.0,1045.23,802.0
2016,2,4,11,45,989.5,84.0,2.15,11.5,734.0,1038.16,795.52
2016,2,4,12,0,985.0,89.0,2.2,12.0,750.0,1026.95,786.55
2016,2,4,12,15,987.5,89.0,2.15,12.0,759.0,1012.33,775.69
2016,2,4,12,30,990.0,89.0,2.1,12.0,768.0,993.7,762.33
2016,2,4,12,45,992.0,88.0,2.1,12.0,768.5,969.56,746.0
2016,2,4,13,0,994.0,87.0,2.1,12.0,769.0,941.6,727.16
2016,2,4,13,15,991.5,87.0,2.0,12.0,760.0,907.34,702.92
2016,2,4,13,30,989.0,87.0,1.9,12.0,751.0,869.73,676.42
2016,2,4,13,45,986.0,85.0,1.85,12.5,733.5,826.43,645.23
2016,2,4,14,0,983.0,83.0,1.8,13.0,716.0,780.23,611.94
2016,2,4,14,15,975.0,82.0,1.75,13.0,689.5,729.08,574.25
2016,2,4,14,30,967.0,81.0,1.7,13.0,663.0,675.87,533.4
2016,2,4,14,45,947.0,82.0,1.65,13.0,627.0,616.16,486.54
2016,2,4,15,0,927.0,83.0,1.6,13.0,591.0,556.06,438.03
2016,2,4,15,15,910.0,80.5,1.45,12.5,550.0,493.84,386.67
2016,2,4,15,30,893.0,78.0,1.3,12.0,509.0,431.07,333.17
2016,2,4,15,45,869.0,75.0,1.2,12.0,462.0,365.82,275.9
2016,2,4,16,0,845.0,72.0,1.1,12.0,415.0,302.1,218.79
2016,2,4,16,15,809.5,68.0,1.0,11.0,363.5,236.85,161.49
2016,2,4,16,30,774.0,64.0,0.9,10.0,312.0,175.2,109.01
2016,2,4,16,45,720.5,58.5,0.85,9.5,258.0,114.52,63.71
2016,2,4,17,0,667.0,53.0,0.8,9.0,204.0,60.38,35.77
2016,2,4,17,15,578.0,45.0,0.9,8.0,151.0,35.42,26.44
2016,2,4,17,30,489.0,37.0,1.0,7.0,98.0,29.99,21.01
2016,2,4,17,45,318.5,24.0,1.15,6.5,56.5,19.66,8.78
2016,2,4,18,0,148.0,11.0,1.3,6.0,15.0,10.01,0.0
2016,2,4,18,15,74.0,5.5,1.3,5.5,7.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,72.5,5.5,1.6,1.0,7.0,0.0,0.0
2016,2,5,7,30,145.0,11.0,1.9,2.0,14.0,88.27,0.0
2016,2,5,7,45,312.5,24.0,2.25,3.0,56.0,247.14,172.16
2016,2,5,8,0,480.0,37.0,2.6,4.0,98.0,387.61,325.05
2016,2,5,8,15,568.0,45.0,2.6,4.5,150.0,478.47,408.15
2016,2,5,8,30,656.0,53.0,2.6,5.0,202.0,568.88,484.78
2016,2,5,8,45,705.0,59.5,2.65,6.0,255.0,640.1,541.14
2016,2,5,9,0,754.0,66.0,2.7,7.0,308.0,712.31,595.37
2016,2,5,9,15,788.5,70.0,3.15,8.0,358.5,769.87,638.3
2016,2,5,9,30,823.0,74.0,3.6,9.0,409.0,826.43,679.25
2016,2,5,9,45,843.0,78.5,4.05,10.0,455.0,869.37,709.0
2016,2,5,10,0,863.0,83.0,4.5,11.0,501.0,909.83,737.45
2016,2,5,10,15,880.0,85.5,4.45,11.0,541.5,942.2,758.68
2016,2,5,10,30,897.0,88.0,4.4,11.0,582.0,971.41,777.47
2016,2,5,10,45,906.0,91.0,4.4,11.5,615.0,980.51,780.69
2016,2,5,11,0,915.0,94.0,4.4,12.0,648.0,995.57,788.48
2016,2,5,11,15,923.5,95.5,4.35,12.0,674.0,1004.55,793.02
2016,2,5,11,30,932.0,97.0,4.3,12.0,700.0,1009.66,795.01
2016,2,5,11,45,935.0,99.0,4.25,12.5,717.0,1006.2,789.64
2016,2,5,12,0,938.0,101.0,4.2,13.0,734.0,998.79,781.96
2016,2,5,12,15,940.5,101.5,4.15,13.0,742.5,985.3,771.71
2016,2,5,12,30,943.0,102.0,4.1,13.0,751.0,967.97,758.95
2016,2,5,12,45,831.0,140.0,4.05,13.5,712.0,895.7,705.72
2016,2,5,13,0,719.0,178.0,4.0,14.0,673.0,820.49,650.32
2016,2,5,13,15,827.0,140.0,3.95,14.0,703.0,838.26,663.8
2016,2,5,13,30,935.0,102.0,3.9,14.0,733.0,845.29,668.93
2016,2,5,13,45,768.0,151.5,3.9,14.0,662.0,743.33,593.4
2016,2,5,14,0,601.0,201.0,3.9,14.0,591.0,635.46,509.64
2016,2,5,14,15,752.5,149.5,3.85,14.0,618.5,657.91,528.26
2016,2,5,14,30,904.0,98.0,3.8,14.0,646.0,658.65,528.57
2016,2,5,14,45,881.5,99.5,3.75,14.0,610.5,600.07,480.99
2016,2,5,15,0,859.0,101.0,3.7,14.0,575.0,541.5,432.54
2016,2,5,15,15,840.0,98.0,3.55,13.5,534.5,480.55,381.49
2016,2,5,15,30,821.0,95.0,3.4,13.0,494.0,420.06,329.25
2016,2,5,15,45,792.0,91.5,3.3,13.0,447.5,356.52,272.86
2016,2,5,16,0,763.0,88.0,3.2,13.0,401.0,292.96,215.7
2016,2,5,16,15,725.0,83.0,2.75,12.0,350.5,230.57,160.49
2016,2,5,16,30,687.0,78.0,2.3,11.0,300.0,172.2,110.59
2016,2,5,16,45,626.0,71.0,1.9,10.0,247.0,114.36,67.37
2016,2,5,17,0,565.0,64.0,1.5,9.0,194.0,64.07,40.4
2016,2,5,17,15,474.5,53.5,1.5,8.5,143.5,42.44,32.71
2016,2,5,17,30,384.0,43.0,1.5,8.0,93.0,35.16,25.52
2016,2,5,17,45,233.5,27.5,1.5,7.5,53.5,22.72,11.6
2016,2,5,18,0,83.0,12.0,1.5,7.0,14.0,10.91,0.0
2016,2,5,18,15,41.5,6.0,1.5,6.5,7.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,80.5,6.0,5.4,3.5,8.0,0.0,0.0
2016,2,6,7,30,161.0,12.0,5.5,4.0,16.0,97.93,0.0
2016,2,6,7,45,324.5,24.5,5.65,4.5,58.0,256.24,184.5
2016,2,6,8,0,488.0,37.0,5.8,5.0,100.0,393.12,332.97
2016,2,6,8,15,575.5,45.0,6.2,5.5,152.5,484.08,418.65
2016,2,6,8,30,663.0,53.0,6.6,6.0,205.0,574.78,498.77
2016,2,6,8,45,713.0,59.0,7.0,7.0,258.5,646.53,558.79
2016,2,6,9,0,763.0,65.0,7.4,8.0,312.0,719.29,617.15
2016,2,6,9,15,798.0,69.0,7.5,8.5,363.5,777.61,662.25
2016,2,6,9,30,833.0,73.0,7.6,9.0,415.0,834.95,705.34
2016,2,6,9,45,859.0,75.5,7.75,9.5,462.0,880.97,738.76
2016,2,6,10,0,885.0,78.0,7.9,10.0,509.0,924.74,769.94
2016,2,6,10,15,901.5,80.5,7.85,10.5,550.5,947.69,783.92
2016,2,6,10,30,918.0,83.0,7.8,11.0,592.0,976.65,802.49
2016,2,6,10,45,931.0,84.5,7.75,11.5,626.0,997.64,814.89
2016,2,6,11,0,944.0,86.0,7.7,12.0,660.0,1014.96,824.58
2016,2,6,11,15,952.0,87.5,7.6,12.0,686.5,1023.67,829.23
2016,2,6,11,30,960.0,89.0,7.5,12.0,713.0,1028.37,831.11
2016,2,6,11,45,968.5,88.0,7.45,12.0,731.5,1026.51,828.55
2016,2,6,12,0,977.0,87.0,7.4,12.0,750.0,1020.55,823.17
2016,2,6,12,15,979.5,87.5,7.25,12.0,759.5,1006.67,811.61
2016,2,6,12,30,982.0,88.0,7.1,12.0,769.0,988.79,797.31
2016,2,6,12,45,982.5,88.0,7.0,12.5,769.0,964.65,777.3
2016,2,6,13,0,983.0,88.0,6.9,13.0,769.0,936.75,754.72
2016,2,6,13,15,981.0,87.5,6.75,13.0,760.0,902.62,728.83
2016,2,6,13,30,979.0,87.0,6.6,13.0,751.0,865.15,700.5
2016,2,6,13,45,974.0,86.0,6.45,13.0,733.5,821.73,667.68
2016,2,6,14,0,969.0,85.0,6.3,13.0,716.0,775.57,632.72
2016,2,6,14,15,961.0,84.0,6.15,13.0,690.0,724.89,592.42
2016,2,6,14,30,953.0,83.0,6.0,13.0,664.0,672.18,548.98
2016,2,6,14,45,936.0,83.5,5.85,13.0,629.0,614.14,500.36
2016,2,6,15,0,919.0,84.0,5.7,13.0,594.0,555.43,450.1
2016,2,6,15,15,902.0,81.5,5.45,12.5,553.0,493.48,396.6
2016,2,6,15,30,885.0,79.0,5.2,12.0,512.0,430.93,341.12
2016,2,6,15,45,861.5,76.0,5.0,12.0,465.5,366.11,282.03
2016,2,6,16,0,838.0,73.0,4.8,12.0,419.0,302.78,223.41
2016,2,6,16,15,804.0,69.0,4.2,11.0,368.0,238.06,164.8
2016,2,6,16,30,770.0,65.0,3.6,10.0,317.0,176.77,111.4
2016,2,6,16,45,720.0,59.0,3.05,9.5,263.0,115.96,65.01
2016,2,6,17,0,670.0,53.0,2.5,9.0,209.0,61.25,35.92
2016,2,6,17,15,585.0,45.5,2.25,8.0,156.5,35.64,26.66
2016,2,6,17,30,500.0,38.0,2.0,7.0,104.0,30.67,21.7
2016,2,6,17,45,343.0,25.5,1.8,6.5,61.0,20.86,10.73
2016,2,6,18,0,186.0,13.0,1.6,6.0,18.0,11.82,0.0
2016,2,6,18,15,93.0,6.5,1.55,5.5,9.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,59.5,7.0,2.95,1.5,8.5,0.0,0.0
2016,2,7,7,30,119.0,14.0,3.0,2.0,17.0,77.14,0.0
2016,2,7,7,45,282.0,28.0,3.05,2.5,59.0,236.17,174.75
2016,2,7,8,0,445.0,42.0,3.1,3.0,101.0,371.45,314.64
2016,2,7,8,15,534.0,51.0,3.15,3.5,153.0,463.72,399.02
2016,2,7,8,30,623.0,60.0,3.2,4.0,205.0,561.94,483.22
2016,2,7,8,45,687.0,64.5,3.3,5.0,260.0,640.4,546.06
2016,2,7,9,0,751.0,69.0,3.4,6.0,315.0,715.47,603.27
2016,2,7,9,15,786.5,73.5,3.55,7.0,366.5,774.67,646.09
2016,2,7,9,30,822.0,78.0,3.7,8.0,418.0,832.9,686.81
2016,2,7,9,45,850.0,80.0,3.9,9.0,465.5,879.97,718.34
2016,2,7,10,0,878.0,82.0,4.1,10.0,513.0,924.84,747.65
2016,2,7,10,15,895.0,84.5,4.25,10.5,554.0,957.6,769.06
2016,2,7,10,30,912.0,87.0,4.4,11.0,595.0,977.48,781.34
2016,2,7,10,45,925.5,88.0,4.6,12.0,629.5,998.26,793.37
2016,2,7,11,0,939.0,89.0,4.8,13.0,664.0,1015.42,802.8
2016,2,7,11,15,946.5,90.5,4.9,13.5,690.0,1023.62,806.6
2016,2,7,11,30,954.0,92.0,5.0,14.0,716.0,1027.85,807.79
2016,2,7,11,45,956.0,94.5,5.1,14.5,733.0,1023.97,803.44
2016,2,7,12,0,958.0,97.0,5.2,15.0,750.0,1016.06,796.44
2016,2,7,12,15,960.5,97.0,5.2,15.0,759.0,1001.75,785.82
2016,2,7,12,30,963.0,97.0,5.2,15.0,768.0,983.52,772.61
2016,2,7,12,45,964.0,96.5,5.2,15.5,768.0,959.56,753.98
2016,2,7,13,0,965.0,96.0,5.2,16.0,768.0,931.9,732.87
2016,2,7,13,15,962.0,95.5,5.1,16.0,759.0,897.36,707.64
2016,2,7,13,30,959.0,95.0,5.0,16.0,750.0,859.6,680.15
2016,2,7,13,45,955.5,93.5,4.95,16.5,732.5,817.38,648.4
2016,2,7,14,0,952.0,92.0,4.9,17.0,715.0,772.36,614.59
2016,2,7,14,15,943.5,90.5,4.75,17.0,689.0,721.43,575.1
2016,2,7,14,30,935.0,89.0,4.6,17.0,663.0,668.57,532.89
2016,2,7,14,45,924.0,86.5,4.45,17.0,629.0,611.63,486.65
2016,2,7,15,0,913.0,84.0,4.3,17.0,595.0,553.53,438.37
2016,2,7,15,15,896.0,82.0,3.95,16.5,554.0,492.3,386.83
2016,2,7,15,30,879.0,80.0,3.6,16.0,513.0,430.46,333.42
2016,2,7,15,45,855.5,76.5,3.25,16.0,466.5,365.41,275.65
2016,2,7,16,0,832.0,73.0,2.9,16.0,420.0,301.87,218.3
2016,2,7,16,15,798.0,69.0,2.65,15.0,368.5,237.41,161.5
2016,2,7,16,30,764.0,65.0,2.4,14.0,317.0,176.39,109.45
2016,2,7,16,45,712.0,59.5,2.2,13.0,263.5,116.13,64.44
2016,2,7,17,0,660.0,54.0,2.0,12.0,210.0,62.23,36.24
2016,2,7,17,15,575.5,46.0,2.0,11.0,157.5,35.92,26.6
2016,2,7,17,30,491.0,38.0,2.0,10.0,105.0,30.52,21.34
2016,2,7,17,45,333.5,26.0,2.0,9.5,62.0,21.2,11.2
2016,2,7,18,0,176.0,14.0,2.0,9.0,19.0,12.73,0.0
2016,2,7,18,15,88.0,7.0,2.0,9.0,9.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,10.0,4.15,3.5,10.0,0.0,0.0
2016,2,8,7,30,0.0,20.0,4.3,4.0,20.0,18.19,0.0
2016,2,8,7,45,279.5,27.0,4.45,5.0,64.5,235.55,177.14
2016,2,8,8,0,559.0,34.0,4.6,6.0,109.0,428.42,361.63
2016,2,8,8,15,640.0,40.5,4.9,6.5,163.0,517.57,443.45
2016,2,8,8,30,721.0,47.0,5.2,7.0,217.0,611.58,524.26
2016,2,8,8,45,769.5,51.5,5.55,8.0,271.5,682.27,581.9
2016,2,8,9,0,818.0,56.0,5.9,9.0,326.0,753.92,637.87
2016,2,8,9,15,758.0,70.5,5.9,9.5,351.5,748.24,630.72
2016,2,8,9,30,698.0,85.0,5.9,10.0,377.0,740.82,622.14
2016,2,8,9,45,665.5,106.0,5.95,10.5,409.0,754.98,630.64
2016,2,8,10,0,633.0,127.0,6.0,11.0,441.0,763.64,634.65
2016,2,8,10,15,600.0,150.5,5.95,11.0,466.5,769.62,637.43
2016,2,8,10,30,567.0,174.0,5.9,11.0,492.0,764.88,632.02
2016,2,8,10,45,591.5,177.5,5.9,11.5,526.5,795.2,652.89
2016,2,8,11,0,616.0,181.0,5.9,12.0,561.0,830.52,677.28
2016,2,8,11,15,804.0,128.0,5.95,12.5,644.0,942.51,759.0
2016,2,8,11,30,992.0,75.0,6.0,13.0,727.0,1045.25,831.49
2016,2,8,11,45,991.0,79.0,6.1,13.5,744.5,1040.4,825.59
2016,2,8,12,0,990.0,83.0,6.2,14.0,762.0,1031.34,817.47
2016,2,8,12,15,993.0,83.0,6.2,14.0,771.5,1017.19,806.77
2016,2,8,12,30,996.0,83.0,6.2,14.0,781.0,998.98,793.3
2016,2,8,12,45,998.5,81.5,6.25,14.5,781.5,974.6,774.31
2016,2,8,13,0,1001.0,80.0,6.3,15.0,782.0,946.34,752.62
2016,2,8,13,15,999.0,80.0,6.25,15.0,773.5,912.25,727.64
2016,2,8,13,30,997.0,80.0,6.2,15.0,765.0,874.73,700.15
2016,2,8,13,45,995.0,78.0,6.2,15.0,747.5,831.79,668.78
2016,2,8,14,0,993.0,76.0,6.2,15.0,730.0,785.81,634.97
2016,2,8,14,15,986.0,75.0,6.15,15.0,704.0,734.74,595.68
2016,2,8,14,30,979.0,74.0,6.1,15.0,678.0,681.46,552.47
2016,2,8,14,45,970.5,71.5,6.1,15.0,644.5,623.84,504.98
2016,2,8,15,0,962.0,69.0,6.1,15.0,611.0,564.72,454.95
2016,2,8,15,15,947.5,67.0,5.95,14.5,570.0,502.11,401.2
2016,2,8,15,30,933.0,65.0,5.8,14.0,529.0,439.18,345.52
2016,2,8,15,45,914.0,62.0,5.7,14.0,482.0,373.72,285.81
2016,2,8,16,0,895.0,59.0,5.6,14.0,435.0,309.07,225.83
2016,2,8,16,15,865.0,56.0,5.1,13.0,383.5,243.12,165.86
2016,2,8,16,30,835.0,53.0,4.6,12.0,332.0,179.85,110.46
2016,2,8,16,45,791.0,48.5,4.1,11.5,277.5,113.92,59.71
2016,2,8,17,0,747.0,44.0,3.6,11.0,223.0,56.03,29.26
2016,2,8,17,15,669.5,38.5,3.3,10.0,169.0,32.52,23.68
2016,2,8,17,30,592.0,33.0,3.0,9.0,115.0,28.62,19.79
2016,2,8,17,45,440.0,23.5,2.7,8.0,69.0,20.69,11.2
2016,2,8,18,0,288.0,14.0,2.4,7.0,23.0,12.73,0.0
2016,2,8,18,15,144.0,7.0,2.3,6.5,11.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,126.0,6.5,3.05,3.0,10.5,0.0,0.0
2016,2,9,7,30,252.0,13.0,3.3,4.0,21.0,148.63,0.0
2016,2,9,7,45,408.0,23.0,3.55,5.0,66.0,300.47,230.39
2016,2,9,8,0,564.0,33.0,3.8,6.0,111.0,431.33,363.19
2016,2,9,8,15,642.5,39.5,3.7,6.5,164.5,518.82,441.85
2016,2,9,8,30,721.0,46.0,3.6,7.0,218.0,611.16,518.77
2016,2,9,8,45,768.0,50.0,3.5,8.0,272.0,680.06,571.98
2016,2,9,9,0,815.0,54.0,3.4,9.0,326.0,749.84,622.93
2016,2,9,9,15,845.5,57.0,3.6,10.0,377.0,796.53,655.49
2016,2,9,9,30,876.0,60.0,3.8,11.0,428.0,849.86,692.08
2016,2,9,9,45,896.5,62.5,4.05,12.5,474.5,892.01,718.36
2016,2,9,10,0,917.0,65.0,4.3,14.0,521.0,931.69,742.45
2016,2,9,10,15,931.5,67.0,4.4,14.5,562.0,962.29,761.71
2016,2,9,10,30,946.0,69.0,4.5,15.0,603.0,989.58,778.57
2016,2,9,10,45,955.5,70.5,4.6,15.5,636.5,1007.9,789.1
2016,2,9,11,0,965.0,72.0,4.7,16.0,670.0,1022.38,797.09
2016,2,9,11,15,972.0,73.0,4.75,16.0,696.0,1029.86,801.43
2016,2,9,11,30,979.0,74.0,4.8,16.0,722.0,1033.26,803.15
2016,2,9,11,45,973.0,80.0,4.85,16.5,737.5,1026.17,796.19
2016,2,9,12,0,967.0,86.0,4.9,17.0,753.0,1014.94,786.6
2016,2,9,12,15,969.5,86.5,4.9,17.0,762.0,1001.22,776.57
2016,2,9,12,30,972.0,87.0,4.9,17.0,771.0,983.51,763.92
2016,2,9,12,45,972.5,86.5,4.9,17.5,771.0,959.0,745.15
2016,2,9,13,0,973.0,86.0,4.9,18.0,771.0,930.77,723.93
2016,2,9,13,15,970.5,85.5,4.85,18.0,762.0,896.46,699.53
2016,2,9,13,30,968.0,85.0,4.8,18.0,753.0,858.87,672.79
2016,2,9,13,45,964.0,83.5,4.75,18.5,735.5,815.96,640.9
2016,2,9,14,0,960.0,82.0,4.7,19.0,718.0,770.27,606.96
2016,2,9,14,15,951.5,81.0,4.6,19.0,692.0,719.52,568.76
2016,2,9,14,30,943.0,80.0,4.5,19.0,666.0,666.8,527.24
2016,2,9,14,45,929.5,79.5,4.45,19.0,632.0,610.03,481.85
2016,2,9,15,0,916.0,79.0,4.4,19.0,598.0,552.3,434.48
2016,2,9,15,15,899.5,76.5,4.05,18.5,557.5,490.57,382.87
2016,2,9,15,30,883.0,74.0,3.7,18.0,517.0,428.84,329.9
2016,2,9,15,45,862.5,71.0,3.4,18.0,470.5,364.1,272.73
2016,2,9,16,0,842.0,68.0,3.1,18.0,424.0,301.36,216.25
2016,2,9,16,15,809.5,64.0,2.7,17.0,373.5,236.49,159.22
2016,2,9,16,30,777.0,60.0,2.3,16.0,323.0,174.86,106.76
2016,2,9,16,45,731.0,55.0,1.9,15.0,269.5,114.61,61.69
2016,2,9,17,0,685.0,50.0,1.5,14.0,216.0,59.89,33.06
2016,2,9,17,15,605.5,43.0,1.5,13.0,163.5,36.31,26.78
2016,2,9,17,30,526.0,36.0,1.5,12.0,111.0,31.23,21.88
2016,2,9,17,45,380.0,25.5,1.5,11.5,67.0,20.61,11.19
2016,2,9,18,0,234.0,15.0,1.5,11.0,23.0,13.64,0.0
2016,2,9,18,15,117.0,7.5,1.45,11.0,11.5,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,112.5,7.0,1.25,4.0,11.0,0.0,0.0
2016,2,10,7,30,225.0,14.0,1.5,5.0,22.0,135.09,0.0
2016,2,10,7,45,377.0,25.0,1.75,6.0,66.5,292.01,225.12
2016,2,10,8,0,529.0,36.0,2.0,7.0,111.0,412.51,344.12
2016,2,10,8,15,609.5,43.0,2.1,7.5,164.0,501.04,422.23
2016,2,10,8,30,690.0,50.0,2.2,8.0,217.0,594.44,498.86
2016,2,10,8,45,738.5,54.5,2.3,9.0,271.0,664.28,552.38
2016,2,10,9,0,787.0,59.0,2.4,10.0,325.0,735.1,604.1
2016,2,10,9,15,819.0,62.5,2.65,11.0,376.0,791.2,643.7
2016,2,10,9,30,851.0,66.0,2.9,12.0,427.0,846.19,681.37
2016,2,10,9,45,873.0,69.0,3.2,13.0,474.0,881.1,703.9
2016,2,10,10,0,895.0,72.0,3.5,14.0,521.0,922.24,730.64
2016,2,10,10,15,910.5,74.0,3.45,14.5,562.0,953.31,748.82
2016,2,10,10,30,926.0,76.0,3.4,15.0,603.0,981.18,764.6
2016,2,10,10,45,936.5,78.0,3.4,15.5,636.5,1000.81,774.96
2016,2,10,11,0,947.0,80.0,3.4,16.0,670.0,1016.67,782.85
2016,2,10,11,15,955.0,81.0,3.35,16.5,696.5,1024.98,785.28
2016,2,10,11,30,963.0,82.0,3.3,17.0,723.0,1029.27,785.2
2016,2,10,11,45,967.0,83.0,3.25,17.5,740.5,1025.65,779.95
2016,2,10,12,0,971.0,84.0,3.2,18.0,758.0,1017.95,772.22
2016,2,10,12,15,973.0,84.5,3.2,18.5,767.0,1003.72,760.75
2016,2,10,12,30,975.0,85.0,3.2,19.0,776.0,985.51,746.82
2016,2,10,12,45,974.0,85.5,3.2,19.5,776.0,960.74,728.62
2016,2,10,13,0,973.0,86.0,3.2,20.0,776.0,932.27,708.08
2016,2,10,13,15,971.0,85.5,3.15,20.0,767.0,898.33,684.86
2016,2,10,13,30,969.0,85.0,3.1,20.0,758.0,861.07,659.34
2016,2,10,13,45,963.0,85.0,3.1,20.0,740.5,818.17,630.1
2016,2,10,14,0,957.0,85.0,3.1,20.0,723.0,772.6,598.75
2016,2,10,14,15,949.5,83.5,3.1,20.0,697.0,722.02,562.18
2016,2,10,14,30,942.0,82.0,3.1,20.0,671.0,669.39,522.18
2016,2,10,14,45,930.0,81.0,3.1,20.5,637.5,612.91,477.27
2016,2,10,15,0,918.0,80.0,3.1,21.0,604.0,555.32,430.35
2016,2,10,15,15,902.5,77.5,2.85,20.5,563.5,493.84,380.12
2016,2,10,15,30,887.0,75.0,2.6,20.0,523.0,432.23,328.21
2016,2,10,15,45,863.5,72.5,2.4,20.0,476.0,366.59,271.38
2016,2,10,16,0,840.0,70.0,2.2,20.0,429.0,303.3,215.44
2016,2,10,16,15,808.5,66.5,2.1,19.0,378.5,239.11,159.84
2016,2,10,16,30,777.0,63.0,2.0,18.0,328.0,178.03,108.42
2016,2,10,16,45,726.5,58.0,1.95,17.0,274.0,117.23,63.49
2016,2,10,17,0,676.0,53.0,1.9,16.0,220.0,62.58,35.03
2016,2,10,17,15,596.5,46.0,2.05,15.0,167.0,38.94,28.88
2016,2,10,17,30,517.0,39.0,2.2,14.0,114.0,31.12,21.61
2016,2,10,17,45,369.0,27.0,2.4,13.5,69.0,21.85,12.28
2016,2,10,18,0,221.0,15.0,2.6,13.0,24.0,12.25,0.0
2016,2,10,18,15,110.5,7.5,2.75,13.0,12.0,6.82,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,7,15,122.0,7.5,3.85,8.0,12.5,0.0,0.0
2016,2,11,7,30,244.0,15.0,4.0,9.0,25.0,146.55,0.0
2016,2,11,7,45,395.5,26.0,4.15,10.0,70.5,304.44,236.03
2016,2,11,8,0,547.0,37.0,4.3,11.0,116.0,425.76,354.02
2016,2,11,8,15,626.0,44.0,4.15,12.0,170.0,514.32,431.09
2016,2,11,8,30,705.0,51.0,4.0,13.0,224.0,607.52,506.1
2016,2,11,8,45,754.0,55.5,3.85,14.0,279.0,678.49,559.64
2016,2,11,9,0,803.0,60.0,3.7,15.0,334.0,750.41,610.96
2016,2,11,9,15,834.5,63.5,3.85,16.0,385.5,806.72,649.6
2016,2,11,9,30,866.0,67.0,4.0,17.0,437.0,861.82,686.16
2016,2,11,9,45,888.0,69.5,4.2,18.0,484.5,896.49,707.29
2016,2,11,10,0,910.0,72.0,4.4,19.0,532.0,937.37,732.67
2016,2,11,10,15,925.5,74.0,4.55,19.5,573.0,968.76,752.45
2016,2,11,10,30,941.0,76.0,4.7,20.0,614.0,996.89,769.93
2016,2,11,10,45,952.0,77.5,4.85,21.0,648.5,1016.54,780.01
2016,2,11,11,0,963.0,79.0,5.0,22.0,683.0,1032.38,787.54
2016,2,11,11,15,970.0,80.0,4.9,22.5,709.0,1039.78,788.82
2016,2,11,11,30,977.0,81.0,4.8,23.0,735.0,1043.1,787.51
2016,2,11,11,45,974.0,85.5,4.7,23.5,751.0,1036.87,779.94
2016,2,11,12,0,971.0,90.0,4.6,24.0,767.0,1026.51,769.86
2016,2,11,12,15,972.5,90.0,4.5,24.0,776.0,1011.14,758.18
2016,2,11,12,30,974.0,90.0,4.4,24.0,785.0,991.81,744.45
2016,2,11,12,45,972.0,91.0,4.35,24.0,784.0,966.62,727.1
2016,2,11,13,0,970.0,92.0,4.3,24.0,783.0,937.78,707.38
2016,2,11,13,15,967.0,91.5,4.2,24.0,774.0,902.98,683.37
2016,2,11,13,30,964.0,91.0,4.1,24.0,765.0,864.93,657.14
2016,2,11,13,45,956.0,91.0,4.05,24.5,746.5,820.56,625.44
2016,2,11,14,0,948.0,91.0,4.0,25.0,728.0,773.7,591.93
2016,2,11,14,15,939.5,90.0,3.85,24.5,701.5,723.22,556.08
2016,2,11,14,30,931.0,89.0,3.7,24.0,675.0,670.79,517.08
2016,2,11,14,45,919.0,87.5,3.6,24.0,641.0,614.18,473.12
2016,2,11,15,0,907.0,86.0,3.5,24.0,607.0,556.49,427.16
2016,2,11,15,15,890.0,83.5,3.25,23.5,566.0,494.75,377.3
2016,2,11,15,30,873.0,81.0,3.0,23.0,525.0,432.3,325.36
2016,2,11,15,45,847.5,78.5,2.75,22.5,477.5,367.48,270.27
2016,2,11,16,0,822.0,76.0,2.5,22.0,430.0,304.4,215.48
2016,2,11,16,15,788.5,72.0,2.35,21.0,379.0,240.25,160.43
2016,2,11,16,30,755.0,68.0,2.2,20.0,328.0,179.5,109.77
2016,2,11,16,45,703.5,62.5,2.1,19.0,274.0,119.42,65.66
