Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,12,0,984.0,97.0,5.9,25.0,911.0,1077.53,805.2
2016,3,13,12,15,984.5,97.5,5.95,25.0,917.5,1059.59,793.1
2016,3,13,12,30,985.0,98.0,6.0,25.0,924.0,1037.57,778.35
2016,3,13,12,45,983.5,98.0,6.05,25.5,922.0,1009.22,757.81
2016,3,13,13,0,982.0,98.0,6.1,26.0,920.0,977.13,734.81
2016,3,13,13,15,978.5,98.0,6.05,26.0,908.0,939.74,709.08
2016,3,13,13,30,975.0,98.0,6.0,26.0,896.0,899.06,681.03
2016,3,13,13,45,967.0,98.0,6.0,26.0,875.0,851.78,648.47
2016,3,13,14,0,959.0,98.0,6.0,26.0,854.0,801.99,613.9
2016,3,13,14,15,951.0,97.0,5.85,26.0,825.5,748.96,575.33
2016,3,13,14,30,943.0,96.0,5.7,26.0,797.0,693.94,533.08
2016,3,13,14,45,930.0,95.5,5.55,26.0,760.0,634.74,486.79
2016,3,13,15,0,917.0,95.0,5.4,26.0,723.0,574.58,438.64
2016,3,13,15,15,902.5,92.5,5.05,25.5,680.0,511.26,387.25
2016,3,13,15,30,888.0,90.0,4.7,25.0,637.0,447.79,334.27
2016,3,13,15,45,867.0,88.0,4.4,25.0,587.5,379.74,276.04
2016,3,13,16,0,846.0,86.0,4.1,25.0,538.0,315.21,219.78
2016,3,13,16,15,819.5,82.5,3.6,24.0,484.0,249.79,163.83
2016,3,13,16,30,793.0,79.0,3.1,23.0,430.0,187.02,112.11
2016,3,13,16,45,753.0,74.5,2.7,22.5,373.0,125.15,67.93
2016,3,13,17,0,713.0,70.0,2.3,22.0,316.0,68.31,41.69
2016,3,13,17,15,655.5,63.5,2.15,21.0,258.5,46.73,35.21
2016,3,13,17,30,598.0,57.0,2.0,20.0,201.0,43.21,32.21
2016,3,13,17,45,501.5,48.0,1.9,19.5,146.0,37.35,26.87
2016,3,13,18,0,405.0,39.0,1.8,19.0,91.0,31.35,21.12
2016,3,13,18,15,237.0,24.5,1.75,18.5,51.0,19.93,8.75
2016,3,13,18,30,69.0,10.0,1.7,18.0,11.0,9.1,0.0
2016,3,13,18,45,34.5,5.0,1.7,17.5,5.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,118.0,9.5,3.2,13.0,16.0,59.32,0.0
2016,3,14,7,0,236.0,19.0,3.4,14.0,32.0,159.24,62.96
2016,3,14,7,15,380.5,31.0,3.5,14.5,81.0,273.9,217.65
2016,3,14,7,30,525.0,43.0,3.6,15.0,130.0,394.54,324.3
2016,3,14,7,45,603.5,50.5,3.75,16.0,187.5,481.21,398.4
2016,3,14,8,0,682.0,58.0,3.9,17.0,245.0,569.84,470.06
2016,3,14,8,15,730.5,63.5,3.75,18.0,304.0,643.99,524.69
2016,3,14,8,30,779.0,69.0,3.6,19.0,363.0,719.9,577.84
2016,3,14,8,45,811.0,73.5,3.45,20.0,420.0,782.16,618.49
2016,3,14,9,0,843.0,78.0,3.3,21.0,477.0,843.83,657.05
2016,3,14,9,15,866.0,81.0,3.35,21.5,530.5,894.5,689.03
2016,3,14,9,30,889.0,84.0,3.4,22.0,584.0,933.97,712.76
2016,3,14,9,45,904.5,87.0,3.45,23.0,631.5,972.77,734.39
2016,3,14,10,0,920.0,90.0,3.5,24.0,679.0,1008.54,753.65
2016,3,14,10,15,932.5,91.5,3.75,24.5,720.5,1036.26,770.34
2016,3,14,10,30,945.0,93.0,4.0,25.0,762.0,1060.36,784.69
2016,3,14,10,45,953.0,95.0,4.3,26.0,795.5,1076.7,792.75
2016,3,14,11,0,961.0,97.0,4.6,27.0,829.0,1088.96,798.13
2016,3,14,11,15,967.0,98.0,4.6,27.5,855.0,1093.89,798.68
2016,3,14,11,30,973.0,99.0,4.6,28.0,881.0,1094.57,796.63
2016,3,14,11,45,976.0,100.5,4.6,28.5,897.5,1088.52,790.42
2016,3,14,12,0,979.0,102.0,4.6,29.0,914.0,1078.21,781.69
2016,3,14,12,15,980.5,102.0,4.6,29.0,921.5,1060.63,769.99
2016,3,14,12,30,982.0,102.0,4.6,29.0,929.0,1038.96,755.8
2016,3,14,12,45,980.5,102.5,4.65,29.0,927.5,1011.07,737.91
2016,3,14,13,0,979.0,103.0,4.7,29.0,926.0,979.44,717.74
2016,3,14,13,15,976.5,102.5,4.7,29.0,915.0,942.35,693.51
2016,3,14,13,30,974.0,102.0,4.7,29.0,904.0,901.92,666.95
2016,3,14,13,45,968.0,101.5,4.7,29.0,883.5,855.62,636.25
2016,3,14,14,0,962.0,101.0,4.7,29.0,863.0,806.65,603.47
2016,3,14,14,15,954.0,100.0,4.55,29.0,834.0,753.39,565.71
2016,3,14,14,30,946.0,99.0,4.4,29.0,805.0,698.13,524.7
2016,3,14,14,45,929.5,100.0,4.3,29.0,767.0,638.02,479.26
2016,3,14,15,0,913.0,101.0,4.2,29.0,729.0,577.28,432.14
2016,3,14,15,15,898.0,98.5,3.95,28.5,685.0,513.84,382.23
2016,3,14,15,30,883.0,96.0,3.7,28.0,641.0,450.32,330.64
2016,3,14,15,45,861.0,93.5,3.5,27.5,591.0,381.79,273.96
2016,3,14,16,0,839.0,91.0,3.3,27.0,541.0,316.83,218.81
2016,3,14,16,15,812.0,87.0,3.05,26.0,487.0,251.25,163.6
2016,3,14,16,30,785.0,83.0,2.8,25.0,433.0,188.43,112.55
2016,3,14,16,45,746.0,78.0,2.6,24.5,376.0,126.75,69.01
2016,3,14,17,0,707.0,73.0,2.4,24.0,319.0,65.1,39.17
2016,3,14,17,15,649.5,66.5,2.35,23.0,261.0,48.96,36.83
2016,3,14,17,30,592.0,60.0,2.3,22.0,203.0,45.56,33.97
2016,3,14,17,45,498.5,50.0,2.25,21.0,148.0,38.96,28.1
2016,3,14,18,0,405.0,40.0,2.2,20.0,93.0,32.15,21.74
2016,3,14,18,15,243.5,25.0,2.25,19.5,52.5,20.31,9.34
2016,3,14,18,30,82.0,10.0,2.3,19.0,12.0,9.1,0.0
2016,3,14,18,45,41.0,5.0,2.35,19.0,6.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,66.0,11.5,3.75,15.5,15.5,38.88,0.0
2016,3,15,7,0,132.0,23.0,3.9,16.0,31.0,113.52,54.97
2016,3,15,7,15,259.5,40.0,3.9,16.5,77.0,217.51,172.04
2016,3,15,7,30,387.0,57.0,3.9,17.0,123.0,326.85,267.6
2016,3,15,7,45,483.0,65.5,3.95,18.0,179.5,421.95,347.94
2016,3,15,8,0,579.0,74.0,4.0,19.0,236.0,523.31,429.78
2016,3,15,8,15,631.5,81.5,3.9,19.5,293.0,598.17,487.21
2016,3,15,8,30,684.0,89.0,3.8,20.0,350.0,675.46,543.23
2016,3,15,8,45,730.0,91.5,3.75,21.0,407.5,742.94,588.86
2016,3,15,9,0,776.0,94.0,3.7,22.0,465.0,806.34,629.89
2016,3,15,9,15,800.5,98.0,3.7,22.5,517.5,857.52,662.49
2016,3,15,9,30,825.0,102.0,3.7,23.0,570.0,906.89,693.22
2016,3,15,9,45,848.0,103.0,3.7,24.0,618.0,949.07,717.07
2016,3,15,10,0,871.0,104.0,3.7,25.0,666.0,988.64,738.76
2016,3,15,10,15,883.5,106.5,3.75,25.5,706.5,1006.22,747.32
2016,3,15,10,30,896.0,109.0,3.8,26.0,747.0,1030.6,760.64
2016,3,15,10,45,907.0,110.0,3.9,27.0,780.5,1048.11,768.23
2016,3,15,11,0,918.0,111.0,4.0,28.0,814.0,1061.8,773.45
2016,3,15,11,15,924.0,112.0,4.05,28.0,839.0,1066.46,775.69
2016,3,15,11,30,930.0,113.0,4.1,28.0,864.0,1067.06,775.54
2016,3,15,11,45,926.5,118.0,4.2,28.5,878.5,1058.37,768.35
2016,3,15,12,0,923.0,123.0,4.3,29.0,893.0,1045.63,758.75
2016,3,15,12,15,924.5,123.5,4.35,29.0,900.0,1029.17,748.08
2016,3,15,12,30,926.0,124.0,4.4,29.0,907.0,1008.84,735.0
2016,3,15,12,45,924.0,124.5,4.5,29.5,905.0,981.51,716.22
2016,3,15,13,0,922.0,125.0,4.6,30.0,903.0,950.71,695.2
2016,3,15,13,15,919.0,124.5,4.55,29.5,892.0,914.73,672.78
2016,3,15,13,30,916.0,124.0,4.5,29.0,881.0,875.67,648.13
2016,3,15,13,45,678.0,227.5,4.5,29.0,781.0,758.97,565.81
2016,3,15,14,0,440.0,331.0,4.5,29.0,681.0,642.29,479.21
2016,3,15,14,15,665.5,224.0,4.4,29.0,733.0,675.08,506.27
2016,3,15,14,30,891.0,117.0,4.3,29.0,785.0,679.29,510.83
2016,3,15,14,45,770.5,158.5,4.2,29.0,717.0,598.87,449.65
2016,3,15,15,0,650.0,200.0,4.1,29.0,649.0,525.72,393.58
2016,3,15,15,15,619.0,194.0,3.85,28.5,601.0,464.07,346.27
2016,3,15,15,30,588.0,188.0,3.6,28.0,553.0,403.08,298.36
2016,3,15,15,45,478.5,202.0,3.35,28.0,484.0,336.03,245.89
2016,3,15,16,0,369.0,216.0,3.1,28.0,415.0,282.05,204.34
2016,3,15,16,15,235.0,204.5,2.8,27.0,327.0,215.27,156.18
2016,3,15,16,30,101.0,193.0,2.5,26.0,239.0,171.24,127.41
2016,3,15,16,45,93.5,169.5,2.25,25.5,207.5,142.59,106.17
2016,3,15,17,0,86.0,146.0,2.0,25.0,176.0,115.22,87.31
2016,3,15,17,15,76.0,120.5,2.0,24.0,144.0,94.74,75.7
2016,3,15,17,30,66.0,95.0,2.0,23.0,112.0,76.06,59.95
2016,3,15,17,45,49.0,71.0,2.0,22.0,82.0,57.88,44.19
2016,3,15,18,0,32.0,47.0,2.0,21.0,52.0,39.3,27.71
2016,3,15,18,15,16.0,27.0,2.15,20.5,29.5,23.14,11.72
2016,3,15,18,30,0.0,7.0,2.3,20.0,7.0,6.37,0.0
2016,3,15,18,45,0.0,3.5,2.45,20.0,3.5,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,6,45,44.5,11.5,1.85,12.5,14.5,29.68,0.0
2016,3,16,7,0,89.0,23.0,2.0,13.0,29.0,83.18,45.81
2016,3,16,7,15,163.0,43.0,2.15,13.5,67.0,157.01,124.91
2016,3,16,7,30,237.0,63.0,2.3,14.0,105.0,245.36,202.23
2016,3,16,7,45,291.0,79.0,2.45,15.0,149.0,310.68,258.34
2016,3,16,8,0,345.0,95.0,2.6,16.0,193.0,380.85,316.23
2016,3,16,8,15,298.5,124.5,2.9,16.5,222.5,381.97,316.17
2016,3,16,8,30,252.0,154.0,3.2,17.0,252.0,392.2,322.41
2016,3,16,8,45,264.5,178.0,3.55,18.0,293.5,439.0,357.69
2016,3,16,9,0,277.0,202.0,3.9,19.0,335.0,485.49,391.69
2016,3,16,9,15,430.5,184.5,4.1,19.5,418.0,625.84,500.34
2016,3,16,9,30,584.0,167.0,4.3,20.0,501.0,765.37,603.82
2016,3,16,9,45,720.5,137.5,4.55,20.5,582.5,875.19,680.57
2016,3,16,10,0,857.0,108.0,4.8,21.0,664.0,980.44,752.53
2016,3,16,10,15,869.0,110.0,4.7,21.5,703.5,1007.14,766.13
2016,3,16,10,30,881.0,112.0,4.6,22.0,743.0,1019.5,770.38
2016,3,16,10,45,888.0,114.5,4.5,22.5,775.0,1034.45,776.54
2016,3,16,11,0,895.0,117.0,4.4,23.0,807.0,1045.55,780.54
2016,3,16,11,15,900.5,118.5,4.2,23.0,831.0,1050.11,781.21
2016,3,16,11,30,906.0,120.0,4.0,23.0,855.0,1050.69,779.37
2016,3,16,11,45,903.5,124.0,3.8,23.5,869.0,1041.92,769.99
2016,3,16,12,0,901.0,128.0,3.6,24.0,883.0,1029.23,758.26
2016,3,16,12,15,902.0,128.5,3.4,24.0,890.0,1012.52,745.54
2016,3,16,12,30,903.0,129.0,3.2,24.0,897.0,992.06,730.5
2016,3,16,12,45,894.5,133.5,3.05,24.5,892.5,963.17,709.03
2016,3,16,13,0,886.0,138.0,2.9,25.0,888.0,931.14,685.69
2016,3,16,13,15,882.5,137.5,2.75,25.0,877.0,895.72,661.53
2016,3,16,13,30,879.0,137.0,2.6,25.0,866.0,857.37,635.43
2016,3,16,13,45,866.0,139.5,2.5,25.0,844.5,817.34,608.52
2016,3,16,14,0,853.0,142.0,2.4,25.0,823.0,768.98,575.24
2016,3,16,14,15,844.0,140.5,2.3,25.0,795.5,718.04,538.6
2016,3,16,14,30,835.0,139.0,2.2,25.0,768.0,665.56,500.08
2016,3,16,14,45,600.5,221.0,2.15,25.0,662.5,555.36,417.79
2016,3,16,15,0,366.0,303.0,2.1,25.0,557.0,460.31,346.32
2016,3,16,15,15,402.5,273.0,2.0,25.0,537.0,425.72,319.78
2016,3,16,15,30,439.0,243.0,1.9,25.0,517.0,387.27,288.83
2016,3,16,15,45,540.5,198.5,1.85,25.0,509.5,353.86,259.17
2016,3,16,16,0,642.0,154.0,1.8,25.0,502.0,309.48,218.73
2016,3,16,16,15,397.5,175.0,1.65,24.5,383.5,225.77,159.08
2016,3,16,16,30,153.0,196.0,1.5,24.0,265.0,178.13,131.21
2016,3,16,16,45,299.5,162.5,1.35,24.0,275.5,148.54,103.5
2016,3,16,17,0,446.0,129.0,1.2,24.0,286.0,99.44,70.76
2016,3,16,17,15,386.5,113.5,1.1,23.0,232.5,82.02,65.13
2016,3,16,17,30,327.0,98.0,1.0,22.0,179.0,72.36,57.02
2016,3,16,17,45,234.0,78.0,0.95,21.5,128.0,59.94,46.07
2016,3,16,18,0,141.0,58.0,0.9,21.0,77.0,45.11,32.69
2016,3,16,18,15,75.0,32.5,0.95,20.5,42.5,25.99,14.22
2016,3,16,18,30,9.0,7.0,1.0,20.0,8.0,6.37,0.0
2016,3,16,18,45,4.5,3.5,1.05,20.0,4.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,49.5,13.5,1.25,17.5,16.5,33.71,0.0
2016,3,17,7,0,99.0,27.0,1.4,18.0,33.0,95.88,57.65
2016,3,17,7,15,204.5,46.5,1.4,18.5,77.5,196.39,154.17
2016,3,17,7,30,310.0,66.0,1.4,19.0,122.0,292.96,236.28
2016,3,17,7,45,390.5,79.0,1.45,19.5,174.5,375.46,304.64
2016,3,17,8,0,471.0,92.0,1.5,20.0,227.0,465.38,375.92
2016,3,17,8,15,235.5,81.5,1.45,20.0,149.0,295.18,240.28
2016,3,17,8,30,0.0,71.0,1.4,20.0,71.0,62.78,46.58
2016,3,17,8,45,0.0,82.5,1.35,20.5,82.5,73.18,55.15
2016,3,17,9,0,0.0,94.0,1.3,21.0,94.0,83.89,63.56
2016,3,17,9,15,0.0,104.5,1.3,21.0,104.5,93.65,71.23
2016,3,17,9,30,0.0,115.0,1.3,21.0,115.0,103.41,78.84
2016,3,17,9,45,0.0,99.5,1.3,21.5,99.5,88.52,66.46
2016,3,17,10,0,0.0,84.0,1.3,22.0,84.0,74.47,54.88
2016,3,17,10,15,1.5,127.0,1.3,22.0,128.0,115.66,87.7
2016,3,17,10,30,3.0,170.0,1.3,22.0,172.0,157.95,120.76
2016,3,17,10,45,22.5,251.5,1.35,22.5,269.0,257.01,197.2
2016,3,17,11,0,42.0,333.0,1.4,23.0,366.0,377.78,286.59
2016,3,17,11,15,37.0,334.5,1.4,23.0,364.5,371.4,280.62
2016,3,17,11,30,32.0,336.0,1.4,23.0,363.0,365.06,275.48
2016,3,17,11,45,71.0,379.0,1.45,23.5,438.5,446.39,335.07
2016,3,17,12,0,110.0,422.0,1.5,24.0,514.0,525.86,391.19
2016,3,17,12,15,91.0,416.0,1.55,24.0,493.0,495.43,368.57
2016,3,17,12,30,72.0,410.0,1.6,24.0,472.0,465.64,347.06
2016,3,17,12,45,53.5,384.5,1.65,24.0,430.5,417.54,312.38
2016,3,17,13,0,35.0,359.0,1.7,24.0,389.0,371.16,278.59
2016,3,17,13,15,41.0,365.5,1.7,24.0,400.5,378.43,284.35
2016,3,17,13,30,47.0,372.0,1.7,24.0,412.0,384.86,289.24
2016,3,17,13,45,113.5,388.0,1.7,24.0,480.5,453.49,340.68
2016,3,17,14,0,180.0,404.0,1.7,24.0,549.0,506.45,379.46
2016,3,17,14,15,184.0,389.5,1.65,24.0,533.0,482.08,361.63
2016,3,17,14,30,188.0,375.0,1.6,24.0,517.0,457.1,343.68
2016,3,17,14,45,173.5,357.0,1.55,24.0,483.5,417.79,314.91
2016,3,17,15,0,159.0,339.0,1.5,24.0,450.0,380.02,287.03
2016,3,17,15,15,251.0,304.5,1.5,24.0,467.0,380.66,287.23
2016,3,17,15,30,343.0,270.0,1.5,24.0,484.0,369.25,276.71
2016,3,17,15,45,412.0,230.5,1.5,24.0,469.0,334.67,247.48
2016,3,17,16,0,481.0,191.0,1.5,24.0,454.0,291.5,209.97
2016,3,17,16,15,556.0,150.0,1.5,23.5,425.0,240.05,164.74
2016,3,17,16,30,631.0,109.0,1.5,23.0,396.0,179.57,112.44
2016,3,17,16,45,590.5,105.0,1.5,23.0,346.0,128.04,76.54
2016,3,17,17,0,550.0,101.0,1.5,23.0,296.0,81.84,55.94
2016,3,17,17,15,491.0,90.5,1.35,22.0,242.0,65.88,51.58
2016,3,17,17,30,432.0,80.0,1.2,21.0,188.0,59.37,46.1
2016,3,17,17,45,348.0,65.5,1.1,20.5,138.0,49.49,37.31
2016,3,17,18,0,264.0,51.0,1.0,20.0,88.0,39.24,27.9
2016,3,17,18,15,132.0,31.5,1.05,19.5,50.0,24.56,13.47
2016,3,17,18,30,0.0,12.0,1.1,19.0,12.0,10.91,0.0
2016,3,17,18,45,0.0,6.0,1.15,19.0,6.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,45,50.5,14.5,0.85,17.5,18.0,35.12,0.0
2016,3,18,7,0,101.0,29.0,0.9,18.0,36.0,100.93,64.94
2016,3,18,7,15,203.0,49.0,1.0,18.5,80.5,198.71,156.21
2016,3,18,7,30,305.0,69.0,1.1,19.0,125.0,293.82,236.65
2016,3,18,7,45,383.0,82.5,1.25,19.5,178.0,375.19,303.88
2016,3,18,8,0,461.0,96.0,1.4,20.0,231.0,463.69,374.05
2016,3,18,8,15,230.5,65.5,1.45,20.0,133.0,269.64,220.29
2016,3,18,8,30,0.0,35.0,1.5,20.0,35.0,30.85,20.13
2016,3,18,8,45,0.0,64.5,1.6,20.5,64.5,57.01,41.84
2016,3,18,9,0,0.0,94.0,1.7,21.0,94.0,83.85,63.55
2016,3,18,9,15,0.0,105.0,1.7,21.0,105.0,94.09,71.59
2016,3,18,9,30,0.0,116.0,1.7,21.0,116.0,104.33,79.6
2016,3,18,9,45,1.5,146.5,1.75,21.5,147.5,134.91,103.68
2016,3,18,10,0,3.0,177.0,1.8,22.0,179.0,165.76,127.54
2016,3,18,10,15,1.5,156.5,1.75,22.0,157.5,143.75,109.78
2016,3,18,10,30,0.0,136.0,1.7,22.0,136.0,122.5,92.75
2016,3,18,10,45,0.0,128.5,1.65,22.5,128.5,115.37,86.8
2016,3,18,11,0,0.0,121.0,1.6,23.0,121.0,108.37,80.98
2016,3,18,11,15,0.0,127.5,1.5,23.0,127.5,114.36,85.57
2016,3,18,11,30,0.0,134.0,1.4,23.0,134.0,120.31,90.11
2016,3,18,11,45,139.0,276.5,1.3,23.5,394.0,422.02,322.0
2016,3,18,12,0,278.0,419.0,1.2,24.0,654.0,718.24,526.0
2016,3,18,12,15,155.5,388.0,1.05,24.0,519.5,542.88,399.71
2016,3,18,12,30,33.0,357.0,0.9,24.0,385.0,374.61,277.83
2016,3,18,12,45,16.5,242.5,0.8,24.5,256.5,234.84,175.71
2016,3,18,13,0,0.0,128.0,0.7,25.0,128.0,114.37,84.09
2016,3,18,13,15,114.0,275.5,0.8,25.0,371.0,363.34,274.38
2016,3,18,13,30,228.0,423.0,0.9,25.0,614.0,588.95,432.69
2016,3,18,13,45,124.0,359.0,1.0,25.0,463.0,434.06,321.86
2016,3,18,14,0,20.0,295.0,1.1,25.0,312.0,278.25,208.19
2016,3,18,14,15,27.5,305.0,1.2,25.0,327.0,294.12,221.22
2016,3,18,14,30,35.0,315.0,1.3,25.0,342.0,303.62,228.69
2016,3,18,14,45,284.0,279.5,1.4,25.5,480.0,416.74,314.36
2016,3,18,15,0,533.0,244.0,1.5,26.0,618.0,498.13,371.62
2016,3,18,15,15,553.5,220.0,1.5,25.5,587.5,451.42,335.72
2016,3,18,15,30,574.0,196.0,1.5,25.0,557.0,401.8,296.98
2016,3,18,15,45,492.0,203.0,1.55,25.0,496.0,339.32,248.39
2016,3,18,16,0,410.0,210.0,1.6,25.0,435.0,285.85,206.87
2016,3,18,16,15,205.0,134.0,1.6,24.5,246.5,153.68,109.95
2016,3,18,16,30,0.0,58.0,1.6,24.0,58.0,51.24,36.37
2016,3,18,16,45,0.0,50.0,1.65,24.0,50.0,44.13,30.77
2016,3,18,17,0,0.0,42.0,1.7,24.0,42.0,37.04,25.03
2016,3,18,17,15,0.0,34.5,2.0,23.0,34.5,30.39,20.79
2016,3,18,17,30,0.0,27.0,2.3,22.0,27.0,23.76,15.08
2016,3,18,17,45,0.0,19.5,2.65,21.5,19.5,17.14,9.23
2016,3,18,18,0,0.0,12.0,3.0,21.0,12.0,10.53,3.35
2016,3,18,18,15,0.0,6.5,3.75,20.5,6.5,5.7,0.0
2016,3,18,18,30,0.0,1.0,4.5,20.0,1.0,0.91,0.0
2016,3,18,18,45,0.0,0.5,5.25,19.5,0.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,16.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,9.0,6.8,7.0,9.0,8.19,0.0
2016,3,19,7,0,0.0,18.0,6.8,7.0,18.0,15.85,6.35
2016,3,19,7,15,0.0,39.5,6.85,7.0,39.5,37.14,26.12
2016,3,19,7,30,0.0,61.0,6.9,7.0,61.0,59.01,45.77
2016,3,19,7,45,6.5,84.0,6.95,7.5,86.0,86.28,70.02
2016,3,19,8,0,13.0,107.0,7.0,8.0,111.0,113.74,94.08
2016,3,19,8,15,30.0,133.0,7.0,8.5,144.5,164.14,137.77
2016,3,19,8,30,47.0,159.0,7.0,9.0,178.0,206.27,173.63
2016,3,19,8,45,385.0,137.5,7.05,9.5,327.0,506.12,433.1
2016,3,19,9,0,723.0,116.0,7.1,10.0,476.0,794.92,666.12
2016,3,19,9,15,749.0,121.0,7.05,10.5,527.5,846.71,701.85
2016,3,19,9,30,775.0,126.0,7.0,11.0,579.0,896.95,736.59
2016,3,19,9,45,798.5,128.0,7.0,11.5,626.5,933.13,760.37
2016,3,19,10,0,822.0,130.0,7.0,12.0,674.0,973.29,786.97
2016,3,19,10,15,836.0,133.0,6.95,12.5,714.5,1002.32,804.81
2016,3,19,10,30,850.0,136.0,6.9,13.0,755.0,1027.96,820.1
2016,3,19,10,45,864.5,136.0,6.85,13.5,789.0,1047.16,830.69
2016,3,19,11,0,879.0,136.0,6.8,14.0,823.0,1062.58,838.62
2016,3,19,11,15,886.0,137.5,6.75,14.0,848.0,1068.15,841.18
2016,3,19,11,30,893.0,139.0,6.7,14.0,873.0,1057.81,832.52
2016,3,19,11,45,902.0,137.0,6.65,14.5,890.5,1053.85,827.13
2016,3,19,12,0,911.0,135.0,6.6,15.0,908.0,1045.87,819.03
2016,3,19,12,15,913.0,135.5,6.5,15.0,915.5,1029.61,806.45
2016,3,19,12,30,915.0,136.0,6.4,15.0,923.0,1009.52,791.32
2016,3,19,12,45,919.0,133.0,6.35,15.5,922.5,984.09,771.3
2016,3,19,13,0,923.0,130.0,6.3,16.0,922.0,954.96,748.79
2016,3,19,13,15,920.5,129.5,6.2,16.0,911.0,919.06,722.64
2016,3,19,13,30,918.0,129.0,6.1,16.0,900.0,880.04,694.24
2016,3,19,13,45,916.5,126.0,6.1,16.0,881.0,836.52,662.94
2016,3,19,14,0,915.0,123.0,6.1,16.0,862.0,790.2,629.37
2016,3,19,14,15,908.0,121.0,6.05,16.0,834.0,738.41,589.4
2016,3,19,14,30,901.0,119.0,6.0,16.0,806.0,684.69,546.72
2016,3,19,14,45,895.5,114.5,5.95,16.0,771.0,627.94,500.72
2016,3,19,15,0,890.0,110.0,5.9,16.0,736.0,569.61,452.24
2016,3,19,15,15,876.0,107.5,5.8,15.5,693.0,506.4,399.22
2016,3,19,15,30,862.0,105.0,5.7,15.0,650.0,443.61,344.87
2016,3,19,15,45,846.5,100.5,5.65,15.0,601.5,378.79,286.9
2016,3,19,16,0,831.0,96.0,5.6,15.0,553.0,314.74,228.6
2016,3,19,16,15,804.5,92.0,5.45,14.5,499.0,249.77,170.54
2016,3,19,16,30,778.0,88.0,5.3,14.0,445.0,187.54,117.38
2016,3,19,16,45,743.0,82.0,5.15,14.0,388.0,125.93,72.17
2016,3,19,17,0,708.0,76.0,5.0,14.0,331.0,63.59,41.75
2016,3,19,17,15,653.0,69.5,4.6,13.0,273.0,50.84,40.09
2016,3,19,17,30,598.0,63.0,4.2,12.0,215.0,47.55,37.26
2016,3,19,17,45,510.0,53.0,3.8,11.5,159.5,41.08,31.26
2016,3,19,18,0,422.0,43.0,3.4,11.0,104.0,34.38,24.79
2016,3,19,18,15,269.5,28.5,3.25,10.5,60.5,23.13,13.37
2016,3,19,18,30,117.0,14.0,3.1,10.0,17.0,12.73,0.0
2016,3,19,18,45,58.5,7.0,3.0,9.5,8.5,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,145.0,13.5,3.25,4.5,25.5,75.65,0.0
2016,3,20,7,0,290.0,27.0,3.5,5.0,51.0,205.92,155.4
2016,3,20,7,15,409.0,39.0,3.55,5.5,102.0,301.14,252.76
2016,3,20,7,30,528.0,51.0,3.6,6.0,153.0,409.54,350.13
2016,3,20,7,45,597.0,59.5,3.65,7.0,211.0,492.27,421.72
2016,3,20,8,0,666.0,68.0,3.7,8.0,269.0,580.23,493.88
2016,3,20,8,15,712.0,74.0,3.75,8.5,328.0,652.17,549.3
2016,3,20,8,30,758.0,80.0,3.8,9.0,387.0,721.61,600.74
2016,3,20,8,45,789.5,85.0,3.9,10.0,444.0,783.26,643.65
2016,3,20,9,0,821.0,90.0,4.0,11.0,501.0,844.24,684.82
2016,3,20,9,15,844.0,93.5,3.95,11.5,554.0,894.64,717.68
2016,3,20,9,30,867.0,97.0,3.9,12.0,607.0,942.99,748.44
2016,3,20,9,45,885.0,99.5,3.9,12.5,655.0,982.95,773.01
2016,3,20,10,0,903.0,102.0,3.9,13.0,703.0,1009.79,788.16
2016,3,20,10,15,915.0,104.5,3.95,13.0,744.5,1037.35,805.72
2016,3,20,10,30,927.0,107.0,4.0,13.0,786.0,1061.3,820.82
2016,3,20,10,45,937.5,108.0,4.05,13.5,820.0,1078.22,829.66
2016,3,20,11,0,948.0,109.0,4.1,14.0,854.0,1091.17,835.95
2016,3,20,11,15,954.0,110.0,4.15,14.0,879.0,1095.44,838.06
2016,3,20,11,30,960.0,111.0,4.2,14.0,904.0,1095.51,837.57
2016,3,20,11,45,965.0,111.0,4.3,14.5,921.0,1089.27,831.72
2016,3,20,12,0,970.0,111.0,4.4,15.0,938.0,1078.81,823.66
2016,3,20,12,15,971.5,111.5,4.45,15.0,945.5,1061.29,811.96
2016,3,20,12,30,973.0,112.0,4.5,15.0,953.0,1039.71,797.6
2016,3,20,12,45,974.5,110.5,4.6,15.5,951.5,1012.16,778.13
2016,3,20,13,0,976.0,109.0,4.7,16.0,950.0,980.81,756.02
2016,3,20,13,15,974.0,108.5,4.7,16.0,939.0,943.76,730.5
2016,3,20,13,30,972.0,108.0,4.7,16.0,928.0,903.36,702.54
2016,3,20,13,45,969.5,106.0,4.7,16.0,908.5,857.98,670.84
2016,3,20,14,0,967.0,104.0,4.7,16.0,889.0,809.68,636.8
2016,3,20,14,15,960.0,103.0,4.7,16.0,860.0,756.53,597.68
2016,3,20,14,30,953.0,102.0,4.7,16.0,831.0,701.3,554.81
2016,3,20,14,45,946.0,99.0,4.7,16.0,795.0,642.41,508.02
2016,3,20,15,0,939.0,96.0,4.7,16.0,759.0,581.97,458.6
2016,3,20,15,15,926.0,94.0,4.6,15.5,715.0,518.34,405.66
2016,3,20,15,30,913.0,92.0,4.5,15.0,671.0,454.35,350.65
2016,3,20,15,45,898.0,88.0,4.45,15.0,622.0,387.91,291.58
2016,3,20,16,0,883.0,84.0,4.4,15.0,573.0,321.98,231.83
2016,3,20,16,15,859.0,81.0,4.2,14.5,518.0,251.25,168.96
2016,3,20,16,30,835.0,78.0,4.0,14.0,463.0,186.8,113.93
2016,3,20,16,45,804.0,72.5,3.8,14.0,405.0,122.3,66.78
2016,3,20,17,0,773.0,67.0,3.6,14.0,347.0,61.64,39.94
2016,3,20,17,15,721.5,61.5,3.1,12.5,287.5,49.17,38.69
2016,3,20,17,30,670.0,56.0,2.6,11.0,228.0,46.04,36.07
2016,3,20,17,45,587.5,47.5,2.1,10.0,171.0,36.62,27.48
2016,3,20,18,0,505.0,39.0,1.6,9.0,114.0,30.95,22.02
2016,3,20,18,15,345.5,26.5,1.6,8.5,67.5,21.35,12.21
2016,3,20,18,30,186.0,14.0,1.6,8.0,21.0,12.73,0.0
2016,3,20,18,45,93.0,7.0,1.6,7.5,10.5,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,184.0,13.5,1.9,3.0,29.5,92.94,0.0
2016,3,21,7,0,368.0,27.0,2.2,4.0,59.0,244.71,189.4
2016,3,21,7,15,486.0,37.5,2.35,4.5,113.0,342.12,287.34
2016,3,21,7,30,604.0,48.0,2.5,5.0,167.0,452.35,385.52
2016,3,21,7,45,670.5,54.5,2.7,6.0,227.0,530.36,452.82
2016,3,21,8,0,737.0,61.0,2.9,7.0,287.0,618.01,523.24
2016,3,21,8,15,779.0,66.0,3.05,8.0,347.0,689.23,576.41
2016,3,21,8,30,821.0,71.0,3.2,9.0,407.0,761.48,628.31
2016,3,21,8,45,850.0,74.5,3.4,10.0,464.5,821.48,669.52
2016,3,21,9,0,879.0,78.0,3.6,11.0,522.0,872.17,702.87
2016,3,21,9,15,899.0,81.0,3.55,11.5,575.5,920.59,733.73
2016,3,21,9,30,919.0,84.0,3.5,12.0,629.0,966.72,762.32
2016,3,21,9,45,933.5,86.5,3.45,12.5,677.0,1004.32,784.43
2016,3,21,10,0,948.0,89.0,3.4,13.0,725.0,1038.71,804.09
2016,3,21,10,15,959.0,91.0,3.4,13.5,766.0,1065.56,818.85
2016,3,21,10,30,970.0,93.0,3.4,14.0,807.0,1088.59,831.06
2016,3,21,10,45,977.0,94.5,3.4,14.5,840.0,1102.99,837.54
2016,3,21,11,0,984.0,96.0,3.4,15.0,873.0,1113.21,841.42
2016,3,21,11,15,989.0,97.0,3.35,15.5,898.0,1116.54,840.44
2016,3,21,11,30,994.0,98.0,3.3,16.0,923.0,1115.54,836.82
2016,3,21,11,45,997.0,98.5,3.3,16.5,939.0,1107.62,829.34
2016,3,21,12,0,1000.0,99.0,3.3,17.0,955.0,1095.39,819.27
2016,3,21,12,15,1001.0,99.5,3.3,17.0,962.0,1076.94,806.82
2016,3,21,12,30,1002.0,100.0,3.3,17.0,969.0,1054.34,791.78
2016,3,21,12,45,1001.0,100.0,3.3,17.5,966.5,1025.36,771.1
2016,3,21,13,0,1000.0,100.0,3.3,18.0,964.0,992.56,747.98
2016,3,21,13,15,997.5,99.5,3.35,18.0,952.5,954.32,722.95
2016,3,21,13,30,995.0,99.0,3.4,18.0,941.0,912.7,695.44
2016,3,21,13,45,990.0,98.5,3.45,18.0,920.0,865.94,664.11
2016,3,21,14,0,985.0,98.0,3.5,18.0,899.0,816.37,630.48
2016,3,21,14,15,978.0,96.5,3.55,18.0,870.0,761.94,591.95
2016,3,21,14,30,971.0,95.0,3.6,18.0,841.0,705.38,549.34
2016,3,21,14,45,951.0,98.5,3.65,18.0,801.5,644.0,501.73
2016,3,21,15,0,931.0,102.0,3.7,18.0,762.0,582.27,452.39
2016,3,21,15,15,917.5,99.5,3.7,18.0,718.0,518.34,399.73
2016,3,21,15,30,904.0,97.0,3.7,18.0,674.0,454.14,345.15
2016,3,21,15,45,886.5,94.0,3.75,18.0,623.5,384.94,285.23
2016,3,21,16,0,869.0,91.0,3.8,18.0,573.0,319.19,226.81
2016,3,21,16,15,844.0,87.0,3.65,17.5,518.0,252.2,168.05
2016,3,21,16,30,819.0,83.0,3.5,17.0,463.0,187.7,113.94
2016,3,21,16,45,785.0,78.0,3.4,16.5,405.0,124.41,68.72
2016,3,21,17,0,751.0,73.0,3.3,16.0,347.0,65.39,43.46
2016,3,21,17,15,698.0,67.0,3.0,15.0,287.5,48.96,38.1
2016,3,21,17,30,645.0,61.0,2.7,14.0,228.0,45.94,35.54
2016,3,21,17,45,560.0,52.0,2.45,13.0,171.0,40.21,30.34
2016,3,21,18,0,475.0,43.0,2.2,12.0,114.0,34.32,24.72
2016,3,21,18,15,320.0,29.0,2.35,11.5,67.5,23.5,13.93
2016,3,21,18,30,165.0,15.0,2.5,11.0,21.0,12.22,0.0
2016,3,21,18,45,82.5,7.5,2.65,10.5,10.5,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,135.5,16.0,4.9,7.5,28.5,91.8,0.0
2016,3,22,7,0,271.0,32.0,5.2,8.0,57.0,201.89,156.97
2016,3,22,7,15,386.0,45.0,5.5,9.0,108.5,295.97,247.6
2016,3,22,7,30,501.0,58.0,5.8,10.0,160.0,402.39,342.42
2016,3,22,7,45,580.0,65.5,6.15,11.0,218.5,489.61,418.25
2016,3,22,8,0,659.0,73.0,6.5,12.0,277.0,582.79,495.98
2016,3,22,8,15,703.5,79.0,6.7,13.0,335.5,653.4,550.56
2016,3,22,8,30,748.0,85.0,6.9,14.0,394.0,725.53,604.43
2016,3,22,8,45,780.0,89.0,7.15,15.0,450.5,781.42,644.22
2016,3,22,9,0,812.0,93.0,7.4,16.0,507.0,841.26,686.18
2016,3,22,9,15,833.5,97.0,7.4,16.5,559.0,890.53,719.73
2016,3,22,9,30,855.0,101.0,7.4,17.0,611.0,937.68,751.21
2016,3,22,9,45,870.5,104.0,7.4,17.5,657.5,975.43,775.34
2016,3,22,10,0,886.0,107.0,7.4,18.0,704.0,999.81,789.55
2016,3,22,10,15,897.0,109.0,7.4,18.5,744.0,1025.33,804.63
2016,3,22,10,30,908.0,111.0,7.4,19.0,784.0,1047.28,817.14
2016,3,22,10,45,916.0,112.5,7.4,19.5,816.0,1061.88,824.47
2016,3,22,11,0,924.0,114.0,7.4,20.0,848.0,1072.55,829.15
2016,3,22,11,15,929.5,115.5,7.35,20.5,872.5,1076.65,829.06
2016,3,22,11,30,935.0,117.0,7.3,21.0,897.0,1076.63,826.27
2016,3,22,11,45,934.5,120.0,7.3,21.5,911.5,1068.06,817.96
2016,3,22,12,0,934.0,123.0,7.3,22.0,926.0,1055.43,807.03
2016,3,22,12,15,935.0,123.0,7.25,22.0,932.5,1037.22,793.72
2016,3,22,12,30,936.0,123.0,7.2,22.0,939.0,1015.16,777.84
2016,3,22,12,45,934.0,123.5,7.15,22.5,936.0,987.08,756.32
2016,3,22,13,0,932.0,124.0,7.1,23.0,933.0,955.51,732.5
2016,3,22,13,15,929.0,123.5,7.05,23.0,921.0,918.78,706.53
2016,3,22,13,30,926.0,123.0,7.0,23.0,909.0,878.95,678.32
2016,3,22,13,45,919.5,122.0,6.95,23.0,888.5,833.04,645.62
2016,3,22,14,0,913.0,121.0,6.9,23.0,868.0,784.7,611.0
2016,3,22,14,15,905.0,119.5,6.8,23.0,839.0,732.69,571.43
2016,3,22,14,30,897.0,118.0,6.7,23.0,810.0,678.87,529.33
2016,3,22,14,45,892.5,113.0,6.65,23.0,775.0,622.41,484.48
2016,3,22,15,0,888.0,108.0,6.6,23.0,740.0,564.3,437.13
2016,3,22,15,15,873.5,105.5,6.5,23.0,696.5,502.3,385.39
2016,3,22,15,30,859.0,103.0,6.4,23.0,653.0,437.86,330.43
2016,3,22,15,45,838.5,100.0,6.35,23.0,603.5,372.86,273.9
2016,3,22,16,0,818.0,97.0,6.3,23.0,554.0,309.24,217.69
2016,3,22,16,15,791.5,93.0,6.15,22.5,500.0,245.16,162.08
2016,3,22,16,30,765.0,89.0,6.0,22.0,446.0,183.84,111.38
2016,3,22,16,45,725.5,84.5,5.85,21.5,389.0,119.19,65.59
2016,3,22,17,0,686.0,80.0,5.7,21.0,332.0,63.86,42.28
2016,3,22,17,15,631.0,73.0,5.5,20.5,274.0,53.16,40.87
2016,3,22,17,30,576.0,66.0,5.3,20.0,216.0,49.61,37.84
2016,3,22,17,45,484.5,56.5,5.15,19.5,161.0,43.69,32.51
2016,3,22,18,0,393.0,47.0,5.0,19.0,106.0,37.61,26.78
2016,3,22,18,15,251.0,31.5,5.0,18.5,63.0,25.6,15.26
2016,3,22,18,30,109.0,16.0,5.0,18.0,20.0,12.62,0.0
2016,3,22,18,45,54.5,8.0,5.0,17.5,10.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,6,45,71.0,19.0,5.5,15.5,26.0,62.25,0.0
2016,3,23,7,0,142.0,38.0,5.6,16.0,52.0,134.4,101.26
2016,3,23,7,15,243.5,56.5,5.8,16.5,99.5,229.68,186.52
2016,3,23,7,30,345.0,75.0,6.0,17.0,147.0,325.56,269.99
2016,3,23,7,45,433.5,84.5,6.25,17.5,202.5,411.49,343.56
2016,3,23,8,0,522.0,94.0,6.5,18.0,258.0,510.37,425.2
2016,3,23,8,15,261.0,73.0,6.65,18.5,155.0,302.59,252.87
2016,3,23,8,30,0.0,52.0,6.8,19.0,52.0,45.91,32.82
2016,3,23,8,45,0.0,84.5,7.0,19.5,84.5,74.9,56.75
2016,3,23,9,0,0.0,117.0,7.2,20.0,117.0,106.0,81.97
2016,3,23,9,15,24.0,185.5,7.1,20.5,200.0,208.92,165.82
2016,3,23,9,30,48.0,254.0,7.0,21.0,283.0,307.71,244.1
2016,3,23,9,45,112.0,290.0,6.95,21.5,364.0,408.12,323.44
2016,3,23,10,0,176.0,326.0,6.9,22.0,445.0,528.6,415.76
2016,3,23,10,15,150.5,345.0,6.8,22.5,451.0,523.88,408.98
2016,3,23,10,30,125.0,364.0,6.7,23.0,457.0,517.57,401.42
2016,3,23,10,45,489.0,250.0,6.6,23.5,637.0,793.15,615.07
2016,3,23,11,0,853.0,136.0,6.5,24.0,817.0,1036.29,786.97
2016,3,23,11,15,860.0,137.5,6.3,24.0,841.0,1041.56,787.16
2016,3,23,11,30,867.0,139.0,6.1,24.0,865.0,1031.07,777.83
2016,3,23,11,45,872.0,139.0,5.95,24.5,881.0,1025.12,770.65
2016,3,23,12,0,877.0,139.0,5.8,25.0,897.0,1015.34,761.0
2016,3,23,12,15,879.0,139.5,5.65,25.0,903.5,999.33,748.82
2016,3,23,12,30,881.0,140.0,5.5,25.0,910.0,979.65,734.31
2016,3,23,12,45,881.5,139.0,5.35,25.5,908.5,953.55,714.11
2016,3,23,13,0,882.0,138.0,5.2,26.0,907.0,924.07,691.8
2016,3,23,13,15,879.5,137.5,5.05,26.0,896.0,889.23,667.34
