Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,13,30,877.0,137.0,4.9,26.0,885.0,851.44,640.88
2016,3,23,13,45,872.5,135.5,4.8,26.5,865.5,808.42,609.82
2016,3,23,14,0,868.0,134.0,4.7,27.0,846.0,762.97,576.84
2016,3,23,14,15,860.0,132.0,4.6,27.0,818.0,715.43,541.53
2016,3,23,14,30,852.0,130.0,4.5,27.0,790.0,662.21,501.54
2016,3,23,14,45,838.0,129.0,4.4,27.0,753.5,605.06,457.85
2016,3,23,15,0,824.0,128.0,4.3,27.0,717.0,547.4,412.67
2016,3,23,15,15,809.0,125.0,4.2,26.5,674.5,487.31,365.19
2016,3,23,15,30,794.0,122.0,4.1,26.0,632.0,427.47,316.35
2016,3,23,15,45,770.5,119.0,4.05,26.0,583.5,365.27,264.0
2016,3,23,16,0,747.0,116.0,4.0,26.0,535.0,300.87,209.25
2016,3,23,16,15,719.0,111.0,3.75,25.5,483.0,239.48,157.54
2016,3,23,16,30,691.0,106.0,3.5,25.0,431.0,181.15,110.61
2016,3,23,16,45,650.0,100.0,3.3,24.5,375.0,124.28,71.66
2016,3,23,17,0,609.0,94.0,3.1,24.0,319.0,72.72,56.86
2016,3,23,17,15,552.5,85.5,2.9,23.0,263.5,62.64,48.6
2016,3,23,17,30,496.0,77.0,2.7,22.0,208.0,58.4,45.12
2016,3,23,17,45,408.0,65.0,2.5,21.5,155.0,49.03,36.86
2016,3,23,18,0,320.0,53.0,2.3,21.0,102.0,40.67,29.2
2016,3,23,18,15,160.0,36.5,2.5,20.5,61.0,28.36,17.49
2016,3,23,18,30,0.0,20.0,2.7,20.0,20.0,17.03,0.0
2016,3,23,18,45,0.0,10.0,2.95,20.0,10.0,9.1,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,177.5,15.0,5.8,8.5,33.0,113.45,0.0
2016,3,24,7,0,355.0,30.0,6.0,9.0,66.0,242.29,192.91
2016,3,24,7,15,466.0,40.0,6.15,9.0,119.0,335.33,282.23
2016,3,24,7,30,577.0,50.0,6.3,9.0,172.0,440.08,376.95
2016,3,24,7,45,645.5,56.5,6.5,9.5,231.5,522.51,449.4
2016,3,24,8,0,714.0,63.0,6.7,10.0,291.0,606.37,519.33
2016,3,24,8,15,756.0,68.0,6.7,10.5,350.0,676.53,574.1
2016,3,24,8,30,798.0,73.0,6.7,11.0,409.0,747.75,627.92
2016,3,24,8,45,829.5,76.0,6.75,11.5,467.0,808.22,671.96
2016,3,24,9,0,861.0,79.0,6.8,12.0,525.0,867.93,714.46
2016,3,24,9,15,881.5,82.0,6.75,12.5,578.0,907.74,740.61
2016,3,24,9,30,902.0,85.0,6.7,13.0,631.0,953.66,771.03
2016,3,24,9,45,920.0,86.0,6.65,13.5,679.5,992.2,795.51
2016,3,24,10,0,938.0,87.0,6.6,14.0,728.0,1027.75,817.57
2016,3,24,10,15,949.0,89.0,6.55,14.5,769.0,1054.23,832.89
2016,3,24,10,30,960.0,91.0,6.5,15.0,810.0,1076.94,845.49
2016,3,24,10,45,969.5,91.5,6.5,15.5,843.5,1092.43,853.34
2016,3,24,11,0,979.0,92.0,6.5,16.0,877.0,1103.82,858.43
2016,3,24,11,15,984.5,93.0,6.4,16.0,902.0,1107.47,859.19
2016,3,24,11,30,990.0,94.0,6.3,16.0,927.0,1106.8,857.12
2016,3,24,11,45,991.5,95.5,6.25,16.5,942.5,1098.32,848.47
2016,3,24,12,0,993.0,97.0,6.2,17.0,958.0,1085.54,837.07
2016,3,24,12,15,994.5,97.5,6.1,17.0,965.0,1067.49,823.45
2016,3,24,12,30,996.0,98.0,6.0,17.0,972.0,1045.31,807.12
2016,3,24,12,45,995.5,98.0,5.95,17.5,969.5,1016.75,785.23
2016,3,24,13,0,995.0,98.0,5.9,18.0,967.0,984.39,760.84
2016,3,24,13,15,992.5,97.5,5.8,18.0,955.5,946.16,733.53
2016,3,24,13,30,990.0,97.0,5.7,18.0,944.0,904.58,703.83
2016,3,24,13,45,986.0,96.0,5.65,18.5,923.5,858.19,669.55
2016,3,24,14,0,982.0,95.0,5.6,19.0,903.0,808.96,633.16
2016,3,24,14,15,975.5,94.0,5.5,19.0,874.5,755.4,593.4
2016,3,24,14,30,969.0,93.0,5.4,19.0,846.0,699.68,549.72
2016,3,24,14,45,958.0,92.5,5.3,19.0,808.5,639.92,501.9
2016,3,24,15,0,947.0,92.0,5.2,19.0,771.0,578.98,451.91
2016,3,24,15,15,934.5,90.0,5.05,18.5,727.0,515.13,398.93
2016,3,24,15,30,922.0,88.0,4.9,18.0,683.0,450.88,343.91
2016,3,24,15,45,907.0,85.0,4.75,18.0,633.5,384.82,285.34
2016,3,24,16,0,892.0,82.0,4.6,18.0,584.0,319.24,226.27
2016,3,24,16,15,868.5,78.5,4.3,17.5,529.0,252.22,167.0
2016,3,24,16,30,845.0,75.0,4.0,17.0,474.0,182.15,108.26
2016,3,24,16,45,813.0,70.5,3.7,17.0,415.5,117.92,62.62
2016,3,24,17,0,781.0,66.0,3.4,17.0,357.0,57.64,45.3
2016,3,24,17,15,731.5,61.0,2.9,16.0,297.0,48.48,37.52
2016,3,24,17,30,682.0,56.0,2.4,15.0,237.0,45.76,35.25
2016,3,24,17,45,600.5,48.5,1.95,14.0,179.5,37.19,27.58
2016,3,24,18,0,519.0,41.0,1.5,13.0,122.0,32.41,23.03
2016,3,24,18,15,368.0,29.0,1.45,12.5,74.0,23.34,14.09
2016,3,24,18,30,217.0,17.0,1.4,12.0,26.0,13.92,0.0
2016,3,24,18,45,108.5,8.5,1.4,11.5,13.0,7.73,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,45,191.0,16.0,0.5,7.0,36.0,122.09,23.92
2016,3,25,7,0,382.0,32.0,0.5,8.0,72.0,258.38,204.59
2016,3,25,7,15,488.5,42.0,0.65,8.5,126.5,350.75,288.5
2016,3,25,7,30,595.0,52.0,0.8,9.0,181.0,454.14,376.41
2016,3,25,7,45,655.0,59.5,0.95,10.0,240.0,533.28,440.64
2016,3,25,8,0,715.0,67.0,1.1,11.0,299.0,612.5,501.14
2016,3,25,8,15,754.5,72.0,1.5,12.0,357.5,680.91,552.04
2016,3,25,8,30,794.0,77.0,1.9,13.0,416.0,750.11,601.87
2016,3,25,8,45,819.0,81.5,2.3,14.0,471.5,806.84,641.24
2016,3,25,9,0,844.0,86.0,2.7,15.0,527.0,862.34,678.89
2016,3,25,9,15,863.5,89.0,2.7,15.5,579.0,909.39,708.08
2016,3,25,9,30,883.0,92.0,2.7,16.0,631.0,944.81,728.77
2016,3,25,9,45,894.5,96.0,2.7,16.5,676.5,980.08,749.2
2016,3,25,10,0,906.0,100.0,2.7,17.0,722.0,1012.08,767.22
2016,3,25,10,15,916.5,102.0,2.65,17.5,761.5,1037.29,780.1
2016,3,25,10,30,927.0,104.0,2.6,18.0,801.0,1058.84,790.54
2016,3,25,10,45,931.5,107.0,2.55,18.5,832.5,1071.58,795.26
2016,3,25,11,0,936.0,110.0,2.5,19.0,864.0,1080.23,797.51
2016,3,25,11,15,941.0,111.5,2.45,19.0,888.0,1083.61,798.04
2016,3,25,11,30,946.0,113.0,2.4,19.0,912.0,1082.84,796.11
2016,3,25,11,45,945.5,116.0,2.4,19.5,926.5,1073.96,788.26
2016,3,25,12,0,945.0,119.0,2.4,20.0,941.0,1060.99,778.04
2016,3,25,12,15,945.5,119.0,2.45,20.0,947.0,1041.93,766.12
2016,3,25,12,30,946.0,119.0,2.5,20.0,953.0,1019.01,751.79
2016,3,25,12,45,940.5,121.5,2.6,20.5,948.5,989.28,732.1
2016,3,25,13,0,935.0,124.0,2.7,21.0,944.0,956.19,710.16
2016,3,25,13,15,931.5,123.5,2.8,21.0,932.0,918.76,686.52
2016,3,25,13,30,928.0,123.0,2.9,21.0,920.0,878.29,660.57
2016,3,25,13,45,918.5,124.0,3.0,21.0,898.0,831.7,630.07
2016,3,25,14,0,909.0,125.0,3.1,21.0,876.0,782.92,597.63
2016,3,25,14,15,900.5,123.5,3.15,21.0,846.5,730.63,559.89
2016,3,25,14,30,892.0,122.0,3.2,21.0,817.0,676.6,519.71
2016,3,25,14,45,881.0,119.5,3.3,21.0,780.0,618.77,475.71
2016,3,25,15,0,870.0,117.0,3.4,21.0,743.0,559.42,429.12
2016,3,25,15,15,855.0,114.5,3.45,21.0,699.5,497.24,378.7
2016,3,25,15,30,840.0,112.0,3.5,21.0,656.0,435.21,326.77
2016,3,25,15,45,819.0,109.0,3.55,21.0,606.5,371.15,271.93
2016,3,25,16,0,798.0,106.0,3.6,21.0,557.0,308.58,217.33
2016,3,25,16,15,771.5,101.5,3.45,20.5,503.0,245.38,162.98
2016,3,25,16,30,745.0,97.0,3.3,20.0,449.0,180.14,109.56
2016,3,25,16,45,708.0,91.0,3.2,19.5,392.5,120.25,67.91
2016,3,25,17,0,671.0,85.0,3.1,19.0,336.0,65.07,51.38
2016,3,25,17,15,617.0,77.5,2.8,18.0,278.5,56.31,44.07
2016,3,25,17,30,563.0,70.0,2.5,17.0,221.0,52.54,40.93
2016,3,25,17,45,480.0,59.5,2.25,16.0,166.5,45.94,35.06
2016,3,25,18,0,397.0,49.0,2.0,15.0,112.0,39.1,28.68
2016,3,25,18,15,263.0,33.5,2.0,14.5,68.0,27.18,17.25
2016,3,25,18,30,129.0,18.0,2.0,14.0,24.0,14.19,0.0
2016,3,25,18,45,64.5,9.0,2.0,13.5,12.0,8.19,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,93.0,21.5,2.15,9.5,31.5,76.8,25.42
2016,3,26,7,0,186.0,43.0,2.4,10.0,63.0,172.52,137.06
2016,3,26,7,15,282.5,61.0,2.6,11.0,113.0,256.74,212.81
2016,3,26,7,30,379.0,79.0,2.8,12.0,163.0,351.44,294.59
2016,3,26,7,45,189.5,88.5,3.0,13.0,130.5,240.37,201.74
2016,3,26,8,0,0.0,98.0,3.2,14.0,98.0,91.71,72.57
2016,3,26,8,15,36.0,138.5,3.2,14.5,154.0,171.74,140.57
2016,3,26,8,30,72.0,179.0,3.2,15.0,210.0,247.27,202.81
2016,3,26,8,45,393.5,151.0,3.25,15.5,355.0,529.59,434.35
2016,3,26,9,0,715.0,123.0,3.3,16.0,500.0,799.2,636.57
2016,3,26,9,15,444.0,204.5,3.15,16.5,446.0,661.14,525.88
2016,3,26,9,30,173.0,286.0,3.0,17.0,392.0,477.86,378.75
2016,3,26,9,45,172.0,310.0,2.95,18.0,422.5,505.08,397.34
2016,3,26,10,0,171.0,334.0,2.9,19.0,453.0,531.25,413.77
2016,3,26,10,15,127.0,345.5,2.8,19.0,436.5,499.33,387.28
2016,3,26,10,30,83.0,357.0,2.7,19.0,420.0,447.42,346.36
2016,3,26,10,45,180.0,375.0,2.6,19.5,518.5,580.6,445.97
2016,3,26,11,0,277.0,393.0,2.5,20.0,617.0,713.0,539.68
2016,3,26,11,15,569.0,272.5,2.45,20.5,750.0,891.76,668.37
2016,3,26,11,30,861.0,152.0,2.4,21.0,883.0,1049.91,770.79
2016,3,26,11,45,862.5,154.5,2.4,21.5,897.5,1042.46,762.21
2016,3,26,12,0,864.0,157.0,2.4,22.0,912.0,1031.1,753.07
2016,3,26,12,15,865.5,157.0,2.45,22.0,918.0,1013.35,741.96
2016,3,26,12,30,867.0,157.0,2.5,22.0,924.0,991.89,728.55
2016,3,26,12,45,864.5,158.0,2.6,22.5,921.0,964.17,710.16
2016,3,26,13,0,862.0,159.0,2.7,23.0,918.0,933.16,689.58
2016,3,26,13,15,858.5,158.0,2.8,23.0,906.0,896.26,666.27
2016,3,26,13,30,855.0,157.0,2.9,23.0,894.0,856.53,640.82
2016,3,26,13,45,850.0,155.0,3.05,23.0,874.0,812.09,612.11
2016,3,26,14,0,845.0,153.0,3.2,23.0,854.0,765.37,580.23
2016,3,26,14,15,587.5,258.0,3.25,23.0,737.5,642.39,488.21
2016,3,26,14,30,330.0,363.0,3.3,23.0,621.0,532.87,404.97
2016,3,26,14,45,436.0,306.5,3.35,23.0,631.5,523.61,399.29
2016,3,26,15,0,542.0,250.0,3.4,23.0,642.0,500.89,381.74
2016,3,26,15,15,472.5,257.5,3.35,22.5,585.0,438.3,333.43
2016,3,26,15,30,403.0,265.0,3.3,22.0,528.0,383.21,290.53
2016,3,26,15,45,387.5,246.5,3.3,22.0,484.0,333.47,250.27
2016,3,26,16,0,372.0,228.0,3.3,22.0,440.0,285.48,210.9
2016,3,26,16,15,337.0,210.5,3.1,21.5,388.5,236.01,171.48
2016,3,26,16,30,302.0,193.0,2.9,21.0,337.0,191.0,136.84
2016,3,26,16,45,280.5,173.5,2.75,21.0,294.0,150.27,107.54
2016,3,26,17,0,259.0,154.0,2.6,21.0,251.0,112.49,91.6
2016,3,26,17,15,238.0,130.0,2.3,20.0,208.0,95.18,77.32
2016,3,26,17,30,217.0,106.0,2.0,19.0,165.0,79.31,63.87
2016,3,26,17,45,178.5,83.0,1.75,18.0,124.0,63.36,49.96
2016,3,26,18,0,140.0,60.0,1.5,17.0,83.0,46.79,35.12
2016,3,26,18,15,70.0,39.0,1.55,16.5,50.5,31.93,21.16
2016,3,26,18,30,0.0,18.0,1.6,16.0,18.0,15.69,0.0
2016,3,26,18,45,0.0,9.0,1.65,16.0,9.0,8.19,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,78.0,23.0,3.9,14.0,32.0,72.91,31.67
2016,3,27,7,0,156.0,46.0,4.5,15.0,64.0,151.13,118.27
2016,3,27,7,15,247.0,66.0,4.75,15.0,113.0,243.15,199.56
2016,3,27,7,30,338.0,86.0,5.0,15.0,162.0,334.99,279.64
2016,3,27,7,45,404.0,100.0,5.25,15.5,216.5,411.68,344.82
2016,3,27,8,0,470.0,114.0,5.5,16.0,271.0,493.95,412.45
2016,3,27,8,15,399.0,140.5,5.7,16.5,290.5,491.73,408.32
2016,3,27,8,30,328.0,167.0,5.9,17.0,310.0,466.27,385.37
2016,3,27,8,45,170.0,176.5,6.15,17.5,251.5,339.01,278.44
2016,3,27,9,0,12.0,186.0,6.4,18.0,193.0,186.59,148.72
2016,3,27,9,15,11.5,196.0,6.4,18.0,203.0,194.89,155.08
2016,3,27,9,30,11.0,206.0,6.4,18.0,213.0,203.31,161.35
2016,3,27,9,45,110.5,268.5,6.45,18.0,345.0,397.4,318.9
2016,3,27,10,0,210.0,331.0,6.5,18.0,477.0,565.35,450.5
2016,3,27,10,15,170.0,351.5,6.35,18.0,474.0,548.3,434.22
2016,3,27,10,30,130.0,372.0,6.2,18.0,471.0,529.15,416.97
2016,3,27,10,45,483.5,265.0,6.1,18.5,654.5,802.62,631.29
2016,3,27,11,0,837.0,158.0,6.0,19.0,838.0,1043.29,803.78
2016,3,27,11,15,844.0,159.5,5.85,19.0,862.0,1048.07,803.74
2016,3,27,11,30,851.0,161.0,5.7,19.0,886.0,1048.93,802.43
2016,3,27,11,45,877.5,148.5,5.6,19.5,907.5,1050.58,800.63
2016,3,27,12,0,904.0,136.0,5.5,20.0,929.0,1036.97,788.45
2016,3,27,12,15,906.0,136.0,5.4,20.0,935.5,1019.73,775.58
2016,3,27,12,30,908.0,136.0,5.3,20.0,942.0,998.73,760.27
2016,3,27,12,45,913.0,132.5,5.25,20.5,941.5,973.43,741.03
2016,3,27,13,0,918.0,129.0,5.2,21.0,941.0,944.44,719.38
2016,3,27,13,15,915.5,128.5,5.15,21.0,929.5,908.28,694.23
2016,3,27,13,30,913.0,128.0,5.1,21.0,918.0,869.08,666.91
2016,3,27,13,45,912.0,124.5,5.1,21.0,898.5,825.39,636.58
2016,3,27,14,0,911.0,121.0,5.1,21.0,879.0,778.91,604.03
2016,3,27,14,15,904.0,119.5,5.05,21.0,850.5,727.55,565.38
2016,3,27,14,30,897.0,118.0,5.0,21.0,822.0,674.3,524.26
2016,3,27,14,45,890.0,114.5,4.95,21.0,786.5,617.66,479.6
2016,3,27,15,0,883.0,111.0,4.9,21.0,751.0,559.64,432.64
2016,3,27,15,15,869.5,108.5,4.8,21.0,708.0,496.54,380.36
2016,3,27,15,30,856.0,106.0,4.7,21.0,665.0,434.33,327.29
2016,3,27,15,45,841.0,101.5,4.65,21.0,616.5,370.12,271.46
2016,3,27,16,0,826.0,97.0,4.6,21.0,568.0,306.65,215.33
2016,3,27,16,15,801.0,93.0,4.4,20.5,514.0,242.54,159.69
2016,3,27,16,30,776.0,89.0,4.2,20.0,460.0,180.99,109.02
2016,3,27,16,45,744.5,83.0,4.05,19.5,403.5,120.14,66.84
2016,3,27,17,0,713.0,77.0,3.9,19.0,347.0,58.01,45.23
2016,3,27,17,15,662.0,70.5,3.4,18.0,289.0,50.91,39.33
2016,3,27,17,30,611.0,64.0,2.9,17.0,231.0,47.66,36.63
2016,3,27,17,45,534.0,54.5,2.4,16.0,175.5,41.68,31.33
2016,3,27,18,0,457.0,45.0,1.9,15.0,120.0,35.47,25.56
2016,3,27,18,15,228.5,36.5,1.85,14.5,74.0,28.36,18.43
2016,3,27,18,30,0.0,28.0,1.8,14.0,28.0,23.03,0.13
2016,3,27,18,45,0.0,14.0,1.8,13.5,14.0,12.73,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,185.0,18.5,2.4,7.5,40.0,126.84,71.27
2016,3,28,7,0,370.0,37.0,2.7,8.0,80.0,258.74,210.56
2016,3,28,7,15,470.0,47.0,2.75,9.0,134.0,347.62,291.19
2016,3,28,7,30,570.0,57.0,2.8,10.0,188.0,446.47,376.29
2016,3,28,7,45,627.5,64.5,2.9,11.0,246.0,522.87,439.48
2016,3,28,8,0,685.0,72.0,3.0,12.0,304.0,603.14,502.25
2016,3,28,8,15,725.5,77.5,3.05,12.5,362.0,667.19,549.33
2016,3,28,8,30,766.0,83.0,3.1,13.0,420.0,736.54,598.87
2016,3,28,8,45,791.5,88.0,3.2,14.0,475.0,793.11,636.53
2016,3,28,9,0,817.0,93.0,3.3,15.0,530.0,848.52,672.41
2016,3,28,9,15,837.0,96.5,3.15,15.5,581.5,895.6,701.2
2016,3,28,9,30,857.0,100.0,3.0,16.0,633.0,940.44,727.72
2016,3,28,9,45,870.0,103.5,2.9,16.5,678.5,976.0,747.64
2016,3,28,10,0,883.0,107.0,2.8,17.0,724.0,998.14,758.22
2016,3,28,10,15,894.0,109.0,2.65,17.5,763.0,1023.16,770.25
2016,3,28,10,30,905.0,111.0,2.5,18.0,802.0,1044.61,779.68
2016,3,28,10,45,911.0,114.0,2.45,18.5,833.5,1058.33,785.1
2016,3,28,11,0,917.0,117.0,2.4,19.0,865.0,1068.07,788.1
2016,3,28,11,15,922.0,118.0,2.3,19.0,888.5,1070.58,787.46
2016,3,28,11,30,927.0,119.0,2.2,19.0,912.0,1069.04,784.41
2016,3,28,11,45,927.5,121.0,2.15,19.5,926.0,1059.95,775.86
2016,3,28,12,0,928.0,123.0,2.1,20.0,940.0,1046.87,765.01
2016,3,28,12,15,928.5,123.5,2.0,20.5,946.0,1028.35,750.25
2016,3,28,12,30,929.0,124.0,1.9,21.0,952.0,1006.03,733.29
2016,3,28,12,45,925.0,125.5,1.85,21.5,948.0,976.87,712.75
2016,3,28,13,0,921.0,127.0,1.8,22.0,944.0,944.37,690.23
2016,3,28,13,15,917.5,126.5,1.75,22.0,931.5,907.24,666.06
2016,3,28,13,30,914.0,126.0,1.7,22.0,919.0,867.14,639.88
2016,3,28,13,45,905.5,126.5,1.7,22.0,897.0,821.29,610.25
2016,3,28,14,0,897.0,127.0,1.7,22.0,875.0,773.24,578.78
2016,3,28,14,15,889.0,125.5,1.75,22.0,846.0,721.78,542.85
2016,3,28,14,30,881.0,124.0,1.8,22.0,817.0,668.58,504.6
2016,3,28,14,45,869.0,122.0,1.85,22.0,780.0,611.16,462.05
2016,3,28,15,0,857.0,120.0,1.9,22.0,743.0,552.29,416.98
2016,3,28,15,15,842.0,117.5,1.95,22.0,700.0,490.85,368.38
2016,3,28,15,30,827.0,115.0,2.0,22.0,657.0,429.6,318.21
2016,3,28,15,45,806.5,111.5,2.15,22.0,608.0,366.12,265.08
2016,3,28,16,0,786.0,108.0,2.3,22.0,559.0,304.11,211.93
2016,3,28,16,15,759.5,103.5,2.3,21.5,505.5,241.78,159.11
2016,3,28,16,30,733.0,99.0,2.3,21.0,452.0,177.27,107.06
2016,3,28,16,45,695.5,93.5,2.3,21.0,395.5,118.67,67.02
2016,3,28,17,0,658.0,88.0,2.3,21.0,339.0,64.84,50.73
2016,3,28,17,15,605.0,80.5,2.1,20.0,282.0,58.28,45.41
2016,3,28,17,30,552.0,73.0,1.9,19.0,225.0,54.64,42.43
2016,3,28,17,45,469.5,62.5,1.75,18.0,170.5,48.16,36.75
2016,3,28,18,0,387.0,52.0,1.6,17.0,116.0,41.45,30.56
2016,3,28,18,15,262.0,36.0,1.65,16.5,71.5,28.0,18.03
2016,3,28,18,30,137.0,20.0,1.7,16.0,27.0,15.74,0.0
2016,3,28,18,45,68.5,10.0,1.8,15.5,13.5,9.1,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,11.5,2.15,14.0,11.5,10.1,0.98
2016,3,29,7,0,0.0,23.0,2.5,15.0,23.0,20.25,11.12
2016,3,29,7,15,0.0,38.5,2.75,15.5,38.5,33.96,23.08
2016,3,29,7,30,0.0,54.0,3.0,16.0,54.0,48.11,35.29
2016,3,29,7,45,0.0,71.5,3.3,16.5,71.5,64.82,49.46
2016,3,29,8,0,0.0,89.0,3.6,17.0,89.0,81.44,63.27
2016,3,29,8,15,0.0,111.0,3.7,17.5,111.0,102.71,80.67
2016,3,29,8,30,0.0,133.0,3.8,18.0,133.0,123.91,97.7
2016,3,29,8,45,0.0,142.5,3.9,19.0,142.5,132.05,103.58
2016,3,29,9,0,0.0,152.0,4.0,20.0,152.0,140.37,109.52
2016,3,29,9,15,0.0,137.0,4.0,20.0,137.0,124.55,96.36
2016,3,29,9,30,0.0,122.0,4.0,20.0,122.0,109.68,84.07
2016,3,29,9,45,0.0,117.0,4.0,20.5,117.0,104.79,79.73
2016,3,29,10,0,0.0,112.0,4.0,21.0,112.0,100.06,75.56
2016,3,29,10,15,3.0,151.0,4.0,21.0,153.5,139.53,107.05
2016,3,29,10,30,6.0,190.0,4.0,21.0,195.0,179.47,138.47
2016,3,29,10,45,8.5,211.5,4.0,21.5,218.5,202.24,155.82
2016,3,29,11,0,11.0,233.0,4.0,22.0,242.0,224.95,180.2
2016,3,29,11,15,5.5,181.0,4.0,22.5,185.5,169.57,129.19
2016,3,29,11,30,0.0,129.0,4.0,23.0,129.0,115.69,86.47
2016,3,29,11,45,0.0,134.0,4.05,23.5,134.5,120.23,89.85
2016,3,29,12,0,0.0,139.0,4.1,24.0,140.0,124.74,93.13
2016,3,29,12,15,0.0,134.5,4.1,24.0,135.0,120.55,89.82
2016,3,29,12,30,0.0,130.0,4.1,24.0,130.0,116.37,86.54
2016,3,29,12,45,2.0,144.0,4.2,24.5,145.5,130.77,97.7
2016,3,29,13,0,4.0,158.0,4.3,25.0,161.0,144.98,108.63
2016,3,29,13,15,4.0,160.5,4.35,25.0,164.0,146.88,110.13
2016,3,29,13,30,4.0,163.0,4.4,25.0,167.0,148.74,111.63
2016,3,29,13,45,5.5,177.0,4.45,25.0,182.5,161.99,122.04
2016,3,29,14,0,7.0,191.0,4.5,25.0,198.0,174.95,132.22
2016,3,29,14,15,3.5,154.0,4.55,25.0,157.5,139.09,104.41
2016,3,29,14,30,0.0,117.0,4.6,25.0,117.0,103.85,76.91
2016,3,29,14,45,0.0,117.0,4.65,25.0,117.0,103.75,76.99
2016,3,29,15,0,0.0,117.0,4.7,25.0,117.0,103.63,77.07
2016,3,29,15,15,0.0,114.5,4.7,25.0,114.5,101.32,75.42
2016,3,29,15,30,0.0,112.0,4.7,25.0,112.0,99.01,73.79
2016,3,29,15,45,4.0,150.0,4.7,25.0,152.5,132.44,100.49
2016,3,29,16,0,8.0,188.0,4.7,25.0,193.0,163.51,125.19
2016,3,29,16,15,4.0,116.0,4.5,24.5,118.5,102.35,77.15
2016,3,29,16,30,0.0,44.0,4.3,24.0,44.0,38.84,26.22
2016,3,29,16,45,0.0,38.5,4.15,23.5,38.5,33.96,22.39
2016,3,29,17,0,0.0,33.0,4.0,23.0,33.0,29.08,19.56
2016,3,29,17,15,0.0,27.0,3.75,22.5,27.0,23.77,15.06
2016,3,29,17,30,0.0,21.0,3.5,22.0,21.0,18.47,10.48
2016,3,29,17,45,0.0,16.0,3.25,21.5,16.0,14.06,6.61
2016,3,29,18,0,0.0,11.0,3.0,21.0,11.0,9.65,2.68
2016,3,29,18,15,0.0,6.5,3.15,20.5,6.5,5.7,0.0
2016,3,29,18,30,0.0,2.0,3.3,20.0,2.0,1.75,0.0
2016,3,29,18,45,0.0,1.0,3.45,20.0,1.0,0.91,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,4.5,3.9,19.0,4.5,3.94,0.0
2016,3,30,7,0,0.0,9.0,3.9,19.0,9.0,7.9,0.81
2016,3,30,7,15,0.0,15.5,4.0,19.0,15.5,13.62,5.74
2016,3,30,7,30,0.0,22.0,4.1,19.0,22.0,19.35,10.68
2016,3,30,7,45,0.0,29.0,4.25,19.5,29.0,25.53,15.9
2016,3,30,8,0,0.0,36.0,4.4,20.0,36.0,31.72,21.03
2016,3,30,8,15,0.0,50.5,4.45,20.0,50.5,44.57,31.69
2016,3,30,8,30,0.0,65.0,4.5,20.0,65.0,57.45,42.26
2016,3,30,8,45,0.0,76.5,4.55,20.5,76.5,67.69,50.43
2016,3,30,9,0,0.0,88.0,4.6,21.0,88.0,77.95,58.51
2016,3,30,9,15,0.0,75.0,4.75,21.0,75.0,66.41,48.89
2016,3,30,9,30,0.0,62.0,4.9,21.0,62.0,54.89,39.35
2016,3,30,9,45,0.0,83.5,5.05,21.0,83.5,74.04,54.78
2016,3,30,10,0,0.0,105.0,5.2,21.0,105.0,93.56,70.39
2016,3,30,10,15,1.5,135.0,5.3,21.0,136.5,122.94,93.84
2016,3,30,10,30,3.0,165.0,5.4,21.0,168.0,152.57,117.28
2016,3,30,10,45,2.5,159.0,5.55,21.5,162.0,146.23,111.81
2016,3,30,11,0,2.0,153.0,5.7,22.0,156.0,140.0,106.49
2016,3,30,11,15,8.0,212.0,5.8,22.0,220.0,201.28,154.78
2016,3,30,11,30,14.0,271.0,5.9,22.0,284.0,262.98,202.72
2016,3,30,11,45,14.5,276.5,6.0,22.5,290.0,267.83,205.86
2016,3,30,12,0,15.0,282.0,6.1,23.0,296.0,272.56,209.01
2016,3,30,12,15,14.0,270.0,6.05,23.0,283.0,259.25,198.64
2016,3,30,12,30,13.0,258.0,6.0,23.0,270.0,246.1,188.44
2016,3,30,12,45,16.0,287.0,6.0,23.5,301.5,274.66,210.07
2016,3,30,13,0,19.0,316.0,6.0,24.0,333.0,302.68,231.05
2016,3,30,13,15,24.5,336.0,5.9,24.0,358.0,331.85,253.29
2016,3,30,13,30,30.0,356.0,5.8,24.0,383.0,351.25,268.05
2016,3,30,13,45,39.5,366.5,5.7,24.5,401.0,363.83,277.26
2016,3,30,14,0,49.0,377.0,5.6,25.0,419.0,375.0,285.35
2016,3,30,14,15,95.5,386.0,5.45,25.0,463.0,408.17,311.1
2016,3,30,14,30,142.0,395.0,5.3,25.0,507.0,437.67,333.51
2016,3,30,14,45,106.5,366.0,5.2,25.5,448.0,379.01,288.52
2016,3,30,15,0,71.0,337.0,5.1,26.0,389.0,326.54,248.36
2016,3,30,15,15,80.5,320.5,5.0,25.5,376.5,309.15,235.73
2016,3,30,15,30,90.0,304.0,4.9,25.0,364.0,290.63,221.84
2016,3,30,15,45,47.5,241.5,4.8,25.0,273.5,218.51,166.81
2016,3,30,16,0,5.0,179.0,4.7,25.0,183.0,155.43,118.78
2016,3,30,16,15,186.0,182.5,4.45,24.5,273.5,186.39,136.84
2016,3,30,16,30,367.0,186.0,4.2,24.0,364.0,193.29,134.54
2016,3,30,16,45,353.0,165.5,4.0,24.0,320.0,148.67,102.79
2016,3,30,17,0,339.0,145.0,3.8,24.0,276.0,106.14,85.18
2016,3,30,17,15,318.0,123.0,3.4,23.0,230.5,91.07,72.92
2016,3,30,17,30,297.0,101.0,3.0,22.0,185.0,76.38,60.62
2016,3,30,17,45,260.5,80.5,2.6,21.5,141.5,62.03,48.16
2016,3,30,18,0,224.0,60.0,2.2,21.0,98.0,45.45,33.48
2016,3,30,18,15,148.5,40.5,2.25,20.5,61.5,32.35,21.43
2016,3,30,18,30,73.0,21.0,2.3,20.0,25.0,17.16,2.44
2016,3,30,18,45,36.5,10.5,2.35,19.5,12.5,9.55,0.0
2016,3,30,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,15,14.5,4.5,2.6,15.0,4.5,0.0,0.0
2016,3,31,6,30,29.0,9.0,2.9,15.0,9.0,19.62,0.0
2016,3,31,6,45,161.5,27.0,3.25,15.5,46.5,129.23,87.55
2016,3,31,7,0,294.0,45.0,3.6,16.0,84.0,228.01,182.09
2016,3,31,7,15,389.0,58.0,3.7,16.5,136.0,315.15,258.55
2016,3,31,7,30,484.0,71.0,3.8,17.0,188.0,410.66,339.47
2016,3,31,7,45,562.0,76.5,3.95,17.5,247.0,494.85,408.63
2016,3,31,8,0,640.0,82.0,4.1,18.0,306.0,584.53,479.49
2016,3,31,8,15,682.5,87.5,4.3,19.0,364.0,652.13,528.5
2016,3,31,8,30,725.0,93.0,4.5,20.0,422.0,721.02,577.02
2016,3,31,8,45,769.5,93.0,4.7,21.0,480.5,781.61,618.06
2016,3,31,9,0,814.0,93.0,4.9,22.0,539.0,846.82,661.54
2016,3,31,9,15,835.5,96.5,4.8,22.5,591.0,894.95,691.35
2016,3,31,9,30,857.0,100.0,4.7,23.0,643.0,940.93,719.08
2016,3,31,9,45,882.0,98.5,4.6,23.5,692.0,972.12,736.1
2016,3,31,10,0,907.0,97.0,4.5,24.0,741.0,1010.24,757.65
2016,3,31,10,15,918.5,99.0,4.45,24.5,781.0,1036.03,771.36
2016,3,31,10,30,930.0,101.0,4.4,25.0,821.0,1058.15,782.62
2016,3,31,10,45,941.0,101.0,4.35,25.5,854.5,1073.68,789.56
2016,3,31,11,0,952.0,101.0,4.3,26.0,888.0,1085.23,794.02
2016,3,31,11,15,957.5,102.0,4.2,26.0,912.0,1088.19,794.26
2016,3,31,11,30,963.0,103.0,4.1,26.0,936.0,1086.93,791.97
2016,3,31,11,45,966.5,103.5,4.1,26.5,951.5,1078.91,784.64
2016,3,31,12,0,970.0,104.0,4.1,27.0,967.0,1066.72,774.82
2016,3,31,12,15,971.0,104.5,4.05,27.0,973.0,1047.97,762.14
2016,3,31,12,30,972.0,105.0,4.0,27.0,979.0,1025.24,747.01
2016,3,31,12,45,972.0,104.5,4.0,27.0,976.5,996.73,728.51
2016,3,31,13,0,972.0,104.0,4.0,27.0,974.0,964.53,707.61
2016,3,31,13,15,969.5,103.5,3.9,27.0,961.5,926.66,682.36
2016,3,31,13,30,967.0,103.0,3.8,27.0,949.0,885.57,654.91
2016,3,31,13,45,963.5,101.5,3.75,27.0,928.5,839.71,624.38
2016,3,31,14,0,960.0,100.0,3.7,27.0,908.0,791.1,591.74
2016,3,31,14,15,953.5,98.5,3.65,27.0,879.0,737.9,554.14
2016,3,31,14,30,947.0,97.0,3.6,27.0,850.0,682.66,513.28
2016,3,31,14,45,935.5,97.0,3.55,27.0,812.5,624.11,468.86
2016,3,31,15,0,924.0,97.0,3.5,27.0,775.0,564.51,422.34
2016,3,31,15,15,911.5,95.0,3.4,26.5,731.5,501.96,372.85
2016,3,31,15,30,899.0,93.0,3.3,26.0,688.0,439.1,321.38
2016,3,31,15,45,884.0,89.5,3.2,26.0,639.0,374.1,266.22
2016,3,31,16,0,869.0,86.0,3.1,26.0,590.0,309.67,210.59
2016,3,31,16,15,846.0,83.0,2.9,25.5,535.5,239.71,151.67
2016,3,31,16,30,823.0,80.0,2.7,25.0,481.0,176.62,101.08
2016,3,31,16,45,791.5,75.5,2.55,24.5,423.0,114.2,59.6
2016,3,31,17,0,760.0,71.0,2.4,24.0,365.0,55.71,42.28
2016,3,31,17,15,711.5,65.5,2.25,22.5,306.0,51.58,39.15
2016,3,31,17,30,663.0,60.0,2.1,21.0,247.0,44.41,33.2
2016,3,31,17,45,581.5,52.5,1.95,20.0,189.5,39.88,29.27
2016,3,31,18,0,500.0,45.0,1.8,19.0,132.0,35.25,25.01
2016,3,31,18,15,364.0,33.0,2.0,18.5,83.5,26.38,16.67
2016,3,31,18,30,228.0,21.0,2.2,18.0,35.0,17.16,3.44
2016,3,31,18,45,114.0,10.5,2.4,17.5,17.5,9.55,0.0
2016,3,31,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,1.5,3.9,11.0,1.5,0.0,0.0
2016,4,1,6,30,0.0,3.0,3.9,11.0,3.0,2.73,0.0
2016,4,1,6,45,0.0,13.0,3.95,11.5,13.0,11.42,3.05
2016,4,1,7,0,0.0,23.0,4.0,12.0,23.0,20.24,11.42
2016,4,1,7,15,0.0,37.0,4.2,12.5,37.0,32.62,22.32
2016,4,1,7,30,0.0,51.0,4.4,13.0,51.0,45.03,33.13
2016,4,1,7,45,0.0,66.0,4.6,13.5,66.0,58.78,44.89
2016,4,1,8,0,0.0,81.0,4.8,14.0,81.0,72.84,56.7
2016,4,1,8,15,1.0,114.5,5.05,14.5,115.0,106.6,84.92
2016,4,1,8,30,2.0,148.0,5.3,15.0,149.0,140.7,112.91
2016,4,1,8,45,12.0,177.0,5.55,15.5,184.0,177.69,143.18
2016,4,1,9,0,22.0,206.0,5.8,16.0,219.0,215.27,173.48
2016,4,1,9,15,11.0,110.0,5.75,16.0,116.5,108.45,85.13
2016,4,1,9,30,0.0,14.0,5.7,16.0,14.0,12.36,4.69
2016,4,1,9,45,4.5,115.5,5.7,16.0,119.0,107.67,83.82
2016,4,1,10,0,9.0,217.0,5.7,16.0,224.0,209.6,166.44
2016,4,1,10,15,6.5,194.0,5.6,16.0,199.0,184.01,145.26
2016,4,1,10,30,4.0,171.0,5.5,16.0,174.0,159.18,124.87
2016,4,1,10,45,8.0,207.5,5.45,16.5,214.0,197.68,155.49
2016,4,1,11,0,12.0,244.0,5.4,17.0,254.0,236.28,185.71
2016,4,1,11,15,426.5,206.0,5.4,17.0,576.5,672.26,535.43
2016,4,1,11,30,841.0,168.0,5.4,17.0,899.0,1043.41,804.28
2016,4,1,11,45,617.0,284.5,5.45,17.5,825.5,933.87,721.12
2016,4,1,12,0,393.0,401.0,5.5,18.0,752.0,802.48,619.25
2016,4,1,12,15,204.0,344.0,5.55,18.0,526.5,550.29,430.26
2016,4,1,12,30,15.0,287.0,5.6,18.0,301.0,274.8,213.92
2016,4,1,12,45,17.0,303.0,5.65,18.0,319.0,290.19,226.43
2016,4,1,13,0,19.0,319.0,5.7,18.0,337.0,305.18,238.14
2016,4,1,13,15,14.5,271.5,5.7,18.0,285.0,256.22,199.9
2016,4,1,13,30,10.0,224.0,5.7,18.0,233.0,208.35,162.29
2016,4,1,13,45,8.0,201.0,5.75,18.0,208.0,185.27,144.12
2016,4,1,14,0,6.0,178.0,5.8,18.0,183.0,162.58,126.14
2016,4,1,14,15,63.0,285.5,5.8,18.0,336.0,297.12,233.93
2016,4,1,14,30,120.0,393.0,5.8,18.0,489.0,421.11,330.44
2016,4,1,14,45,102.5,369.5,5.8,18.0,449.0,378.85,297.37
2016,4,1,15,0,85.0,346.0,5.8,18.0,409.0,340.4,267.47
2016,4,1,15,15,73.0,319.5,5.8,17.5,371.0,304.34,239.78
2016,4,1,15,30,61.0,293.0,5.8,17.0,333.0,270.12,213.29
2016,4,1,15,45,103.0,279.5,5.8,16.5,342.0,265.51,209.18
2016,4,1,16,0,145.0,266.0,5.8,16.0,351.0,251.99,196.99
2016,4,1,16,15,240.0,229.5,5.7,15.5,354.0,226.51,172.28
2016,4,1,16,30,335.0,193.0,5.6,15.0,357.0,192.68,140.46
2016,4,1,16,45,303.5,179.0,5.55,15.0,314.0,153.13,112.29
2016,4,1,17,0,272.0,165.0,5.5,15.0,271.0,117.44,98.24
2016,4,1,17,15,354.5,132.0,5.15,14.5,247.5,97.15,80.83
2016,4,1,17,30,437.0,99.0,4.8,14.0,224.0,72.32,59.04
2016,4,1,17,45,377.5,81.5,4.5,13.5,172.0,60.79,48.71
2016,4,1,18,0,318.0,64.0,4.2,13.0,120.0,48.71,37.58
2016,4,1,18,15,209.5,44.0,3.95,12.5,75.5,34.03,23.8
2016,4,1,18,30,101.0,24.0,3.7,12.0,31.0,19.51,5.84
2016,4,1,18,45,50.5,12.0,3.45,11.5,15.5,10.91,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,69.0,6.5,3.7,5.5,8.0,0.0,0.0
2016,4,2,6,30,138.0,13.0,3.8,6.0,16.0,66.57,0.0
2016,4,2,6,45,301.5,26.0,3.9,6.5,60.0,195.15,147.09
2016,4,2,7,0,465.0,39.0,4.0,7.0,104.0,311.02,258.57
2016,4,2,7,15,553.5,47.5,3.95,8.0,160.5,397.17,336.45
2016,4,2,7,30,642.0,56.0,3.9,9.0,217.0,491.78,417.7
2016,4,2,7,45,696.5,61.5,3.9,10.0,277.0,563.74,476.95
2016,4,2,8,0,751.0,67.0,3.9,11.0,337.0,642.91,537.5
2016,4,2,8,15,787.0,71.5,3.8,12.0,396.0,709.27,584.59
2016,4,2,8,30,823.0,76.0,3.7,13.0,455.0,776.02,630.09
2016,4,2,8,45,848.0,79.5,3.6,14.5,511.5,832.14,664.83
2016,4,2,9,0,873.0,83.0,3.5,16.0,568.0,878.61,691.38
2016,4,2,9,15,891.5,85.5,3.35,16.5,620.0,924.11,718.77
2016,4,2,9,30,910.0,88.0,3.2,17.0,672.0,967.18,743.79
2016,4,2,9,45,923.0,90.5,3.1,17.5,718.0,1002.2,763.17
2016,4,2,10,0,936.0,93.0,3.0,18.0,764.0,1033.92,780.09
2016,4,2,10,15,946.0,94.5,3.05,18.0,803.5,1057.97,794.65
2016,4,2,10,30,956.0,96.0,3.1,18.0,843.0,1078.22,806.85
2016,4,2,10,45,962.5,97.5,3.15,18.5,875.0,1090.94,812.7
2016,4,2,11,0,969.0,99.0,3.2,19.0,907.0,1099.51,816.02
2016,4,2,11,15,974.0,100.0,3.25,19.5,930.5,1101.78,815.41
2016,4,2,11,30,979.0,101.0,3.3,20.0,954.0,1099.78,812.23
2016,4,2,11,45,981.0,101.5,3.35,20.5,968.5,1089.98,804.17
2016,4,2,12,0,983.0,102.0,3.4,21.0,983.0,1075.97,793.58
2016,4,2,12,15,984.0,102.5,3.4,21.0,989.0,1056.87,780.91
2016,4,2,12,30,985.0,103.0,3.4,21.0,995.0,1033.74,765.72
2016,4,2,12,45,983.5,103.0,3.45,21.0,991.5,1003.92,746.55
2016,4,2,13,0,982.0,103.0,3.5,21.0,988.0,970.46,724.92
2016,4,2,13,15,979.5,102.5,3.5,21.0,975.5,932.18,699.62
2016,4,2,13,30,977.0,102.0,3.5,21.0,963.0,890.65,671.99
2016,4,2,13,45,972.0,101.5,3.5,21.0,941.5,844.13,640.71
2016,4,2,14,0,967.0,101.0,3.5,21.0,920.0,794.93,607.29
2016,4,2,14,15,960.5,99.5,3.45,21.0,890.5,741.37,568.57
2016,4,2,14,30,954.0,98.0,3.4,21.0,861.0,685.75,526.57
2016,4,2,14,45,939.0,99.5,3.4,21.0,822.0,626.16,480.57
2016,4,2,15,0,924.0,101.0,3.4,21.0,783.0,565.85,432.63
2016,4,2,15,15,911.0,98.5,3.35,21.0,739.0,502.64,380.91
2016,4,2,15,30,898.0,96.0,3.3,21.0,695.0,439.19,327.37
