Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,15,45,881.5,93.0,3.25,21.0,645.0,374.19,271.24
2016,4,2,16,0,865.0,90.0,3.2,21.0,595.0,305.32,211.23
2016,4,2,16,15,841.5,86.5,3.0,20.5,540.0,239.77,154.72
2016,4,2,16,30,818.0,83.0,2.8,20.0,485.0,176.55,103.29
2016,4,2,16,45,785.5,78.5,2.6,19.5,427.0,114.5,61.66
2016,4,2,17,0,753.0,74.0,2.4,19.0,369.0,56.68,44.02
2016,4,2,17,15,705.5,68.0,2.05,18.0,310.0,53.47,41.56
2016,4,2,17,30,658.0,62.0,1.7,17.0,251.0,45.8,35.02
2016,4,2,17,45,582.0,54.5,1.4,16.0,193.5,41.37,31.14
2016,4,2,18,0,506.0,47.0,1.1,15.0,136.0,36.84,26.92
2016,4,2,18,15,375.0,34.5,1.1,14.5,87.0,27.58,18.16
2016,4,2,18,30,244.0,22.0,1.1,14.0,38.0,17.95,5.57
2016,4,2,18,45,122.0,11.0,1.15,13.5,19.0,10.01,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,68.5,6.5,1.55,8.0,9.0,0.0,0.0
2016,4,3,6,30,137.0,13.0,1.8,9.0,18.0,66.32,0.0
2016,4,3,6,45,292.5,27.0,2.1,10.0,62.0,192.2,145.21
2016,4,3,7,0,448.0,41.0,2.4,11.0,106.0,304.91,249.24
2016,4,3,7,15,536.0,50.0,2.4,12.0,162.0,390.65,324.49
2016,4,3,7,30,624.0,59.0,2.4,13.0,218.0,484.76,402.89
2016,4,3,7,45,678.5,65.0,2.45,14.0,277.5,559.99,462.71
2016,4,3,8,0,733.0,71.0,2.5,15.0,337.0,635.14,518.57
2016,4,3,8,15,769.5,76.0,2.5,16.0,396.0,701.72,564.51
2016,4,3,8,30,806.0,81.0,2.5,17.0,455.0,768.74,608.99
2016,4,3,8,45,832.0,84.5,2.5,18.0,511.5,825.03,644.24
2016,4,3,9,0,858.0,88.0,2.5,19.0,568.0,880.06,677.61
2016,4,3,9,15,877.0,91.0,2.4,19.5,620.0,917.62,698.57
2016,4,3,9,30,896.0,94.0,2.3,20.0,672.0,961.2,723.27
2016,4,3,9,45,910.0,96.5,2.2,21.0,718.0,996.69,740.56
2016,4,3,10,0,924.0,99.0,2.1,22.0,764.0,1028.98,755.38
2016,4,3,10,15,934.0,100.5,2.05,22.0,803.5,1052.68,768.02
2016,4,3,10,30,944.0,102.0,2.0,22.0,843.0,1072.61,778.35
2016,4,3,10,45,951.0,103.5,2.0,22.5,875.0,1085.58,783.56
2016,4,3,11,0,958.0,105.0,2.0,23.0,907.0,1094.46,786.39
2016,4,3,11,15,963.0,106.0,2.05,23.0,931.0,1096.57,787.43
2016,4,3,11,30,968.0,107.0,2.1,23.0,955.0,1094.47,786.05
2016,4,3,11,45,970.5,108.0,2.2,23.5,969.5,1085.62,779.78
2016,4,3,12,0,973.0,109.0,2.3,24.0,984.0,1072.6,771.02
2016,4,3,12,15,974.5,109.0,2.35,24.0,990.0,1053.49,759.41
2016,4,3,12,30,976.0,109.0,2.4,24.0,996.0,1030.39,745.36
2016,4,3,12,45,975.0,109.5,2.5,24.0,992.5,1001.62,728.19
2016,4,3,13,0,974.0,110.0,2.6,24.0,989.0,969.2,708.55
2016,4,3,13,15,971.5,109.5,2.6,24.0,977.0,931.07,684.12
2016,4,3,13,30,969.0,109.0,2.6,24.0,965.0,889.72,657.45
2016,4,3,13,45,964.0,108.0,2.65,24.5,943.5,842.96,626.08
2016,4,3,14,0,959.0,107.0,2.7,25.0,922.0,793.58,592.67
2016,4,3,14,15,952.5,105.5,2.7,25.0,892.5,740.33,555.25
2016,4,3,14,30,946.0,104.0,2.7,25.0,863.0,685.05,514.83
2016,4,3,14,45,937.5,102.0,2.7,25.0,826.0,626.41,470.77
2016,4,3,15,0,929.0,100.0,2.7,25.0,789.0,566.45,424.3
2016,4,3,15,15,916.5,98.0,2.65,24.5,745.0,503.64,374.73
2016,4,3,15,30,904.0,96.0,2.6,24.0,701.0,440.51,323.1
2016,4,3,15,45,887.5,93.0,2.6,24.0,650.5,375.18,267.75
2016,4,3,16,0,871.0,90.0,2.6,24.0,600.0,305.91,208.42
2016,4,3,16,15,848.0,86.5,2.4,23.5,545.5,240.13,152.55
2016,4,3,16,30,825.0,83.0,2.2,23.0,491.0,176.62,101.66
2016,4,3,16,45,793.5,78.5,2.05,22.5,432.5,114.24,60.55
2016,4,3,17,0,762.0,74.0,1.9,22.0,374.0,56.66,43.44
2016,4,3,17,15,715.0,68.5,1.7,21.0,314.5,53.86,41.38
2016,4,3,17,30,668.0,63.0,1.5,20.0,255.0,46.56,35.23
2016,4,3,17,45,594.0,55.0,1.3,19.0,197.5,41.76,31.07
2016,4,3,18,0,520.0,47.0,1.1,18.0,140.0,36.8,26.54
2016,4,3,18,15,390.0,35.0,1.15,17.0,90.5,27.98,18.32
2016,4,3,18,30,260.0,23.0,1.2,16.0,41.0,18.83,6.64
2016,4,3,18,45,130.0,11.5,1.3,15.5,20.5,10.46,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,62.5,7.5,3.1,9.5,10.0,6.82,0.0
2016,4,4,6,30,125.0,15.0,3.3,10.0,20.0,78.89,0.0
2016,4,4,6,45,274.0,29.5,3.55,11.0,64.0,186.61,142.63
2016,4,4,7,0,423.0,44.0,3.8,12.0,108.0,295.71,242.31
2016,4,4,7,15,510.0,54.0,3.8,12.5,163.5,380.96,317.98
2016,4,4,7,30,597.0,64.0,3.8,13.0,219.0,474.43,397.39
2016,4,4,7,45,654.0,70.5,3.85,14.0,278.0,550.77,459.03
2016,4,4,8,0,711.0,77.0,3.9,15.0,337.0,630.71,520.02
2016,4,4,8,15,747.5,82.0,4.05,16.0,395.5,692.28,563.69
2016,4,4,8,30,784.0,87.0,4.2,17.0,454.0,758.41,609.43
2016,4,4,8,45,811.5,90.5,4.35,18.0,510.0,815.13,647.0
2016,4,4,9,0,839.0,94.0,4.5,19.0,566.0,870.73,683.12
2016,4,4,9,15,858.0,97.0,4.35,19.5,617.5,916.45,710.69
2016,4,4,9,30,877.0,100.0,4.2,20.0,669.0,950.38,729.9
2016,4,4,9,45,891.5,102.5,4.1,21.0,715.0,985.75,748.72
2016,4,4,10,0,906.0,105.0,4.0,22.0,761.0,1018.0,765.05
2016,4,4,10,15,916.0,107.0,3.85,22.5,800.0,1041.83,776.66
2016,4,4,10,30,926.0,109.0,3.7,23.0,839.0,1061.96,785.76
2016,4,4,10,45,933.5,110.5,3.55,24.0,870.5,1075.13,788.73
2016,4,4,11,0,941.0,112.0,3.4,25.0,902.0,1084.28,789.15
2016,4,4,11,15,946.0,113.0,3.3,25.0,925.5,1086.24,788.57
2016,4,4,11,30,951.0,114.0,3.2,25.0,949.0,1084.06,785.54
2016,4,4,11,45,954.0,114.5,3.1,25.5,963.5,1075.19,776.88
2016,4,4,12,0,957.0,115.0,3.0,26.0,978.0,1062.22,765.84
2016,4,4,12,15,958.0,115.0,2.9,26.0,983.5,1042.78,752.36
2016,4,4,12,30,959.0,115.0,2.8,26.0,989.0,1019.45,736.57
2016,4,4,12,45,958.5,114.5,2.7,26.5,986.0,990.49,715.85
2016,4,4,13,0,958.0,114.0,2.6,27.0,983.0,957.95,693.0
2016,4,4,13,15,955.5,113.5,2.5,27.0,970.5,920.29,668.26
2016,4,4,13,30,953.0,113.0,2.4,27.0,958.0,879.48,641.44
2016,4,4,13,45,948.5,112.0,2.35,27.0,936.5,833.71,611.63
2016,4,4,14,0,944.0,111.0,2.3,27.0,915.0,785.33,579.85
2016,4,4,14,15,937.0,109.5,2.2,27.0,885.5,732.41,542.37
2016,4,4,14,30,930.0,108.0,2.1,27.0,856.0,677.57,502.35
2016,4,4,14,45,921.5,106.0,2.05,27.0,819.5,619.75,459.42
2016,4,4,15,0,913.0,104.0,2.0,27.0,783.0,560.66,414.21
2016,4,4,15,15,900.0,101.5,1.95,27.0,739.0,498.1,365.01
2016,4,4,15,30,887.0,99.0,1.9,27.0,695.0,435.33,314.03
2016,4,4,15,45,870.5,96.0,1.85,27.0,645.0,371.05,260.54
2016,4,4,16,0,854.0,93.0,1.8,27.0,595.0,302.87,203.22
2016,4,4,16,15,831.0,89.5,1.7,26.5,540.5,238.21,149.37
2016,4,4,16,30,808.0,86.0,1.6,26.0,486.0,175.83,100.34
2016,4,4,16,45,777.0,81.0,1.55,25.5,429.0,114.25,60.48
2016,4,4,17,0,746.0,76.0,1.5,25.0,372.0,58.07,44.06
2016,4,4,17,15,699.0,70.0,1.4,23.5,313.0,50.1,37.7
2016,4,4,17,30,652.0,64.0,1.3,22.0,254.0,47.19,35.47
2016,4,4,17,45,580.0,56.0,1.25,21.0,197.0,42.44,31.4
2016,4,4,18,0,508.0,48.0,1.2,20.0,140.0,37.54,26.96
2016,4,4,18,15,380.5,36.0,1.3,19.0,90.5,28.77,18.85
2016,4,4,18,30,253.0,24.0,1.4,18.0,41.0,19.67,7.64
2016,4,4,18,45,126.5,12.0,1.5,17.5,20.5,10.91,0.0
2016,4,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,6,15,82.5,8.0,2.35,11.0,11.5,35.67,0.0
2016,4,5,6,30,165.0,16.0,2.7,12.0,23.0,99.5,0.0
2016,4,5,6,45,313.5,29.5,3.05,13.0,68.5,204.76,157.14
2016,4,5,7,0,462.0,43.0,3.4,14.0,114.0,315.0,256.34
2016,4,5,7,15,546.0,52.0,3.3,14.5,170.5,399.41,330.35
2016,4,5,7,30,630.0,61.0,3.2,15.0,227.0,491.65,407.41
2016,4,5,7,45,681.5,67.5,3.15,16.0,286.5,565.82,465.9
2016,4,5,8,0,733.0,74.0,3.1,17.0,346.0,639.43,520.12
2016,4,5,8,15,768.0,78.5,3.2,18.0,404.5,704.2,565.13
2016,4,5,8,30,803.0,83.0,3.3,19.0,463.0,769.25,608.83
2016,4,5,8,45,827.5,87.0,3.45,20.5,518.5,824.64,643.3
2016,4,5,9,0,852.0,91.0,3.6,22.0,574.0,878.66,675.87
2016,4,5,9,15,870.0,94.0,3.65,22.5,625.5,923.78,703.6
2016,4,5,9,30,888.0,97.0,3.7,23.0,677.0,957.16,723.0
2016,4,5,9,45,901.5,99.5,3.75,23.5,722.5,991.78,743.17
2016,4,5,10,0,915.0,102.0,3.8,24.0,768.0,1023.2,761.05
2016,4,5,10,15,925.0,103.5,3.9,24.0,806.5,1046.56,775.42
2016,4,5,10,30,935.0,105.0,4.0,24.0,845.0,1066.19,787.49
2016,4,5,10,45,941.5,106.5,4.15,24.5,876.5,1078.38,793.61
2016,4,5,11,0,948.0,108.0,4.3,25.0,908.0,1086.51,797.24
2016,4,5,11,15,953.0,109.0,4.4,25.0,931.0,1088.44,798.21
2016,4,5,11,30,958.0,110.0,4.5,25.0,954.0,1086.2,796.65
2016,4,5,11,45,961.0,110.5,4.6,25.5,968.5,1077.24,789.38
2016,4,5,12,0,964.0,111.0,4.7,26.0,983.0,1064.16,779.85
2016,4,5,12,15,965.0,111.0,4.75,26.0,988.5,1044.59,767.26
2016,4,5,12,30,966.0,111.0,4.8,26.0,994.0,1021.1,752.17
2016,4,5,12,45,964.5,111.0,4.9,26.5,990.5,991.53,731.97
2016,4,5,13,0,963.0,111.0,5.0,27.0,987.0,958.42,709.38
2016,4,5,13,15,960.5,110.5,5.05,27.0,974.0,920.59,684.6
2016,4,5,13,30,958.0,110.0,5.1,27.0,961.0,879.6,657.51
2016,4,5,13,45,952.5,109.5,5.15,27.0,939.5,833.34,626.53
2016,4,5,14,0,947.0,109.0,5.2,27.0,918.0,784.54,593.46
2016,4,5,14,15,940.0,107.5,5.15,27.0,888.5,731.5,554.57
2016,4,5,14,30,933.0,106.0,5.1,27.0,859.0,676.54,513.03
2016,4,5,14,45,922.5,105.0,5.1,27.0,821.0,618.34,468.18
2016,4,5,15,0,912.0,104.0,5.1,27.0,783.0,559.06,421.21
2016,4,5,15,15,899.0,101.5,5.0,26.5,739.0,496.59,370.99
2016,4,5,15,30,886.0,99.0,4.9,26.0,695.0,433.92,318.97
2016,4,5,15,45,867.5,96.5,4.8,26.0,645.0,369.49,263.74
2016,4,5,16,0,849.0,94.0,4.7,26.0,595.0,301.39,205.07
2016,4,5,16,15,825.5,90.5,4.5,25.5,540.5,236.99,150.36
2016,4,5,16,30,802.0,87.0,4.3,25.0,486.0,174.95,100.88
2016,4,5,16,45,768.0,82.5,4.15,24.5,428.5,114.02,61.23
2016,4,5,17,0,734.0,78.0,4.0,24.0,371.0,59.51,45.51
2016,4,5,17,15,686.5,72.0,3.55,23.0,312.5,51.44,38.93
2016,4,5,17,30,639.0,66.0,3.1,22.0,254.0,48.61,36.69
2016,4,5,17,45,563.5,58.0,2.7,21.0,196.5,43.93,32.69
2016,4,5,18,0,488.0,50.0,2.3,20.0,139.0,39.12,28.32
2016,4,5,18,15,363.5,37.5,2.3,19.5,90.5,30.0,19.87
2016,4,5,18,30,239.0,25.0,2.3,19.0,42.0,20.51,8.63
2016,4,5,18,45,119.5,12.5,2.35,18.5,21.0,11.37,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,22.5,8.5,2.65,13.5,9.5,15.49,0.0
2016,4,6,6,30,45.0,17.0,2.8,14.0,19.0,44.17,0.0
2016,4,6,6,45,129.5,40.5,3.0,15.0,58.5,122.94,93.04
2016,4,6,7,0,214.0,64.0,3.2,16.0,98.0,201.03,162.04
2016,4,6,7,15,291.5,82.0,3.45,16.5,148.5,286.53,235.6
2016,4,6,7,30,369.0,100.0,3.7,17.0,199.0,370.69,306.39
2016,4,6,7,45,184.5,99.0,4.0,17.5,148.5,247.4,204.49
2016,4,6,8,0,0.0,98.0,4.3,18.0,98.0,89.6,69.58
2016,4,6,8,15,40.5,150.0,4.65,18.5,169.5,184.27,148.66
2016,4,6,8,30,81.0,202.0,5.0,19.0,241.0,276.6,223.58
2016,4,6,8,45,147.0,229.0,5.4,20.0,309.0,378.3,304.46
2016,4,6,9,0,213.0,256.0,5.8,21.0,377.0,469.64,375.24
2016,4,6,9,15,315.5,258.5,5.95,21.0,456.5,585.9,465.67
2016,4,6,9,30,418.0,261.0,6.1,21.0,536.0,707.25,557.63
2016,4,6,9,45,439.5,271.0,6.25,21.5,577.5,746.79,584.76
2016,4,6,10,0,461.0,281.0,6.4,22.0,619.0,785.03,610.99
2016,4,6,10,15,505.0,283.5,6.35,22.5,671.0,836.06,646.11
2016,4,6,10,30,549.0,286.0,6.3,23.0,723.0,885.68,679.59
2016,4,6,10,45,735.0,202.0,6.3,23.5,810.5,991.17,754.4
2016,4,6,11,0,921.0,118.0,6.3,24.0,898.0,1069.26,805.27
2016,4,6,11,15,707.0,239.5,6.2,24.0,847.5,995.39,752.47
2016,4,6,11,30,493.0,361.0,6.1,24.0,797.0,891.35,672.99
2016,4,6,11,45,728.5,237.0,6.05,24.5,893.0,993.79,748.7
2016,4,6,12,0,964.0,113.0,6.0,25.0,989.0,1065.3,794.75
2016,4,6,12,15,967.5,113.5,5.9,25.0,996.5,1048.52,782.03
2016,4,6,12,30,971.0,114.0,5.8,25.0,1004.0,1027.71,767.21
2016,4,6,12,45,981.0,109.0,5.75,25.0,1005.5,1003.52,750.56
2016,4,6,13,0,991.0,104.0,5.7,25.0,1007.0,975.16,731.15
2016,4,6,13,15,989.5,103.5,5.6,25.0,995.0,937.26,704.91
2016,4,6,13,30,988.0,103.0,5.5,25.0,983.0,896.02,676.38
2016,4,6,13,45,990.5,98.5,5.45,25.5,964.0,850.95,644.07
2016,4,6,14,0,993.0,94.0,5.4,26.0,945.0,802.61,609.4
2016,4,6,14,15,987.0,93.0,5.35,25.5,915.0,748.65,571.31
2016,4,6,14,30,981.0,92.0,5.3,25.0,885.0,692.53,529.61
2016,4,6,14,45,957.0,98.0,5.25,25.0,843.5,630.53,481.17
2016,4,6,15,0,933.0,104.0,5.2,25.0,802.0,568.61,431.55
2016,4,6,15,15,920.0,102.0,5.05,25.0,757.0,505.37,379.43
2016,4,6,15,30,907.0,100.0,4.9,25.0,712.0,441.87,325.68
2016,4,6,15,45,896.5,94.5,4.8,25.0,663.0,376.37,269.17
2016,4,6,16,0,886.0,89.0,4.7,25.0,614.0,310.94,211.91
2016,4,6,16,15,863.5,85.5,4.4,24.5,558.0,239.58,151.34
2016,4,6,16,30,841.0,82.0,4.1,24.0,502.0,175.33,99.89
2016,4,6,16,45,815.5,76.0,3.8,23.5,444.5,111.35,57.88
2016,4,6,17,0,790.0,70.0,3.5,23.0,387.0,53.47,40.51
2016,4,6,17,15,745.0,65.0,2.95,21.5,326.5,50.92,38.73
2016,4,6,17,30,700.0,60.0,2.4,20.0,266.0,48.31,36.76
2016,4,6,17,45,633.0,52.5,1.9,19.0,208.0,43.35,32.48
2016,4,6,18,0,566.0,45.0,1.4,18.0,150.0,35.01,25.02
2016,4,6,18,15,440.5,34.5,1.35,17.5,98.5,27.42,17.91
2016,4,6,18,30,315.0,24.0,1.3,17.0,47.0,19.59,8.52
2016,4,6,18,45,157.5,12.0,1.3,16.5,23.5,10.91,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.5,2.15,11.0,10.5,9.55,0.0
2016,4,7,6,30,0.0,21.0,2.5,12.0,21.0,20.47,0.66
2016,4,7,6,45,83.5,40.0,2.85,13.5,54.0,91.45,68.9
2016,4,7,7,0,167.0,59.0,3.2,15.0,87.0,168.61,136.19
2016,4,7,7,15,197.0,81.5,3.25,15.5,126.5,220.44,181.66
2016,4,7,7,30,227.0,104.0,3.3,16.0,166.0,274.63,227.76
2016,4,7,7,45,247.0,125.5,3.4,17.0,207.0,323.03,267.04
2016,4,7,8,0,267.0,147.0,3.5,18.0,248.0,372.55,305.81
2016,4,7,8,15,296.5,168.0,3.65,19.0,297.0,429.65,349.49
2016,4,7,8,30,326.0,189.0,3.8,20.0,346.0,488.16,392.95
2016,4,7,8,45,398.0,196.5,4.0,21.0,410.0,583.94,464.26
2016,4,7,9,0,470.0,204.0,4.2,22.0,474.0,668.62,525.27
2016,4,7,9,15,687.5,151.0,4.2,22.5,584.5,828.53,640.71
2016,4,7,9,30,905.0,98.0,4.2,23.0,695.0,974.08,737.9
2016,4,7,9,45,921.5,98.5,4.2,24.0,741.5,1009.5,756.02
2016,4,7,10,0,938.0,99.0,4.2,25.0,788.0,1041.8,772.61
2016,4,7,10,15,947.0,100.5,4.15,25.5,826.5,1064.37,783.84
2016,4,7,10,30,956.0,102.0,4.1,26.0,865.0,1083.09,792.62
2016,4,7,10,45,961.0,104.0,4.1,26.5,896.0,1094.32,796.97
2016,4,7,11,0,966.0,106.0,4.1,27.0,927.0,1101.38,798.81
2016,4,7,11,15,970.5,107.0,4.1,27.0,949.5,1102.63,798.69
2016,4,7,11,30,975.0,108.0,4.1,27.0,972.0,1099.64,796.04
2016,4,7,11,45,955.0,122.0,4.1,27.5,980.0,1081.34,782.16
2016,4,7,12,0,935.0,136.0,4.1,28.0,988.0,1058.87,765.87
2016,4,7,12,15,935.5,136.5,4.0,28.0,992.5,1039.37,752.51
2016,4,7,12,30,936.0,137.0,3.9,28.0,997.0,1016.09,736.8
2016,4,7,12,45,935.0,136.5,3.85,28.5,993.0,986.87,716.2
2016,4,7,13,0,934.0,136.0,3.8,29.0,989.0,954.23,693.5
2016,4,7,13,15,694.5,255.5,3.65,29.0,885.5,841.07,616.1
2016,4,7,13,30,455.0,375.0,3.5,29.0,782.0,723.64,530.48
2016,4,7,13,45,686.5,253.0,3.4,29.0,851.0,765.87,564.51
2016,4,7,14,0,918.0,131.0,3.3,29.0,920.0,781.01,577.86
2016,4,7,14,15,745.0,209.5,3.15,29.0,836.0,692.28,511.87
2016,4,7,14,30,572.0,288.0,3.0,29.0,752.0,609.7,450.46
2016,4,7,14,45,726.5,205.5,2.9,29.0,768.0,591.33,437.5
2016,4,7,15,0,881.0,123.0,2.8,29.0,784.0,556.0,409.97
2016,4,7,15,15,867.0,120.5,2.65,28.5,740.0,493.83,361.4
2016,4,7,15,30,853.0,118.0,2.5,28.0,696.0,431.73,311.4
2016,4,7,15,45,811.0,114.5,2.4,28.0,632.5,360.02,253.04
2016,4,7,16,0,769.0,111.0,2.3,28.0,569.0,292.5,197.34
2016,4,7,16,15,759.5,100.0,2.1,27.5,517.5,229.81,145.11
2016,4,7,16,30,750.0,89.0,1.9,27.0,466.0,167.89,96.27
2016,4,7,16,45,721.0,90.5,1.75,26.5,418.0,110.22,59.4
2016,4,7,17,0,692.0,92.0,1.6,26.0,370.0,63.93,48.81
2016,4,7,17,15,642.0,84.5,1.45,24.5,311.5,60.56,46.46
2016,4,7,17,30,592.0,77.0,1.3,23.0,253.0,57.03,43.79
2016,4,7,17,45,516.5,67.0,1.2,22.0,196.5,51.11,38.77
2016,4,7,18,0,441.0,57.0,1.1,21.0,140.0,44.97,33.28
2016,4,7,18,15,323.5,42.0,1.15,20.0,91.5,33.83,23.16
2016,4,7,18,30,206.0,27.0,1.2,19.0,43.0,21.2,9.93
2016,4,7,18,45,103.0,13.5,1.25,18.5,21.5,12.28,0.0
2016,4,7,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,47.0,10.0,3.2,12.5,12.5,25.37,0.0
2016,4,8,6,30,94.0,20.0,3.4,13.0,25.0,76.74,27.81
2016,4,8,6,45,199.0,40.0,3.6,13.5,67.5,162.71,126.81
2016,4,8,7,0,304.0,60.0,3.8,14.0,110.0,251.39,205.58
2016,4,8,7,15,382.0,74.5,4.05,14.5,163.0,328.92,273.48
2016,4,8,7,30,460.0,89.0,4.3,15.0,216.0,414.26,345.84
2016,4,8,7,45,376.5,117.0,4.55,16.0,236.5,413.23,343.67
2016,4,8,8,0,293.0,145.0,4.8,17.0,257.0,388.56,321.49
2016,4,8,8,15,475.0,134.5,5.1,17.5,349.5,542.25,446.22
2016,4,8,8,30,657.0,124.0,5.4,18.0,442.0,703.88,571.47
2016,4,8,8,45,605.5,149.5,5.7,19.0,468.5,713.26,574.7
2016,4,8,9,0,554.0,175.0,6.0,20.0,495.0,709.58,568.07
2016,4,8,9,15,538.5,199.0,5.95,20.5,532.5,738.39,586.03
2016,4,8,9,30,523.0,223.0,5.9,21.0,570.0,763.62,600.92
2016,4,8,9,45,516.5,244.0,5.85,21.5,606.0,790.74,617.26
2016,4,8,10,0,510.0,265.0,5.8,22.0,642.0,814.89,631.28
2016,4,8,10,15,501.0,285.5,5.7,22.5,671.5,833.06,640.63
2016,4,8,10,30,492.0,306.0,5.6,23.0,701.0,848.19,647.81
2016,4,8,10,45,458.0,333.0,5.5,23.5,711.5,841.74,639.12
2016,4,8,11,0,424.0,360.0,5.4,24.0,722.0,831.99,628.39
2016,4,8,11,15,380.0,394.5,5.3,24.0,725.0,804.38,606.41
2016,4,8,11,30,336.0,429.0,5.2,24.0,728.0,788.81,592.8
2016,4,8,11,45,334.0,434.0,5.1,24.5,735.5,782.88,586.49
2016,4,8,12,0,332.0,439.0,5.0,25.0,743.0,775.17,578.99
2016,4,8,12,15,360.0,428.0,4.8,25.0,759.0,778.55,581.0
2016,4,8,12,30,388.0,417.0,4.6,25.0,775.0,779.32,581.07
2016,4,8,12,45,396.0,411.5,4.45,25.5,775.5,764.41,568.9
2016,4,8,13,0,404.0,406.0,4.3,26.0,776.0,747.52,555.73
2016,4,8,13,15,426.0,391.5,4.2,26.0,777.0,737.62,548.97
2016,4,8,13,30,448.0,377.0,4.1,26.0,778.0,718.68,535.88
2016,4,8,13,45,376.0,396.0,4.0,26.0,727.5,651.42,486.76
2016,4,8,14,0,304.0,415.0,3.9,26.0,677.0,593.23,443.84
2016,4,8,14,15,213.0,408.0,3.9,25.5,589.0,503.4,378.79
2016,4,8,14,30,122.0,401.0,3.9,25.0,501.0,424.97,321.08
2016,4,8,14,45,113.0,380.5,3.9,25.0,470.0,390.98,296.15
2016,4,8,15,0,104.0,360.0,3.9,25.0,439.0,358.84,272.21
2016,4,8,15,15,429.0,254.5,3.9,25.0,550.5,404.66,305.33
2016,4,8,15,30,754.0,149.0,3.9,25.0,662.0,414.81,306.0
2016,4,8,15,45,739.0,142.5,3.95,25.0,614.5,354.6,254.99
2016,4,8,16,0,724.0,136.0,4.0,25.0,567.0,295.41,204.32
2016,4,8,16,15,515.5,170.5,3.9,24.5,463.0,230.61,157.7
2016,4,8,16,30,307.0,205.0,3.8,24.0,359.0,193.78,137.17
2016,4,8,16,45,453.0,157.0,3.75,23.5,355.0,140.16,93.44
2016,4,8,17,0,599.0,109.0,3.7,23.0,351.0,76.15,59.91
2016,4,8,17,15,548.5,99.5,3.3,22.0,295.0,71.85,56.68
2016,4,8,17,30,498.0,90.0,2.9,21.0,239.0,65.67,51.64
2016,4,8,17,45,419.0,78.0,2.5,20.0,185.0,57.96,45.05
2016,4,8,18,0,340.0,66.0,2.1,19.0,131.0,49.96,37.91
2016,4,8,18,15,238.0,47.5,2.05,18.5,85.5,36.56,25.67
2016,4,8,18,30,136.0,29.0,2.0,18.0,40.0,22.65,11.39
2016,4,8,18,45,68.0,14.5,2.0,17.5,20.0,13.19,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,3.0,10.0,2.05,13.5,10.5,10.14,0.0
2016,4,9,6,30,6.0,20.0,2.3,14.0,21.0,22.62,6.48
2016,4,9,6,45,63.5,44.5,2.55,14.5,55.5,87.77,66.35
2016,4,9,7,0,121.0,69.0,2.8,15.0,90.0,148.91,119.92
2016,4,9,7,15,193.5,84.5,2.85,15.5,132.5,221.55,182.64
2016,4,9,7,30,266.0,100.0,2.9,16.0,175.0,293.1,243.3
2016,4,9,7,45,137.5,117.5,2.95,16.5,156.5,225.64,185.97
2016,4,9,8,0,9.0,135.0,3.0,17.0,138.0,134.88,107.6
2016,4,9,8,15,4.5,128.0,3.2,17.5,129.5,121.97,96.42
2016,4,9,8,30,0.0,121.0,3.4,18.0,121.0,110.14,86.01
2016,4,9,8,45,0.0,67.0,3.6,18.5,67.0,59.27,43.68
2016,4,9,9,0,0.0,13.0,3.8,19.0,13.0,11.47,3.89
2016,4,9,9,15,0.5,87.0,3.9,19.5,87.5,77.57,58.24
2016,4,9,9,30,1.0,161.0,4.0,20.0,162.0,147.53,114.33
2016,4,9,9,45,21.5,237.0,4.15,20.5,253.0,241.32,188.65
2016,4,9,10,0,42.0,313.0,4.3,21.0,344.0,355.88,276.71
2016,4,9,10,15,21.0,226.5,4.35,21.0,242.0,241.54,187.34
2016,4,9,10,30,0.0,140.0,4.4,21.0,140.0,125.9,95.52
2016,4,9,10,45,0.0,137.5,4.5,21.5,137.5,123.55,93.44
2016,4,9,11,0,0.0,135.0,4.6,22.0,135.0,121.22,91.3
2016,4,9,11,15,6.0,188.0,4.6,22.0,193.5,176.26,134.69
2016,4,9,11,30,12.0,241.0,4.6,22.0,252.0,231.56,177.65
2016,4,9,11,45,18.0,295.5,4.7,22.5,312.0,288.22,220.69
2016,4,9,12,0,24.0,350.0,4.8,23.0,372.0,344.52,262.78
2016,4,9,12,15,12.0,234.0,4.85,23.5,245.0,223.08,169.63
2016,4,9,12,30,0.0,118.0,4.9,24.0,118.0,105.52,77.88
2016,4,9,12,45,3.0,145.0,4.95,24.5,148.0,132.5,99.01
2016,4,9,13,0,6.0,172.0,5.0,25.0,178.0,159.19,119.63
2016,4,9,13,15,85.0,316.5,5.0,25.0,393.5,369.01,281.59
2016,4,9,13,30,164.0,461.0,5.0,25.0,609.0,556.58,419.99
2016,4,9,13,45,198.5,446.5,5.05,25.0,621.5,556.76,420.42
2016,4,9,14,0,233.0,432.0,5.1,25.0,634.0,553.65,418.95
2016,4,9,14,15,514.5,300.0,5.1,25.0,725.5,614.54,468.18
2016,4,9,14,30,796.0,168.0,5.1,25.0,817.0,642.89,491.04
2016,4,9,14,45,785.0,165.0,5.15,25.0,781.0,588.39,448.61
2016,4,9,15,0,774.0,162.0,5.2,25.0,745.0,531.1,403.29
2016,4,9,15,15,758.0,158.0,5.2,24.5,702.5,471.88,355.86
2016,4,9,15,30,742.0,154.0,5.2,24.0,660.0,413.25,307.43
2016,4,9,15,45,723.5,148.0,5.2,24.0,612.0,353.04,256.11
2016,4,9,16,0,705.0,142.0,5.2,24.0,564.0,294.31,205.45
2016,4,9,16,15,677.5,136.5,5.05,23.5,512.0,235.93,156.4
2016,4,9,16,30,650.0,131.0,4.9,23.0,460.0,180.69,112.87
2016,4,9,16,45,619.0,121.5,4.8,23.0,405.5,125.48,76.52
2016,4,9,17,0,588.0,112.0,4.7,23.0,351.0,78.29,61.76
2016,4,9,17,15,536.0,102.5,4.4,22.5,295.0,74.09,58.49
2016,4,9,17,30,484.0,93.0,4.1,22.0,239.0,67.69,53.18
2016,4,9,17,45,415.5,79.5,3.8,21.5,186.0,59.0,45.68
2016,4,9,18,0,347.0,66.0,3.5,21.0,133.0,49.94,37.58
2016,4,9,18,15,240.5,48.5,3.55,20.5,87.5,37.3,26.1
2016,4,9,18,30,134.0,31.0,3.6,20.0,42.0,24.21,12.72
2016,4,9,18,45,67.0,15.5,3.65,19.5,21.0,14.1,0.0
2016,4,9,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,6,15,35.5,12.5,3.75,15.5,14.5,23.71,0.0
2016,4,10,6,30,71.0,25.0,3.9,16.0,29.0,68.43,35.18
2016,4,10,6,45,176.0,45.5,4.05,16.5,72.0,149.11,115.66
2016,4,10,7,0,281.0,66.0,4.2,17.0,115.0,246.59,199.95
2016,4,10,7,15,360.5,80.5,4.5,17.5,168.0,323.77,266.71
2016,4,10,7,30,440.0,95.0,4.8,18.0,221.0,408.92,338.17
2016,4,10,7,45,220.0,81.5,5.15,18.5,144.5,248.67,206.23
2016,4,10,8,0,0.0,68.0,5.5,19.0,68.0,60.11,44.76
2016,4,10,8,15,0.0,66.0,5.65,19.5,66.0,58.34,43.1
2016,4,10,8,30,0.0,64.0,5.8,20.0,64.0,56.58,41.38
2016,4,10,8,45,0.0,71.0,5.95,21.0,71.0,62.82,46.16
2016,4,10,9,0,0.0,78.0,6.1,22.0,78.0,69.08,50.88
2016,4,10,9,15,0.0,92.5,6.1,22.5,92.5,82.02,61.07
2016,4,10,9,30,0.0,107.0,6.1,23.0,107.0,95.4,71.49
2016,4,10,9,45,6.5,176.0,6.15,23.5,181.0,166.78,128.09
2016,4,10,10,0,13.0,245.0,6.2,24.0,255.0,240.03,184.91
2016,4,10,10,15,9.5,216.0,6.2,24.5,223.5,207.54,158.78
2016,4,10,10,30,6.0,187.0,6.2,25.0,192.0,175.96,133.57
2016,4,10,10,45,7.5,192.5,6.2,25.5,199.0,182.43,138.21
2016,4,10,11,0,9.0,198.0,6.2,26.0,206.0,188.87,142.77
2016,4,10,11,15,9.5,202.0,6.2,26.0,211.0,192.83,145.68
2016,4,10,11,30,10.0,206.0,6.2,26.0,216.0,196.72,148.55
2016,4,10,11,45,57.5,326.0,6.2,26.5,379.0,369.47,280.66
2016,4,10,12,0,105.0,446.0,6.2,27.0,542.0,532.5,400.48
2016,4,10,12,15,98.0,454.0,6.1,26.5,544.5,527.93,396.83
2016,4,10,12,30,91.0,462.0,6.0,26.0,547.0,522.93,393.39
2016,4,10,12,45,70.0,440.5,5.95,26.0,505.5,476.49,358.77
2016,4,10,13,0,49.0,419.0,5.9,26.0,464.0,431.63,325.25
2016,4,10,13,15,156.5,435.0,5.7,25.5,576.5,538.06,406.97
2016,4,10,13,30,264.0,451.0,5.5,25.0,689.0,631.77,477.16
2016,4,10,13,45,277.5,426.0,5.3,25.0,671.0,601.52,454.89
2016,4,10,14,0,291.0,401.0,5.1,25.0,653.0,569.96,431.91
2016,4,10,14,15,149.5,302.5,5.25,25.0,432.0,369.56,282.53
2016,4,10,14,30,8.0,204.0,5.4,25.0,211.0,184.89,139.95
2016,4,10,14,45,7.0,199.0,5.6,25.0,205.0,178.98,135.79
2016,4,10,15,0,6.0,194.0,5.8,25.0,199.0,173.16,131.51
2016,4,10,15,15,5.0,186.5,5.85,25.0,190.5,165.3,125.63
2016,4,10,15,30,4.0,179.0,5.9,25.0,182.0,157.55,119.85
2016,4,10,15,45,3.0,175.5,5.95,25.0,177.5,153.21,116.77
2016,4,10,16,0,2.0,172.0,6.0,25.0,173.0,148.83,113.69
2016,4,10,16,15,23.5,189.0,5.9,24.5,201.0,164.78,126.09
2016,4,10,16,30,45.0,206.0,5.8,24.0,229.0,169.53,129.56
2016,4,10,16,45,38.5,182.5,5.7,24.0,200.5,145.49,111.44
2016,4,10,17,0,32.0,159.0,5.6,24.0,172.0,123.21,99.6
2016,4,10,17,15,24.5,135.0,5.3,23.5,144.0,110.73,89.5
2016,4,10,17,30,17.0,111.0,5.0,23.0,116.0,91.85,73.68
2016,4,10,17,45,8.5,87.0,4.7,22.5,89.5,72.77,57.33
2016,4,10,18,0,0.0,63.0,4.4,22.0,63.0,53.47,40.45
2016,4,10,18,15,0.0,40.5,4.35,21.5,40.5,35.05,24.11
2016,4,10,18,30,0.0,18.0,4.3,21.0,18.0,15.85,6.5
2016,4,10,18,45,0.0,9.0,4.25,21.0,9.0,8.19,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,0.5,3.9,19.0,0.5,0.45,0.0
2016,4,11,6,30,0.0,1.0,3.9,19.0,1.0,0.87,0.0
2016,4,11,6,45,0.0,2.5,3.95,19.5,2.5,2.19,0.0
2016,4,11,7,0,0.0,4.0,4.0,20.0,4.0,3.51,0.0
2016,4,11,7,15,0.0,6.0,4.25,20.5,6.0,5.26,0.0
2016,4,11,7,30,0.0,8.0,4.5,21.0,8.0,7.03,0.24
2016,4,11,7,45,0.0,10.0,4.8,21.5,10.0,8.79,1.71
2016,4,11,8,0,0.0,12.0,5.1,22.0,12.0,10.56,3.15
2016,4,11,8,15,0.0,36.5,5.1,22.5,36.5,32.19,21.01
2016,4,11,8,30,0.0,61.0,5.1,23.0,61.0,53.92,38.68
2016,4,11,8,45,13.0,143.0,5.1,24.0,150.5,141.92,109.75
2016,4,11,9,0,26.0,225.0,5.1,25.0,240.0,236.14,183.37
2016,4,11,9,15,82.0,271.5,4.95,25.5,325.5,351.96,273.19
2016,4,11,9,30,138.0,318.0,4.8,26.0,411.0,472.82,363.51
2016,4,11,9,45,131.5,340.0,4.7,26.5,433.5,490.94,374.25
2016,4,11,10,0,125.0,362.0,4.6,27.0,456.0,507.98,384.43
2016,4,11,10,15,127.0,381.5,4.35,27.0,481.0,529.65,398.69
2016,4,11,10,30,129.0,401.0,4.1,27.0,506.0,550.5,412.34
2016,4,11,10,45,465.5,286.0,3.9,27.5,684.0,798.21,594.37
2016,4,11,11,0,802.0,171.0,3.7,28.0,862.0,1012.89,737.53
2016,4,11,11,15,809.0,172.5,3.45,28.5,884.5,1016.46,734.1
2016,4,11,11,30,816.0,174.0,3.2,29.0,907.0,1016.26,729.94
2016,4,11,11,45,517.0,323.5,3.0,29.5,790.5,862.8,622.7
2016,4,11,12,0,218.0,473.0,2.8,30.0,674.0,682.55,492.19
2016,4,11,12,15,532.5,318.5,2.65,30.0,812.5,844.09,609.23
2016,4,11,12,30,847.0,164.0,2.5,30.0,951.0,964.69,688.74
2016,4,11,12,45,853.0,159.5,2.45,30.5,949.5,938.98,669.47
2016,4,11,13,0,859.0,155.0,2.4,31.0,948.0,901.19,643.93
2016,4,11,13,15,856.5,154.5,2.35,31.0,936.5,873.85,626.5
2016,4,11,13,30,854.0,154.0,2.3,31.0,925.0,835.14,601.57
2016,4,11,13,45,855.0,149.0,2.3,31.0,906.0,792.33,574.25
2016,4,11,14,0,856.0,144.0,2.3,31.0,887.0,746.88,543.62
2016,4,11,14,15,849.0,142.0,2.25,31.0,858.5,696.32,508.15
2016,4,11,14,30,842.0,140.0,2.2,31.0,830.0,644.17,470.73
2016,4,11,14,45,838.5,134.5,2.2,31.0,796.0,589.55,430.82
2016,4,11,15,0,835.0,129.0,2.2,31.0,762.0,533.48,388.55
2016,4,11,15,15,821.5,126.0,2.15,31.0,719.5,473.88,342.19
2016,4,11,15,30,808.0,123.0,2.1,31.0,677.0,414.4,294.51
2016,4,11,15,45,797.0,116.5,2.05,31.0,630.5,353.22,244.29
2016,4,11,16,0,786.0,110.0,2.0,31.0,584.0,292.44,193.6
2016,4,11,16,15,762.0,105.5,1.85,30.5,531.0,231.4,143.95
2016,4,11,16,30,738.0,101.0,1.7,30.0,478.0,167.57,95.25
2016,4,11,16,45,712.5,93.5,1.55,29.5,423.5,108.97,58.53
2016,4,11,17,0,687.0,86.0,1.4,29.0,369.0,59.07,44.1
2016,4,11,17,15,640.0,79.5,1.2,28.5,312.0,56.3,42.06
2016,4,11,17,30,593.0,73.0,1.0,28.0,255.0,53.39,39.77
2016,4,11,17,45,527.5,63.5,0.8,27.5,200.0,47.8,35.07
2016,4,11,18,0,462.0,54.0,0.6,27.0,145.0,41.95,29.94
2016,4,11,18,15,346.5,41.5,0.5,26.0,96.5,33.02,21.99
2016,4,11,18,30,231.0,29.0,0.4,25.0,48.0,23.71,12.53
2016,4,11,18,45,115.5,14.5,0.35,24.5,24.0,13.19,0.0
2016,4,11,19,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,69.0,13.5,3.7,13.0,18.5,36.38,0.0
2016,4,12,6,30,138.0,27.0,3.7,13.0,37.0,108.33,69.13
2016,4,12,6,45,241.5,44.5,3.75,13.5,81.0,186.96,148.49
2016,4,12,7,0,345.0,62.0,3.8,14.0,125.0,274.53,225.72
2016,4,12,7,15,172.5,55.0,3.7,14.5,86.5,169.34,140.28
2016,4,12,7,30,0.0,48.0,3.6,15.0,48.0,42.35,30.58
2016,4,12,7,45,0.0,59.5,3.5,15.5,59.5,52.55,39.2
2016,4,12,8,0,0.0,71.0,3.4,16.0,71.0,62.78,47.62
2016,4,12,8,15,0.0,91.5,3.45,16.5,91.5,81.73,63.19
2016,4,12,8,30,0.0,112.0,3.5,17.0,112.0,101.06,78.83
2016,4,12,8,45,0.0,123.5,3.6,18.0,123.5,111.66,86.89
2016,4,12,9,0,0.0,135.0,3.7,19.0,135.0,122.28,94.85
2016,4,12,9,15,0.0,140.5,3.7,19.5,140.5,127.13,98.26
2016,4,12,9,30,0.0,146.0,3.7,20.0,146.0,132.05,101.71
2016,4,12,9,45,13.5,218.5,3.7,20.5,229.0,214.79,167.32
2016,4,12,10,0,27.0,291.0,3.7,21.0,312.0,316.06,245.22
2016,4,12,10,15,13.5,205.0,3.65,21.0,215.5,200.76,154.98
2016,4,12,10,30,0.0,119.0,3.6,21.0,119.0,106.5,80.04
2016,4,12,10,45,3.0,148.0,3.55,21.5,150.5,136.26,103.53
2016,4,12,11,0,6.0,177.0,3.5,22.0,182.0,166.12,126.67
2016,4,12,11,15,3.0,119.0,3.5,22.0,121.5,109.59,82.01
2016,4,12,11,30,0.0,61.0,3.5,22.0,61.0,54.28,37.95
2016,4,12,11,45,0.0,93.0,3.5,22.5,93.0,83.03,60.7
2016,4,12,12,0,0.0,125.0,3.5,23.0,125.0,111.98,83.32
2016,4,12,12,15,6.5,188.0,3.5,23.0,194.0,175.43,132.98
2016,4,12,12,30,13.0,251.0,3.5,23.0,263.0,238.68,181.65
2016,4,12,12,45,6.5,180.5,3.55,23.5,186.5,167.72,126.54
2016,4,12,13,0,0.0,110.0,3.6,24.0,110.0,98.17,72.08
2016,4,12,13,15,15.5,240.5,3.65,24.0,255.0,228.15,173.3
2016,4,12,13,30,31.0,371.0,3.7,24.0,400.0,361.51,273.75
2016,4,12,13,45,103.5,406.0,3.75,24.0,497.5,442.93,335.39
2016,4,12,14,0,176.0,441.0,3.8,24.0,595.0,518.72,391.62
2016,4,12,14,15,140.5,421.0,3.85,24.0,541.5,463.71,350.73
2016,4,12,14,30,105.0,401.0,3.9,24.0,488.0,412.04,312.49
2016,4,12,14,45,55.0,293.5,4.0,24.0,339.0,285.18,217.45
2016,4,12,15,0,5.0,186.0,4.1,24.0,190.0,165.75,125.76
2016,4,12,15,15,16.5,227.0,4.1,23.5,238.5,204.39,156.52
2016,4,12,15,30,28.0,268.0,4.1,23.0,287.0,235.64,181.13
2016,4,12,15,45,19.0,233.0,4.1,23.0,245.5,204.98,157.64
2016,4,12,16,0,10.0,198.0,4.1,23.0,204.0,171.73,132.13
2016,4,12,16,15,6.0,178.5,4.05,22.5,182.0,153.17,118.2
2016,4,12,16,30,2.0,159.0,4.0,22.0,160.0,135.27,104.68
2016,4,12,16,45,1.0,140.5,3.95,22.0,141.0,119.02,92.0
2016,4,12,17,0,0.0,122.0,3.9,22.0,122.0,103.16,83.22
2016,4,12,17,15,194.0,117.0,3.75,21.5,176.5,86.14,69.06
2016,4,12,17,30,388.0,112.0,3.6,21.0,231.0,80.67,64.61
2016,4,12,17,45,315.0,95.5,3.45,20.5,179.0,70.22,55.61
2016,4,12,18,0,242.0,79.0,3.3,20.0,127.0,60.71,47.1
2016,4,12,18,15,163.0,56.0,3.5,19.5,83.5,43.84,31.9
2016,4,12,18,30,84.0,33.0,3.7,19.0,40.0,26.44,15.26
2016,4,12,18,45,42.0,16.5,3.95,18.5,20.0,15.01,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
