Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,1.5,2.7,14.0,1.5,1.36,0.0
2016,4,13,6,30,0.0,3.0,2.8,14.0,3.0,2.63,0.0
2016,4,13,6,45,0.0,7.0,2.9,14.5,7.0,6.14,0.0
2016,4,13,7,0,0.0,11.0,3.0,15.0,11.0,9.66,2.56
2016,4,13,7,15,0.0,15.5,3.0,15.5,15.5,13.62,6.01
2016,4,13,7,30,0.0,20.0,3.0,16.0,20.0,17.59,9.41
2016,4,13,7,45,0.0,24.5,3.0,16.5,24.5,21.57,12.75
2016,4,13,8,0,0.0,29.0,3.0,17.0,29.0,25.55,16.04
2016,4,13,8,15,0.0,28.0,2.95,17.0,28.0,24.68,15.23
2016,4,13,8,30,0.0,27.0,2.9,17.0,27.0,23.81,14.42
2016,4,13,8,45,0.0,69.0,2.85,17.5,69.0,61.05,45.35
2016,4,13,9,0,0.0,111.0,2.8,18.0,111.0,99.32,76.48
2016,4,13,9,15,0.0,107.0,2.75,18.0,107.0,95.43,73.02
2016,4,13,9,30,0.0,103.0,2.7,18.0,103.0,91.69,69.76
2016,4,13,9,45,0.0,75.5,2.65,18.5,75.5,66.97,49.34
2016,4,13,10,0,0.0,48.0,2.6,19.0,48.0,42.55,29.25
2016,4,13,10,15,6.5,152.5,2.6,19.0,158.0,144.03,111.26
2016,4,13,10,30,13.0,257.0,2.6,19.0,268.0,249.88,194.1
2016,4,13,10,45,10.0,223.0,2.6,19.5,232.0,213.66,164.99
2016,4,13,11,0,7.0,189.0,2.6,20.0,196.0,178.29,136.9
2016,4,13,11,15,3.5,163.0,2.6,20.5,167.0,150.45,114.63
2016,4,13,11,30,0.0,137.0,2.6,21.0,138.0,122.99,92.62
2016,4,13,11,45,3.0,153.0,2.6,21.5,156.5,140.51,106.3
2016,4,13,12,0,6.0,169.0,2.6,22.0,175.0,157.89,119.68
2016,4,13,12,15,10.5,228.0,2.65,22.0,238.0,215.91,164.57
2016,4,13,12,30,15.0,287.0,2.7,22.0,301.0,273.6,208.47
2016,4,13,12,45,11.0,232.0,2.75,22.5,242.5,218.52,165.98
2016,4,13,13,0,7.0,177.0,2.8,23.0,184.0,164.48,124.19
2016,4,13,13,15,5.5,167.0,2.8,23.0,172.5,153.71,115.93
2016,4,13,13,30,4.0,157.0,2.8,23.0,161.0,143.1,107.71
2016,4,13,13,45,4.5,164.0,2.8,23.0,168.5,149.29,112.64
2016,4,13,14,0,5.0,171.0,2.8,23.0,176.0,155.36,117.46
2016,4,13,14,15,44.5,282.5,2.75,23.0,320.0,279.29,213.49
2016,4,13,14,30,84.0,394.0,2.7,23.0,464.0,392.98,298.49
2016,4,13,14,45,46.5,306.0,2.65,23.0,344.5,290.64,221.43
2016,4,13,15,0,9.0,218.0,2.6,23.0,225.0,195.01,148.62
2016,4,13,15,15,74.0,272.5,2.5,23.0,324.0,264.19,202.01
2016,4,13,15,30,139.0,327.0,2.4,23.0,423.0,319.54,242.66
2016,4,13,15,45,468.0,215.5,2.35,23.0,505.0,320.32,235.1
2016,4,13,16,0,797.0,104.0,2.3,23.0,587.0,288.57,196.72
2016,4,13,16,15,484.0,165.0,2.2,22.5,450.5,216.99,148.55
2016,4,13,16,30,171.0,226.0,2.1,22.0,314.0,193.44,143.24
2016,4,13,16,45,429.0,156.0,2.05,22.0,342.5,135.17,90.97
2016,4,13,17,0,687.0,86.0,2.0,22.0,371.0,58.89,45.28
2016,4,13,17,15,641.5,79.5,1.8,21.5,314.0,56.13,43.21
2016,4,13,17,30,596.0,73.0,1.6,21.0,257.0,53.22,40.86
2016,4,13,17,45,525.5,64.5,1.4,20.5,202.0,48.43,36.74
2016,4,13,18,0,455.0,56.0,1.2,20.0,147.0,43.47,32.24
2016,4,13,18,15,346.0,43.0,1.15,19.0,99.0,34.17,23.78
2016,4,13,18,30,237.0,30.0,1.1,18.0,51.0,24.46,13.99
2016,4,13,18,45,118.5,15.0,1.1,17.5,25.5,13.64,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,105.5,14.0,2.3,12.5,22.5,49.73,0.0
2016,4,14,6,30,211.0,28.0,2.5,13.0,45.0,141.3,98.46
2016,4,14,6,45,328.0,41.5,2.75,13.5,92.5,225.5,180.19
2016,4,14,7,0,445.0,55.0,3.0,14.0,140.0,321.56,264.29
2016,4,14,7,15,222.5,63.0,3.0,14.5,105.5,220.92,183.4
2016,4,14,7,30,0.0,71.0,3.0,15.0,71.0,63.82,48.78
2016,4,14,7,45,0.0,90.0,3.0,16.0,90.0,81.85,63.82
2016,4,14,8,0,0.0,109.0,3.0,17.0,109.0,99.84,78.35
2016,4,14,8,15,5.0,141.0,3.0,17.5,143.5,135.0,107.04
2016,4,14,8,30,10.0,173.0,3.0,18.0,178.0,170.6,135.51
2016,4,14,8,45,15.5,197.0,3.05,18.5,206.0,198.57,157.38
2016,4,14,9,0,21.0,221.0,3.1,19.0,234.0,226.8,179.13
2016,4,14,9,15,26.5,246.5,3.05,19.5,264.0,256.78,201.89
2016,4,14,9,30,32.0,272.0,3.0,20.0,294.0,303.24,236.99
2016,4,14,9,45,56.0,312.5,2.95,20.5,354.0,368.82,286.58
2016,4,14,10,0,80.0,353.0,2.9,21.0,414.0,434.82,335.2
2016,4,14,10,15,130.0,380.5,2.85,21.5,485.0,529.6,404.53
2016,4,14,10,30,180.0,408.0,2.8,22.0,556.0,607.24,459.52
2016,4,14,10,45,261.0,408.0,2.8,22.5,630.5,702.72,526.85
2016,4,14,11,0,342.0,408.0,2.8,23.0,705.0,780.56,580.26
2016,4,14,11,15,633.0,265.5,2.8,23.0,832.5,939.57,694.98
2016,4,14,11,30,924.0,123.0,2.8,23.0,960.0,1057.54,771.14
2016,4,14,11,45,920.5,127.5,2.8,23.5,971.5,1045.73,760.38
2016,4,14,12,0,917.0,132.0,2.8,24.0,983.0,1030.03,748.56
2016,4,14,12,15,917.5,132.5,2.75,24.0,987.5,1010.59,735.47
2016,4,14,12,30,918.0,133.0,2.7,24.0,992.0,987.5,720.14
2016,4,14,12,45,916.0,133.5,2.7,24.5,987.5,958.65,700.21
2016,4,14,13,0,914.0,134.0,2.7,25.0,983.0,926.53,678.24
2016,4,14,13,15,911.0,133.0,2.65,25.0,970.0,889.12,653.69
2016,4,14,13,30,908.0,132.0,2.6,25.0,957.0,848.85,627.17
2016,4,14,13,45,902.0,131.0,2.6,25.0,935.5,803.62,597.47
2016,4,14,14,0,896.0,130.0,2.6,25.0,914.0,756.11,565.09
2016,4,14,14,15,889.0,128.5,2.55,25.0,884.5,705.44,528.44
2016,4,14,14,30,882.0,127.0,2.5,25.0,855.0,653.02,489.64
2016,4,14,14,45,871.5,125.0,2.5,25.0,818.0,596.72,447.18
2016,4,14,15,0,861.0,123.0,2.5,25.0,781.0,537.96,401.63
2016,4,14,15,15,847.5,120.5,2.5,24.5,737.5,477.5,354.03
2016,4,14,15,30,834.0,118.0,2.5,24.0,694.0,417.1,304.75
2016,4,14,15,45,593.0,184.5,2.5,24.0,579.5,335.92,242.87
2016,4,14,16,0,352.0,251.0,2.5,24.0,465.0,285.48,207.67
2016,4,14,16,15,551.0,176.5,2.45,23.5,477.0,237.77,161.52
2016,4,14,16,30,750.0,102.0,2.4,23.0,489.0,167.63,97.76
2016,4,14,16,45,717.5,96.5,2.4,23.0,433.0,109.5,60.97
2016,4,14,17,0,685.0,91.0,2.4,23.0,377.0,62.42,48.13
2016,4,14,17,15,639.0,84.5,2.2,22.0,319.5,59.83,46.3
2016,4,14,17,30,593.0,78.0,2.0,21.0,262.0,57.11,44.23
2016,4,14,17,45,524.0,68.5,1.8,20.5,206.5,51.67,39.55
2016,4,14,18,0,455.0,59.0,1.6,20.0,151.0,46.01,34.44
2016,4,14,18,15,346.0,45.5,1.6,19.0,102.5,36.35,25.66
2016,4,14,18,30,237.0,32.0,1.6,18.0,54.0,25.03,14.6
2016,4,14,18,45,118.5,16.0,1.6,17.5,27.0,14.55,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,96.5,15.5,1.25,12.5,23.5,48.01,0.0
2016,4,15,6,30,193.0,31.0,1.5,13.0,47.0,138.07,98.39
2016,4,15,6,45,298.0,46.5,1.75,14.0,93.5,215.07,171.38
2016,4,15,7,0,403.0,62.0,2.0,15.0,140.0,304.41,248.61
2016,4,15,7,15,201.5,76.5,2.05,15.5,115.5,213.24,175.67
2016,4,15,7,30,0.0,91.0,2.1,16.0,91.0,84.67,66.09
2016,4,15,7,45,71.0,131.0,2.2,17.0,160.0,183.26,149.4
2016,4,15,8,0,142.0,171.0,2.3,18.0,229.0,294.56,239.63
2016,4,15,8,15,98.0,190.0,2.25,18.5,233.0,272.22,219.24
2016,4,15,8,30,54.0,209.0,2.2,19.0,237.0,258.49,205.88
2016,4,15,8,45,143.0,239.5,2.2,19.5,323.5,382.57,303.84
2016,4,15,9,0,232.0,270.0,2.2,20.0,410.0,497.87,390.87
2016,4,15,9,15,264.5,289.0,2.2,20.5,461.0,569.35,441.26
2016,4,15,9,30,297.0,308.0,2.2,21.0,512.0,625.34,479.72
2016,4,15,9,45,575.0,215.5,2.25,21.5,641.5,818.2,620.22
2016,4,15,10,0,853.0,123.0,2.3,22.0,771.0,991.97,733.73
2016,4,15,10,15,863.5,125.0,2.35,22.5,808.5,1003.8,737.31
2016,4,15,10,30,874.0,127.0,2.4,23.0,846.0,1022.75,747.32
2016,4,15,10,45,884.5,126.5,2.45,23.5,876.5,1035.43,753.28
2016,4,15,11,0,895.0,126.0,2.5,24.0,907.0,1044.37,757.0
2016,4,15,11,15,900.0,127.0,2.55,24.0,928.5,1045.44,757.34
2016,4,15,11,30,905.0,128.0,2.6,24.0,950.0,1042.57,755.39
2016,4,15,11,45,902.0,132.5,2.7,24.5,961.5,1031.31,747.25
2016,4,15,12,0,899.0,137.0,2.8,25.0,973.0,1016.22,736.81
2016,4,15,12,15,900.0,137.0,2.85,25.0,977.5,997.02,724.78
2016,4,15,12,30,901.0,137.0,2.9,25.0,982.0,974.26,710.5
2016,4,15,12,45,900.0,136.5,3.0,25.5,978.0,945.77,691.51
2016,4,15,13,0,899.0,136.0,3.1,26.0,974.0,914.07,670.38
2016,4,15,13,15,896.0,135.5,3.2,26.0,961.0,877.62,647.27
2016,4,15,13,30,893.0,135.0,3.3,26.0,948.0,838.34,622.04
2016,4,15,13,45,887.5,134.0,3.4,26.5,926.5,794.1,591.96
2016,4,15,14,0,882.0,133.0,3.5,27.0,905.0,747.59,559.03
2016,4,15,14,15,874.5,131.0,3.55,27.0,875.5,696.84,522.45
2016,4,15,14,30,867.0,129.0,3.6,27.0,846.0,644.44,483.71
2016,4,15,14,45,858.0,126.0,3.7,27.0,809.5,588.97,441.73
2016,4,15,15,0,849.0,123.0,3.8,27.0,773.0,530.88,396.5
2016,4,15,15,15,835.0,120.5,3.8,26.5,730.0,470.94,348.94
2016,4,15,15,30,821.0,118.0,3.8,26.0,687.0,411.17,299.9
2016,4,15,15,45,801.0,115.0,3.85,26.0,638.0,349.5,247.73
2016,4,15,16,0,781.0,112.0,3.9,26.0,589.0,289.3,196.15
2016,4,15,16,15,757.0,108.0,3.9,25.5,536.0,229.28,146.0
2016,4,15,16,30,733.0,104.0,3.9,25.0,483.0,166.22,96.85
2016,4,15,16,45,698.0,99.0,3.9,25.0,427.0,109.47,61.29
2016,4,15,17,0,663.0,94.0,3.9,25.0,371.0,64.36,49.38
2016,4,15,17,15,616.5,86.5,3.65,24.0,314.5,61.12,47.01
2016,4,15,17,30,570.0,79.0,3.4,23.0,258.0,57.68,44.35
2016,4,15,17,45,500.0,69.5,3.15,22.5,203.0,52.3,39.75
2016,4,15,18,0,430.0,60.0,2.9,22.0,148.0,46.69,34.73
2016,4,15,18,15,326.0,46.0,2.85,21.0,100.5,35.38,24.61
2016,4,15,18,30,222.0,32.0,2.8,20.0,53.0,24.98,14.53
2016,4,15,18,45,111.0,16.0,2.8,19.5,26.5,12.63,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,34.5,16.0,3.55,16.0,19.0,26.7,0.0
2016,4,16,6,30,69.0,32.0,3.7,16.0,38.0,70.61,48.52
2016,4,16,6,45,141.5,57.0,3.85,16.5,81.5,146.18,115.1
2016,4,16,7,0,214.0,82.0,4.0,17.0,125.0,220.59,179.43
2016,4,16,7,15,277.0,101.5,4.2,17.5,175.5,289.25,238.15
2016,4,16,7,30,340.0,121.0,4.4,18.0,226.0,364.15,300.44
2016,4,16,7,45,215.0,146.0,4.6,18.5,217.0,323.15,265.17
2016,4,16,8,0,90.0,171.0,4.8,19.0,208.0,243.67,197.66
2016,4,16,8,15,46.0,165.0,5.05,19.5,184.0,202.36,162.38
2016,4,16,8,30,2.0,159.0,5.3,20.0,160.0,149.25,117.12
2016,4,16,8,45,1.0,131.0,5.55,21.0,131.5,119.57,92.29
2016,4,16,9,0,0.0,103.0,5.8,22.0,103.0,91.76,69.16
2016,4,16,9,15,0.0,126.5,5.85,22.5,126.5,113.68,86.43
2016,4,16,9,30,0.0,150.0,5.9,23.0,150.0,135.7,103.53
2016,4,16,9,45,4.0,177.5,6.0,23.5,180.5,165.45,126.72
2016,4,16,10,0,8.0,205.0,6.1,24.0,211.0,195.39,149.77
2016,4,16,10,15,4.0,164.0,6.1,24.0,167.0,152.24,115.53
2016,4,16,10,30,0.0,123.0,6.1,24.0,123.0,110.17,82.1
2016,4,16,10,45,0.0,121.0,6.15,24.5,121.0,108.36,80.41
2016,4,16,11,0,0.0,119.0,6.2,25.0,119.0,106.56,78.73
2016,4,16,11,15,0.0,112.5,6.2,25.0,112.5,100.66,74.02
2016,4,16,11,30,0.0,106.0,6.2,25.0,106.0,94.79,69.35
2016,4,16,11,45,2.0,130.0,6.25,25.5,132.0,118.54,87.81
2016,4,16,12,0,4.0,154.0,6.3,26.0,158.0,142.21,106.04
2016,4,16,12,15,2.0,137.0,6.25,26.0,139.0,124.68,92.3
2016,4,16,12,30,0.0,120.0,6.2,26.0,120.0,107.33,78.72
2016,4,16,12,45,1.5,135.5,6.2,26.0,137.0,122.53,90.62
2016,4,16,13,0,3.0,151.0,6.2,26.0,154.0,137.55,102.36
2016,4,16,13,15,1.5,131.0,6.2,26.0,132.5,118.1,87.22
2016,4,16,13,30,0.0,111.0,6.2,26.0,111.0,98.88,72.24
2016,4,16,13,45,83.5,278.5,6.25,26.0,352.0,316.93,242.16
2016,4,16,14,0,167.0,446.0,6.3,26.0,593.0,513.89,389.4
2016,4,16,14,15,113.5,412.5,6.3,25.5,511.0,436.43,331.51
2016,4,16,14,30,60.0,379.0,6.3,25.0,429.0,364.79,277.93
2016,4,16,14,45,33.5,286.5,6.3,25.0,314.0,266.55,203.42
2016,4,16,15,0,7.0,194.0,6.3,25.0,199.0,173.47,131.66
2016,4,16,15,15,3.5,139.5,6.2,24.5,142.0,124.42,93.67
2016,4,16,15,30,0.0,85.0,6.1,24.0,85.0,75.4,55.08
2016,4,16,15,45,0.0,109.0,6.1,24.0,109.0,96.28,72.0
2016,4,16,16,0,0.0,133.0,6.1,24.0,133.0,116.25,88.21
2016,4,16,16,15,0.5,145.0,5.9,23.5,145.5,125.48,96.05
2016,4,16,16,30,1.0,157.0,5.7,23.0,158.0,133.66,103.14
2016,4,16,16,45,0.5,101.0,5.55,23.0,101.5,88.24,66.74
2016,4,16,17,0,0.0,45.0,5.4,23.0,45.0,39.71,28.64
2016,4,16,17,15,0.0,38.0,5.2,22.5,38.0,33.5,23.45
2016,4,16,17,30,0.0,31.0,5.0,22.0,31.0,27.3,18.17
2016,4,16,17,45,0.0,24.0,4.85,22.0,24.0,21.11,12.76
2016,4,16,18,0,0.0,17.0,4.7,22.0,17.0,14.94,7.31
2016,4,16,18,15,0.0,11.5,4.65,21.5,11.5,10.09,2.98
2016,4,16,18,30,0.0,6.0,4.6,21.0,6.0,5.26,0.0
2016,4,16,18,45,0.0,3.0,4.6,21.0,3.0,2.63,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,4.5,3.05,19.0,4.5,3.94,0.0
2016,4,17,6,30,0.0,9.0,3.2,19.0,9.0,7.9,0.48
2016,4,17,6,45,0.0,22.0,3.35,19.5,22.0,19.35,10.32
2016,4,17,7,0,0.0,35.0,3.5,20.0,35.0,30.84,20.14
2016,4,17,7,15,0.0,50.5,3.65,20.0,50.5,44.58,31.81
2016,4,17,7,30,0.0,66.0,3.8,20.0,66.0,58.57,43.53
2016,4,17,7,45,52.5,120.0,4.0,20.5,141.5,156.85,125.78
2016,4,17,8,0,105.0,174.0,4.2,21.0,217.0,270.23,217.7
2016,4,17,8,15,97.5,207.5,4.35,21.5,252.5,291.87,233.35
2016,4,17,8,30,90.0,241.0,4.5,22.0,288.0,324.69,257.56
2016,4,17,8,45,76.0,251.5,4.7,22.5,294.0,323.62,255.06
2016,4,17,9,0,62.0,262.0,4.9,23.0,300.0,321.84,252.07
2016,4,17,9,15,106.5,295.5,4.95,23.0,367.0,398.67,311.72
2016,4,17,9,30,151.0,329.0,5.0,23.0,434.0,493.83,383.63
2016,4,17,9,45,113.0,341.5,5.05,23.5,423.0,471.18,363.5
2016,4,17,10,0,75.0,354.0,5.1,24.0,412.0,429.47,329.7
2016,4,17,10,15,73.0,374.5,5.05,24.0,433.0,447.58,342.4
2016,4,17,10,30,71.0,395.0,5.0,24.0,454.0,465.11,354.47
2016,4,17,10,45,158.0,416.0,5.0,24.5,553.0,588.76,446.32
2016,4,17,11,0,245.0,437.0,5.0,25.0,652.0,694.81,522.58
2016,4,17,11,15,244.5,449.0,4.95,25.0,668.0,701.84,526.12
2016,4,17,11,30,244.0,461.0,4.9,25.0,684.0,707.4,529.14
2016,4,17,11,45,132.0,397.0,4.85,25.0,518.0,525.19,395.95
2016,4,17,12,0,20.0,333.0,4.8,25.0,352.0,323.32,243.96
2016,4,17,12,15,10.0,205.5,4.7,24.5,215.0,194.61,146.92
2016,4,17,12,30,0.0,78.0,4.6,24.0,78.0,69.58,49.58
2016,4,17,12,45,0.0,90.5,4.55,24.0,90.5,80.76,58.46
2016,4,17,13,0,0.0,103.0,4.5,24.0,103.0,91.9,67.23
2016,4,17,13,15,0.0,107.0,4.5,24.0,107.0,95.4,70.01
2016,4,17,13,30,0.0,111.0,4.5,24.0,111.0,98.88,72.78
2016,4,17,13,45,0.0,110.0,4.5,24.0,110.0,97.89,72.07
2016,4,17,14,0,0.0,109.0,4.5,24.0,109.0,96.92,71.38
2016,4,17,14,15,0.0,92.5,4.5,23.5,92.5,82.25,60.02
2016,4,17,14,30,0.0,76.0,4.5,23.0,76.0,67.55,48.55
2016,4,17,14,45,0.0,81.5,4.55,23.0,81.5,72.41,52.53
2016,4,17,15,0,0.0,87.0,4.6,23.0,87.0,77.27,56.52
2016,4,17,15,15,0.0,71.5,4.7,22.5,71.5,63.42,45.65
2016,4,17,15,30,0.0,56.0,4.8,22.0,56.0,49.61,34.71
2016,4,17,15,45,0.0,67.0,4.95,22.0,67.0,59.35,42.73
2016,4,17,16,0,0.0,78.0,5.1,22.0,78.0,69.09,50.79
2016,4,17,16,15,0.0,54.5,5.05,21.5,54.5,48.19,33.99
2016,4,17,16,30,0.0,31.0,5.0,21.0,31.0,27.35,17.01
2016,4,17,16,45,0.0,31.0,5.0,21.0,31.0,27.34,17.08
2016,4,17,17,0,0.0,31.0,5.0,21.0,31.0,27.32,18.16
2016,4,17,17,15,0.0,26.0,4.85,21.0,26.0,22.89,14.37
2016,4,17,17,30,0.0,21.0,4.7,21.0,21.0,18.47,10.54
2016,4,17,17,45,0.0,16.5,4.55,21.0,16.5,14.5,7.05
2016,4,17,18,0,0.0,12.0,4.4,21.0,12.0,10.54,3.53
2016,4,17,18,15,0.0,8.0,4.25,20.5,8.0,7.02,0.38
2016,4,17,18,30,0.0,4.0,4.1,20.0,4.0,3.5,0.0
2016,4,17,18,45,0.0,2.0,3.95,20.0,2.0,1.75,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,8.5,2.8,17.0,8.5,7.47,0.0
2016,4,18,6,30,0.0,17.0,2.9,17.0,17.0,14.95,6.18
2016,4,18,6,45,0.0,34.0,3.05,17.5,34.0,29.99,19.3
2016,4,18,7,0,0.0,51.0,3.2,18.0,51.0,45.79,32.89
2016,4,18,7,15,0.0,70.0,3.3,18.0,70.0,63.96,48.39
2016,4,18,7,30,0.0,89.0,3.4,18.0,89.0,81.99,63.52
2016,4,18,7,45,0.0,50.0,3.5,18.5,50.0,44.12,31.57
2016,4,18,8,0,0.0,11.0,3.6,19.0,11.0,9.68,2.5
2016,4,18,8,15,0.0,30.0,3.6,19.5,30.0,26.45,16.49
2016,4,18,8,30,0.0,49.0,3.6,20.0,49.0,43.29,30.32
2016,4,18,8,45,21.5,150.0,3.6,20.5,163.5,164.22,129.24
2016,4,18,9,0,43.0,251.0,3.6,21.0,278.0,292.15,229.75
2016,4,18,9,15,21.5,152.5,3.7,21.0,166.0,166.42,129.6
2016,4,18,9,30,0.0,54.0,3.8,21.0,54.0,47.83,33.37
2016,4,18,9,45,3.0,124.0,3.9,21.5,126.5,113.97,86.58
2016,4,18,10,0,6.0,194.0,4.0,22.0,199.0,182.74,140.53
2016,4,18,10,15,118.5,301.5,3.75,22.0,400.0,430.56,333.71
2016,4,18,10,30,231.0,409.0,3.5,22.0,601.0,656.55,498.75
2016,4,18,10,45,182.0,426.0,3.3,22.5,581.0,622.83,469.49
2016,4,18,11,0,133.0,443.0,3.1,23.0,561.0,587.61,440.8
2016,4,18,11,15,72.5,341.0,3.05,23.0,405.5,402.28,305.3
2016,4,18,11,30,12.0,239.0,3.0,23.0,250.0,229.08,173.78
2016,4,18,11,45,10.5,218.0,2.95,23.0,228.0,207.58,157.56
2016,4,18,12,0,9.0,197.0,2.9,23.0,206.0,186.32,141.14
2016,4,18,12,15,89.0,343.0,2.9,23.0,427.5,418.44,318.33
2016,4,18,12,30,169.0,489.0,2.9,23.0,649.0,626.63,467.76
2016,4,18,12,45,189.0,485.5,2.95,23.0,664.0,630.51,469.86
2016,4,18,13,0,209.0,482.0,3.0,23.0,679.0,632.41,471.81
2016,4,18,13,15,214.0,474.5,2.95,23.0,673.5,616.12,460.29
2016,4,18,13,30,219.0,467.0,2.9,23.0,668.0,598.84,448.12
2016,4,18,13,45,188.5,457.0,2.85,23.0,627.5,551.83,414.01
2016,4,18,14,0,158.0,447.0,2.8,23.0,587.0,507.08,381.43
2016,4,18,14,15,108.0,413.0,2.65,22.5,507.5,431.4,326.34
2016,4,18,14,30,58.0,379.0,2.5,22.0,428.0,362.92,275.89
2016,4,18,14,45,68.0,369.0,2.35,22.0,423.5,352.94,268.78
2016,4,18,15,0,78.0,359.0,2.2,22.0,419.0,341.68,260.31
2016,4,18,15,15,40.0,262.5,2.05,22.0,293.5,240.32,183.72
2016,4,18,15,30,2.0,166.0,1.9,22.0,168.0,145.75,111.09
2016,4,18,15,45,5.5,181.5,1.8,22.0,185.0,158.83,121.78
2016,4,18,16,0,9.0,197.0,1.7,22.0,202.0,170.57,131.17
2016,4,18,16,15,4.5,163.5,1.6,21.5,166.0,141.05,108.54
2016,4,18,16,30,0.0,130.0,1.5,21.0,130.0,112.36,86.34
2016,4,18,16,45,0.0,125.0,1.45,21.0,125.0,107.24,82.57
2016,4,18,17,0,0.0,120.0,1.4,21.0,120.0,101.94,82.28
2016,4,18,17,15,0.0,101.5,1.25,20.5,101.5,86.87,69.82
2016,4,18,17,30,0.0,83.0,1.1,20.0,83.0,71.65,56.99
2016,4,18,17,45,0.0,65.5,1.0,20.0,65.5,57.05,44.32
2016,4,18,18,0,0.0,48.0,0.9,20.0,48.0,42.29,31.29
2016,4,18,18,15,0.0,32.5,0.85,19.5,32.5,28.65,19.12
2016,4,18,18,30,0.0,17.0,0.8,19.0,17.0,14.95,6.72
2016,4,18,18,45,0.0,8.5,0.75,19.0,8.5,7.47,0.0
2016,4,18,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,0.0,8.5,1.4,17.0,8.5,7.46,0.0
2016,4,19,6,30,0.0,17.0,1.6,17.0,17.0,14.95,6.29
2016,4,19,6,45,0.0,33.0,1.85,17.5,33.0,29.1,18.61
2016,4,19,7,0,0.0,49.0,2.1,18.0,49.0,43.56,31.06
2016,4,19,7,15,0.0,67.0,2.05,18.0,67.0,60.66,45.63
2016,4,19,7,30,0.0,85.0,2.0,18.0,85.0,77.65,59.88
2016,4,19,7,45,0.0,99.5,2.0,18.5,99.5,90.99,70.68
2016,4,19,8,0,0.0,114.0,2.0,19.0,114.0,104.34,81.27
2016,4,19,8,15,2.0,139.5,1.95,19.5,140.5,130.38,102.07
2016,4,19,8,30,4.0,165.0,1.9,20.0,167.0,156.55,122.55
2016,4,19,8,45,9.5,189.5,1.85,20.5,195.0,184.77,144.43
2016,4,19,9,0,15.0,214.0,1.8,21.0,223.0,213.27,166.14
2016,4,19,9,15,11.0,209.0,1.75,21.0,216.0,203.62,157.83
2016,4,19,9,30,7.0,204.0,1.7,21.0,209.0,194.23,149.91
2016,4,19,9,45,55.5,286.5,1.7,21.5,329.0,337.98,260.95
2016,4,19,10,0,104.0,369.0,1.7,22.0,449.0,473.25,359.93
2016,4,19,10,15,59.5,320.0,1.7,22.5,366.5,374.87,284.82
2016,4,19,10,30,15.0,271.0,1.7,23.0,284.0,264.74,200.78
2016,4,19,10,45,107.0,358.5,1.7,23.5,453.0,475.52,358.4
2016,4,19,11,0,199.0,446.0,1.7,24.0,622.0,656.44,484.17
2016,4,19,11,15,119.0,420.5,1.7,24.0,526.0,545.1,403.14
2016,4,19,11,30,39.0,395.0,1.7,24.0,430.0,420.24,312.53
2016,4,19,11,45,167.5,429.5,1.75,24.0,586.5,591.49,438.24
2016,4,19,12,0,296.0,464.0,1.8,24.0,743.0,754.52,550.67
2016,4,19,12,15,201.5,471.5,1.8,24.0,662.0,649.49,475.71
2016,4,19,12,30,107.0,479.0,1.8,24.0,581.0,549.31,404.53
2016,4,19,12,45,79.0,454.5,1.8,24.5,529.5,493.57,364.66
2016,4,19,13,0,51.0,430.0,1.8,25.0,478.0,439.89,325.55
2016,4,19,13,15,113.0,450.5,1.8,25.0,555.0,510.04,377.21
2016,4,19,13,30,175.0,471.0,1.8,25.0,632.0,566.89,417.79
2016,4,19,13,45,223.5,452.5,1.8,25.0,653.5,573.36,423.0
2016,4,19,14,0,272.0,434.0,1.8,25.0,675.0,576.8,426.15
2016,4,19,14,15,290.5,414.0,1.85,24.5,663.5,552.07,409.96
2016,4,19,14,30,309.0,394.0,1.9,24.0,652.0,525.29,391.98
2016,4,19,14,45,175.0,360.5,1.95,24.0,505.5,403.35,303.11
2016,4,19,15,0,41.0,327.0,2.0,24.0,359.0,297.7,225.01
2016,4,19,15,15,30.0,289.5,2.05,24.0,312.5,257.22,195.24
2016,4,19,15,30,19.0,252.0,2.1,24.0,266.0,222.99,169.7
2016,4,19,15,45,14.0,226.0,2.15,24.0,236.0,197.52,150.6
2016,4,19,16,0,9.0,200.0,2.2,24.0,206.0,172.93,132.04
2016,4,19,16,15,4.5,110.0,2.2,23.5,113.0,97.5,73.14
2016,4,19,16,30,0.0,20.0,2.2,23.0,20.0,17.64,8.86
2016,4,19,16,45,263.0,74.5,2.2,23.0,186.5,66.34,40.74
2016,4,19,17,0,526.0,129.0,2.2,23.0,353.0,88.58,70.42
2016,4,19,17,15,478.5,118.0,1.95,22.5,299.5,82.84,65.87
2016,4,19,17,30,431.0,107.0,1.7,22.0,246.0,76.79,60.95
2016,4,19,17,45,363.5,93.0,1.5,21.5,194.0,68.12,53.59
2016,4,19,18,0,296.0,79.0,1.3,21.0,142.0,59.07,45.62
2016,4,19,18,15,213.0,59.0,1.25,20.5,97.0,46.27,34.1
2016,4,19,18,30,130.0,39.0,1.2,20.0,52.0,31.09,20.01
2016,4,19,18,45,65.0,19.5,1.15,20.0,26.0,15.92,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,3.0,0.55,18.0,3.0,2.63,0.0
2016,4,20,6,30,0.0,6.0,0.6,18.0,6.0,5.26,0.0
2016,4,20,6,45,0.0,11.5,0.7,18.5,11.5,10.09,2.78
2016,4,20,7,0,0.0,17.0,0.8,19.0,17.0,14.94,6.96
2016,4,20,7,15,0.0,23.5,0.75,19.0,23.5,20.67,11.88
2016,4,20,7,30,0.0,30.0,0.7,19.0,30.0,26.42,16.75
2016,4,20,7,45,0.0,37.0,0.65,19.5,37.0,32.61,21.86
2016,4,20,8,0,0.0,44.0,0.6,20.0,44.0,38.82,26.9
2016,4,20,8,15,17.5,125.0,0.6,20.0,134.0,127.63,100.08
2016,4,20,8,30,35.0,206.0,0.6,20.0,224.0,237.46,186.57
2016,4,20,8,45,30.0,219.5,0.65,20.5,236.5,246.59,191.87
2016,4,20,9,0,25.0,233.0,0.7,21.0,249.0,241.39,186.76
2016,4,20,9,15,107.0,282.5,0.75,21.5,357.0,399.0,306.55
2016,4,20,9,30,189.0,332.0,0.8,22.0,465.0,530.98,400.82
2016,4,20,9,45,276.5,336.5,0.9,22.5,544.0,637.53,474.72
2016,4,20,10,0,364.0,341.0,1.0,23.0,623.0,729.77,537.09
2016,4,20,10,15,419.5,335.0,1.05,23.0,674.5,795.01,579.94
2016,4,20,10,30,475.0,329.0,1.1,23.0,726.0,845.58,613.15
2016,4,20,10,45,334.5,388.5,1.15,23.5,673.0,751.07,545.51
2016,4,20,11,0,194.0,448.0,1.2,24.0,620.0,652.77,475.34
2016,4,20,11,15,496.0,317.0,1.2,24.0,769.5,845.1,612.14
2016,4,20,11,30,798.0,186.0,1.2,24.0,919.0,1000.66,712.39
2016,4,20,11,45,832.5,165.5,1.2,24.0,940.0,1001.47,710.38
2016,4,20,12,0,867.0,145.0,1.2,24.0,961.0,986.91,701.02
2016,4,20,12,15,868.0,145.0,1.2,24.0,965.0,968.06,689.28
2016,4,20,12,30,869.0,145.0,1.2,24.0,969.0,945.82,675.52
2016,4,20,12,45,865.5,146.5,1.2,24.0,964.5,917.61,658.05
2016,4,20,13,0,862.0,148.0,1.2,24.0,960.0,886.47,638.72
2016,4,20,13,15,859.0,147.0,1.15,24.0,947.0,850.77,615.71
2016,4,20,13,30,856.0,146.0,1.1,24.0,934.0,812.45,590.94
2016,4,20,13,45,848.0,146.5,1.1,24.0,912.0,769.16,563.4
2016,4,20,14,0,840.0,147.0,1.1,24.0,890.0,727.21,534.65
2016,4,20,14,15,832.0,145.0,1.1,24.0,861.0,677.01,499.65
2016,4,20,14,30,824.0,143.0,1.1,24.0,832.0,625.41,462.75
2016,4,20,14,45,822.5,135.5,1.1,24.0,798.0,571.48,423.13
2016,4,20,15,0,821.0,128.0,1.1,24.0,764.0,516.01,380.97
2016,4,20,15,15,806.5,125.5,1.15,23.5,721.5,457.72,336.15
2016,4,20,15,30,792.0,123.0,1.2,23.0,679.0,399.71,289.74
2016,4,20,15,45,773.0,119.5,1.3,23.0,631.0,340.03,240.25
2016,4,20,16,0,754.0,116.0,1.4,23.0,583.0,281.76,191.02
2016,4,20,16,15,729.5,111.5,1.45,23.0,531.0,218.08,138.38
2016,4,20,16,30,705.0,107.0,1.5,23.0,479.0,161.69,94.78
2016,4,20,16,45,673.0,101.5,1.55,23.0,424.5,106.96,61.01
2016,4,20,17,0,641.0,96.0,1.6,23.0,370.0,65.16,50.41
2016,4,20,17,15,595.5,89.0,1.45,22.5,315.0,62.39,48.36
2016,4,20,17,30,550.0,82.0,1.3,22.0,260.0,59.46,46.06
2016,4,20,17,45,483.0,72.5,1.2,21.5,206.5,54.21,41.6
2016,4,20,18,0,416.0,63.0,1.1,21.0,153.0,48.72,36.73
2016,4,20,18,15,319.0,49.5,1.1,20.5,106.0,37.88,26.97
2016,4,20,18,30,222.0,36.0,1.1,20.0,59.0,27.99,17.55
2016,4,20,18,45,111.0,18.0,1.1,19.5,29.5,14.15,0.0
2016,4,20,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,17.0,0.5,0.44,0.0
2016,4,21,6,30,0.0,1.0,0.4,17.0,1.0,0.88,0.0
2016,4,21,6,45,0.0,1.5,0.55,17.5,1.5,1.31,0.0
2016,4,21,7,0,0.0,2.0,0.7,18.0,2.0,1.75,0.0
2016,4,21,7,15,0.0,3.5,0.7,18.5,3.5,3.07,0.0
2016,4,21,7,30,0.0,5.0,0.7,19.0,5.0,4.39,0.0
2016,4,21,7,45,0.0,6.0,0.75,19.5,6.0,5.27,0.0
2016,4,21,8,0,0.0,7.0,0.8,20.0,7.0,6.16,0.0
2016,4,21,8,15,0.0,22.5,0.8,20.5,22.5,19.83,10.93
2016,4,21,8,30,0.0,38.0,0.8,21.0,38.0,33.55,22.19
2016,4,21,8,45,0.0,25.5,0.85,21.5,25.5,22.51,12.95
2016,4,21,9,0,0.0,13.0,0.9,22.0,13.0,11.48,3.79
2016,4,21,9,15,0.0,45.0,0.9,22.0,45.0,39.82,26.92
2016,4,21,9,30,0.0,77.0,0.9,22.0,77.0,68.29,49.78
2016,4,21,9,45,0.0,81.0,0.95,22.5,81.0,71.89,52.38
2016,4,21,10,0,0.0,85.0,1.0,23.0,85.0,75.5,55.01
2016,4,21,10,15,58.0,249.0,1.0,23.0,298.0,298.93,229.05
2016,4,21,10,30,116.0,413.0,1.0,23.0,511.0,543.86,404.25
2016,4,21,10,45,210.0,420.5,1.05,23.5,604.0,643.0,471.79
2016,4,21,11,0,304.0,428.0,1.1,24.0,697.0,757.02,547.83
2016,4,21,11,15,572.0,293.0,1.15,24.0,814.5,895.71,644.53
2016,4,21,11,30,840.0,158.0,1.2,24.0,932.0,1013.08,719.34
2016,4,21,11,45,857.5,149.5,1.3,24.5,949.0,997.01,707.7
2016,4,21,12,0,875.0,141.0,1.4,25.0,966.0,989.65,703.25
2016,4,21,12,15,876.0,141.0,1.5,25.0,970.5,970.68,692.77
2016,4,21,12,30,877.0,141.0,1.6,25.0,975.0,948.28,680.16
2016,4,21,12,45,876.5,141.0,1.7,25.0,970.5,921.25,664.47
2016,4,21,13,0,876.0,141.0,1.8,25.0,966.0,891.1,646.61
2016,4,21,13,15,873.0,140.0,1.85,25.0,953.5,855.0,624.14
2016,4,21,13,30,870.0,139.0,1.9,25.0,941.0,816.23,599.71
2016,4,21,13,45,861.5,140.0,2.0,25.0,919.0,772.53,572.07
2016,4,21,14,0,853.0,141.0,2.1,25.0,897.0,726.88,541.04
2016,4,21,14,15,845.0,139.5,2.15,24.5,867.5,677.77,507.14
2016,4,21,14,30,837.0,138.0,2.2,24.0,838.0,627.77,471.43
2016,4,21,14,45,825.0,136.0,2.25,24.0,801.5,572.22,429.63
2016,4,21,15,0,813.0,134.0,2.3,24.0,765.0,516.15,386.08
2016,4,21,15,15,463.0,232.5,2.3,24.0,588.0,391.58,292.68
2016,4,21,15,30,113.0,331.0,2.3,24.0,411.0,313.73,236.74
2016,4,21,15,45,432.0,225.0,2.3,24.0,497.5,310.58,226.9
2016,4,21,16,0,751.0,119.0,2.3,24.0,584.0,282.72,192.06
2016,4,21,16,15,454.0,176.5,2.2,23.5,450.5,215.11,147.3
2016,4,21,16,30,157.0,234.0,2.1,23.0,317.0,195.16,144.49
2016,4,21,16,45,166.5,206.5,2.05,23.0,286.0,161.73,120.28
2016,4,21,17,0,176.0,179.0,2.0,23.0,255.0,130.99,106.01
2016,4,21,17,15,361.0,131.0,1.9,22.5,257.5,90.93,72.69
2016,4,21,17,30,546.0,83.0,1.8,22.0,260.0,60.14,46.61
2016,4,21,17,45,479.5,73.5,1.7,21.5,206.5,54.92,42.22
2016,4,21,18,0,413.0,64.0,1.6,21.0,153.0,49.48,37.39
2016,4,21,18,15,317.5,50.0,1.55,20.5,106.5,38.22,27.28
2016,4,21,18,30,222.0,36.0,1.5,20.0,60.0,27.96,17.6
2016,4,21,18,45,111.0,18.0,1.5,20.0,30.0,14.14,0.0
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,166.5,16.5,1.8,13.5,35.0,93.31,33.42
2016,4,22,6,30,333.0,33.0,2.1,14.0,70.0,198.65,152.4
2016,4,22,6,45,434.0,44.0,2.4,15.0,121.0,278.62,224.09
2016,4,22,7,0,535.0,55.0,2.7,16.0,172.0,369.57,302.12
2016,4,22,7,15,598.0,62.0,2.6,16.5,229.0,443.54,363.99
2016,4,22,7,30,661.0,69.0,2.5,17.0,286.0,522.61,427.0
2016,4,22,7,45,702.5,75.0,2.45,18.0,344.5,590.23,477.6
2016,4,22,8,0,744.0,81.0,2.4,19.0,403.0,656.84,524.2
2016,4,22,8,15,773.5,85.0,2.35,19.5,459.5,716.05,563.89
2016,4,22,8,30,803.0,89.0,2.3,20.0,516.0,774.98,602.18
2016,4,22,8,45,824.5,93.0,2.25,21.0,570.0,826.45,632.93
2016,4,22,9,0,846.0,97.0,2.2,22.0,624.0,876.29,661.71
2016,4,22,9,15,862.0,99.5,2.25,22.5,673.0,908.75,680.34
2016,4,22,9,30,878.0,102.0,2.3,23.0,722.0,946.92,702.77
2016,4,22,9,45,889.5,104.5,2.4,23.5,765.5,977.96,720.75
2016,4,22,10,0,901.0,107.0,2.5,24.0,809.0,1005.75,736.61
2016,4,22,10,15,910.0,109.0,2.55,24.0,846.0,1027.05,749.25
2016,4,22,10,30,919.0,111.0,2.6,24.0,883.0,1044.66,759.67
2016,4,22,10,45,925.0,112.5,2.65,24.0,912.5,1054.9,765.5
2016,4,22,11,0,931.0,114.0,2.7,24.0,942.0,1061.16,769.02
2016,4,22,11,15,935.5,115.0,2.7,24.0,963.0,1061.39,768.33
2016,4,22,11,30,940.0,116.0,2.7,24.0,984.0,1057.56,765.28
2016,4,22,11,45,942.5,116.0,2.75,24.5,997.0,1046.75,756.95
2016,4,22,12,0,945.0,116.0,2.8,25.0,1010.0,1032.0,746.29
2016,4,22,12,15,945.5,116.5,2.8,25.0,1014.0,1011.98,733.37
2016,4,22,12,30,946.0,117.0,2.8,25.0,1018.0,988.27,718.17
2016,4,22,12,45,944.5,117.0,2.8,25.0,1013.0,958.75,699.23
2016,4,22,13,0,943.0,117.0,2.8,25.0,1008.0,925.91,678.13
2016,4,22,13,15,940.0,116.5,2.75,25.0,994.5,888.2,653.36
2016,4,22,13,30,937.0,116.0,2.7,25.0,981.0,847.55,626.56
2016,4,22,13,45,931.5,115.0,2.7,25.0,958.5,801.84,596.48
2016,4,22,14,0,926.0,114.0,2.7,25.0,936.0,753.77,563.78
2016,4,22,14,15,919.0,112.5,2.65,25.0,906.0,702.12,526.25
2016,4,22,14,30,912.0,111.0,2.6,25.0,876.0,648.68,486.49
2016,4,22,14,45,902.0,109.5,2.6,25.0,839.0,592.05,443.48
2016,4,22,15,0,892.0,108.0,2.6,25.0,802.0,534.42,398.36
2016,4,22,15,15,879.0,105.5,2.5,25.0,758.0,473.94,349.45
2016,4,22,15,30,866.0,103.0,2.4,25.0,714.0,413.35,299.03
2016,4,22,15,45,849.5,100.0,2.35,25.0,665.0,351.43,246.57
2016,4,22,16,0,833.0,97.0,2.3,25.0,616.0,284.82,190.0
2016,4,22,16,15,810.5,93.5,2.15,24.5,562.0,222.86,138.32
2016,4,22,16,30,788.0,90.0,2.0,24.0,508.0,163.17,92.25
2016,4,22,16,45,758.5,85.5,1.85,24.0,452.0,104.81,56.73
2016,4,22,17,0,729.0,81.0,1.7,24.0,396.0,60.46,46.19
2016,4,22,17,15,686.0,75.5,1.5,23.0,338.5,52.74,39.98
2016,4,22,17,30,643.0,70.0,1.3,22.0,281.0,50.41,38.25
2016,4,22,17,45,580.5,62.5,1.15,21.5,224.5,46.3,34.77
2016,4,22,18,0,518.0,55.0,1.0,21.0,168.0,42.03,30.98
2016,4,22,18,15,415.5,44.0,1.0,20.0,118.0,34.44,24.13
2016,4,22,18,30,313.0,33.0,1.0,19.0,68.0,26.55,16.6
2016,4,22,18,45,156.5,16.5,1.05,18.5,34.0,13.14,0.0
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
