Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,159.5,17.5,1.0,14.5,36.0,92.82,40.72
2016,4,23,6,30,319.0,35.0,1.1,15.0,72.0,194.94,149.17
2016,4,23,6,45,422.0,46.0,1.2,16.0,123.5,275.2,219.51
2016,4,23,7,0,525.0,57.0,1.3,17.0,175.0,366.57,296.14
2016,4,23,7,15,589.0,64.5,1.2,17.5,232.0,441.22,356.67
2016,4,23,7,30,653.0,72.0,1.1,18.0,289.0,521.06,418.05
2016,4,23,7,45,695.5,77.5,1.0,18.5,347.0,588.33,466.83
2016,4,23,8,0,738.0,83.0,0.9,19.0,405.0,654.54,511.61
2016,4,23,8,15,767.5,87.5,1.0,20.0,461.5,714.02,550.17
2016,4,23,8,30,797.0,92.0,1.1,21.0,518.0,773.24,587.48
2016,4,23,8,45,817.5,96.0,1.25,22.0,571.5,823.56,618.46
2016,4,23,9,0,838.0,100.0,1.4,23.0,625.0,872.2,647.8
2016,4,23,9,15,854.0,103.0,1.45,23.0,674.0,913.56,673.17
2016,4,23,9,30,870.0,106.0,1.5,23.0,723.0,943.23,690.86
2016,4,23,9,45,880.0,109.5,1.55,23.5,765.5,973.64,707.77
2016,4,23,10,0,890.0,113.0,1.6,24.0,808.0,1000.74,722.49
2016,4,23,10,15,899.0,115.0,1.6,24.0,844.5,1021.75,734.06
2016,4,23,10,30,908.0,117.0,1.6,24.0,881.0,1039.1,743.48
2016,4,23,10,45,912.5,119.0,1.65,24.5,909.5,1048.15,747.18
2016,4,23,11,0,917.0,121.0,1.7,25.0,938.0,1053.26,748.65
2016,4,23,11,15,921.5,122.0,1.7,25.0,959.0,1053.36,747.92
2016,4,23,11,30,926.0,123.0,1.7,25.0,980.0,1049.48,744.92
2016,4,23,11,45,928.5,123.5,1.7,25.0,992.5,1039.17,738.12
2016,4,23,12,0,931.0,124.0,1.7,25.0,1005.0,1024.98,729.09
2016,4,23,12,15,931.5,124.0,1.7,25.0,1009.0,1004.61,716.35
2016,4,23,12,30,932.0,124.0,1.7,25.0,1013.0,980.65,701.46
2016,4,23,12,45,929.5,124.5,1.75,25.5,1008.0,950.98,682.29
2016,4,23,13,0,927.0,125.0,1.8,26.0,1003.0,918.12,661.08
2016,4,23,13,15,924.0,124.5,1.85,26.0,989.5,880.89,638.21
2016,4,23,13,30,921.0,124.0,1.9,26.0,976.0,840.81,613.25
2016,4,23,13,45,915.0,124.0,1.95,26.0,954.0,796.21,585.0
2016,4,23,14,0,909.0,124.0,2.0,26.0,932.0,749.33,553.75
2016,4,23,14,15,902.0,122.5,2.1,25.5,902.5,698.45,519.31
2016,4,23,14,30,895.0,121.0,2.2,25.0,873.0,645.82,482.3
2016,4,23,14,45,885.5,119.0,2.3,25.0,836.0,589.9,440.55
2016,4,23,15,0,876.0,117.0,2.4,25.0,799.0,532.97,396.54
2016,4,23,15,15,863.0,114.5,2.45,25.0,756.0,473.38,348.85
2016,4,23,15,30,850.0,112.0,2.5,25.0,713.0,409.73,296.64
2016,4,23,15,45,834.0,109.0,2.6,25.0,664.5,348.2,244.71
2016,4,23,16,0,818.0,106.0,2.7,25.0,616.0,287.6,192.82
2016,4,23,16,15,795.0,102.0,2.65,24.5,562.5,226.1,141.61
2016,4,23,16,30,772.0,98.0,2.6,24.0,509.0,166.97,96.07
2016,4,23,16,45,742.0,93.0,2.55,24.0,452.5,109.28,60.98
2016,4,23,17,0,712.0,88.0,2.5,24.0,396.0,59.67,45.52
2016,4,23,17,15,668.5,81.5,2.3,23.0,338.5,56.96,43.59
2016,4,23,17,30,625.0,75.0,2.1,22.0,281.0,54.08,41.41
2016,4,23,17,45,559.5,67.0,1.9,21.5,225.0,49.74,37.75
2016,4,23,18,0,494.0,59.0,1.7,21.0,169.0,45.24,33.75
2016,4,23,18,15,394.0,47.5,1.65,20.0,119.0,37.37,26.66
2016,4,23,18,30,294.0,36.0,1.6,19.0,69.0,29.19,18.86
2016,4,23,18,45,147.0,18.0,1.6,18.5,34.5,14.14,0.43
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,70.0,22.5,1.9,15.0,30.5,58.39,27.52
2016,4,24,6,30,140.0,45.0,2.1,15.0,61.0,122.28,93.3
2016,4,24,6,45,211.5,66.0,2.35,15.5,106.5,187.3,150.4
2016,4,24,7,0,283.0,87.0,2.6,16.0,152.0,259.78,212.83
2016,4,24,7,15,343.0,103.0,2.8,16.5,203.0,337.52,277.91
2016,4,24,7,30,403.0,119.0,3.0,17.0,254.0,411.06,337.82
2016,4,24,7,45,370.5,141.5,3.2,17.5,283.0,433.56,354.58
2016,4,24,8,0,338.0,164.0,3.4,18.0,312.0,438.15,356.85
2016,4,24,8,15,323.5,192.0,3.5,18.5,349.0,471.88,381.14
2016,4,24,8,30,309.0,220.0,3.6,19.0,386.0,502.99,402.65
2016,4,24,8,45,177.0,240.0,3.75,19.5,337.5,407.57,324.62
2016,4,24,9,0,45.0,260.0,3.9,20.0,289.0,301.6,237.26
2016,4,24,9,15,27.0,237.0,3.95,20.0,255.0,258.91,203.02
2016,4,24,9,30,9.0,214.0,4.0,20.0,221.0,205.39,159.91
2016,4,24,9,45,6.5,193.0,4.1,20.5,198.5,182.23,141.01
2016,4,24,10,0,4.0,172.0,4.2,21.0,176.0,159.64,122.6
2016,4,24,10,15,10.5,229.5,4.2,21.0,239.0,220.35,170.21
2016,4,24,10,30,17.0,287.0,4.2,21.0,302.0,281.6,217.34
2016,4,24,10,45,19.0,295.5,4.25,21.5,313.0,291.02,223.77
2016,4,24,11,0,21.0,304.0,4.3,22.0,324.0,300.35,230.24
2016,4,24,11,15,193.0,366.0,4.3,22.0,545.5,560.34,429.4
2016,4,24,11,30,365.0,428.0,4.3,22.0,767.0,801.79,603.15
2016,4,24,11,45,244.5,457.0,4.3,22.5,685.5,703.22,527.6
2016,4,24,12,0,124.0,486.0,4.3,23.0,604.0,594.72,446.01
2016,4,24,12,15,116.0,485.5,4.2,23.0,596.5,578.74,434.44
2016,4,24,12,30,108.0,485.0,4.1,23.0,589.0,553.27,415.74
2016,4,24,12,45,68.5,433.0,4.1,23.0,498.5,461.69,348.5
2016,4,24,13,0,29.0,381.0,4.1,23.0,408.0,373.81,282.98
2016,4,24,13,15,21.0,315.0,4.05,23.0,334.5,298.63,226.91
2016,4,24,13,30,13.0,249.0,4.0,23.0,261.0,231.77,176.21
2016,4,24,13,45,41.0,335.5,3.95,23.0,372.5,329.54,251.23
2016,4,24,14,0,69.0,422.0,3.9,23.0,484.0,418.95,317.99
2016,4,24,14,15,41.5,343.5,3.85,23.0,380.5,327.15,249.07
2016,4,24,14,30,14.0,265.0,3.8,23.0,277.0,240.46,183.33
2016,4,24,14,45,94.0,324.0,3.75,23.0,398.0,327.61,250.71
2016,4,24,15,0,174.0,383.0,3.7,23.0,519.0,402.65,306.46
2016,4,24,15,15,442.5,272.0,3.7,23.0,592.0,411.44,310.75
2016,4,24,15,30,711.0,161.0,3.7,23.0,665.0,392.97,290.13
2016,4,24,15,45,528.5,210.5,3.7,23.0,571.0,327.91,239.36
2016,4,24,16,0,346.0,260.0,3.7,23.0,477.0,285.41,208.77
2016,4,24,16,15,485.5,199.0,3.65,23.0,474.5,235.84,162.93
2016,4,24,16,30,625.0,138.0,3.6,23.0,472.0,173.09,107.67
2016,4,24,16,45,592.0,130.0,3.55,23.0,419.0,121.71,75.89
2016,4,24,17,0,559.0,122.0,3.5,23.0,366.0,83.74,66.25
2016,4,24,17,15,513.5,112.5,3.3,22.5,312.0,78.92,62.52
2016,4,24,17,30,468.0,103.0,3.1,22.0,258.0,73.82,58.42
2016,4,24,17,45,405.5,90.5,2.9,21.5,206.0,66.18,51.96
2016,4,24,18,0,343.0,78.0,2.7,21.0,154.0,58.21,44.96
2016,4,24,18,15,256.5,60.5,2.6,20.5,108.0,45.97,33.98
2016,4,24,18,30,170.0,43.0,2.5,20.0,62.0,34.2,23.0
2016,4,24,18,45,85.0,21.5,2.45,19.5,31.0,17.56,2.91
2016,4,24,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,111.5,21.5,2.55,19.5,35.0,79.32,42.11
2016,4,25,6,30,223.0,43.0,2.7,20.0,70.0,162.31,122.94
2016,4,25,6,45,315.0,58.0,2.85,20.5,118.0,235.18,186.1
2016,4,25,7,0,407.0,73.0,3.0,21.0,166.0,318.29,256.26
2016,4,25,7,15,203.5,69.0,3.2,21.5,115.5,202.34,163.85
2016,4,25,7,30,0.0,65.0,3.4,22.0,65.0,57.44,42.11
2016,4,25,7,45,2.5,105.5,3.6,22.5,106.5,98.15,75.47
2016,4,25,8,0,5.0,146.0,3.8,23.0,148.0,140.06,109.01
2016,4,25,8,15,62.5,192.5,3.9,23.5,226.0,243.47,192.29
2016,4,25,8,30,120.0,239.0,4.0,24.0,304.0,356.41,280.15
2016,4,25,8,45,62.5,210.5,4.15,24.5,244.5,262.6,204.87
2016,4,25,9,0,5.0,182.0,4.3,25.0,185.0,171.61,131.23
2016,4,25,9,15,82.5,261.5,4.35,25.0,320.0,335.57,260.22
2016,4,25,9,30,160.0,341.0,4.4,25.0,455.0,510.77,391.77
2016,4,25,9,45,210.5,357.5,4.45,25.5,517.5,577.34,439.39
2016,4,25,10,0,261.0,374.0,4.5,26.0,580.0,661.31,498.57
2016,4,25,10,15,290.0,386.0,4.5,26.5,624.0,702.88,526.2
2016,4,25,10,30,319.0,398.0,4.5,27.0,668.0,743.52,552.98
2016,4,25,10,45,570.5,279.5,4.5,27.5,782.0,884.78,655.47
2016,4,25,11,0,822.0,161.0,4.5,28.0,896.0,1008.7,737.6
2016,4,25,11,15,826.5,161.5,4.5,28.0,915.5,1007.93,735.5
2016,4,25,11,30,831.0,162.0,4.5,28.0,935.0,1003.46,731.99
2016,4,25,11,45,854.5,149.0,4.55,28.0,952.5,988.79,722.17
2016,4,25,12,0,878.0,136.0,4.6,28.0,970.0,982.9,718.3
2016,4,25,12,15,878.5,136.0,4.55,28.0,974.0,963.38,705.01
2016,4,25,12,30,879.0,136.0,4.5,28.0,978.0,940.5,689.62
2016,4,25,12,45,874.0,138.5,4.5,28.5,972.0,911.71,669.24
2016,4,25,13,0,869.0,141.0,4.5,29.0,966.0,880.06,647.02
2016,4,25,13,15,865.5,140.5,4.45,29.0,953.0,844.32,623.13
2016,4,25,13,30,862.0,140.0,4.4,29.0,940.0,805.99,597.39
2016,4,25,13,45,853.5,141.0,4.35,29.0,917.5,762.76,568.14
2016,4,25,14,0,845.0,142.0,4.3,29.0,895.0,717.62,535.54
2016,4,25,14,15,562.5,274.5,4.25,29.0,769.5,607.68,452.37
2016,4,25,14,30,280.0,407.0,4.2,29.0,644.0,513.77,380.8
2016,4,25,14,45,539.0,273.5,4.2,29.0,704.0,525.05,390.72
2016,4,25,15,0,798.0,140.0,4.2,29.0,764.0,510.03,378.01
2016,4,25,15,15,783.5,137.0,4.1,28.5,722.0,452.87,332.49
2016,4,25,15,30,769.0,134.0,4.0,28.0,680.0,396.07,286.04
2016,4,25,15,45,745.5,132.0,3.95,28.0,631.5,337.92,237.24
2016,4,25,16,0,722.0,130.0,3.9,28.0,583.0,276.42,185.71
2016,4,25,16,15,697.0,125.0,3.75,28.0,531.5,219.19,138.5
2016,4,25,16,30,672.0,120.0,3.6,28.0,480.0,164.69,97.04
2016,4,25,16,45,336.0,120.0,3.5,28.0,300.0,100.24,64.86
2016,4,25,17,0,0.0,120.0,3.4,28.0,120.0,102.21,80.27
2016,4,25,17,15,256.0,106.0,3.2,27.5,191.5,78.91,61.2
2016,4,25,17,30,512.0,92.0,3.0,27.0,263.0,66.8,51.28
2016,4,25,17,45,447.0,81.5,2.8,26.5,210.0,59.79,45.46
2016,4,25,18,0,382.0,71.0,2.6,26.0,157.0,53.08,39.68
2016,4,25,18,15,291.5,56.0,2.65,25.5,110.5,42.58,30.41
2016,4,25,18,30,201.0,41.0,2.7,25.0,64.0,31.71,20.48
2016,4,25,18,45,100.5,20.5,2.8,24.5,32.0,16.04,2.8
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,95.0,23.0,4.05,20.0,35.0,68.23,37.91
2016,4,26,6,30,190.0,46.0,4.1,20.0,70.0,152.05,115.54
2016,4,26,6,45,266.5,64.5,4.15,20.5,116.5,219.9,174.43
2016,4,26,7,0,343.0,83.0,4.2,21.0,163.0,296.09,239.05
2016,4,26,7,15,175.5,100.5,4.3,21.0,142.0,224.64,181.96
2016,4,26,7,30,8.0,118.0,4.4,21.0,121.0,116.62,91.31
2016,4,26,7,45,28.0,147.5,4.55,21.5,159.5,169.3,134.46
2016,4,26,8,0,48.0,177.0,4.7,22.0,198.0,215.7,171.6
2016,4,26,8,15,44.0,197.0,4.8,22.5,218.5,233.98,185.06
2016,4,26,8,30,40.0,217.0,4.9,23.0,239.0,251.8,197.96
2016,4,26,8,45,84.5,254.5,5.05,23.5,306.5,330.0,259.23
2016,4,26,9,0,129.0,292.0,5.2,24.0,374.0,425.95,332.39
2016,4,26,9,15,190.0,313.0,5.25,24.5,443.5,505.5,392.12
2016,4,26,9,30,251.0,334.0,5.3,25.0,513.0,603.66,463.92
2016,4,26,9,45,498.5,255.0,5.4,25.5,638.5,773.69,591.78
2016,4,26,10,0,746.0,176.0,5.5,26.0,764.0,943.06,711.08
2016,4,26,10,15,757.0,179.5,5.55,26.0,799.0,965.41,724.5
2016,4,26,10,30,768.0,183.0,5.6,26.0,834.0,977.0,731.47
2016,4,26,10,45,774.5,186.0,5.7,26.5,861.5,987.72,736.87
2016,4,26,11,0,781.0,189.0,5.8,27.0,889.0,994.89,739.97
2016,4,26,11,15,786.0,190.5,5.85,27.0,909.0,995.49,739.94
2016,4,26,11,30,791.0,192.0,5.9,27.0,929.0,992.47,737.62
2016,4,26,11,45,552.5,332.5,5.95,27.5,850.5,890.68,662.2
2016,4,26,12,0,314.0,473.0,6.0,28.0,772.0,773.83,572.61
2016,4,26,12,15,326.5,467.0,5.95,28.0,779.0,766.94,568.26
2016,4,26,12,30,339.0,461.0,5.9,28.0,786.0,758.06,562.08
2016,4,26,12,45,341.0,457.5,5.9,28.0,783.5,740.18,549.52
2016,4,26,13,0,343.0,454.0,5.9,28.0,781.0,720.86,535.95
2016,4,26,13,15,297.5,461.5,5.85,28.0,742.0,671.04,499.5
2016,4,26,13,30,252.0,469.0,5.8,28.0,703.0,623.22,464.38
2016,4,26,13,45,133.5,373.0,5.8,28.0,496.5,433.27,325.52
2016,4,26,14,0,15.0,277.0,5.8,28.0,290.0,254.86,190.88
2016,4,26,14,15,19.5,298.0,5.7,28.0,315.0,274.1,205.83
2016,4,26,14,30,24.0,319.0,5.6,28.0,340.0,292.24,219.62
2016,4,26,14,45,122.5,350.0,5.6,28.0,447.0,363.21,273.64
2016,4,26,15,0,221.0,381.0,5.6,28.0,554.0,423.14,317.56
2016,4,26,15,15,246.0,354.0,5.5,27.5,537.0,394.84,295.9
2016,4,26,15,30,271.0,327.0,5.4,27.0,520.0,359.35,268.21
2016,4,26,15,45,165.5,299.0,5.3,27.0,414.5,288.69,215.57
2016,4,26,16,0,60.0,271.0,5.2,27.0,309.0,232.31,175.09
2016,4,26,16,15,44.0,238.0,4.95,26.5,264.5,197.81,149.49
2016,4,26,16,30,28.0,205.0,4.7,26.0,220.0,166.02,125.99
2016,4,26,16,45,27.5,184.5,4.5,26.0,198.0,146.01,111.01
2016,4,26,17,0,27.0,164.0,4.3,26.0,176.0,127.41,101.98
2016,4,26,17,15,18.0,142.0,4.1,25.5,149.5,116.78,93.64
2016,4,26,17,30,9.0,120.0,3.9,25.0,123.0,99.34,79.33
2016,4,26,17,45,78.0,111.0,3.7,24.5,129.0,88.0,69.9
2016,4,26,18,0,147.0,102.0,3.5,24.0,135.0,77.72,61.05
2016,4,26,18,15,98.5,72.5,3.5,23.5,91.5,56.78,42.74
2016,4,26,18,30,50.0,43.0,3.5,23.0,48.0,35.05,23.5
2016,4,26,18,45,25.0,21.5,3.55,23.0,24.0,18.19,4.77
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,27,5,45,6.0,3.5,3.05,18.0,3.5,0.0,0.0
2016,4,27,6,0,12.0,7.0,3.3,18.0,7.0,9.97,0.0
2016,4,27,6,15,114.5,27.5,3.35,18.0,41.0,82.5,49.71
2016,4,27,6,30,217.0,48.0,3.4,18.0,75.0,165.5,127.23
2016,4,27,6,45,327.0,61.5,3.45,18.0,126.5,244.67,196.09
2016,4,27,7,0,437.0,75.0,3.5,18.0,178.0,336.13,274.16
2016,4,27,7,15,503.5,85.0,3.4,18.0,234.5,413.66,338.93
2016,4,27,7,30,570.0,95.0,3.3,18.0,291.0,493.84,403.63
2016,4,27,7,45,631.0,99.0,3.25,18.5,352.0,568.44,461.14
2016,4,27,8,0,692.0,103.0,3.2,19.0,413.0,646.48,519.12
2016,4,27,8,15,725.0,108.5,3.15,20.0,470.0,707.6,560.15
2016,4,27,8,30,758.0,114.0,3.1,21.0,527.0,768.86,599.71
2016,4,27,8,45,791.5,114.5,3.05,22.0,583.5,820.37,631.13
2016,4,27,9,0,825.0,115.0,3.0,23.0,640.0,875.4,664.15
2016,4,27,9,15,842.5,118.0,2.95,23.5,689.5,917.44,688.77
2016,4,27,9,30,860.0,121.0,2.9,24.0,739.0,956.97,711.4
2016,4,27,9,45,878.5,121.5,2.9,24.5,784.5,981.93,724.51
2016,4,27,10,0,897.0,122.0,2.9,25.0,830.0,1013.62,742.1
2016,4,27,10,15,906.5,123.5,2.8,25.5,867.0,1034.3,751.45
2016,4,27,10,30,916.0,125.0,2.7,26.0,904.0,1051.32,758.5
2016,4,27,10,45,925.0,125.5,2.65,26.5,934.0,1063.02,762.7
2016,4,27,11,0,934.0,126.0,2.6,27.0,964.0,1070.79,764.56
2016,4,27,11,15,938.0,127.0,2.6,27.0,985.5,1070.08,763.3
2016,4,27,11,30,942.0,128.0,2.6,27.0,1007.0,1065.33,759.73
2016,4,27,11,45,950.0,125.0,2.6,27.5,1021.5,1056.59,752.34
2016,4,27,12,0,958.0,122.0,2.6,28.0,1036.0,1043.85,742.63
2016,4,27,12,15,958.5,122.0,2.6,28.0,1039.5,1022.91,729.38
2016,4,27,12,30,959.0,122.0,2.6,28.0,1043.0,998.29,713.93
2016,4,27,12,45,958.5,121.0,2.6,28.5,1038.0,968.33,693.72
2016,4,27,13,0,958.0,120.0,2.6,29.0,1033.0,935.02,671.44
2016,4,27,13,15,955.0,119.5,2.55,29.0,1019.0,896.86,646.94
2016,4,27,13,30,952.0,119.0,2.5,29.0,1005.0,855.76,620.42
2016,4,27,13,45,948.0,117.5,2.5,29.0,983.0,810.26,591.19
2016,4,27,14,0,944.0,116.0,2.5,29.0,961.0,762.25,559.02
2016,4,27,14,15,937.0,114.5,2.4,28.5,930.5,709.98,522.55
2016,4,27,14,30,930.0,113.0,2.3,28.0,900.0,655.89,483.76
2016,4,27,14,45,921.0,111.0,2.25,28.0,862.5,598.71,440.89
2016,4,27,15,0,912.0,109.0,2.2,28.0,825.0,540.42,395.88
2016,4,27,15,15,899.5,106.5,2.0,28.0,780.5,479.36,346.99
2016,4,27,15,30,887.0,104.0,1.8,28.0,736.0,418.11,296.65
2016,4,27,15,45,870.0,101.5,1.65,28.0,686.0,355.54,244.45
2016,4,27,16,0,853.0,99.0,1.5,28.0,636.0,288.14,188.23
2016,4,27,16,15,831.0,95.5,1.35,28.0,582.0,225.43,136.72
2016,4,27,16,30,809.0,92.0,1.2,28.0,528.0,164.9,90.99
2016,4,27,16,45,778.5,88.0,1.1,28.0,470.5,105.96,56.46
2016,4,27,17,0,748.0,84.0,1.0,28.0,413.0,62.58,47.11
2016,4,27,17,15,706.0,78.5,0.85,27.5,354.5,54.7,40.82
2016,4,27,17,30,664.0,73.0,0.7,27.0,296.0,52.45,39.13
2016,4,27,17,45,599.5,66.0,0.55,26.5,238.5,48.8,36.14
2016,4,27,18,0,535.0,59.0,0.4,26.0,181.0,45.04,32.9
2016,4,27,18,15,434.5,48.0,0.45,25.5,129.5,37.57,26.27
2016,4,27,18,30,334.0,37.0,0.5,25.0,78.0,29.81,19.07
2016,4,27,18,45,167.0,18.5,0.6,24.5,39.0,14.66,3.25
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,16.5,4.5,1.2,13.5,4.5,0.0,0.0
2016,4,28,6,0,33.0,9.0,1.2,14.0,9.0,18.11,0.0
2016,4,28,6,15,156.5,26.5,1.45,15.0,45.0,104.32,67.18
2016,4,28,6,30,280.0,44.0,1.7,16.0,81.0,186.29,144.36
2016,4,28,6,45,372.0,57.5,2.0,17.0,131.5,260.76,209.11
2016,4,28,7,0,464.0,71.0,2.3,18.0,182.0,349.1,283.39
2016,4,28,7,15,525.0,80.0,2.45,18.5,237.5,420.78,342.56
2016,4,28,7,30,586.0,89.0,2.6,19.0,293.0,497.21,403.33
2016,4,28,7,45,630.0,95.5,2.8,20.0,349.5,563.46,453.44
2016,4,28,8,0,674.0,102.0,3.0,21.0,406.0,631.77,503.34
2016,4,28,8,15,704.5,107.5,3.25,21.5,461.0,690.1,544.52
2016,4,28,8,30,735.0,113.0,3.5,22.0,516.0,748.44,584.58
2016,4,28,8,45,758.5,117.0,3.8,23.0,568.5,794.56,614.23
2016,4,28,9,0,782.0,121.0,4.1,24.0,621.0,843.56,645.48
2016,4,28,9,15,799.0,124.5,4.1,24.0,668.5,884.4,671.77
2016,4,28,9,30,816.0,128.0,4.1,24.0,716.0,922.86,696.25
2016,4,28,9,45,827.5,131.5,4.2,24.5,758.0,953.42,714.34
2016,4,28,10,0,839.0,135.0,4.3,25.0,800.0,980.87,730.32
2016,4,28,10,15,848.0,137.0,4.3,25.5,835.0,1000.91,740.77
2016,4,28,10,30,857.0,139.0,4.3,26.0,870.0,1006.07,741.43
2016,4,28,10,45,861.0,142.5,4.35,26.5,897.5,1015.28,745.3
2016,4,28,11,0,865.0,146.0,4.4,27.0,925.0,1020.71,746.76
2016,4,28,11,15,869.0,147.5,4.4,27.0,944.5,1020.38,745.79
2016,4,28,11,30,873.0,149.0,4.4,27.0,964.0,1016.28,742.53
2016,4,28,11,45,871.0,152.0,4.45,27.0,975.0,1003.98,734.29
2016,4,28,12,0,869.0,155.0,4.5,27.0,986.0,988.09,723.84
2016,4,28,12,15,868.5,155.0,4.45,27.0,988.5,967.49,709.85
2016,4,28,12,30,868.0,155.0,4.4,27.0,991.0,943.64,693.79
2016,4,28,12,45,855.5,161.5,4.4,27.5,982.0,921.22,677.66
2016,4,28,13,0,843.0,168.0,4.4,28.0,973.0,886.24,653.15
2016,4,28,13,15,838.0,167.5,4.35,28.0,958.5,848.79,628.08
2016,4,28,13,30,833.0,167.0,4.3,28.0,944.0,808.94,601.26
2016,4,28,13,45,808.0,177.0,4.25,28.0,916.5,761.29,567.52
2016,4,28,14,0,783.0,187.0,4.2,28.0,889.0,713.09,532.47
2016,4,28,14,15,772.5,185.0,4.15,28.0,859.0,664.0,496.5
2016,4,28,14,30,762.0,183.0,4.1,28.0,829.0,613.97,459.05
2016,4,28,14,45,525.5,276.0,4.05,28.0,712.5,517.24,385.69
2016,4,28,15,0,289.0,369.0,4.0,28.0,596.0,442.8,329.34
2016,4,28,15,15,461.5,286.5,3.95,27.5,626.5,428.02,317.07
2016,4,28,15,30,634.0,204.0,3.9,27.0,657.0,395.74,288.41
2016,4,28,15,45,366.5,245.0,3.85,27.0,503.0,305.72,222.6
2016,4,28,16,0,99.0,286.0,3.8,27.0,349.0,252.17,188.34
2016,4,28,16,15,104.5,262.0,3.65,26.5,323.0,225.03,167.65
2016,4,28,16,30,110.0,238.0,3.5,26.0,297.0,197.44,146.85
2016,4,28,16,45,55.0,126.5,3.35,26.0,156.0,107.8,79.71
2016,4,28,17,0,0.0,15.0,3.2,26.0,15.0,13.21,5.63
2016,4,28,17,15,0.0,12.5,3.0,25.5,12.5,11.0,3.8
2016,4,28,17,30,0.0,10.0,2.8,25.0,10.0,8.79,1.94
2016,4,28,17,45,76.0,56.0,2.65,25.0,73.5,46.88,34.76
2016,4,28,18,0,152.0,102.0,2.5,25.0,137.0,77.93,61.02
2016,4,28,18,15,105.5,72.5,2.55,24.5,93.5,56.97,42.78
2016,4,28,18,30,59.0,43.0,2.6,24.0,50.0,35.19,23.63
2016,4,28,18,45,29.5,21.5,2.7,24.0,25.0,18.28,6.01
2016,4,28,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,45,3.5,2.5,2.7,20.5,2.5,0.0,0.0
2016,4,29,6,0,7.0,5.0,2.7,21.0,5.0,6.65,0.0
2016,4,29,6,15,56.0,27.0,2.8,21.5,34.0,54.15,32.71
2016,4,29,6,30,105.0,49.0,2.9,22.0,63.0,110.53,82.82
2016,4,29,6,45,152.5,75.0,3.05,22.5,106.0,168.91,132.37
2016,4,29,7,0,200.0,101.0,3.2,23.0,149.0,231.48,184.66
2016,4,29,7,15,100.0,80.5,3.55,23.0,104.5,145.42,115.61
2016,4,29,7,30,0.0,60.0,3.9,23.0,60.0,53.0,38.28
2016,4,29,7,45,0.0,65.5,4.25,23.5,65.5,57.89,42.14
2016,4,29,8,0,0.0,71.0,4.6,24.0,71.0,62.79,45.88
2016,4,29,8,15,0.0,112.0,4.75,24.5,112.0,100.82,76.34
2016,4,29,8,30,0.0,153.0,4.9,25.0,153.0,140.12,107.22
2016,4,29,8,45,16.0,202.5,5.1,25.5,213.0,201.92,155.82
2016,4,29,9,0,32.0,252.0,5.3,26.0,273.0,279.58,215.59
2016,4,29,9,15,20.5,231.0,5.35,26.0,245.0,232.82,178.53
2016,4,29,9,30,9.0,210.0,5.4,26.0,217.0,201.03,153.15
2016,4,29,9,45,7.0,193.5,5.45,26.5,199.5,182.89,138.45
2016,4,29,10,0,5.0,177.0,5.5,27.0,182.0,165.14,124.13
2016,4,29,10,15,9.0,213.5,5.45,27.0,221.5,203.3,153.41
2016,4,29,10,30,13.0,250.0,5.4,27.0,261.0,241.56,182.42
2016,4,29,10,45,14.0,266.5,5.4,27.0,279.5,257.75,194.39
2016,4,29,11,0,15.0,283.0,5.4,27.0,298.0,273.8,206.25
2016,4,29,11,15,73.0,381.0,5.35,27.0,449.5,439.25,330.87
2016,4,29,11,30,131.0,479.0,5.3,27.0,601.0,604.85,450.69
2016,4,29,11,45,71.0,346.0,5.25,27.5,412.5,396.71,297.72
2016,4,29,12,0,11.0,213.0,5.2,28.0,224.0,202.52,150.84
2016,4,29,12,15,12.0,233.5,5.15,28.0,245.5,221.58,165.46
2016,4,29,12,30,13.0,254.0,5.1,28.0,267.0,240.36,179.55
2016,4,29,12,45,22.5,324.0,5.05,28.0,345.5,317.72,237.46
2016,4,29,13,0,32.0,394.0,5.0,28.0,424.0,386.86,288.3
2016,4,29,13,15,91.5,437.0,4.9,28.0,523.0,469.78,349.9
2016,4,29,13,30,151.0,480.0,4.8,28.0,622.0,549.23,407.56
2016,4,29,13,45,136.5,466.0,4.75,28.0,592.0,513.87,381.66
2016,4,29,14,0,122.0,452.0,4.7,28.0,562.0,479.7,356.91
2016,4,29,14,15,138.5,438.5,4.6,27.5,559.5,467.19,348.83
2016,4,29,14,30,155.0,425.0,4.5,27.0,557.0,452.94,339.17
2016,4,29,14,45,128.0,401.5,4.4,27.0,507.5,405.53,304.04
2016,4,29,15,0,101.0,378.0,4.3,27.0,458.0,364.66,273.75
2016,4,29,15,15,67.0,332.5,4.1,27.0,384.5,304.73,229.19
2016,4,29,15,30,33.0,287.0,3.9,27.0,311.0,249.62,188.16
2016,4,29,15,45,27.0,268.5,3.75,27.0,287.5,234.64,177.18
2016,4,29,16,0,21.0,250.0,3.6,27.0,264.0,214.49,162.21
2016,4,29,16,15,125.5,242.5,3.35,26.5,312.0,209.79,155.0
2016,4,29,16,30,230.0,235.0,3.1,26.0,360.0,203.58,146.54
2016,4,29,16,45,283.5,200.5,2.9,26.0,338.0,157.05,112.01
2016,4,29,17,0,337.0,166.0,2.7,26.0,316.0,117.62,93.64
2016,4,29,17,15,233.5,169.0,2.55,25.5,266.0,119.37,95.67
2016,4,29,17,30,130.0,172.0,2.4,25.0,216.0,123.3,99.4
2016,4,29,17,45,101.5,138.0,2.25,25.0,169.0,101.55,81.14
2016,4,29,18,0,73.0,104.0,2.1,25.0,122.0,80.94,63.51
2016,4,29,18,15,36.5,71.5,2.05,24.5,80.5,57.6,43.33
2016,4,29,18,30,0.0,39.0,2.0,24.0,39.0,33.55,22.32
2016,4,29,18,45,0.0,19.5,2.0,24.0,19.5,17.19,5.77
2016,4,29,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,5,45,7.0,4.5,3.15,15.0,4.5,0.0,0.0
2016,4,30,6,0,14.0,9.0,3.3,15.0,9.0,12.4,0.0
2016,4,30,6,15,98.5,31.0,3.4,15.0,43.5,82.29,54.95
2016,4,30,6,30,183.0,53.0,3.5,15.0,78.0,148.37,115.77
2016,4,30,6,45,275.0,70.0,3.65,15.5,127.5,229.33,185.9
2016,4,30,7,0,367.0,87.0,3.8,16.0,177.0,312.35,256.96
2016,4,30,7,15,429.5,99.5,3.9,16.5,231.0,382.19,315.56
2016,4,30,7,30,492.0,112.0,4.0,17.0,285.0,457.53,376.71
2016,4,30,7,45,543.5,119.5,4.15,18.0,342.0,524.45,428.61
2016,4,30,8,0,595.0,127.0,4.3,19.0,399.0,601.04,486.07
2016,4,30,8,15,628.5,134.5,4.25,19.5,453.5,660.81,529.31
2016,4,30,8,30,662.0,142.0,4.2,20.0,508.0,720.93,571.44
2016,4,30,8,45,693.0,145.0,4.2,21.0,561.0,773.93,605.66
2016,4,30,9,0,724.0,148.0,4.2,22.0,614.0,826.21,638.55
2016,4,30,9,15,742.5,152.5,4.0,22.5,661.5,867.75,663.51
2016,4,30,9,30,761.0,157.0,3.8,23.0,709.0,907.17,686.49
2016,4,30,9,45,601.0,237.5,3.6,23.5,689.0,854.3,644.55
2016,4,30,10,0,441.0,318.0,3.4,24.0,669.0,786.98,590.34
2016,4,30,10,15,347.5,368.5,3.2,24.0,653.0,736.76,551.33
2016,4,30,10,30,254.0,419.0,3.0,24.0,637.0,696.91,519.03
2016,4,30,10,45,556.0,286.5,2.8,24.5,783.0,872.6,645.62
2016,4,30,11,0,858.0,154.0,2.6,25.0,929.0,1031.53,747.32
2016,4,30,11,15,863.0,155.0,2.35,25.0,949.5,1019.23,734.55
2016,4,30,11,30,868.0,156.0,2.1,25.0,970.0,1015.5,728.92
2016,4,30,11,45,881.5,149.5,1.9,25.5,985.5,1009.36,720.78
2016,4,30,12,0,895.0,143.0,1.7,26.0,1001.0,999.4,710.28
2016,4,30,12,15,896.0,143.0,1.6,26.0,1004.5,979.85,696.62
2016,4,30,12,30,897.0,143.0,1.5,26.0,1008.0,956.89,681.01
2016,4,30,12,45,898.0,141.0,1.4,26.5,1004.0,928.89,661.03
2016,4,30,13,0,899.0,139.0,1.3,27.0,1000.0,897.74,639.21
2016,4,30,13,15,896.0,138.5,1.3,27.0,986.5,861.54,616.84
2016,4,30,13,30,893.0,138.0,1.3,27.0,973.0,822.64,592.6
2016,4,30,13,45,890.0,135.5,1.35,27.0,952.0,779.47,565.9
2016,4,30,14,0,887.0,133.0,1.4,27.0,931.0,733.92,535.56
2016,4,30,14,15,880.5,131.5,1.35,27.0,902.0,684.7,500.77
2016,4,30,14,30,874.0,130.0,1.3,27.0,873.0,633.78,463.91
2016,4,30,14,45,867.0,126.5,1.3,27.0,837.5,579.48,424.0
2016,4,30,15,0,860.0,123.0,1.3,27.0,802.0,523.99,381.87
2016,4,30,15,15,848.0,120.5,1.25,27.0,759.5,462.93,334.13
2016,4,30,15,30,836.0,118.0,1.2,27.0,717.0,404.18,286.57
2016,4,30,15,45,822.5,113.0,1.15,27.0,669.5,343.16,236.15
2016,4,30,16,0,809.0,108.0,1.1,27.0,622.0,282.83,185.67
2016,4,30,16,15,787.5,104.5,1.05,26.5,569.5,223.15,137.16
2016,4,30,16,30,766.0,101.0,1.0,26.0,517.0,165.65,94.02
2016,4,30,16,45,739.5,95.0,0.95,26.0,462.0,108.34,60.1
2016,4,30,17,0,713.0,89.0,0.9,26.0,407.0,59.82,45.17
2016,4,30,17,15,672.0,83.5,0.85,25.5,350.5,57.89,43.87
2016,4,30,17,30,631.0,78.0,0.8,25.0,294.0,55.85,42.36
2016,4,30,17,45,574.0,69.5,0.8,24.5,238.5,51.23,38.55
2016,4,30,18,0,517.0,61.0,0.8,24.0,183.0,46.39,34.36
2016,4,30,18,15,422.0,50.5,0.85,23.0,132.0,39.45,28.22
2016,4,30,18,30,327.0,40.0,0.9,22.0,81.0,32.26,21.53
2016,4,30,18,45,185.0,24.5,0.95,21.5,45.5,19.22,7.71
2016,4,30,19,0,43.0,9.0,1.0,21.0,10.0,8.19,0.0
2016,4,30,19,15,21.5,4.5,1.0,20.5,5.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,5,45,26.0,6.0,2.7,15.5,7.0,0.0,0.0
2016,5,1,6,0,52.0,12.0,3.0,16.0,14.0,26.59,0.0
2016,5,1,6,15,174.5,29.0,3.25,16.5,51.0,114.49,78.77
2016,5,1,6,30,297.0,46.0,3.5,17.0,88.0,194.95,151.89
2016,5,1,6,45,380.5,58.5,3.75,17.5,137.0,265.17,213.68
2016,5,1,7,0,464.0,71.0,4.0,18.0,186.0,348.73,284.98
2016,5,1,7,15,232.0,68.5,4.1,18.5,126.0,228.94,188.05
2016,5,1,7,30,0.0,66.0,4.2,19.0,66.0,58.33,43.35
2016,5,1,7,45,0.0,89.5,4.35,19.5,89.5,80.16,61.36
2016,5,1,8,0,0.0,113.0,4.5,20.0,113.0,102.37,79.27
2016,5,1,8,15,66.5,180.0,4.5,20.0,217.0,230.56,184.84
2016,5,1,8,30,133.0,247.0,4.5,20.0,321.0,373.13,298.04
2016,5,1,8,45,183.0,270.0,4.55,20.5,382.0,443.11,351.49
2016,5,1,9,0,233.0,293.0,4.6,21.0,443.0,515.65,405.91
2016,5,1,9,15,119.0,240.0,4.55,21.0,317.0,358.38,282.32
2016,5,1,9,30,5.0,187.0,4.5,21.0,191.0,175.0,135.05
2016,5,1,9,45,5.5,183.5,4.5,21.5,188.0,171.86,132.27
2016,5,1,10,0,6.0,180.0,4.5,22.0,185.0,168.86,129.41
2016,5,1,10,15,15.0,251.0,4.5,22.0,264.0,244.78,188.6
2016,5,1,10,30,24.0,322.0,4.5,22.0,343.0,321.52,247.14
2016,5,1,10,45,18.0,283.0,4.5,22.5,299.0,277.25,212.31
2016,5,1,11,0,12.0,244.0,4.5,23.0,255.0,233.9,178.41
2016,5,1,11,15,11.0,228.5,4.5,23.0,239.0,218.04,166.11
2016,5,1,11,30,10.0,213.0,4.5,23.0,223.0,202.34,153.88
2016,5,1,11,45,52.5,346.5,4.5,23.0,397.5,378.67,289.01
2016,5,1,12,0,95.0,480.0,4.5,23.0,572.0,545.65,411.6
2016,5,1,12,15,70.0,456.0,4.5,23.0,524.0,493.24,372.07
2016,5,1,12,30,45.0,432.0,4.5,23.0,476.0,442.26,334.12
2016,5,1,12,45,58.0,447.0,4.5,23.5,503.0,462.74,348.98
2016,5,1,13,0,71.0,462.0,4.5,24.0,530.0,481.66,362.34
2016,5,1,13,15,88.0,466.0,4.55,24.0,549.0,492.22,370.56
2016,5,1,13,30,105.0,470.0,4.6,24.0,568.0,500.97,377.44
2016,5,1,13,45,76.0,435.0,4.65,24.0,505.5,440.2,332.6
2016,5,1,14,0,47.0,400.0,4.7,24.0,443.0,382.66,289.88
2016,5,1,14,15,180.5,400.5,4.7,23.5,556.0,462.17,352.07
2016,5,1,14,30,314.0,401.0,4.7,23.0,669.0,524.95,399.76
2016,5,1,14,45,300.5,385.5,4.75,23.0,633.0,482.37,367.31
2016,5,1,15,0,287.0,370.0,4.8,23.0,597.0,440.91,335.6
2016,5,1,15,15,475.0,281.0,4.75,23.0,633.0,427.64,323.22
2016,5,1,15,30,663.0,192.0,4.7,23.0,669.0,394.88,292.53
2016,5,1,15,45,604.5,195.5,4.7,23.0,607.5,335.91,243.84
2016,5,1,16,0,546.0,199.0,4.7,23.0,546.0,282.79,200.21
2016,5,1,16,15,575.0,170.5,4.55,22.5,508.5,228.91,154.18
2016,5,1,16,30,604.0,142.0,4.4,22.0,471.0,170.76,107.25
2016,5,1,16,45,550.5,144.0,4.3,22.0,420.0,127.62,82.57
2016,5,1,17,0,497.0,146.0,4.2,22.0,369.0,98.78,79.29
2016,5,1,17,15,452.0,134.0,3.95,21.5,315.5,92.79,74.63
2016,5,1,17,30,407.0,122.0,3.7,21.0,262.0,86.44,69.52
2016,5,1,17,45,347.5,106.5,3.5,21.0,210.5,77.1,61.52
2016,5,1,18,0,288.0,91.0,3.3,21.0,159.0,69.41,54.71
2016,5,1,18,15,214.5,70.5,3.3,20.5,113.5,54.59,41.56
2016,5,1,18,30,141.0,50.0,3.3,20.0,68.0,39.35,27.73
2016,5,1,18,45,70.5,28.0,3.3,19.5,37.0,22.58,10.57
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.46,0.0
2016,5,1,19,15,0.0,3.0,3.4,19.0,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,5.5,4.65,13.0,5.5,0.0,0.0
2016,5,2,6,0,0.0,11.0,4.8,13.0,11.0,10.01,0.0
2016,5,2,6,15,72.0,30.5,4.95,13.0,41.0,70.63,48.49
2016,5,2,6,30,144.0,50.0,5.1,13.0,71.0,126.77,99.58
2016,5,2,6,45,190.0,70.5,5.3,13.5,110.5,179.41,146.53
2016,5,2,7,0,236.0,91.0,5.5,14.0,150.0,236.57,196.68
2016,5,2,7,15,269.5,110.0,5.55,14.0,194.0,288.92,242.06
2016,5,2,7,30,303.0,129.0,5.6,14.0,238.0,344.05,288.68
2016,5,2,7,45,151.5,76.0,5.65,14.0,130.5,191.22,160.02
2016,5,2,8,0,0.0,23.0,5.7,14.0,23.0,20.27,11.64
2016,5,2,8,15,0.0,33.5,5.7,14.0,33.5,29.56,19.49
2016,5,2,8,30,0.0,44.0,5.7,14.0,44.0,38.87,27.27
2016,5,2,8,45,70.5,171.5,5.7,14.5,217.0,226.05,184.71
2016,5,2,9,0,141.0,299.0,5.7,15.0,390.0,441.11,356.86
2016,5,2,9,15,70.5,177.0,5.6,15.0,222.5,246.65,199.46
2016,5,2,9,30,0.0,55.0,5.5,15.0,55.0,48.74,34.9
2016,5,2,9,45,0.0,64.0,5.45,15.5,64.0,56.78,41.43
2016,5,2,10,0,0.0,73.0,5.4,16.0,73.0,64.83,47.86
2016,5,2,10,15,4.0,134.0,5.25,16.0,137.5,124.12,96.26
2016,5,2,10,30,8.0,195.0,5.1,16.0,202.0,184.56,144.81
2016,5,2,10,45,12.0,244.0,5.0,16.0,255.5,234.24,184.13
2016,5,2,11,0,16.0,293.0,4.9,16.0,309.0,283.98,222.99
2016,5,2,11,15,17.5,309.0,4.85,16.0,326.0,299.81,235.02
2016,5,2,11,30,19.0,325.0,4.8,16.0,343.0,315.41,246.92
2016,5,2,11,45,21.0,343.0,4.75,16.0,363.5,333.08,260.4
2016,5,2,12,0,23.0,361.0,4.7,16.0,384.0,350.38,273.55
2016,5,2,12,15,96.0,430.5,4.75,16.0,524.0,492.66,384.16
2016,5,2,12,30,169.0,500.0,4.8,16.0,664.0,626.91,485.09
2016,5,2,12,45,186.5,482.5,4.85,16.0,662.0,615.35,476.74
2016,5,2,13,0,204.0,465.0,4.9,16.0,660.0,602.47,467.99
2016,5,2,13,15,107.5,333.5,4.9,16.0,436.5,393.56,309.03
2016,5,2,13,30,11.0,202.0,4.9,16.0,213.0,188.15,146.64
2016,5,2,13,45,9.5,199.0,4.9,16.5,208.5,183.5,142.98
2016,5,2,14,0,8.0,196.0,4.9,17.0,204.0,178.97,139.18
2016,5,2,14,15,8.0,195.5,4.8,17.0,203.0,177.7,138.29
2016,5,2,14,30,8.0,195.0,4.7,17.0,202.0,176.39,137.39
2016,5,2,14,45,10.5,222.5,4.6,17.5,231.0,200.27,156.26
2016,5,2,15,0,13.0,250.0,4.5,18.0,260.0,223.08,174.13
2016,5,2,15,15,10.0,226.0,4.35,18.0,233.5,199.95,156.03
2016,5,2,15,30,7.0,202.0,4.2,18.0,207.0,177.37,138.38
2016,5,2,15,45,4.5,186.5,4.1,18.0,190.0,162.45,126.81
2016,5,2,16,0,2.0,171.0,4.0,18.0,173.0,147.93,115.55
2016,5,2,16,15,23.0,195.5,3.8,17.5,209.0,169.49,132.69
2016,5,2,16,30,44.0,220.0,3.6,17.0,245.0,177.83,139.15
2016,5,2,16,45,133.5,202.0,3.45,17.0,264.5,156.4,120.12
2016,5,2,17,0,223.0,184.0,3.3,17.0,284.0,127.67,105.73
2016,5,2,17,15,206.5,161.5,3.0,16.5,244.5,120.12,99.8
2016,5,2,17,30,190.0,139.0,2.7,16.0,205.0,105.0,87.09
2016,5,2,17,45,312.5,105.0,2.4,16.0,190.0,79.16,64.55
2016,5,2,18,0,435.0,71.0,2.1,16.0,175.0,52.99,41.39
2016,5,2,18,15,347.5,57.5,1.8,15.5,127.0,43.63,32.87
2016,5,2,18,30,260.0,44.0,1.5,15.0,79.0,33.94,23.77
2016,5,2,18,45,130.0,27.0,1.2,14.5,44.5,21.08,10.17
2016,5,2,19,0,0.0,10.0,0.9,14.0,10.0,9.1,0.0
2016,5,2,19,15,0.0,5.0,0.9,14.0,5.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
