Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,46.0,7.5,1.55,9.5,9.0,6.82,0.0
2016,5,3,6,0,92.0,15.0,1.7,10.0,18.0,52.5,0.0
2016,5,3,6,15,227.0,30.0,1.85,10.5,58.0,133.88,96.94
2016,5,3,6,30,362.0,45.0,2.0,11.0,98.0,222.74,177.55
2016,5,3,6,45,457.0,54.5,2.15,12.0,151.0,300.29,245.88
2016,5,3,7,0,552.0,64.0,2.3,13.0,204.0,387.41,320.07
2016,5,3,7,15,608.5,71.0,2.45,13.5,261.0,458.09,379.13
2016,5,3,7,30,665.0,78.0,2.6,14.0,318.0,532.98,439.31
2016,5,3,7,45,708.0,82.5,2.8,15.0,376.5,599.31,490.03
2016,5,3,8,0,751.0,87.0,3.0,16.0,435.0,664.76,537.63
2016,5,3,8,15,778.5,91.5,3.05,16.5,491.0,722.44,577.45
2016,5,3,8,30,806.0,96.0,3.1,17.0,547.0,779.65,616.0
2016,5,3,8,45,827.5,98.5,3.15,17.5,600.0,828.6,647.82
2016,5,3,9,0,849.0,101.0,3.2,18.0,653.0,875.9,677.97
2016,5,3,9,15,864.5,104.0,3.2,18.0,701.5,907.93,698.05
2016,5,3,9,30,880.0,107.0,3.2,18.0,750.0,945.4,721.91
2016,5,3,9,45,891.5,109.0,3.2,18.5,792.5,975.14,738.88
2016,5,3,10,0,903.0,111.0,3.2,19.0,835.0,1001.64,753.61
2016,5,3,10,15,911.0,113.0,3.2,19.5,870.5,1021.28,763.74
2016,5,3,10,30,919.0,115.0,3.2,20.0,906.0,1037.23,771.5
2016,5,3,10,45,924.5,116.5,3.2,20.5,934.5,1046.36,774.87
2016,5,3,11,0,930.0,118.0,3.2,21.0,963.0,1051.56,775.83
2016,5,3,11,15,934.0,119.0,3.2,21.0,983.5,1050.79,774.55
2016,5,3,11,30,938.0,120.0,3.2,21.0,1004.0,1046.03,770.86
2016,5,3,11,45,941.5,120.0,3.2,21.5,1016.5,1035.85,762.32
2016,5,3,12,0,945.0,120.0,3.2,22.0,1029.0,1021.78,751.42
2016,5,3,12,15,945.5,120.0,3.2,22.0,1032.5,1001.11,737.78
2016,5,3,12,30,946.0,120.0,3.2,22.0,1036.0,976.87,721.9
2016,5,3,12,45,944.5,119.5,3.2,22.5,1031.0,946.98,700.93
2016,5,3,13,0,943.0,119.0,3.2,23.0,1026.0,913.89,677.9
2016,5,3,13,15,940.5,118.5,3.2,23.0,1012.0,876.91,653.52
2016,5,3,13,30,938.0,118.0,3.2,23.0,998.0,837.03,627.05
2016,5,3,13,45,933.0,117.0,3.2,23.0,976.0,792.13,596.91
2016,5,3,14,0,928.0,116.0,3.2,23.0,954.0,744.87,563.55
2016,5,3,14,15,921.0,114.5,3.15,23.0,924.5,693.74,525.65
2016,5,3,14,30,914.0,113.0,3.1,23.0,895.0,640.85,485.54
2016,5,3,14,45,905.0,111.5,3.1,23.0,858.0,585.35,442.54
2016,5,3,15,0,896.0,110.0,3.1,23.0,821.0,528.79,397.4
2016,5,3,15,15,884.0,107.5,3.1,23.0,777.5,469.32,348.68
2016,5,3,15,30,872.0,105.0,3.1,23.0,734.0,409.65,298.35
2016,5,3,15,45,856.5,102.0,3.1,23.0,685.5,348.55,245.84
2016,5,3,16,0,841.0,99.0,3.1,23.0,637.0,282.24,188.89
2016,5,3,16,15,820.0,95.5,3.0,22.5,584.0,220.98,137.39
2016,5,3,16,30,799.0,92.0,2.9,22.0,531.0,161.8,91.65
2016,5,3,16,45,771.0,88.0,2.8,22.0,475.0,104.15,57.08
2016,5,3,17,0,743.0,84.0,2.7,22.0,419.0,62.07,47.92
2016,5,3,17,15,704.0,78.5,2.4,21.0,361.5,54.26,41.58
2016,5,3,17,30,665.0,73.0,2.1,20.0,304.0,52.01,39.93
2016,5,3,17,45,605.5,66.0,1.8,19.5,247.5,48.37,36.89
2016,5,3,18,0,546.0,59.0,1.5,19.0,191.0,44.58,33.57
2016,5,3,18,15,455.5,49.5,1.45,18.0,139.5,38.42,28.01
2016,5,3,18,30,365.0,40.0,1.4,17.0,88.0,32.05,21.97
2016,5,3,18,45,219.0,25.0,1.35,16.5,50.0,20.2,9.69
2016,5,3,19,0,73.0,10.0,1.3,16.0,12.0,9.1,0.0
2016,5,3,19,15,36.5,5.0,1.3,15.5,6.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,43.5,7.5,1.9,12.5,9.5,6.82,0.0
2016,5,4,6,0,87.0,15.0,2.1,13.0,19.0,51.16,0.0
2016,5,4,6,15,218.0,31.0,2.4,13.5,58.5,131.58,95.08
2016,5,4,6,30,349.0,47.0,2.7,14.0,98.0,219.15,173.29
2016,5,4,6,45,438.5,57.5,3.05,15.0,150.5,294.52,239.38
2016,5,4,7,0,528.0,68.0,3.4,16.0,203.0,378.87,311.13
2016,5,4,7,15,585.5,75.5,3.4,16.5,259.5,449.52,369.79
2016,5,4,7,30,643.0,83.0,3.4,17.0,316.0,524.48,429.57
2016,5,4,7,45,684.0,88.5,3.45,18.0,373.5,589.61,478.76
2016,5,4,8,0,725.0,94.0,3.5,19.0,431.0,656.43,527.15
2016,5,4,8,15,753.5,99.0,3.55,19.5,487.0,711.07,564.63
2016,5,4,8,30,782.0,104.0,3.6,20.0,543.0,768.64,603.46
2016,5,4,8,45,804.0,107.5,3.7,21.0,596.0,818.29,634.79
2016,5,4,9,0,826.0,111.0,3.8,22.0,649.0,866.37,664.41
2016,5,4,9,15,842.0,114.0,3.8,22.5,697.0,906.55,688.81
2016,5,4,9,30,858.0,117.0,3.8,23.0,745.0,944.19,711.22
2016,5,4,9,45,870.0,119.5,3.85,23.5,787.5,965.06,722.38
2016,5,4,10,0,882.0,122.0,3.9,24.0,830.0,992.03,737.78
2016,5,4,10,15,891.5,124.0,3.9,24.0,866.5,1012.67,750.02
2016,5,4,10,30,901.0,126.0,3.9,24.0,903.0,1029.72,760.0
2016,5,4,10,45,907.5,127.5,3.9,24.5,931.5,1039.56,763.85
2016,5,4,11,0,914.0,129.0,3.9,25.0,960.0,1045.54,765.33
2016,5,4,11,15,918.5,130.0,3.85,25.0,981.0,1045.12,763.95
2016,5,4,11,30,923.0,131.0,3.8,25.0,1002.0,1040.77,760.19
2016,5,4,11,45,930.0,128.5,3.8,25.5,1015.5,1031.59,752.32
2016,5,4,12,0,937.0,126.0,3.8,26.0,1029.0,1018.55,742.11
2016,5,4,12,15,938.0,126.5,3.8,26.0,1033.0,998.87,729.16
2016,5,4,12,30,939.0,127.0,3.8,26.0,1037.0,975.64,713.98
2016,5,4,12,45,938.5,126.5,3.8,26.5,1032.5,946.76,693.75
2016,5,4,13,0,938.0,126.0,3.8,27.0,1028.0,914.66,671.46
2016,5,4,13,15,935.0,125.0,3.8,27.0,1014.5,876.98,646.73
2016,5,4,13,30,932.0,124.0,3.8,27.0,1001.0,836.48,619.98
2016,5,4,13,45,928.5,123.0,3.8,27.0,979.5,792.93,590.95
2016,5,4,14,0,925.0,122.0,3.8,27.0,958.0,746.9,558.45
2016,5,4,14,15,918.5,120.5,3.75,27.0,928.5,696.24,521.21
2016,5,4,14,30,912.0,119.0,3.7,27.0,899.0,643.78,481.77
2016,5,4,14,45,903.0,116.5,3.7,27.0,862.0,587.6,438.68
2016,5,4,15,0,894.0,114.0,3.7,27.0,825.0,530.36,393.51
2016,5,4,15,15,882.0,112.0,3.6,26.5,782.0,471.44,346.22
2016,5,4,15,30,870.0,110.0,3.5,26.0,739.0,412.3,297.26
2016,5,4,15,45,855.0,106.5,3.45,26.0,690.5,345.88,241.22
2016,5,4,16,0,840.0,103.0,3.4,26.0,642.0,284.77,188.74
2016,5,4,16,15,819.0,99.5,3.15,25.5,588.5,223.63,137.86
2016,5,4,16,30,798.0,96.0,2.9,25.0,535.0,164.56,92.77
2016,5,4,16,45,772.0,91.0,2.65,25.0,479.5,106.38,58.14
2016,5,4,17,0,746.0,86.0,2.4,25.0,424.0,63.58,48.57
2016,5,4,17,15,706.5,80.5,2.1,24.0,366.5,55.64,42.22
2016,5,4,17,30,667.0,75.0,1.8,23.0,309.0,53.46,40.67
2016,5,4,17,45,611.5,68.0,1.55,22.5,252.5,49.9,37.74
2016,5,4,18,0,556.0,61.0,1.3,22.0,196.0,46.2,34.54
2016,5,4,18,15,462.5,51.0,1.25,21.0,143.5,39.66,28.72
2016,5,4,18,30,369.0,41.0,1.2,20.0,91.0,32.88,22.41
2016,5,4,18,45,221.5,26.5,1.2,19.5,52.5,21.51,10.78
2016,5,4,19,0,74.0,12.0,1.2,19.0,14.0,10.91,0.0
2016,5,4,19,15,37.0,6.0,1.2,18.5,7.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,5,45,76.5,8.0,1.15,13.5,11.5,26.09,0.0
2016,5,5,6,0,153.0,16.0,1.1,14.0,23.0,74.61,0.0
2016,5,5,6,15,294.0,29.0,1.3,15.0,65.5,158.75,114.99
2016,5,5,6,30,435.0,42.0,1.5,16.0,108.0,249.94,195.38
2016,5,5,6,45,516.0,51.0,1.7,17.0,161.0,323.99,259.62
2016,5,5,7,0,597.0,60.0,1.9,18.0,214.0,406.08,328.09
2016,5,5,7,15,649.5,66.0,1.85,18.5,271.0,475.32,383.89
2016,5,5,7,30,702.0,72.0,1.8,19.0,328.0,545.75,438.15
2016,5,5,7,45,734.5,78.0,1.8,20.0,385.0,608.44,483.43
2016,5,5,8,0,767.0,84.0,1.8,21.0,442.0,671.86,526.37
2016,5,5,8,15,792.5,87.5,1.8,21.5,497.5,727.33,562.48
2016,5,5,8,30,818.0,91.0,1.8,22.0,553.0,782.12,597.2
2016,5,5,8,45,833.0,96.0,1.8,23.0,604.0,828.77,624.31
2016,5,5,9,0,848.0,101.0,1.8,24.0,655.0,873.32,649.4
2016,5,5,9,15,862.0,103.5,1.75,24.5,702.0,903.34,665.13
2016,5,5,9,30,876.0,106.0,1.7,25.0,749.0,938.7,684.24
2016,5,5,9,45,883.0,110.0,1.7,25.5,789.5,966.16,698.57
2016,5,5,10,0,890.0,114.0,1.7,26.0,830.0,990.21,710.74
2016,5,5,10,15,897.5,116.0,1.7,26.0,864.5,1009.06,721.07
2016,5,5,10,30,905.0,118.0,1.7,26.0,899.0,1024.28,729.25
2016,5,5,10,45,907.5,120.5,1.7,26.5,926.0,1031.28,731.02
2016,5,5,11,0,910.0,123.0,1.7,27.0,953.0,1034.39,730.6
2016,5,5,11,15,913.5,124.0,1.7,27.0,972.5,1033.07,729.08
2016,5,5,11,30,917.0,125.0,1.7,27.0,992.0,1027.87,725.34
2016,5,5,11,45,921.5,123.5,1.75,27.5,1004.0,1017.37,717.77
2016,5,5,12,0,926.0,122.0,1.8,28.0,1016.0,1003.1,708.01
2016,5,5,12,15,926.0,122.0,1.85,28.0,1019.0,982.32,695.68
2016,5,5,12,30,926.0,122.0,1.9,28.0,1022.0,958.1,681.25
2016,5,5,12,45,924.0,122.0,2.0,28.0,1016.0,928.81,664.09
2016,5,5,13,0,922.0,122.0,2.1,28.0,1010.0,896.43,644.79
2016,5,5,13,15,918.5,121.5,2.15,28.0,996.0,859.44,621.82
2016,5,5,13,30,915.0,121.0,2.2,28.0,982.0,819.7,596.84
2016,5,5,13,45,909.5,120.0,2.25,28.0,960.0,775.49,568.58
2016,5,5,14,0,904.0,119.0,2.3,28.0,938.0,729.02,536.95
2016,5,5,14,15,897.0,117.5,2.3,28.0,908.5,679.14,501.34
2016,5,5,14,30,890.0,116.0,2.3,28.0,879.0,627.56,463.56
2016,5,5,14,45,722.5,197.0,2.35,28.0,799.5,552.95,407.56
2016,5,5,15,0,555.0,278.0,2.4,28.0,720.0,493.88,362.69
2016,5,5,15,15,447.5,296.5,2.4,28.0,641.0,425.51,311.69
2016,5,5,15,30,340.0,315.0,2.4,28.0,562.0,372.02,271.83
2016,5,5,15,45,573.0,210.5,2.4,28.0,593.0,335.96,237.7
2016,5,5,16,0,806.0,106.0,2.4,28.0,624.0,278.46,182.96
2016,5,5,16,15,665.5,137.5,2.3,27.5,541.5,218.76,138.84
2016,5,5,16,30,525.0,169.0,2.2,27.0,459.0,180.31,115.38
2016,5,5,16,45,497.5,156.5,2.15,27.0,408.0,132.51,86.06
2016,5,5,17,0,470.0,144.0,2.1,27.0,357.0,96.87,75.94
2016,5,5,17,15,442.5,129.0,1.85,26.0,308.5,88.96,69.92
2016,5,5,17,30,415.0,114.0,1.6,25.0,260.0,80.53,63.29
2016,5,5,17,45,385.5,96.5,1.35,24.5,213.0,69.77,54.35
2016,5,5,18,0,356.0,79.0,1.1,24.0,166.0,58.41,44.67
2016,5,5,18,15,298.5,62.0,1.1,23.0,122.0,46.75,34.53
2016,5,5,18,30,241.0,45.0,1.1,22.0,78.0,34.57,23.66
2016,5,5,18,45,120.5,29.0,1.1,21.5,45.5,23.49,12.4
2016,5,5,19,0,0.0,13.0,1.1,21.0,13.0,11.82,0.0
2016,5,5,19,15,0.0,6.5,1.1,20.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,45,71.0,8.5,1.05,13.5,12.0,25.19,0.0
2016,5,6,6,0,142.0,17.0,1.1,14.0,24.0,71.01,0.0
2016,5,6,6,15,279.0,30.5,1.3,14.5,66.0,154.75,113.04
2016,5,6,6,30,416.0,44.0,1.5,15.0,108.0,243.95,191.69
2016,5,6,6,45,496.0,54.0,1.7,16.0,161.0,317.64,255.68
2016,5,6,7,0,576.0,64.0,1.9,17.0,214.0,399.27,323.93
2016,5,6,7,15,630.0,70.5,1.95,17.5,271.0,468.92,380.54
2016,5,6,7,30,684.0,77.0,2.0,18.0,328.0,542.46,437.83
2016,5,6,7,45,719.0,83.0,2.05,19.0,385.5,605.82,484.22
2016,5,6,8,0,754.0,89.0,2.1,20.0,443.0,667.52,527.02
2016,5,6,8,15,781.0,93.0,2.3,20.5,498.5,724.16,565.76
2016,5,6,8,30,808.0,97.0,2.5,21.0,554.0,780.25,603.39
2016,5,6,8,45,829.5,99.5,2.7,22.0,607.0,829.06,634.08
2016,5,6,9,0,851.0,102.0,2.9,23.0,660.0,876.21,663.12
2016,5,6,9,15,866.0,105.0,2.85,23.5,708.0,907.71,680.64
2016,5,6,9,30,881.0,108.0,2.8,24.0,756.0,944.56,701.64
2016,5,6,9,45,893.5,109.5,2.75,24.5,798.5,974.55,717.77
2016,5,6,10,0,906.0,111.0,2.7,25.0,841.0,1001.36,731.71
2016,5,6,10,15,914.0,112.5,2.65,25.0,876.5,1020.38,741.99
2016,5,6,10,30,922.0,114.0,2.6,25.0,912.0,1035.72,750.02
2016,5,6,10,45,928.5,115.0,2.55,25.5,940.5,1045.26,752.97
2016,5,6,11,0,935.0,116.0,2.5,26.0,969.0,1050.88,753.59
2016,5,6,11,15,939.0,117.0,2.45,26.0,989.5,1050.06,751.78
2016,5,6,11,30,943.0,118.0,2.4,26.0,1010.0,1045.25,747.64
2016,5,6,11,45,951.0,114.0,2.35,26.5,1023.5,1035.5,739.11
2016,5,6,12,0,959.0,110.0,2.3,27.0,1037.0,1021.83,728.31
2016,5,6,12,15,959.5,110.0,2.25,27.0,1040.5,1001.06,714.64
2016,5,6,12,30,960.0,110.0,2.2,27.0,1044.0,976.68,698.83
2016,5,6,12,45,960.0,109.0,2.15,27.5,1039.0,947.48,678.67
2016,5,6,13,0,960.0,108.0,2.1,28.0,1034.0,914.97,656.51
2016,5,6,13,15,957.0,107.5,2.1,28.0,1020.0,877.25,632.76
2016,5,6,13,30,954.0,107.0,2.1,28.0,1006.0,836.62,606.98
2016,5,6,13,45,949.5,106.0,2.1,28.0,984.0,791.7,578.14
2016,5,6,14,0,945.0,105.0,2.1,28.0,962.0,744.34,546.3
2016,5,6,14,15,938.5,104.0,2.15,28.0,932.5,693.45,510.49
2016,5,6,14,30,932.0,103.0,2.2,28.0,903.0,640.71,472.27
2016,5,6,14,45,920.5,103.0,2.25,28.0,865.0,584.5,430.31
2016,5,6,15,0,909.0,103.0,2.3,28.0,827.0,527.43,386.29
2016,5,6,15,15,897.5,101.0,2.4,27.5,784.0,468.16,339.94
2016,5,6,15,30,886.0,99.0,2.5,27.0,741.0,408.6,291.57
2016,5,6,15,45,868.5,97.0,2.65,27.0,692.0,347.17,240.02
2016,5,6,16,0,851.0,95.0,2.8,27.0,643.0,286.68,188.62
2016,5,6,16,15,830.5,92.0,2.75,26.5,590.0,219.41,133.39
2016,5,6,16,30,810.0,89.0,2.7,26.0,537.0,160.29,88.49
2016,5,6,16,45,780.5,86.0,2.65,26.0,481.0,102.88,54.83
2016,5,6,17,0,751.0,83.0,2.6,26.0,425.0,61.15,46.31
2016,5,6,17,15,713.0,77.5,2.35,25.0,368.0,58.69,44.62
2016,5,6,17,30,675.0,72.0,2.1,24.0,311.0,51.11,38.47
2016,5,6,17,45,618.0,65.5,1.9,23.5,254.5,47.82,35.78
2016,5,6,18,0,561.0,59.0,1.7,23.0,198.0,44.41,32.85
2016,5,6,18,15,475.0,49.5,1.65,22.0,146.5,38.24,27.4
2016,5,6,18,30,389.0,40.0,1.6,21.0,95.0,31.84,21.48
2016,5,6,18,45,252.0,26.5,1.55,20.0,56.0,21.4,11.08
2016,5,6,19,0,115.0,13.0,1.5,19.0,17.0,11.82,0.0
2016,5,6,19,15,57.5,6.5,1.55,18.5,8.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,46.5,9.0,2.65,14.5,11.0,19.61,0.0
2016,5,7,6,0,93.0,18.0,2.9,15.0,22.0,57.75,2.33
2016,5,7,6,15,205.0,35.0,2.9,15.5,62.0,131.09,95.97
2016,5,7,6,30,317.0,52.0,2.9,16.0,102.0,208.85,164.48
2016,5,7,6,45,393.5,64.5,2.95,16.5,152.0,276.79,223.98
2016,5,7,7,0,470.0,77.0,3.0,17.0,202.0,356.83,291.74
2016,5,7,7,15,525.0,86.5,3.2,17.5,256.0,425.29,348.39
2016,5,7,7,30,580.0,96.0,3.4,18.0,310.0,497.87,406.4
2016,5,7,7,45,622.5,102.0,3.6,18.5,365.5,561.67,455.81
2016,5,7,8,0,665.0,108.0,3.8,19.0,421.0,627.34,505.22
2016,5,7,8,15,693.5,113.0,4.1,20.0,475.0,682.55,544.17
2016,5,7,8,30,722.0,118.0,4.4,21.0,529.0,737.6,581.51
2016,5,7,8,45,743.5,122.5,4.7,22.0,579.5,785.65,613.5
2016,5,7,9,0,765.0,127.0,5.0,23.0,630.0,828.18,641.1
2016,5,7,9,15,781.0,131.0,5.0,23.5,676.5,867.57,665.77
2016,5,7,9,30,797.0,135.0,5.0,24.0,723.0,904.59,688.49
2016,5,7,9,45,805.5,140.0,5.05,24.5,762.5,932.98,705.35
2016,5,7,10,0,814.0,145.0,5.1,25.0,802.0,958.21,720.04
2016,5,7,10,15,823.0,147.5,5.05,25.0,836.5,977.98,731.74
2016,5,7,10,30,832.0,150.0,5.0,25.0,871.0,994.32,741.2
2016,5,7,10,45,834.5,154.5,5.0,25.5,897.0,1002.77,744.31
2016,5,7,11,0,837.0,159.0,5.0,26.0,923.0,1007.48,745.08
2016,5,7,11,15,841.0,160.0,5.0,26.0,942.5,1006.34,743.6
2016,5,7,11,30,845.0,161.0,5.0,26.0,962.0,1001.49,739.81
2016,5,7,11,45,870.0,146.0,5.0,26.5,979.5,986.39,727.84
2016,5,7,12,0,895.0,131.0,5.0,27.0,997.0,979.67,721.67
2016,5,7,12,15,895.0,131.5,4.95,27.0,1000.0,959.84,707.9
2016,5,7,12,30,895.0,132.0,4.9,27.0,1003.0,936.71,692.07
2016,5,7,12,45,893.0,132.0,4.9,27.5,997.5,908.21,671.65
2016,5,7,13,0,891.0,132.0,4.9,28.0,992.0,876.77,649.32
2016,5,7,13,15,638.0,277.0,4.85,28.0,888.5,776.84,577.43
2016,5,7,13,30,385.0,422.0,4.8,28.0,785.0,676.56,501.17
2016,5,7,13,45,391.5,408.5,4.8,28.0,771.0,647.4,481.05
2016,5,7,14,0,398.0,395.0,4.8,28.0,757.0,616.92,459.35
2016,5,7,14,15,320.0,408.0,4.8,28.0,693.0,552.85,412.07
2016,5,7,14,30,242.0,421.0,4.8,28.0,629.0,497.46,370.89
2016,5,7,14,45,526.5,279.5,4.8,28.0,707.0,514.24,384.75
2016,5,7,15,0,811.0,138.0,4.8,28.0,785.0,505.56,376.23
2016,5,7,15,15,797.5,135.0,4.75,28.0,743.5,449.01,329.98
2016,5,7,15,30,784.0,132.0,4.7,28.0,702.0,392.69,282.93
2016,5,7,15,45,761.0,131.0,4.7,28.0,654.0,335.56,234.68
2016,5,7,16,0,738.0,130.0,4.7,28.0,606.0,274.85,183.6
2016,5,7,16,15,715.0,125.5,4.65,27.5,555.5,218.33,137.21
2016,5,7,16,30,692.0,121.0,4.6,27.0,505.0,164.25,96.35
2016,5,7,16,45,666.0,113.5,4.55,26.5,452.0,110.47,64.11
2016,5,7,17,0,640.0,106.0,4.5,26.0,399.0,70.73,54.4
2016,5,7,17,15,599.0,99.0,4.4,25.5,344.5,68.3,52.69
2016,5,7,17,30,558.0,92.0,4.3,25.0,290.0,65.7,50.75
2016,5,7,17,45,508.0,81.5,4.25,24.5,237.5,60.0,46.05
2016,5,7,18,0,458.0,71.0,4.2,24.0,185.0,53.95,40.88
2016,5,7,18,15,374.5,59.0,4.0,23.5,136.5,44.67,32.7
2016,5,7,18,30,291.0,47.0,3.8,23.0,88.0,36.18,24.94
2016,5,7,18,45,145.5,31.0,3.65,22.5,51.5,24.14,13.22
2016,5,7,19,0,0.0,15.0,3.5,22.0,15.0,13.64,0.0
2016,5,7,19,15,0.0,7.5,3.45,21.5,7.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,6.5,3.1,17.0,6.5,5.91,0.0
2016,5,8,6,0,0.0,13.0,3.1,17.0,13.0,11.44,0.0
2016,5,8,6,15,24.5,36.0,3.4,17.5,40.0,46.55,31.29
2016,5,8,6,30,49.0,59.0,3.7,18.0,67.0,82.76,62.69
2016,5,8,6,45,72.0,84.0,4.05,18.5,100.5,130.08,103.1
2016,5,8,7,0,95.0,109.0,4.4,19.0,134.0,172.66,139.21
2016,5,8,7,15,127.0,129.0,4.65,19.5,171.5,216.31,175.68
2016,5,8,7,30,159.0,149.0,4.9,20.0,209.0,263.0,213.93
2016,5,8,7,45,79.5,78.0,5.15,20.5,108.0,134.79,108.05
2016,5,8,8,0,0.0,7.0,5.4,21.0,7.0,6.16,0.0
2016,5,8,8,15,0.0,69.0,5.3,21.5,69.0,61.04,44.69
2016,5,8,8,30,0.0,131.0,5.2,22.0,131.0,118.27,90.82
2016,5,8,8,45,0.0,123.0,5.15,22.5,123.0,110.35,83.92
2016,5,8,9,0,0.0,115.0,5.1,23.0,115.0,102.74,77.4
2016,5,8,9,15,3.0,152.5,5.0,23.0,155.0,140.37,107.23
2016,5,8,9,30,6.0,190.0,4.9,23.0,195.0,178.44,137.0
2016,5,8,9,45,3.0,150.5,4.8,23.0,153.0,138.31,104.98
2016,5,8,10,0,0.0,111.0,4.7,23.0,111.0,99.09,73.68
2016,5,8,10,15,3.5,147.5,4.6,23.0,150.5,135.98,102.83
2016,5,8,10,30,7.0,184.0,4.5,23.0,190.0,173.13,131.8
2016,5,8,10,45,8.5,195.5,4.45,23.0,203.5,185.16,140.96
2016,5,8,11,0,10.0,207.0,4.4,23.0,217.0,197.11,150.07
2016,5,8,11,15,12.5,246.0,4.35,23.0,258.5,235.42,179.41
2016,5,8,11,30,15.0,285.0,4.3,23.0,300.0,273.55,208.28
2016,5,8,11,45,12.0,240.0,4.25,23.5,252.0,228.4,173.24
2016,5,8,12,0,9.0,195.0,4.2,24.0,204.0,183.92,138.76
2016,5,8,12,15,5.5,168.0,4.05,24.0,174.0,155.79,116.95
2016,5,8,12,30,2.0,141.0,3.9,24.0,144.0,127.99,95.26
2016,5,8,12,45,3.5,149.0,3.8,24.0,153.5,136.26,101.77
2016,5,8,13,0,5.0,157.0,3.7,24.0,163.0,144.35,108.11
2016,5,8,13,15,11.0,234.0,3.6,24.0,245.5,217.29,164.38
2016,5,8,13,30,17.0,311.0,3.5,24.0,328.0,288.8,218.49
2016,5,8,13,45,17.5,308.0,3.45,24.0,325.0,284.66,215.31
2016,5,8,14,0,18.0,305.0,3.4,24.0,322.0,280.42,212.26
2016,5,8,14,15,18.5,302.0,3.6,23.5,319.0,276.03,209.66
2016,5,8,14,30,19.0,299.0,3.8,23.0,316.0,271.49,206.93
2016,5,8,14,45,15.0,267.0,4.0,23.0,280.0,240.09,183.24
2016,5,8,15,0,11.0,235.0,4.2,23.0,244.0,209.41,159.95
2016,5,8,15,15,8.5,212.5,4.7,22.5,219.5,187.99,144.04
2016,5,8,15,30,6.0,190.0,5.2,22.0,195.0,167.03,128.26
2016,5,8,15,45,52.0,241.5,5.7,22.0,275.5,215.09,165.39
2016,5,8,16,0,98.0,293.0,6.2,22.0,356.0,255.89,195.91
2016,5,8,16,15,49.0,193.5,6.15,21.5,225.0,166.97,127.71
2016,5,8,16,30,0.0,94.0,6.1,21.0,94.0,83.09,62.64
2016,5,8,16,45,7.5,128.0,6.05,21.0,131.5,110.44,85.04
2016,5,8,17,0,15.0,162.0,6.0,21.0,169.0,133.38,109.14
2016,5,8,17,15,10.0,141.5,5.55,20.5,146.0,117.18,95.84
2016,5,8,17,30,5.0,121.0,5.1,20.0,123.0,100.83,82.21
2016,5,8,17,45,2.5,100.0,4.7,20.0,101.0,83.98,67.76
2016,5,8,18,0,0.0,79.0,4.3,20.0,79.0,66.99,52.91
2016,5,8,18,15,0.0,58.0,3.95,19.5,58.0,49.82,37.76
2016,5,8,18,30,0.0,37.0,3.6,19.0,37.0,32.43,22.22
2016,5,8,18,45,0.0,21.5,3.3,19.0,21.5,18.94,9.5
2016,5,8,19,0,0.0,6.0,3.0,19.0,6.0,5.46,0.0
2016,5,8,19,15,0.0,3.0,3.0,18.5,3.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,21.0,9.5,4.35,19.0,11.0,13.79,0.0
2016,5,9,6,0,42.0,19.0,4.4,19.0,22.0,34.73,5.77
2016,5,9,6,15,129.5,41.0,4.6,19.5,60.0,103.46,74.73
2016,5,9,6,30,217.0,63.0,4.8,20.0,98.0,171.9,133.67
2016,5,9,6,45,271.0,83.5,5.0,20.5,144.5,231.71,185.42
2016,5,9,7,0,325.0,104.0,5.2,21.0,191.0,306.19,247.97
2016,5,9,7,15,244.0,127.0,5.5,21.5,201.0,291.59,236.64
2016,5,9,7,30,163.0,150.0,5.8,22.0,211.0,266.31,215.25
2016,5,9,7,45,328.0,157.5,6.1,22.5,305.0,403.58,326.98
2016,5,9,8,0,493.0,165.0,6.4,23.0,399.0,558.25,448.68
2016,5,9,8,15,343.0,209.5,6.45,23.0,381.5,498.89,398.82
2016,5,9,8,30,193.0,254.0,6.5,23.0,364.0,425.53,337.67
2016,5,9,8,45,404.5,226.0,6.6,23.5,484.5,605.61,478.94
2016,5,9,9,0,616.0,198.0,6.7,24.0,605.0,777.57,608.68
2016,5,9,9,15,356.0,272.0,6.65,24.5,511.0,618.12,481.78
2016,5,9,9,30,96.0,346.0,6.6,25.0,417.0,433.72,334.23
2016,5,9,9,45,98.5,366.0,6.55,25.5,442.5,456.53,350.26
2016,5,9,10,0,101.0,386.0,6.5,26.0,468.0,478.88,365.37
2016,5,9,10,15,78.5,386.5,6.35,26.5,452.0,455.91,346.01
2016,5,9,10,30,56.0,387.0,6.2,27.0,436.0,432.38,326.47
2016,5,9,10,45,55.0,402.5,6.05,27.5,451.5,444.97,334.41
2016,5,9,11,0,54.0,418.0,5.9,28.0,467.0,457.07,341.87
2016,5,9,11,15,418.0,313.5,5.75,28.0,709.5,746.18,560.26
2016,5,9,11,30,782.0,209.0,5.6,28.0,952.0,984.15,727.89
2016,5,9,11,45,828.0,179.5,5.45,28.5,974.5,987.32,725.79
2016,5,9,12,0,874.0,150.0,5.3,29.0,997.0,974.77,714.6
2016,5,9,12,15,874.5,150.5,5.2,29.0,1001.0,955.54,700.98
2016,5,9,12,30,875.0,151.0,5.1,29.0,1005.0,933.1,685.35
2016,5,9,12,45,877.5,148.0,5.0,29.5,1001.0,906.33,665.53
2016,5,9,13,0,880.0,145.0,4.9,30.0,997.0,876.53,643.82
2016,5,9,13,15,877.5,144.0,4.8,30.0,983.5,841.35,619.86
2016,5,9,13,30,875.0,143.0,4.7,30.0,970.0,803.54,594.1
2016,5,9,13,45,873.0,140.0,4.65,30.0,950.0,761.93,565.58
2016,5,9,14,0,871.0,137.0,4.6,30.0,930.0,717.93,533.7
2016,5,9,14,15,864.0,135.0,4.55,30.0,900.5,669.32,497.86
2016,5,9,14,30,857.0,133.0,4.5,30.0,871.0,619.12,460.13
2016,5,9,14,45,848.0,130.5,4.45,30.0,835.5,566.08,419.35
2016,5,9,15,0,839.0,128.0,4.4,30.0,800.0,509.61,374.99
2016,5,9,15,15,826.5,125.0,4.3,30.0,758.0,452.15,328.6
2016,5,9,15,30,814.0,122.0,4.2,30.0,716.0,394.75,281.06
2016,5,9,15,45,796.0,119.5,4.15,30.0,668.0,336.38,232.05
2016,5,9,16,0,778.0,117.0,4.1,30.0,620.0,279.24,183.76
2016,5,9,16,15,756.0,113.0,3.95,29.5,569.0,221.69,136.8
2016,5,9,16,30,734.0,109.0,3.8,29.0,518.0,160.37,90.68
2016,5,9,16,45,705.0,103.5,3.7,29.0,464.0,105.5,58.29
2016,5,9,17,0,676.0,98.0,3.6,29.0,410.0,65.1,49.0
2016,5,9,17,15,636.5,92.0,3.4,28.0,355.0,63.13,47.77
2016,5,9,17,30,597.0,86.0,3.2,27.0,300.0,61.03,46.35
2016,5,9,17,45,542.5,77.5,3.0,26.5,246.0,56.71,42.86
2016,5,9,18,0,488.0,69.0,2.8,26.0,192.0,52.16,39.02
2016,5,9,18,15,404.0,57.5,2.85,25.5,142.5,44.66,32.44
2016,5,9,18,30,320.0,46.0,2.9,25.0,93.0,35.42,24.14
2016,5,9,18,45,198.5,30.5,2.95,24.5,55.5,23.78,13.12
2016,5,9,19,0,77.0,15.0,3.0,24.0,18.0,11.81,0.0
2016,5,9,19,15,38.5,7.5,3.15,23.5,9.0,6.82,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,16.5,9.5,2.25,20.5,10.5,12.68,0.0
2016,5,10,6,0,33.0,19.0,2.4,21.0,21.0,31.9,7.02
2016,5,10,6,15,108.0,43.0,2.55,21.5,59.0,98.1,70.42
2016,5,10,6,30,183.0,67.0,2.7,22.0,97.0,162.54,125.11
2016,5,10,6,45,269.5,83.0,2.9,22.5,146.5,229.92,181.89
2016,5,10,7,0,356.0,99.0,3.1,23.0,196.0,316.66,253.15
2016,5,10,7,15,210.0,123.5,3.15,23.5,184.0,267.18,213.64
2016,5,10,7,30,64.0,148.0,3.2,24.0,172.0,190.77,150.58
2016,5,10,7,45,325.0,140.5,3.3,24.5,292.5,381.44,304.82
2016,5,10,8,0,586.0,133.0,3.4,25.0,413.0,595.55,468.36
2016,5,10,8,15,616.5,140.0,3.35,25.5,465.5,651.38,506.49
2016,5,10,8,30,647.0,147.0,3.3,26.0,518.0,707.33,544.45
2016,5,10,8,45,682.0,147.5,3.3,26.5,570.0,759.72,578.49
2016,5,10,9,0,717.0,148.0,3.3,27.0,622.0,811.63,611.33
2016,5,10,9,15,734.0,152.0,3.3,27.0,667.5,850.44,635.86
2016,5,10,9,30,751.0,156.0,3.3,27.0,713.0,887.1,658.83
2016,5,10,9,45,768.5,156.5,3.35,27.5,754.0,912.42,673.05
2016,5,10,10,0,786.0,157.0,3.4,28.0,795.0,940.77,689.31
2016,5,10,10,15,795.5,159.5,3.45,28.0,828.5,960.5,701.21
2016,5,10,10,30,805.0,162.0,3.5,28.0,862.0,976.92,711.09
2016,5,10,10,45,812.0,163.0,3.55,28.5,889.0,985.9,714.8
2016,5,10,11,0,819.0,164.0,3.6,29.0,916.0,991.32,716.37
2016,5,10,11,15,823.5,165.5,3.65,29.0,935.0,991.15,715.9
2016,5,10,11,30,828.0,167.0,3.7,29.0,954.0,987.33,713.22
2016,5,10,11,45,826.0,170.5,3.8,29.5,964.0,975.54,704.4
2016,5,10,12,0,824.0,174.0,3.9,30.0,974.0,960.24,693.45
2016,5,10,12,15,824.5,174.0,3.95,30.0,977.0,940.63,680.85
2016,5,10,12,30,825.0,174.0,4.0,30.0,980.0,917.83,666.22
2016,5,10,12,45,817.5,177.5,4.05,30.0,973.0,888.21,647.07
2016,5,10,13,0,810.0,181.0,4.1,30.0,966.0,856.08,626.22
2016,5,10,13,15,806.5,180.0,4.1,30.0,953.0,820.93,603.02
2016,5,10,13,30,803.0,179.0,4.1,30.0,940.0,783.46,577.71
2016,5,10,13,45,790.0,182.5,4.15,30.0,917.0,740.74,547.69
2016,5,10,14,0,777.0,186.0,4.2,30.0,894.0,696.75,516.22
2016,5,10,14,15,769.0,183.5,4.2,30.0,865.5,649.92,482.1
2016,5,10,14,30,761.0,181.0,4.2,30.0,837.0,601.95,446.35
2016,5,10,14,45,739.5,183.5,4.2,30.0,800.0,547.66,405.15
2016,5,10,15,0,718.0,186.0,4.2,30.0,763.0,495.36,364.4
2016,5,10,15,15,703.5,182.0,4.15,30.0,722.0,441.81,321.7
2016,5,10,15,30,689.0,178.0,4.1,30.0,681.0,388.83,278.45
2016,5,10,15,45,658.5,178.0,4.05,30.0,633.0,334.9,234.13
2016,5,10,16,0,628.0,178.0,4.0,30.0,585.0,283.95,192.15
2016,5,10,16,15,602.5,171.0,3.85,29.5,536.0,231.79,150.58
2016,5,10,16,30,577.0,164.0,3.7,29.0,487.0,182.54,114.28
2016,5,10,16,45,535.5,158.0,3.6,28.5,433.5,135.48,86.81
2016,5,10,17,0,494.0,152.0,3.5,28.0,380.0,101.97,79.89
2016,5,10,17,15,451.5,140.0,3.35,27.5,328.0,96.16,75.53
2016,5,10,17,30,409.0,128.0,3.2,27.0,276.0,89.98,70.73
2016,5,10,17,45,349.5,113.5,3.1,27.0,224.5,81.53,63.74
2016,5,10,18,0,290.0,99.0,3.0,27.0,173.0,74.92,58.08
2016,5,10,18,15,221.5,78.5,3.05,26.0,127.0,60.32,45.61
2016,5,10,18,30,153.0,58.0,3.1,25.0,81.0,45.28,32.42
2016,5,10,18,45,76.5,35.0,3.2,24.5,46.5,27.97,16.56
2016,5,10,19,0,0.0,12.0,3.3,24.0,12.0,10.56,0.0
2016,5,10,19,15,0.0,6.0,3.4,23.5,6.0,5.46,0.0
2016,5,10,19,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,34.0,9.0,2.05,18.5,11.0,16.51,0.0
2016,5,11,6,0,68.0,18.0,2.3,19.0,22.0,45.08,14.68
2016,5,11,6,15,154.5,38.5,2.55,19.5,60.5,115.87,84.58
2016,5,11,6,30,241.0,59.0,2.8,20.0,99.0,184.11,143.16
2016,5,11,6,45,309.0,76.0,3.05,20.5,147.5,248.84,198.55
2016,5,11,7,0,377.0,93.0,3.3,21.0,196.0,320.59,258.51
2016,5,11,7,15,431.0,106.0,3.55,21.5,249.0,386.09,311.97
2016,5,11,7,30,485.0,119.0,3.8,22.0,302.0,456.06,367.37
2016,5,11,7,45,518.5,131.0,4.1,22.5,355.0,514.92,412.58
2016,5,11,8,0,552.0,143.0,4.4,23.0,408.0,575.3,457.84
2016,5,11,8,15,582.5,151.5,4.45,23.5,460.5,636.75,502.13
2016,5,11,8,30,613.0,160.0,4.5,24.0,513.0,693.05,541.65
2016,5,11,8,45,625.0,172.0,4.6,25.0,560.0,737.32,570.41
2016,5,11,9,0,637.0,184.0,4.7,26.0,607.0,779.86,597.35
2016,5,11,9,15,655.0,190.5,4.7,26.5,652.0,820.08,622.88
2016,5,11,9,30,673.0,197.0,4.7,27.0,697.0,858.4,646.49
2016,5,11,9,45,670.0,211.5,4.7,27.5,733.0,883.04,660.45
2016,5,11,10,0,667.0,226.0,4.7,28.0,769.0,904.38,672.19
2016,5,11,10,15,678.0,230.5,4.6,28.0,802.5,925.89,684.72
2016,5,11,10,30,689.0,235.0,4.5,28.0,836.0,944.43,695.5
2016,5,11,10,45,684.0,247.0,4.45,28.5,859.5,951.59,697.62
2016,5,11,11,0,679.0,259.0,4.4,29.0,883.0,955.26,697.27
2016,5,11,11,15,684.5,262.0,4.3,29.0,902.5,957.08,697.3
2016,5,11,11,30,690.0,265.0,4.2,29.0,922.0,955.56,695.2
2016,5,11,11,45,771.5,212.5,4.1,29.5,955.5,961.81,697.37
2016,5,11,12,0,853.0,160.0,4.0,30.0,989.0,961.57,694.95
2016,5,11,12,15,597.0,312.0,3.9,30.0,893.5,863.98,626.8
2016,5,11,12,30,341.0,464.0,3.8,30.0,798.0,749.12,542.26
2016,5,11,12,45,197.5,456.0,3.7,30.0,649.5,595.45,434.33
2016,5,11,13,0,54.0,448.0,3.6,30.0,501.0,451.15,329.76
2016,5,11,13,15,41.5,413.5,3.5,30.0,454.0,404.4,296.72
2016,5,11,13,30,29.0,379.0,3.4,30.0,407.0,359.34,264.23
2016,5,11,13,45,183.0,404.5,3.3,30.0,572.5,489.89,361.09
2016,5,11,14,0,337.0,430.0,3.2,30.0,738.0,601.71,440.42
2016,5,11,14,15,564.0,298.0,3.1,30.0,794.0,615.02,451.94
2016,5,11,14,30,791.0,166.0,3.0,30.0,850.0,606.44,446.81
2016,5,11,14,45,453.5,277.0,2.95,30.0,665.5,471.16,346.88
2016,5,11,15,0,116.0,388.0,2.9,30.0,481.0,372.55,274.28
2016,5,11,15,15,177.0,365.0,2.9,30.0,498.5,368.75,271.2
2016,5,11,15,30,238.0,342.0,2.9,30.0,516.0,358.1,261.71
2016,5,11,15,45,293.0,306.5,2.9,30.0,506.5,323.68,233.77
2016,5,11,16,0,348.0,271.0,2.9,30.0,497.0,288.68,204.28
2016,5,11,16,15,447.0,224.0,2.85,29.5,490.0,241.38,163.65
2016,5,11,16,30,546.0,177.0,2.8,29.0,483.0,187.78,119.37
2016,5,11,16,45,511.5,167.5,2.8,29.0,431.0,140.53,91.12
2016,5,11,17,0,477.0,158.0,2.8,29.0,379.0,105.73,82.6
2016,5,11,17,15,435.0,145.0,2.65,28.5,326.5,99.37,77.84
2016,5,11,17,30,393.0,132.0,2.5,28.0,274.0,92.61,72.6
2016,5,11,17,45,342.5,115.0,2.35,27.5,224.0,82.5,64.39
2016,5,11,18,0,292.0,98.0,2.2,27.0,174.0,74.26,57.52
2016,5,11,18,15,225.5,77.5,2.25,26.0,127.5,59.66,45.07
2016,5,11,18,30,159.0,57.0,2.3,25.0,81.0,44.61,31.9
2016,5,11,18,45,93.0,34.5,2.35,24.5,47.0,27.65,16.45
2016,5,11,19,0,27.0,12.0,2.4,24.0,13.0,10.53,0.0
2016,5,11,19,15,13.5,6.0,2.65,23.5,6.5,5.46,0.0
2016,5,11,19,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,35.0,10.5,1.1,19.5,12.5,18.11,0.0
2016,5,12,6,0,70.0,21.0,1.2,20.0,25.0,49.98,19.16
2016,5,12,6,15,159.5,41.0,1.4,20.5,64.0,112.86,81.93
2016,5,12,6,30,249.0,61.0,1.6,21.0,103.0,189.49,146.53
2016,5,12,6,45,184.0,82.5,1.8,21.5,120.0,187.86,148.38
2016,5,12,7,0,119.0,104.0,2.0,22.0,137.0,177.64,141.23
2016,5,12,7,15,177.5,125.5,2.0,22.5,186.5,239.93,192.12
2016,5,12,7,30,236.0,147.0,2.0,23.0,236.0,318.49,254.2
2016,5,12,7,45,211.5,175.0,2.05,23.5,264.5,331.61,262.97
2016,5,12,8,0,187.0,203.0,2.1,24.0,293.0,352.44,277.27
2016,5,12,8,15,93.5,123.0,2.05,24.0,168.0,198.66,156.21
2016,5,12,8,30,0.0,43.0,2.0,24.0,43.0,38.0,25.26
2016,5,12,8,45,0.0,55.0,2.0,24.5,55.0,48.66,33.8
2016,5,12,9,0,0.0,67.0,2.0,25.0,67.0,59.35,42.16
2016,5,12,9,15,2.5,124.5,1.95,25.5,126.5,113.69,84.97
2016,5,12,9,30,5.0,182.0,1.9,26.0,186.0,169.74,128.01
2016,5,12,9,45,2.5,126.5,1.85,26.5,128.5,115.6,85.5
2016,5,12,10,0,0.0,71.0,1.8,27.0,71.0,63.07,44.2
2016,5,12,10,15,218.0,214.5,1.7,27.0,405.0,439.85,334.75
2016,5,12,10,30,436.0,358.0,1.6,27.0,739.0,815.85,591.28
2016,5,12,10,45,416.5,379.0,1.55,27.5,752.5,815.83,584.24
2016,5,12,11,0,397.0,400.0,1.5,28.0,766.0,802.27,572.62
2016,5,12,11,15,279.5,444.0,1.5,28.0,704.5,725.51,518.8
2016,5,12,11,30,162.0,488.0,1.5,28.0,643.0,636.08,456.26
2016,5,12,11,45,131.5,488.0,1.55,28.0,614.5,600.12,431.98
2016,5,12,12,0,101.0,488.0,1.6,28.0,586.0,554.32,400.4
2016,5,12,12,15,104.0,491.0,1.65,28.0,592.5,553.84,400.55
2016,5,12,12,30,107.0,494.0,1.7,28.0,599.0,552.52,399.84
2016,5,12,12,45,268.5,459.5,1.75,28.5,721.0,664.76,479.5
2016,5,12,13,0,430.0,425.0,1.8,29.0,843.0,756.61,542.13
2016,5,12,13,15,359.5,445.5,1.85,28.5,791.5,694.06,499.62
2016,5,12,13,30,289.0,466.0,1.9,28.0,740.0,637.04,461.32
2016,5,12,13,45,150.0,345.0,1.95,28.0,487.0,414.85,306.17
2016,5,12,14,0,11.0,224.0,2.0,28.0,234.0,205.21,151.69
2016,5,12,14,15,223.5,288.5,2.0,28.0,482.0,390.84,292.3
2016,5,12,14,30,436.0,353.0,2.0,28.0,730.0,549.78,404.55
2016,5,12,14,45,360.5,364.5,2.0,28.0,668.0,492.5,361.56
2016,5,12,15,0,285.0,376.0,2.0,28.0,606.0,439.64,322.96
2016,5,12,15,15,208.0,361.5,1.95,28.0,524.5,379.07,278.89
2016,5,12,15,30,131.0,347.0,1.9,28.0,443.0,322.52,238.04
2016,5,12,15,45,361.0,270.0,1.9,28.0,510.5,318.16,228.96
2016,5,12,16,0,591.0,193.0,1.9,28.0,578.0,286.17,195.16
2016,5,12,16,15,565.5,185.0,1.8,27.5,529.5,235.28,154.98
2016,5,12,16,30,540.0,177.0,1.7,27.0,481.0,187.03,119.62
2016,5,12,16,45,508.5,167.0,1.6,26.5,430.0,140.06,91.5
2016,5,12,17,0,477.0,157.0,1.5,26.0,379.0,104.97,82.85
2016,5,12,17,15,435.5,144.5,1.35,25.5,327.0,98.95,78.33
2016,5,12,17,30,394.0,132.0,1.2,25.0,275.0,92.54,73.34
2016,5,12,17,45,339.5,116.5,1.1,25.0,225.0,83.49,65.83
2016,5,12,18,0,285.0,101.0,1.0,25.0,175.0,76.26,59.65
2016,5,12,18,15,219.5,80.5,0.95,24.5,129.0,61.72,47.11
2016,5,12,18,30,154.0,60.0,0.9,24.0,83.0,46.73,33.87
2016,5,12,18,45,77.0,37.0,0.9,23.5,48.5,30.34,18.84
2016,5,12,19,0,0.0,14.0,0.9,23.0,14.0,12.33,0.0
2016,5,12,19,15,0.0,7.0,0.95,23.0,7.0,6.37,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
