Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,10.5,8.5,2.35,18.0,9.5,10.3,0.0
2016,5,13,6,0,21.0,17.0,2.4,18.0,19.0,25.36,8.25
2016,5,13,6,15,69.0,44.0,2.4,18.0,55.0,77.71,56.22
2016,5,13,6,30,117.0,71.0,2.4,18.0,91.0,131.94,102.81
2016,5,13,6,45,174.0,96.0,2.4,18.5,138.0,199.67,160.03
2016,5,13,7,0,231.0,121.0,2.4,19.0,185.0,266.14,215.29
2016,5,13,7,15,279.0,140.5,2.4,19.5,235.0,326.2,264.06
2016,5,13,7,30,327.0,160.0,2.4,20.0,285.0,390.56,314.77
2016,5,13,7,45,370.5,174.5,2.4,21.0,337.0,449.93,359.45
2016,5,13,8,0,414.0,189.0,2.4,22.0,389.0,524.53,413.81
2016,5,13,8,15,446.0,201.5,2.4,22.5,439.5,579.51,452.75
2016,5,13,8,30,478.0,214.0,2.4,23.0,490.0,635.37,491.41
2016,5,13,8,45,504.5,223.5,2.4,24.0,538.0,683.93,522.88
2016,5,13,9,0,531.0,233.0,2.4,25.0,586.0,732.21,553.34
2016,5,13,9,15,551.5,240.5,2.35,25.0,630.5,772.35,579.35
2016,5,13,9,30,572.0,248.0,2.3,25.0,675.0,811.19,604.13
2016,5,13,9,45,594.5,250.0,2.25,25.5,715.5,848.57,626.42
2016,5,13,10,0,617.0,252.0,2.2,26.0,756.0,880.43,644.76
2016,5,13,10,15,629.0,257.0,2.1,26.0,789.5,902.69,657.21
2016,5,13,10,30,641.0,262.0,2.0,26.0,823.0,922.15,667.78
2016,5,13,10,45,656.0,261.5,1.95,26.5,850.5,936.21,674.22
2016,5,13,11,0,671.0,261.0,1.9,27.0,878.0,947.18,678.71
2016,5,13,11,15,483.0,364.0,1.85,27.0,813.0,855.78,613.37
2016,5,13,11,30,295.0,467.0,1.8,27.0,748.0,755.17,541.91
2016,5,13,11,45,281.0,477.0,1.75,27.5,747.5,742.24,532.0
2016,5,13,12,0,267.0,487.0,1.7,28.0,747.0,727.87,520.46
2016,5,13,12,15,503.0,360.5,1.65,28.0,852.0,822.23,588.47
2016,5,13,12,30,739.0,234.0,1.6,28.0,957.0,898.84,641.72
2016,5,13,12,45,468.5,366.5,1.6,28.5,824.0,758.84,542.85
2016,5,13,13,0,198.0,499.0,1.6,29.0,691.0,621.36,444.74
2016,5,13,13,15,461.0,366.5,1.6,29.0,806.0,708.6,510.6
2016,5,13,13,30,724.0,234.0,1.6,29.0,921.0,770.65,555.93
2016,5,13,13,45,719.0,231.0,1.6,29.0,900.5,729.98,527.73
2016,5,13,14,0,714.0,228.0,1.6,29.0,880.0,687.73,498.87
2016,5,13,14,15,377.5,298.5,1.6,28.5,642.5,496.05,364.09
2016,5,13,14,30,41.0,369.0,1.6,28.0,405.0,338.76,249.4
2016,5,13,14,45,201.5,362.0,1.6,28.0,526.0,409.52,302.16
2016,5,13,15,0,362.0,355.0,1.6,28.0,647.0,460.18,336.78
2016,5,13,15,15,237.0,350.0,1.55,28.0,537.5,377.46,276.53
2016,5,13,15,30,112.0,345.0,1.5,28.0,428.0,319.78,235.67
2016,5,13,15,45,266.0,298.5,1.5,28.0,477.5,309.43,224.22
2016,5,13,16,0,420.0,252.0,1.5,28.0,527.0,287.07,201.0
2016,5,13,16,15,411.0,231.0,1.45,27.5,482.0,239.53,164.05
2016,5,13,16,30,402.0,210.0,1.4,27.0,437.0,193.23,129.86
2016,5,13,16,45,356.0,195.0,1.35,27.0,381.0,157.2,108.94
2016,5,13,17,0,310.0,180.0,1.3,27.0,325.0,125.61,99.43
2016,5,13,17,15,266.0,167.5,1.2,26.5,281.0,118.4,94.09
2016,5,13,17,30,222.0,155.0,1.1,26.0,237.0,110.81,88.26
2016,5,13,17,45,245.0,130.0,1.0,25.5,206.0,95.24,75.54
2016,5,13,18,0,268.0,105.0,0.9,25.0,175.0,78.85,61.82
2016,5,13,18,15,205.0,83.5,0.9,24.5,129.5,63.73,48.82
2016,5,13,18,30,142.0,62.0,0.9,24.0,84.0,48.12,35.07
2016,5,13,18,45,71.0,38.5,0.9,24.0,49.5,31.44,19.79
2016,5,13,19,0,0.0,15.0,0.9,24.0,15.0,13.22,0.0
2016,5,13,19,15,0.0,7.5,0.95,23.5,7.5,6.82,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,5.0,11.0,1.6,19.5,11.0,11.23,0.0
2016,5,14,6,0,10.0,22.0,1.7,20.0,22.0,24.9,8.86
2016,5,14,6,15,67.5,43.5,1.7,20.5,54.5,76.04,54.45
2016,5,14,6,30,125.0,65.0,1.7,21.0,87.0,133.9,103.11
2016,5,14,6,45,181.5,82.0,1.7,21.5,126.5,185.29,146.48
2016,5,14,7,0,238.0,99.0,1.7,22.0,166.0,242.72,194.01
2016,5,14,7,15,230.5,124.5,1.65,22.5,200.5,278.63,222.64
2016,5,14,7,30,223.0,150.0,1.6,23.0,235.0,312.92,248.81
2016,5,14,7,45,216.5,176.5,1.55,23.5,269.5,335.87,265.42
2016,5,14,8,0,210.0,203.0,1.5,24.0,304.0,368.16,288.41
2016,5,14,8,15,185.0,230.5,1.5,24.5,327.5,386.07,299.64
2016,5,14,8,30,160.0,258.0,1.5,25.0,351.0,401.17,308.5
2016,5,14,8,45,140.0,282.5,1.5,25.5,369.5,414.49,316.02
2016,5,14,9,0,120.0,307.0,1.5,26.0,388.0,425.78,321.92
2016,5,14,9,15,86.5,315.0,1.45,26.0,375.5,390.43,294.3
2016,5,14,9,30,53.0,323.0,1.4,26.0,363.0,367.66,275.95
2016,5,14,9,45,41.0,322.5,1.4,26.0,354.5,354.62,265.58
2016,5,14,10,0,29.0,322.0,1.4,26.0,346.0,341.28,254.97
2016,5,14,10,15,28.5,332.5,1.3,26.0,357.0,350.05,260.69
2016,5,14,10,30,28.0,343.0,1.2,26.0,368.0,358.61,266.12
2016,5,14,10,45,27.5,352.0,1.15,26.0,377.5,365.42,270.42
2016,5,14,11,0,27.0,361.0,1.1,26.0,387.0,371.97,274.56
2016,5,14,11,15,13.5,239.0,1.0,26.0,252.0,229.61,170.36
2016,5,14,11,30,0.0,117.0,0.9,26.0,117.0,104.78,76.06
2016,5,14,11,45,0.5,127.0,0.8,26.0,128.0,114.29,83.59
2016,5,14,12,0,1.0,137.0,0.7,26.0,139.0,123.73,90.74
2016,5,14,12,15,9.0,226.5,0.65,25.5,236.0,211.87,157.6
2016,5,14,12,30,17.0,316.0,0.6,25.0,333.0,299.37,221.75
2016,5,14,12,45,17.0,315.0,0.6,25.0,332.0,297.0,219.46
2016,5,14,13,0,17.0,314.0,0.6,25.0,331.0,294.52,217.71
2016,5,14,13,15,8.5,216.5,0.65,24.5,225.0,199.54,148.27
2016,5,14,13,30,0.0,119.0,0.7,24.0,119.0,105.92,77.58
2016,5,14,13,45,2.5,142.0,0.8,24.0,144.5,127.94,95.01
2016,5,14,14,0,5.0,165.0,0.9,24.0,170.0,149.54,111.74
2016,5,14,14,15,2.5,130.0,1.0,23.5,132.5,116.82,86.73
2016,5,14,14,30,0.0,95.0,1.1,23.0,95.0,84.41,61.67
2016,5,14,14,45,0.0,80.5,1.25,23.0,80.5,71.57,51.68
2016,5,14,15,0,0.0,66.0,1.4,23.0,66.0,58.61,41.48
2016,5,14,15,15,0.0,47.0,1.45,22.5,47.0,41.67,28.08
2016,5,14,15,30,0.0,28.0,1.5,22.0,28.0,24.79,14.54
2016,5,14,15,45,0.0,22.0,1.6,22.0,22.0,19.46,10.25
2016,5,14,16,0,0.0,16.0,1.7,22.0,16.0,14.13,5.94
2016,5,14,16,15,11.5,112.0,1.65,22.0,118.5,100.54,75.71
2016,5,14,16,30,23.0,208.0,1.6,22.0,221.0,175.16,134.73
2016,5,14,16,45,109.5,202.0,1.6,22.0,254.5,155.32,117.01
2016,5,14,17,0,196.0,196.0,1.6,22.0,288.0,141.85,115.14
2016,5,14,17,15,164.5,178.5,1.65,21.5,249.0,130.31,106.12
2016,5,14,17,30,133.0,161.0,1.7,21.0,210.0,118.37,96.57
2016,5,14,17,45,117.0,135.0,1.75,21.0,172.5,101.12,82.06
2016,5,14,18,0,101.0,109.0,1.8,21.0,135.0,83.29,66.74
2016,5,14,18,15,72.5,83.5,2.05,20.5,100.0,65.16,50.92
2016,5,14,18,30,44.0,58.0,2.3,20.0,65.0,47.67,35.33
2016,5,14,18,45,22.0,35.5,2.55,20.0,39.0,30.01,19.09
2016,5,14,19,0,0.0,13.0,2.8,20.0,13.0,11.44,0.0
2016,5,14,19,15,0.0,6.5,2.9,19.5,6.5,5.91,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,8.0,2.65,14.0,8.0,7.28,0.0
2016,5,15,6,0,0.0,16.0,2.7,14.0,16.0,14.09,3.23
2016,5,15,6,15,7.5,38.0,2.7,14.0,39.5,38.23,25.84
2016,5,15,6,30,15.0,60.0,2.7,14.0,63.0,67.59,51.45
2016,5,15,6,45,36.0,82.5,2.75,14.5,92.0,101.29,80.56
2016,5,15,7,0,57.0,105.0,2.8,15.0,121.0,136.87,110.98
2016,5,15,7,15,60.5,128.5,2.8,15.0,148.5,165.39,134.99
2016,5,15,7,30,64.0,152.0,2.8,15.0,176.0,193.96,158.52
2016,5,15,7,45,70.5,177.0,2.85,15.5,207.5,226.33,184.42
2016,5,15,8,0,77.0,202.0,2.9,16.0,239.0,258.97,209.97
2016,5,15,8,15,76.0,225.5,2.9,16.5,266.0,284.42,229.07
2016,5,15,8,30,75.0,249.0,2.9,17.0,293.0,309.46,247.52
2016,5,15,8,45,75.5,272.5,2.95,17.5,320.0,335.34,266.4
2016,5,15,9,0,76.0,296.0,3.0,18.0,347.0,360.87,284.75
2016,5,15,9,15,112.0,326.5,2.95,18.5,407.5,425.32,333.47
2016,5,15,9,30,148.0,357.0,2.9,19.0,468.0,505.96,392.72
2016,5,15,9,45,233.5,365.5,2.9,19.5,551.5,595.43,458.75
2016,5,15,10,0,319.0,374.0,2.9,20.0,635.0,702.14,534.74
2016,5,15,10,15,285.5,401.0,2.85,20.5,642.0,698.8,528.26
2016,5,15,10,30,252.0,428.0,2.8,21.0,649.0,692.88,520.84
2016,5,15,10,45,138.0,388.5,2.8,21.5,510.5,524.49,397.11
2016,5,15,11,0,24.0,349.0,2.8,22.0,372.0,343.63,260.52
2016,5,15,11,15,34.5,386.5,2.7,22.0,420.0,402.09,304.34
2016,5,15,11,30,45.0,424.0,2.6,22.0,468.0,446.33,336.22
2016,5,15,11,45,34.0,394.5,2.55,22.0,428.0,403.91,304.5
2016,5,15,12,0,23.0,365.0,2.5,22.0,388.0,352.62,266.43
2016,5,15,12,15,38.5,409.0,2.45,22.0,447.5,415.05,312.76
2016,5,15,12,30,54.0,453.0,2.4,22.0,507.0,465.76,349.4
2016,5,15,12,45,42.5,425.0,2.35,22.5,467.0,424.71,318.43
2016,5,15,13,0,31.0,397.0,2.3,23.0,427.0,384.86,288.7
2016,5,15,13,15,36.0,405.0,2.3,23.0,439.5,391.56,293.96
2016,5,15,13,30,41.0,413.0,2.3,23.0,452.0,397.47,298.45
2016,5,15,13,45,31.0,370.0,2.3,23.0,399.0,347.92,262.07
2016,5,15,14,0,21.0,327.0,2.3,23.0,346.0,300.99,227.45
2016,5,15,14,15,16.0,281.0,2.3,23.0,295.5,256.16,194.08
2016,5,15,14,30,11.0,235.0,2.3,23.0,245.0,212.21,160.94
2016,5,15,14,45,12.5,245.5,2.3,23.0,256.5,220.47,167.57
2016,5,15,15,0,14.0,256.0,2.3,23.0,268.0,228.17,173.66
2016,5,15,15,15,14.0,249.5,2.3,22.5,261.0,220.72,168.5
2016,5,15,15,30,14.0,243.0,2.3,22.0,254.0,213.15,163.28
2016,5,15,15,45,7.0,165.0,2.3,22.0,170.5,145.53,110.94
2016,5,15,16,0,0.0,87.0,2.3,22.0,87.0,77.14,57.01
2016,5,15,16,15,9.5,145.5,2.25,21.5,151.0,127.73,97.67
2016,5,15,16,30,19.0,204.0,2.2,21.0,215.0,171.8,132.87
2016,5,15,16,45,9.5,127.5,2.15,21.0,133.0,110.33,84.49
2016,5,15,17,0,0.0,51.0,2.1,21.0,51.0,45.04,33.38
2016,5,15,17,15,0.0,44.0,1.95,20.5,44.0,38.82,28.24
2016,5,15,17,30,0.0,37.0,1.8,20.0,37.0,32.61,22.98
2016,5,15,17,45,0.0,30.5,1.7,20.0,30.5,26.86,17.99
2016,5,15,18,0,0.0,24.0,1.6,20.0,24.0,21.11,12.94
2016,5,15,18,15,0.0,18.0,1.45,19.5,18.0,15.82,8.24
2016,5,15,18,30,0.0,12.0,1.3,19.0,12.0,10.53,3.49
2016,5,15,18,45,0.0,7.0,1.15,19.0,7.0,6.14,0.0
2016,5,15,19,0,0.0,2.0,1.0,19.0,2.0,1.75,0.0
2016,5,15,19,15,0.0,1.0,0.95,19.0,1.0,0.91,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,8.5,1.55,18.0,8.5,7.73,0.0
2016,5,16,6,0,0.0,17.0,1.8,18.0,17.0,14.97,3.99
2016,5,16,6,15,1.0,37.5,2.05,18.0,37.5,35.15,23.02
2016,5,16,6,30,2.0,58.0,2.3,18.0,58.0,55.52,40.69
2016,5,16,6,45,15.0,80.0,2.55,18.0,84.0,82.91,64.11
2016,5,16,7,0,28.0,102.0,2.8,18.0,110.0,117.76,93.6
2016,5,16,7,15,31.0,123.5,3.0,18.0,134.0,142.22,113.96
2016,5,16,7,30,34.0,145.0,3.2,18.0,158.0,166.8,134.05
2016,5,16,7,45,122.0,174.5,3.4,18.5,232.0,268.93,218.03
2016,5,16,8,0,210.0,204.0,3.6,19.0,306.0,368.42,297.55
2016,5,16,8,15,113.5,204.5,3.7,19.0,260.5,301.77,241.96
2016,5,16,8,30,17.0,205.0,3.8,19.0,215.0,204.05,161.06
2016,5,16,8,45,19.0,222.0,3.9,19.5,234.5,221.88,174.65
2016,5,16,9,0,21.0,239.0,4.0,20.0,254.0,239.78,187.94
2016,5,16,9,15,10.5,160.0,3.95,20.5,167.5,153.93,119.05
2016,5,16,9,30,0.0,81.0,3.9,21.0,81.0,71.9,52.68
2016,5,16,9,45,0.0,107.0,3.85,21.5,107.0,95.39,71.31
2016,5,16,10,0,0.0,133.0,3.8,22.0,133.0,119.2,89.88
2016,5,16,10,15,27.0,263.5,3.65,22.5,287.5,278.51,214.16
2016,5,16,10,30,54.0,394.0,3.5,23.0,442.0,435.43,330.78
2016,5,16,10,45,79.0,426.0,3.35,23.5,498.0,490.15,369.47
2016,5,16,11,0,104.0,458.0,3.2,24.0,554.0,544.12,407.14
2016,5,16,11,15,68.5,427.0,3.05,24.0,490.5,475.07,355.68
2016,5,16,11,30,33.0,396.0,2.9,24.0,427.0,407.09,305.03
2016,5,16,11,45,29.0,385.5,2.8,24.5,413.5,390.25,292.01
2016,5,16,12,0,25.0,375.0,2.7,25.0,400.0,373.53,278.94
2016,5,16,12,15,23.0,362.5,2.75,25.0,385.5,348.6,260.73
2016,5,16,12,30,21.0,350.0,2.8,25.0,371.0,333.67,249.82
2016,5,16,12,45,66.5,421.5,2.85,25.5,487.0,442.1,329.56
2016,5,16,13,0,112.0,493.0,2.9,26.0,603.0,538.83,398.13
2016,5,16,13,15,85.5,468.0,3.0,26.0,551.5,486.82,360.49
2016,5,16,13,30,59.0,443.0,3.1,26.0,500.0,437.12,324.8
2016,5,16,13,45,41.0,391.0,3.25,26.0,430.5,373.02,278.55
2016,5,16,14,0,23.0,339.0,3.4,26.0,361.0,312.59,234.25
2016,5,16,14,15,25.0,338.0,3.5,25.5,361.0,308.06,231.8
2016,5,16,14,30,27.0,337.0,3.6,25.0,361.0,304.18,229.64
2016,5,16,14,45,17.5,270.0,3.7,25.0,285.5,243.68,184.28
2016,5,16,15,0,8.0,203.0,3.8,25.0,210.0,180.97,136.64
2016,5,16,15,15,12.0,226.0,3.85,25.0,235.5,200.55,152.05
2016,5,16,15,30,16.0,249.0,3.9,25.0,261.0,218.69,166.17
2016,5,16,15,45,13.0,228.0,4.0,25.0,237.5,198.4,150.86
2016,5,16,16,0,10.0,207.0,4.1,25.0,214.0,178.64,135.96
2016,5,16,16,15,15.0,206.5,4.1,24.5,216.0,176.65,134.86
2016,5,16,16,30,20.0,206.0,4.1,24.0,218.0,173.42,132.82
2016,5,16,16,45,218.5,184.0,4.1,24.0,288.5,142.33,102.94
2016,5,16,17,0,417.0,162.0,4.1,24.0,359.0,107.41,85.76
2016,5,16,17,15,395.5,144.5,4.05,23.5,312.5,98.3,78.56
2016,5,16,17,30,374.0,127.0,4.0,23.0,266.0,88.57,70.69
2016,5,16,17,45,438.0,98.0,3.95,22.5,234.5,70.49,55.45
2016,5,16,18,0,502.0,69.0,3.9,22.0,203.0,51.55,39.2
2016,5,16,18,15,425.0,58.5,3.65,21.5,153.5,44.92,33.34
2016,5,16,18,30,348.0,48.0,3.4,21.0,104.0,38.0,26.98
2016,5,16,18,45,238.5,33.5,3.2,20.5,65.0,26.04,15.93
2016,5,16,19,0,129.0,19.0,3.0,20.0,26.0,14.94,0.0
2016,5,16,19,15,64.5,9.5,2.9,19.5,13.0,8.64,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.5,2.0,16.5,1.5,1.36,0.0
2016,5,17,6,0,0.0,3.0,2.4,17.0,3.0,2.63,0.0
2016,5,17,6,15,0.0,7.5,2.55,17.5,7.5,6.58,0.0
2016,5,17,6,30,0.0,12.0,2.7,18.0,12.0,10.53,3.18
2016,5,17,6,45,0.0,17.0,2.85,18.5,17.0,14.94,6.98
2016,5,17,7,0,0.0,22.0,3.0,19.0,22.0,19.35,10.73
2016,5,17,7,15,0.0,44.5,3.1,19.5,44.5,39.25,27.43
2016,5,17,7,30,0.0,67.0,3.2,20.0,67.0,59.22,43.93
2016,5,17,7,45,0.0,66.5,3.35,20.5,66.5,58.78,43.31
2016,5,17,8,0,0.0,66.0,3.5,21.0,66.0,58.35,42.69
2016,5,17,8,15,0.0,74.5,3.5,21.0,74.5,65.93,48.73
2016,5,17,8,30,0.0,83.0,3.5,21.0,83.0,73.52,54.72
2016,5,17,8,45,0.0,105.0,3.5,21.5,105.0,93.5,70.56
2016,5,17,9,0,0.0,127.0,3.5,22.0,127.0,113.82,86.45
2016,5,17,9,15,11.0,201.5,3.45,22.5,210.0,193.82,149.54
2016,5,17,9,30,22.0,276.0,3.4,23.0,293.0,275.73,212.27
2016,5,17,9,45,14.0,228.0,3.35,23.5,239.0,221.37,169.3
2016,5,17,10,0,6.0,180.0,3.3,24.0,185.0,168.37,127.56
2016,5,17,10,15,70.0,308.5,3.25,24.0,369.5,365.07,279.21
2016,5,17,10,30,134.0,437.0,3.2,24.0,554.0,571.77,429.57
2016,5,17,10,45,77.5,383.5,3.15,24.0,452.0,445.3,335.54
2016,5,17,11,0,21.0,330.0,3.1,24.0,350.0,322.47,243.32
2016,5,17,11,15,19.5,326.0,3.05,24.0,345.0,316.35,238.83
2016,5,17,11,30,18.0,322.0,3.0,24.0,340.0,310.23,234.01
2016,5,17,11,45,45.5,397.0,2.95,24.5,442.0,416.86,312.58
2016,5,17,12,0,73.0,472.0,2.9,25.0,544.0,510.9,379.31
2016,5,17,12,15,156.0,486.0,2.85,25.0,639.5,603.21,445.97
2016,5,17,12,30,239.0,500.0,2.8,25.0,735.0,680.92,500.91
2016,5,17,12,45,525.0,336.5,2.8,25.5,849.5,777.9,573.7
2016,5,17,13,0,811.0,173.0,2.8,26.0,964.0,843.31,621.3
2016,5,17,13,15,808.0,172.0,2.8,26.0,951.0,809.02,597.96
2016,5,17,13,30,805.0,171.0,2.8,26.0,938.0,772.39,573.37
2016,5,17,13,45,798.0,170.5,2.8,26.0,917.5,731.08,544.3
2016,5,17,14,0,791.0,170.0,2.8,26.0,897.0,688.06,513.47
2016,5,17,14,15,783.5,168.0,2.8,26.0,869.0,641.93,479.79
2016,5,17,14,30,776.0,166.0,2.8,26.0,841.0,594.56,444.39
2016,5,17,14,45,772.0,159.5,2.85,26.0,808.5,544.33,406.16
2016,5,17,15,0,768.0,153.0,2.9,26.0,776.0,492.96,365.89
2016,5,17,15,15,755.0,150.0,2.9,25.5,735.5,439.69,323.54
2016,5,17,15,30,742.0,147.0,2.9,25.0,695.0,386.67,280.07
2016,5,17,15,45,723.5,143.5,2.95,25.0,649.5,326.86,230.17
2016,5,17,16,0,705.0,140.0,3.0,25.0,604.0,272.93,184.41
2016,5,17,16,15,532.0,181.5,2.95,24.5,516.0,226.6,152.1
2016,5,17,16,30,359.0,223.0,2.9,24.0,428.0,203.53,141.86
2016,5,17,16,45,295.0,209.0,2.9,24.0,366.0,162.79,116.67
2016,5,17,17,0,231.0,195.0,2.9,24.0,304.0,133.88,107.79
2016,5,17,17,15,217.0,172.0,2.8,23.5,264.5,120.72,97.38
2016,5,17,17,30,203.0,149.0,2.7,23.0,225.0,111.91,90.45
2016,5,17,17,45,182.0,126.5,2.65,23.0,186.0,96.51,77.55
2016,5,17,18,0,161.0,104.0,2.6,23.0,147.0,80.64,63.98
2016,5,17,18,15,128.5,81.5,2.6,22.5,111.0,64.28,49.81
2016,5,17,18,30,96.0,59.0,2.6,22.0,75.0,47.49,34.96
2016,5,17,18,45,48.0,38.5,2.6,22.0,46.5,31.63,20.49
2016,5,17,19,0,0.0,18.0,2.6,22.0,18.0,15.82,0.73
2016,5,17,19,15,0.0,9.0,2.65,21.5,9.0,8.19,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,8.5,3.8,15.0,8.5,7.73,0.0
2016,5,18,6,0,0.0,17.0,3.8,15.0,17.0,14.97,4.62
2016,5,18,6,15,0.0,37.0,3.75,15.0,37.0,33.97,22.43
2016,5,18,6,30,0.0,57.0,3.7,15.0,57.0,53.28,39.37
2016,5,18,6,45,9.0,79.0,3.7,15.5,81.5,78.67,61.2
2016,5,18,7,0,18.0,101.0,3.7,16.0,106.0,104.77,83.38
2016,5,18,7,15,56.5,129.0,3.65,16.0,150.0,162.9,132.51
2016,5,18,7,30,95.0,157.0,3.6,16.0,194.0,218.38,178.74
2016,5,18,7,45,54.0,163.0,3.6,16.5,184.5,198.63,160.96
2016,5,18,8,0,13.0,169.0,3.6,17.0,175.0,166.48,132.89
2016,5,18,8,15,15.5,188.0,3.5,17.5,196.0,186.5,148.49
2016,5,18,8,30,18.0,207.0,3.4,18.0,217.0,206.65,163.88
2016,5,18,8,45,53.0,254.5,3.35,18.5,289.5,296.16,234.79
2016,5,18,9,0,88.0,302.0,3.3,19.0,362.0,376.82,296.68
2016,5,18,9,15,90.5,323.5,3.3,19.0,388.5,401.85,314.69
2016,5,18,9,30,93.0,345.0,3.3,19.0,415.0,426.55,332.51
2016,5,18,9,45,68.0,347.5,3.3,19.5,400.5,405.07,314.04
2016,5,18,10,0,43.0,350.0,3.3,20.0,386.0,382.66,295.13
2016,5,18,10,15,54.5,378.5,3.25,20.5,425.5,421.43,323.37
2016,5,18,10,30,66.0,407.0,3.2,21.0,465.0,459.85,350.69
2016,5,18,10,45,40.0,338.0,3.15,21.5,374.0,362.83,276.94
2016,5,18,11,0,14.0,269.0,3.1,22.0,283.0,258.23,196.79
2016,5,18,11,15,76.0,378.5,3.05,22.0,451.5,433.91,330.28
2016,5,18,11,30,138.0,488.0,3.0,22.0,620.0,609.77,456.87
2016,5,18,11,45,72.0,327.5,2.95,22.5,396.5,375.24,284.61
2016,5,18,12,0,6.0,167.0,2.9,23.0,173.0,155.51,116.71
2016,5,18,12,15,91.5,337.0,2.85,23.0,427.5,403.95,307.19
2016,5,18,12,30,177.0,507.0,2.8,23.0,682.0,631.45,469.95
2016,5,18,12,45,114.5,476.5,2.8,23.5,589.5,538.8,400.93
2016,5,18,13,0,52.0,446.0,2.8,24.0,497.0,445.91,332.59
2016,5,18,13,15,150.0,462.0,2.8,24.0,606.0,535.3,399.65
2016,5,18,13,30,248.0,478.0,2.8,24.0,715.0,612.52,455.53
2016,5,18,13,45,346.5,431.0,2.85,24.0,754.0,627.12,467.47
2016,5,18,14,0,445.0,384.0,2.9,24.0,793.0,632.41,472.64
2016,5,18,14,15,245.0,380.5,2.95,24.0,605.0,477.98,359.57
2016,5,18,14,30,45.0,377.0,3.0,24.0,417.0,346.91,261.52
2016,5,18,14,45,100.0,386.5,3.1,24.0,469.5,377.23,285.05
2016,5,18,15,0,155.0,396.0,3.2,24.0,522.0,395.74,298.55
2016,5,18,15,15,81.0,299.0,3.3,23.5,365.0,282.77,214.69
2016,5,18,15,30,7.0,202.0,3.4,23.0,208.0,177.25,135.14
2016,5,18,15,45,8.0,203.5,3.5,23.0,209.5,177.28,135.63
2016,5,18,16,0,9.0,205.0,3.6,23.0,211.0,176.84,135.59
2016,5,18,16,15,37.5,223.0,3.65,22.5,245.0,185.93,142.19
2016,5,18,16,30,66.0,241.0,3.7,22.0,279.0,194.55,148.52
2016,5,18,16,45,84.0,220.5,3.75,22.0,264.0,172.88,132.11
2016,5,18,17,0,102.0,200.0,3.8,22.0,249.0,150.96,123.08
2016,5,18,17,15,92.0,176.5,3.8,21.5,216.5,134.84,110.19
2016,5,18,17,30,82.0,153.0,3.8,21.0,184.0,118.33,96.72
2016,5,18,17,45,70.5,128.5,3.8,20.5,152.0,100.83,82.09
2016,5,18,18,0,59.0,104.0,3.8,20.0,120.0,82.93,66.78
2016,5,18,18,15,42.5,80.5,3.65,19.5,91.0,65.28,51.32
2016,5,18,18,30,26.0,57.0,3.5,19.0,62.0,47.26,35.25
2016,5,18,18,45,13.0,36.0,3.35,19.0,38.5,30.62,20.0
2016,5,18,19,0,0.0,15.0,3.2,19.0,15.0,13.21,0.53
2016,5,18,19,15,0.0,7.5,3.15,18.5,7.5,6.82,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,5,19,6,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,6,15,0.0,1.0,2.85,16.0,1.0,0.88,0.0
2016,5,19,6,30,0.0,2.0,3.1,16.0,2.0,1.75,0.0
2016,5,19,6,45,0.0,3.5,3.35,16.0,3.5,3.07,0.0
2016,5,19,7,0,0.0,5.0,3.6,16.0,5.0,4.39,0.0
2016,5,19,7,15,0.0,14.0,3.4,16.0,14.0,12.31,4.88
2016,5,19,7,30,0.0,23.0,3.2,16.0,23.0,20.25,11.63
2016,5,19,7,45,0.0,25.0,3.0,16.5,25.0,22.03,13.04
2016,5,19,8,0,0.0,27.0,2.8,17.0,27.0,23.81,14.44
2016,5,19,8,15,0.0,26.5,2.85,17.0,26.5,23.38,14.01
2016,5,19,8,30,0.0,26.0,2.9,17.0,26.0,22.95,13.59
2016,5,19,8,45,0.0,42.0,3.0,17.0,42.0,37.14,25.34
2016,5,19,9,0,0.0,58.0,3.1,17.0,58.0,51.36,37.0
2016,5,19,9,15,0.0,69.5,3.05,17.0,69.5,61.62,45.32
2016,5,19,9,30,0.0,81.0,3.0,17.0,81.0,71.9,53.6
2016,5,19,9,45,0.0,102.0,2.95,17.5,102.0,90.84,68.74
2016,5,19,10,0,0.0,123.0,2.9,18.0,123.0,110.03,83.89
2016,5,19,10,15,2.5,145.0,2.5,18.0,148.0,132.59,101.84
2016,5,19,10,30,5.0,167.0,2.1,18.0,173.0,155.23,119.64
2016,5,19,10,45,2.5,131.5,1.7,18.5,134.5,120.31,91.41
2016,5,19,11,0,0.0,96.0,1.3,19.0,96.0,85.75,63.57
2016,5,19,11,15,4.0,138.0,1.25,19.0,142.0,127.68,96.98
2016,5,19,11,30,8.0,180.0,1.2,19.0,188.0,169.66,129.79
2016,5,19,11,45,139.0,334.5,1.2,19.5,471.0,455.98,348.0
2016,5,19,12,0,270.0,489.0,1.2,20.0,754.0,728.53,535.82
2016,5,19,12,15,527.5,343.5,1.2,20.0,862.5,824.04,603.87
2016,5,19,12,30,785.0,198.0,1.2,20.0,971.0,894.83,653.91
2016,5,19,12,45,500.5,348.5,1.2,20.5,841.0,765.98,561.34
2016,5,19,13,0,216.0,499.0,1.2,21.0,711.0,633.55,464.45
2016,5,19,13,15,509.0,340.0,1.2,21.5,828.5,720.15,531.05
2016,5,19,13,30,802.0,181.0,1.2,22.0,946.0,777.38,573.42
2016,5,19,13,45,541.0,315.0,1.2,22.5,826.0,670.21,493.58
2016,5,19,14,0,280.0,449.0,1.2,23.0,706.0,574.62,422.48
2016,5,19,14,15,285.5,432.5,1.2,23.0,688.0,545.01,402.54
2016,5,19,14,30,291.0,416.0,1.2,23.0,670.0,514.56,381.03
2016,5,19,14,45,184.5,397.0,1.2,23.0,556.0,426.21,317.36
2016,5,19,15,0,78.0,378.0,1.2,23.0,442.0,350.17,262.35
2016,5,19,15,15,79.0,358.0,1.3,23.0,420.0,326.46,245.55
2016,5,19,15,30,80.0,338.0,1.4,23.0,398.0,302.75,228.14
2016,5,19,15,45,44.5,271.0,1.5,23.0,304.5,234.27,177.46
2016,5,19,16,0,9.0,204.0,1.6,23.0,211.0,176.07,134.25
2016,5,19,16,15,4.5,163.5,1.75,23.0,167.0,141.3,107.73
2016,5,19,16,30,0.0,123.0,1.9,23.0,123.0,107.09,81.16
2016,5,19,16,45,0.0,93.0,2.05,23.0,93.0,82.07,61.38
2016,5,19,17,0,0.0,63.0,2.2,23.0,63.0,55.69,42.18
2016,5,19,17,15,0.0,55.0,2.2,22.5,55.0,48.57,36.35
2016,5,19,17,30,0.0,47.0,2.2,22.0,47.0,41.47,30.42
2016,5,19,17,45,220.0,64.5,2.2,21.5,124.5,45.44,34.02
2016,5,19,18,0,440.0,82.0,2.2,21.0,202.0,60.32,47.01
2016,5,19,18,15,366.5,69.0,2.05,20.5,153.5,51.67,39.37
2016,5,19,18,30,293.0,56.0,1.9,20.0,105.0,42.69,31.21
2016,5,19,18,45,195.0,39.0,1.8,19.5,66.5,30.18,19.67
2016,5,19,19,0,97.0,22.0,1.7,19.0,28.0,17.24,3.29
2016,5,19,19,15,48.5,11.0,1.7,18.5,14.0,10.01,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,69.5,13.5,0.8,14.5,19.0,29.09,0.0
2016,5,20,6,0,139.0,27.0,0.9,15.0,38.0,85.7,52.2
2016,5,20,6,15,238.0,43.0,0.9,15.5,79.0,148.42,111.84
2016,5,20,6,30,337.0,59.0,0.9,16.0,120.0,220.87,173.87
2016,5,20,6,45,168.5,54.0,0.9,16.5,84.5,143.2,114.4
2016,5,20,7,0,0.0,49.0,0.9,17.0,49.0,43.24,31.06
2016,5,20,7,15,18.5,98.5,0.9,17.5,106.0,100.89,79.63
2016,5,20,7,30,37.0,148.0,0.9,18.0,163.0,171.26,137.06
2016,5,20,7,45,78.5,179.0,0.9,18.5,216.0,232.66,186.08
2016,5,20,8,0,120.0,210.0,0.9,19.0,269.0,309.06,245.31
2016,5,20,8,15,133.0,236.0,0.95,19.5,308.5,350.29,275.49
2016,5,20,8,30,146.0,262.0,1.0,20.0,348.0,391.93,305.56
2016,5,20,8,45,197.0,283.0,1.05,20.5,409.5,459.85,355.38
2016,5,20,9,0,248.0,304.0,1.1,21.0,471.0,544.64,415.56
2016,5,20,9,15,517.5,220.5,1.15,21.5,600.0,715.06,539.55
2016,5,20,9,30,787.0,137.0,1.2,22.0,729.0,884.72,651.83
2016,5,20,9,45,799.0,140.0,1.3,22.5,769.0,913.6,667.22
2016,5,20,10,0,811.0,143.0,1.4,23.0,809.0,939.56,682.43
2016,5,20,10,15,820.0,145.0,1.45,23.0,843.0,958.47,693.78
2016,5,20,10,30,829.0,147.0,1.5,23.0,877.0,974.05,703.16
2016,5,20,10,45,836.0,148.5,1.6,23.5,904.0,983.69,708.25
2016,5,20,11,0,843.0,150.0,1.7,24.0,931.0,978.34,703.98
2016,5,20,11,15,847.5,151.0,1.7,24.0,950.0,977.8,703.07
2016,5,20,11,30,852.0,152.0,1.7,24.0,969.0,973.65,699.94
2016,5,20,11,45,863.5,146.5,1.75,24.5,983.0,966.69,694.48
2016,5,20,12,0,875.0,141.0,1.8,25.0,997.0,956.16,686.86
2016,5,20,12,15,875.5,141.0,1.8,25.0,1000.5,936.86,674.51
2016,5,20,12,30,876.0,141.0,1.8,25.0,1004.0,914.45,660.29
2016,5,20,12,45,873.5,141.5,1.8,25.5,998.5,886.91,641.54
2016,5,20,13,0,871.0,142.0,1.8,26.0,993.0,856.67,621.1
2016,5,20,13,15,867.5,141.5,1.8,26.0,979.5,822.13,599.02
2016,5,20,13,30,864.0,141.0,1.8,26.0,966.0,785.08,575.17
2016,5,20,13,45,857.0,141.0,1.8,26.0,944.5,743.53,547.43
2016,5,20,14,0,850.0,141.0,1.8,26.0,923.0,700.03,516.87
2016,5,20,14,15,842.5,139.5,1.8,26.0,895.0,653.26,483.34
2016,5,20,14,30,835.0,138.0,1.8,26.0,867.0,605.0,447.86
2016,5,20,14,45,828.0,134.5,1.85,26.0,832.5,552.56,408.65
2016,5,20,15,0,821.0,131.0,1.9,26.0,798.0,499.62,367.73
2016,5,20,15,15,808.0,128.0,1.95,26.0,757.0,443.79,323.35
2016,5,20,15,30,795.0,125.0,2.0,26.0,716.0,388.1,277.71
2016,5,20,15,45,777.5,122.5,2.05,26.0,669.5,331.82,230.64
2016,5,20,16,0,760.0,120.0,2.1,26.0,623.0,276.7,184.07
2016,5,20,16,15,739.0,116.0,2.1,25.5,573.5,221.2,138.59
2016,5,20,16,30,718.0,112.0,2.1,25.0,524.0,161.62,93.28
2016,5,20,16,45,688.0,107.5,2.15,25.0,471.0,109.05,61.56
2016,5,20,17,0,658.0,103.0,2.2,25.0,418.0,67.52,51.79
2016,5,20,17,15,621.0,96.5,2.1,24.5,364.5,65.36,50.31
2016,5,20,17,30,584.0,90.0,2.0,24.0,311.0,63.02,48.6
2016,5,20,17,45,531.5,82.0,1.9,24.0,258.0,59.23,45.47
2016,5,20,18,0,479.0,74.0,1.8,24.0,205.0,55.25,42.05
2016,5,20,18,15,405.5,63.0,1.65,23.0,156.5,48.38,36.14
2016,5,20,18,30,332.0,52.0,1.5,22.0,108.0,39.71,28.42
2016,5,20,18,45,227.5,37.0,1.4,21.5,68.5,28.65,18.28
2016,5,20,19,0,123.0,22.0,1.3,21.0,29.0,17.25,3.95
2016,5,20,19,15,61.5,11.0,1.35,21.0,14.5,10.01,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,24.5,13.0,2.05,19.5,14.5,17.74,0.0
2016,5,21,6,0,49.0,26.0,2.3,20.0,29.0,45.46,25.53
2016,5,21,6,15,109.0,50.5,2.35,20.0,67.5,104.31,77.15
2016,5,21,6,30,169.0,75.0,2.4,20.0,106.0,162.47,126.66
2016,5,21,6,45,86.5,86.0,2.45,20.5,102.0,135.17,106.46
2016,5,21,7,0,4.0,97.0,2.5,21.0,98.0,92.75,71.59
2016,5,21,7,15,37.5,126.5,2.5,21.5,141.0,148.41,117.48
2016,5,21,7,30,71.0,156.0,2.5,22.0,184.0,201.43,160.26
2016,5,21,7,45,98.0,183.0,2.55,22.5,228.0,250.04,198.57
2016,5,21,8,0,125.0,210.0,2.6,23.0,272.0,312.3,246.59
2016,5,21,8,15,137.5,236.0,2.6,23.0,311.5,353.34,277.41
2016,5,21,8,30,150.0,262.0,2.6,23.0,351.0,394.72,308.04
2016,5,21,8,45,167.0,287.0,2.65,23.5,393.5,438.92,339.86
2016,5,21,9,0,184.0,312.0,2.7,24.0,436.0,483.43,371.3
2016,5,21,9,15,108.0,305.0,2.7,24.0,379.0,411.1,314.85
2016,5,21,9,30,32.0,298.0,2.7,24.0,322.0,320.44,244.34
2016,5,21,9,45,183.5,335.0,2.7,24.5,484.5,513.57,390.66
2016,5,21,10,0,335.0,372.0,2.7,25.0,647.0,711.17,530.71
2016,5,21,10,15,211.5,397.5,2.65,25.0,574.0,605.74,451.64
2016,5,21,10,30,88.0,423.0,2.6,25.0,501.0,496.72,370.3
2016,5,21,10,45,51.0,344.0,2.6,25.5,389.5,378.95,284.0
2016,5,21,11,0,14.0,265.0,2.6,26.0,278.0,254.35,190.45
2016,5,21,11,15,62.0,373.5,2.55,26.0,433.0,414.74,310.03
2016,5,21,11,30,110.0,482.0,2.5,26.0,588.0,564.22,415.85
2016,5,21,11,45,94.0,479.5,2.5,26.5,570.5,541.74,397.7
2016,5,21,12,0,78.0,477.0,2.5,27.0,553.0,519.24,380.63
2016,5,21,12,15,44.0,339.5,2.45,27.0,382.5,353.86,262.39
2016,5,21,12,30,10.0,202.0,2.4,27.0,212.0,189.88,140.78
2016,5,21,12,45,15.0,271.0,2.4,27.0,286.0,255.4,190.29
2016,5,21,13,0,20.0,340.0,2.4,27.0,360.0,319.81,237.61
2016,5,21,13,15,73.5,412.5,2.4,27.0,483.5,427.09,316.33
2016,5,21,13,30,127.0,485.0,2.4,27.0,607.0,524.89,385.86
2016,5,21,13,45,84.0,440.5,2.45,27.0,520.5,445.42,328.68
2016,5,21,14,0,41.0,396.0,2.5,27.0,434.0,371.19,275.17
2016,5,21,14,15,58.0,403.5,2.55,27.0,455.5,382.4,284.09
2016,5,21,14,30,75.0,411.0,2.6,27.0,477.0,391.28,290.82
2016,5,21,14,45,61.0,381.0,2.65,27.0,433.0,351.94,262.24
2016,5,21,15,0,47.0,351.0,2.7,27.0,389.0,314.57,235.07
2016,5,21,15,15,190.0,338.5,2.75,27.0,481.5,353.41,263.0
2016,5,21,15,30,333.0,326.0,2.8,27.0,574.0,373.95,274.75
2016,5,21,15,45,407.5,278.0,2.85,27.0,562.0,331.8,239.54
2016,5,21,16,0,482.0,230.0,2.9,27.0,550.0,285.99,200.12
2016,5,21,16,15,434.0,234.0,2.9,26.5,505.0,245.8,169.45
2016,5,21,16,30,386.0,238.0,2.9,26.0,460.0,217.04,149.93
2016,5,21,16,45,410.0,208.5,2.95,26.0,424.0,170.1,117.77
2016,5,21,17,0,434.0,179.0,3.0,26.0,388.0,118.37,94.02
2016,5,21,17,15,395.0,165.0,2.95,25.5,337.0,111.85,89.18
2016,5,21,17,30,356.0,151.0,2.9,25.0,286.0,109.11,87.36
2016,5,21,17,45,306.0,133.0,2.85,25.0,236.0,97.52,77.77
2016,5,21,18,0,256.0,115.0,2.8,25.0,186.0,85.46,67.57
2016,5,21,18,15,200.0,92.5,2.65,24.5,140.0,69.93,54.25
2016,5,21,18,30,144.0,70.0,2.5,24.0,94.0,53.87,40.15
2016,5,21,18,45,88.5,44.5,2.45,23.5,57.5,36.13,24.31
2016,5,21,19,0,33.0,19.0,2.4,23.0,21.0,16.31,3.93
2016,5,21,19,15,16.5,9.5,2.4,22.5,10.5,8.64,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,22,5,45,48.5,14.5,2.05,20.5,18.5,24.87,0.0
2016,5,22,6,0,97.0,29.0,2.2,21.0,37.0,69.32,41.7
2016,5,22,6,15,186.0,47.5,2.3,21.0,77.0,134.66,99.87
2016,5,22,6,30,275.0,66.0,2.4,21.0,117.0,202.6,157.56
2016,5,22,6,45,188.0,88.5,2.55,21.5,128.5,193.5,153.29
2016,5,22,7,0,101.0,111.0,2.7,22.0,140.0,173.52,137.89
2016,5,22,7,15,50.5,116.5,2.7,22.5,131.0,144.35,113.83
2016,5,22,7,30,0.0,122.0,2.7,23.0,122.0,112.42,86.69
2016,5,22,7,45,31.5,162.0,2.75,23.5,177.5,181.65,142.54
2016,5,22,8,0,63.0,202.0,2.8,24.0,233.0,247.09,193.89
2016,5,22,8,15,64.5,226.0,2.8,24.0,261.0,274.38,214.28
2016,5,22,8,30,66.0,250.0,2.8,24.0,289.0,301.48,234.35
2016,5,22,8,45,39.5,237.0,2.8,24.5,261.5,265.38,204.77
2016,5,22,9,0,13.0,224.0,2.8,25.0,234.0,217.55,166.31
2016,5,22,9,15,17.5,250.0,2.75,25.0,263.5,246.34,188.13
2016,5,22,9,30,22.0,276.0,2.7,25.0,293.0,275.23,209.62
2016,5,22,9,45,35.5,317.0,2.7,25.5,345.5,341.98,258.96
2016,5,22,10,0,49.0,358.0,2.7,26.0,398.0,395.71,297.52
2016,5,22,10,15,37.0,347.0,2.7,26.0,378.5,371.38,278.64
2016,5,22,10,30,25.0,336.0,2.7,26.0,359.0,347.12,260.1
2016,5,22,10,45,21.5,323.0,2.75,26.5,343.0,316.73,236.97
2016,5,22,11,0,18.0,310.0,2.8,27.0,327.0,300.3,224.16
2016,5,22,11,15,15.0,275.0,2.8,27.0,289.5,264.06,197.11
2016,5,22,11,30,12.0,240.0,2.8,27.0,252.0,228.35,170.33
2016,5,22,11,45,11.5,224.5,2.85,27.0,236.0,213.23,158.98
2016,5,22,12,0,11.0,209.0,2.9,27.0,220.0,198.19,147.63
2016,5,22,12,15,19.0,298.5,2.95,27.0,317.5,286.14,213.54
2016,5,22,12,30,27.0,388.0,3.0,27.0,415.0,380.01,282.05
2016,5,22,12,45,76.0,443.5,3.1,27.5,518.0,469.08,346.51
2016,5,22,13,0,125.0,499.0,3.2,28.0,621.0,556.61,408.19
2016,5,22,13,15,430.0,359.5,3.25,28.0,772.5,672.12,496.13
2016,5,22,13,30,735.0,220.0,3.3,28.0,924.0,760.68,562.35
2016,5,22,13,45,417.5,337.0,3.35,28.0,735.5,598.21,443.14
2016,5,22,14,0,100.0,454.0,3.4,28.0,547.0,459.3,338.99
2016,5,22,14,15,87.0,432.5,3.4,28.0,511.5,424.21,314.28
2016,5,22,14,30,74.0,411.0,3.4,28.0,476.0,390.59,290.03
2016,5,22,14,45,215.0,386.0,3.45,28.0,563.5,433.49,322.25
2016,5,22,15,0,356.0,361.0,3.5,28.0,651.0,459.71,340.21
2016,5,22,15,15,511.0,275.0,3.5,27.5,667.5,430.68,316.91
2016,5,22,15,30,666.0,189.0,3.5,27.0,684.0,386.75,279.7
2016,5,22,15,45,647.5,183.0,3.55,27.0,639.5,333.91,235.9
2016,5,22,16,0,629.0,177.0,3.6,27.0,595.0,282.64,193.13
2016,5,22,16,15,461.5,208.5,3.55,27.0,502.0,233.04,158.53
2016,5,22,16,30,294.0,240.0,3.5,27.0,409.0,207.11,145.65
2016,5,22,16,45,408.0,193.5,3.45,27.0,403.5,153.15,104.08
2016,5,22,17,0,522.0,147.0,3.4,27.0,398.0,97.92,76.71
2016,5,22,17,15,482.5,136.5,3.25,26.5,346.5,93.07,73.15
2016,5,22,17,30,443.0,126.0,3.1,26.0,295.0,87.9,69.2
2016,5,22,17,45,388.5,113.5,3.0,26.0,244.5,80.9,63.44
2016,5,22,18,0,334.0,101.0,2.9,26.0,194.0,73.54,57.22
2016,5,22,18,15,268.5,83.5,2.8,25.5,147.5,64.12,49.12
2016,5,22,18,30,203.0,66.0,2.7,25.0,101.0,51.3,37.84
2016,5,22,18,45,128.0,44.0,2.65,24.5,63.5,34.89,23.23
2016,5,22,19,0,53.0,22.0,2.6,24.0,26.0,17.96,5.4
2016,5,22,19,15,26.5,11.0,2.65,24.0,13.0,10.01,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
