Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,23,5,45,65.5,14.5,2.3,20.5,19.5,28.93,0.0
2016,5,23,6,0,131.0,29.0,2.5,21.0,39.0,86.09,53.42
2016,5,23,6,15,224.0,45.5,2.6,21.5,80.0,145.47,107.73
2016,5,23,6,30,317.0,62.0,2.7,22.0,121.0,214.95,166.59
2016,5,23,6,45,158.5,59.5,2.85,22.5,89.0,144.39,113.29
2016,5,23,7,0,0.0,57.0,3.0,23.0,57.0,50.34,36.13
2016,5,23,7,15,0.0,53.0,3.05,23.0,53.0,46.78,33.21
2016,5,23,7,30,0.0,49.0,3.1,23.0,49.0,43.24,30.19
2016,5,23,7,45,0.0,64.5,3.2,23.5,64.5,57.01,41.29
2016,5,23,8,0,0.0,80.0,3.3,24.0,80.0,70.8,52.24
2016,5,23,8,15,0.0,89.5,3.35,24.0,89.5,79.3,58.89
2016,5,23,8,30,0.0,99.0,3.4,24.0,99.0,88.0,65.65
2016,5,23,8,45,22.5,188.0,3.45,24.5,203.5,199.95,154.44
2016,5,23,9,0,45.0,277.0,3.5,25.0,308.0,311.61,239.76
2016,5,23,9,15,45.0,297.5,3.55,25.5,330.0,332.36,253.95
2016,5,23,9,30,45.0,318.0,3.6,26.0,352.0,352.83,268.05
2016,5,23,9,45,47.5,333.5,3.65,26.5,371.0,370.08,279.76
2016,5,23,10,0,50.0,349.0,3.7,27.0,390.0,387.13,291.25
2016,5,23,10,15,33.0,304.5,3.75,27.0,332.5,324.35,244.0
2016,5,23,10,30,16.0,260.0,3.8,27.0,275.0,252.34,189.51
2016,5,23,10,45,15.5,269.0,3.9,27.0,283.5,259.9,195.1
2016,5,23,11,0,15.0,278.0,4.0,27.0,292.0,267.35,200.45
2016,5,23,11,15,23.0,335.0,4.05,27.0,357.0,339.05,253.71
2016,5,23,11,30,31.0,392.0,4.1,27.0,422.0,399.91,298.04
2016,5,23,11,45,159.5,438.5,4.15,27.5,595.0,574.25,426.05
2016,5,23,12,0,288.0,485.0,4.2,28.0,768.0,739.27,541.55
2016,5,23,12,15,203.0,493.5,4.25,28.0,694.0,650.66,477.38
2016,5,23,12,30,118.0,502.0,4.3,28.0,620.0,572.34,420.59
2016,5,23,12,45,87.0,478.0,4.35,28.0,564.5,509.78,376.03
2016,5,23,13,0,56.0,454.0,4.4,28.0,509.0,455.42,336.69
2016,5,23,13,15,135.5,470.5,4.4,28.0,601.0,529.5,391.88
2016,5,23,13,30,215.0,487.0,4.4,28.0,693.0,592.93,437.97
2016,5,23,13,45,125.0,435.5,4.4,28.5,555.0,470.4,348.37
2016,5,23,14,0,35.0,384.0,4.4,29.0,417.0,356.85,264.37
2016,5,23,14,15,84.5,409.5,4.35,29.0,485.0,403.78,299.72
2016,5,23,14,30,134.0,435.0,4.3,29.0,553.0,440.81,326.76
2016,5,23,14,45,441.5,300.5,4.25,29.0,665.0,479.35,356.31
2016,5,23,15,0,749.0,166.0,4.2,29.0,777.0,493.38,364.2
2016,5,23,15,15,735.5,162.5,4.15,28.5,737.0,436.86,319.41
2016,5,23,15,30,722.0,159.0,4.1,28.0,697.0,383.91,276.24
2016,5,23,15,45,440.0,233.5,4.05,28.0,555.5,309.29,221.98
2016,5,23,16,0,158.0,308.0,4.0,28.0,414.0,273.73,201.48
2016,5,23,16,15,337.5,244.0,3.95,27.5,446.5,241.5,169.8
2016,5,23,16,30,517.0,180.0,3.9,27.0,479.0,187.47,121.23
2016,5,23,16,45,467.5,173.0,3.9,27.0,423.5,143.27,94.51
2016,5,23,17,0,418.0,166.0,3.9,27.0,368.0,109.43,86.31
2016,5,23,17,15,389.5,150.5,3.8,26.5,321.0,101.74,80.42
2016,5,23,17,30,361.0,135.0,3.7,26.0,274.0,93.53,73.95
2016,5,23,17,45,321.0,118.5,3.65,26.0,227.5,88.14,69.57
2016,5,23,18,0,281.0,102.0,3.6,26.0,181.0,76.97,60.14
2016,5,23,18,15,228.0,83.5,3.6,25.5,138.5,63.96,49.0
2016,5,23,18,30,175.0,65.0,3.6,25.0,96.0,50.53,37.21
2016,5,23,18,45,109.0,44.5,3.6,24.5,61.5,35.23,23.55
2016,5,23,19,0,43.0,24.0,3.6,24.0,27.0,20.17,7.29
2016,5,23,19,15,21.5,12.0,3.7,23.5,13.5,10.91,0.0
2016,5,23,19,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,41.5,15.5,2.6,21.5,19.0,24.05,0.0
2016,5,24,6,0,83.0,31.0,2.7,22.0,38.0,67.93,41.7
2016,5,24,6,15,167.5,50.5,2.9,22.0,77.5,124.16,91.61
2016,5,24,6,30,252.0,70.0,3.1,22.0,117.0,196.94,152.85
2016,5,24,6,45,313.0,80.5,3.3,22.5,158.5,250.91,198.87
2016,5,24,7,0,374.0,91.0,3.5,23.0,200.0,311.04,248.91
2016,5,24,7,15,388.0,114.0,3.65,23.0,248.0,363.95,292.03
2016,5,24,7,30,402.0,137.0,3.8,23.0,296.0,417.03,334.01
2016,5,24,7,45,310.5,172.0,4.0,23.5,306.0,400.99,319.6
2016,5,24,8,0,219.0,207.0,4.2,24.0,316.0,374.95,296.88
2016,5,24,8,15,157.5,233.0,4.25,24.5,315.5,364.03,285.81
2016,5,24,8,30,96.0,259.0,4.3,25.0,315.0,334.64,260.39
2016,5,24,8,45,170.5,282.5,4.4,25.5,393.5,435.71,337.6
2016,5,24,9,0,245.0,306.0,4.5,26.0,472.0,542.11,416.17
2016,5,24,9,15,284.5,320.5,4.55,26.0,526.0,597.31,455.91
2016,5,24,9,30,324.0,335.0,4.6,26.0,580.0,653.24,495.86
2016,5,24,9,45,220.0,367.0,4.65,26.5,537.5,579.84,438.39
2016,5,24,10,0,116.0,399.0,4.7,27.0,495.0,515.89,387.58
2016,5,24,10,15,186.5,414.0,4.65,27.0,575.5,597.44,447.67
2016,5,24,10,30,257.0,429.0,4.6,27.0,656.0,693.18,515.64
2016,5,24,10,45,277.5,423.5,4.6,27.5,675.5,704.87,522.32
2016,5,24,11,0,298.0,418.0,4.6,28.0,695.0,715.38,528.6
2016,5,24,11,15,224.0,454.5,4.6,28.0,665.5,662.87,489.25
2016,5,24,11,30,150.0,491.0,4.6,28.0,636.0,621.7,457.72
2016,5,24,11,45,185.5,496.0,4.65,28.5,677.0,653.67,480.13
2016,5,24,12,0,221.0,501.0,4.7,29.0,718.0,683.49,500.47
2016,5,24,12,15,221.5,502.5,4.7,29.0,721.0,675.51,494.59
2016,5,24,12,30,222.0,504.0,4.7,29.0,724.0,666.28,488.05
2016,5,24,12,45,137.0,476.0,4.7,29.5,612.0,555.78,408.0
2016,5,24,13,0,52.0,448.0,4.7,30.0,500.0,446.55,327.91
2016,5,24,13,15,183.0,455.0,4.65,29.5,631.5,553.69,408.46
2016,5,24,13,30,314.0,462.0,4.6,29.0,763.0,646.69,476.37
2016,5,24,13,45,191.0,448.5,4.55,29.0,630.5,528.5,390.34
2016,5,24,14,0,68.0,435.0,4.5,29.0,498.0,421.62,311.79
2016,5,24,14,15,131.0,435.5,4.45,29.0,552.0,451.63,334.76
2016,5,24,14,30,194.0,436.0,4.4,29.0,606.0,476.29,352.81
2016,5,24,14,45,203.5,416.0,4.35,29.0,588.0,450.01,333.42
2016,5,24,15,0,213.0,396.0,4.3,29.0,570.0,422.67,313.05
2016,5,24,15,15,323.0,343.0,4.15,28.5,592.0,406.71,300.35
2016,5,24,15,30,433.0,290.0,4.0,28.0,614.0,378.97,276.87
2016,5,24,15,45,242.0,285.5,3.9,28.0,464.5,292.09,213.83
2016,5,24,16,0,51.0,281.0,3.8,28.0,315.0,236.18,176.6
2016,5,24,16,15,39.5,250.0,3.65,27.5,275.0,205.09,153.88
2016,5,24,16,30,28.0,219.0,3.5,27.0,235.0,175.97,132.6
2016,5,24,16,45,228.0,191.5,3.35,27.0,303.5,148.57,105.84
2016,5,24,17,0,428.0,164.0,3.2,27.0,372.0,108.11,85.15
2016,5,24,17,15,370.5,159.0,3.1,26.5,323.5,113.66,90.32
2016,5,24,17,30,313.0,154.0,3.0,26.0,275.0,110.67,88.29
2016,5,24,17,45,258.5,137.5,2.95,26.0,226.5,100.11,79.63
2016,5,24,18,0,204.0,121.0,2.9,26.0,178.0,89.13,70.4
2016,5,24,18,15,153.5,97.0,2.95,25.5,135.0,74.71,58.11
2016,5,24,18,30,103.0,73.0,3.0,25.0,92.0,57.21,42.86
2016,5,24,18,45,51.5,47.5,3.05,25.0,57.0,38.29,26.07
2016,5,24,19,0,0.0,22.0,3.1,25.0,22.0,19.23,7.07
2016,5,24,19,15,0.0,11.0,3.1,24.5,11.0,10.01,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,7.0,3.35,22.5,7.0,6.37,0.0
2016,5,25,6,0,0.0,14.0,3.4,23.0,14.0,12.31,3.31
2016,5,25,6,15,0.0,30.5,3.5,23.0,30.5,26.89,16.08
2016,5,25,6,30,0.0,47.0,3.6,23.0,47.0,42.06,28.96
2016,5,25,6,45,0.0,66.5,3.7,23.5,66.5,60.51,44.38
2016,5,25,7,0,0.0,86.0,3.8,24.0,86.0,78.85,59.44
2016,5,25,7,15,1.5,108.0,3.9,24.5,109.0,100.53,76.92
2016,5,25,7,30,3.0,130.0,4.0,25.0,132.0,122.28,94.12
2016,5,25,7,45,6.5,149.5,4.1,25.5,153.0,142.88,110.15
2016,5,25,8,0,10.0,169.0,4.2,26.0,174.0,163.76,126.15
2016,5,25,8,15,5.0,137.5,4.2,26.0,140.0,128.32,97.54
2016,5,25,8,30,0.0,106.0,4.2,26.0,106.0,94.48,70.23
2016,5,25,8,45,0.0,110.0,4.25,26.0,110.0,98.09,72.89
2016,5,25,9,0,0.0,114.0,4.3,26.0,114.0,101.73,75.53
2016,5,25,9,15,13.0,201.0,4.35,26.0,211.0,194.73,148.4
2016,5,25,9,30,26.0,288.0,4.4,26.0,308.0,303.92,231.61
2016,5,25,9,45,37.0,322.5,4.45,26.5,352.0,348.52,264.16
2016,5,25,10,0,48.0,357.0,4.5,27.0,396.0,393.09,296.33
2016,5,25,10,15,35.0,339.5,4.45,27.0,369.0,361.31,271.8
2016,5,25,10,30,22.0,322.0,4.4,27.0,342.0,316.79,238.0
2016,5,25,10,45,19.5,311.0,4.4,27.5,329.0,303.2,227.17
2016,5,25,11,0,17.0,300.0,4.4,28.0,316.0,289.76,216.44
2016,5,25,11,15,15.0,279.0,4.35,28.0,293.5,267.64,199.74
2016,5,25,11,30,13.0,258.0,4.3,28.0,271.0,245.76,183.23
2016,5,25,11,45,11.5,229.0,4.25,28.5,240.5,217.26,161.42
2016,5,25,12,0,10.0,200.0,4.2,29.0,210.0,189.03,139.83
2016,5,25,12,15,29.0,323.0,4.15,29.0,352.0,324.31,240.89
2016,5,25,12,30,48.0,446.0,4.1,29.0,494.0,451.78,332.85
2016,5,25,12,45,36.0,407.5,4.05,29.0,443.5,401.34,295.92
2016,5,25,13,0,24.0,369.0,4.0,29.0,393.0,348.74,257.7
2016,5,25,13,15,55.5,419.5,4.0,29.0,473.5,418.29,309.01
2016,5,25,13,30,87.0,470.0,4.0,29.0,554.0,480.06,353.55
2016,5,25,13,45,80.0,454.5,4.0,29.0,530.5,453.78,334.55
2016,5,25,14,0,73.0,439.0,4.0,29.0,507.0,428.2,316.29
2016,5,25,14,15,82.0,430.5,3.95,29.0,504.5,419.09,310.01
2016,5,25,14,30,91.0,422.0,3.9,29.0,502.0,408.93,302.82
2016,5,25,14,45,76.5,395.5,3.85,29.0,461.0,371.19,275.35
2016,5,25,15,0,62.0,369.0,3.8,29.0,420.0,335.32,249.2
2016,5,25,15,15,48.5,335.0,3.85,29.0,373.5,296.2,220.6
2016,5,25,15,30,35.0,301.0,3.9,29.0,327.0,259.19,193.4
2016,5,25,15,45,30.0,276.0,4.0,29.0,297.5,233.48,174.45
2016,5,25,16,0,25.0,251.0,4.1,29.0,268.0,216.5,162.04
2016,5,25,16,15,12.5,183.5,4.1,29.0,192.0,158.67,118.52
2016,5,25,16,30,0.0,116.0,4.1,29.0,116.0,101.44,74.85
2016,5,25,16,45,11.0,146.0,4.2,29.0,151.5,125.04,93.4
2016,5,25,17,0,22.0,176.0,4.3,29.0,187.0,144.09,114.09
2016,5,25,17,15,16.5,155.5,4.1,28.5,163.0,128.01,101.46
2016,5,25,17,30,11.0,135.0,3.9,28.0,139.0,111.78,88.53
2016,5,25,17,45,5.5,114.0,3.75,27.5,116.0,95.05,74.92
2016,5,25,18,0,0.0,93.0,3.6,27.0,93.0,78.17,60.9
2016,5,25,18,15,0.0,71.0,3.45,26.5,71.0,60.43,45.83
2016,5,25,18,30,0.0,49.0,3.3,26.0,49.0,42.46,30.3
2016,5,25,18,45,0.0,31.5,3.2,25.5,31.5,27.72,17.34
2016,5,25,19,0,0.0,14.0,3.1,25.0,14.0,12.31,2.74
2016,5,25,19,15,0.0,7.0,3.1,24.5,7.0,6.37,0.0
2016,5,25,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,26,6,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,26,6,15,0.0,1.0,3.05,24.0,1.0,0.88,0.0
2016,5,26,6,30,0.0,2.0,3.2,24.0,2.0,1.75,0.0
2016,5,26,6,45,0.0,2.5,3.35,24.5,2.5,2.19,0.0
2016,5,26,7,0,0.0,3.0,3.5,25.0,3.0,2.63,0.0
2016,5,26,7,15,28.0,79.0,3.7,25.0,90.5,90.65,69.25
2016,5,26,7,30,56.0,155.0,3.9,25.0,178.0,189.91,149.34
2016,5,26,7,45,28.0,113.0,4.15,25.5,124.5,126.54,97.61
2016,5,26,8,0,0.0,71.0,4.4,26.0,71.0,62.8,45.31
2016,5,26,8,15,0.0,77.5,4.45,26.0,77.5,68.6,49.82
2016,5,26,8,30,0.0,84.0,4.5,26.0,84.0,74.42,54.28
2016,5,26,8,45,0.0,103.5,4.55,26.0,103.5,92.09,68.15
2016,5,26,9,0,0.0,123.0,4.6,26.0,123.0,110.04,82.11
2016,5,26,9,15,0.0,132.0,4.6,26.0,132.0,118.3,88.35
2016,5,26,9,30,0.0,141.0,4.6,26.0,141.0,126.55,94.58
2016,5,26,9,45,4.5,175.5,4.7,26.5,179.5,162.66,122.39
2016,5,26,10,0,9.0,210.0,4.8,27.0,218.0,199.02,149.99
2016,5,26,10,15,10.0,218.5,4.7,27.0,227.5,207.76,156.35
2016,5,26,10,30,11.0,227.0,4.6,27.0,237.0,216.46,162.72
2016,5,26,10,45,24.5,311.0,4.55,27.0,334.0,319.79,240.52
2016,5,26,11,0,38.0,395.0,4.5,27.0,431.0,414.11,309.61
2016,5,26,11,15,307.0,364.0,4.4,27.0,659.0,664.34,496.63
2016,5,26,11,30,576.0,333.0,4.3,27.0,887.0,896.5,659.9
2016,5,26,11,45,455.5,399.5,4.25,27.0,841.5,833.27,611.47
2016,5,26,12,0,335.0,466.0,4.2,27.0,796.0,763.63,560.3
2016,5,26,12,15,376.5,427.5,4.5,27.0,799.5,752.8,555.55
2016,5,26,12,30,418.0,389.0,4.8,27.0,803.0,744.64,552.61
2016,5,26,12,45,215.5,318.5,5.15,27.5,532.0,484.1,364.44
2016,5,26,13,0,13.0,248.0,5.5,28.0,261.0,231.89,172.74
2016,5,26,13,15,370.5,235.5,5.6,28.0,591.0,514.77,392.34
2016,5,26,13,30,728.0,223.0,5.7,28.0,921.0,756.09,569.11
2016,5,26,13,45,730.5,215.5,5.85,28.5,903.5,717.81,539.66
2016,5,26,14,0,733.0,208.0,6.0,29.0,886.0,677.41,509.39
2016,5,26,14,15,724.5,205.5,5.85,29.0,859.0,632.19,475.13
2016,5,26,14,30,716.0,203.0,5.7,29.0,832.0,586.01,439.57
2016,5,26,14,45,503.5,292.5,5.6,29.0,726.0,505.55,377.3
2016,5,26,15,0,291.0,382.0,5.5,29.0,620.0,444.09,330.1
2016,5,26,15,15,332.0,349.5,5.3,28.5,608.0,415.22,307.8
2016,5,26,15,30,373.0,317.0,5.1,28.0,596.0,381.95,281.05
2016,5,26,15,45,190.5,259.0,4.9,28.0,401.5,264.51,194.9
2016,5,26,16,0,8.0,201.0,4.7,28.0,207.0,173.57,130.42
2016,5,26,16,15,103.5,229.0,4.5,27.5,290.0,195.98,144.56
2016,5,26,16,30,199.0,257.0,4.3,27.0,373.0,214.38,155.38
2016,5,26,16,45,199.5,231.0,4.1,27.0,337.5,179.78,131.11
2016,5,26,17,0,200.0,205.0,3.9,27.0,302.0,147.37,117.6
2016,5,26,17,15,168.0,188.0,3.8,26.5,263.0,136.29,109.12
2016,5,26,17,30,136.0,171.0,3.7,26.0,224.0,124.81,100.13
2016,5,26,17,45,114.5,146.0,3.65,26.0,186.0,108.36,86.59
2016,5,26,18,0,93.0,121.0,3.6,26.0,148.0,91.38,72.33
2016,5,26,18,15,66.5,95.5,3.7,25.5,112.5,75.64,58.93
2016,5,26,18,30,40.0,70.0,3.8,25.0,77.0,56.62,42.42
2016,5,26,18,45,20.0,44.0,3.9,24.5,47.5,36.83,25.01
2016,5,26,19,0,0.0,18.0,4.0,24.0,18.0,15.85,5.45
2016,5,26,19,15,0.0,9.0,4.15,23.5,9.0,8.19,0.0
2016,5,26,19,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,22.0,15.0,4.9,23.0,16.5,18.88,0.0
2016,5,27,6,0,44.0,30.0,4.9,23.0,33.0,48.87,29.33
2016,5,27,6,15,105.5,54.0,4.9,23.0,71.5,99.9,73.11
2016,5,27,6,30,167.0,78.0,4.9,23.0,110.0,163.34,126.36
2016,5,27,6,45,83.5,50.5,4.9,23.0,66.5,91.49,70.11
2016,5,27,7,0,0.0,23.0,4.9,23.0,23.0,20.23,11.2
2016,5,27,7,15,0.0,28.5,5.05,23.0,28.5,25.1,15.23
2016,5,27,7,30,0.0,34.0,5.2,23.0,34.0,29.97,19.21
2016,5,27,7,45,0.0,39.0,5.35,23.5,39.0,34.4,22.73
2016,5,27,8,0,0.0,44.0,5.5,24.0,44.0,38.85,26.21
2016,5,27,8,15,0.0,37.0,5.6,24.5,37.0,32.67,21.01
2016,5,27,8,30,0.0,30.0,5.7,25.0,30.0,26.49,15.86
2016,5,27,8,45,0.0,33.0,5.8,25.5,33.0,29.17,17.91
2016,5,27,9,0,0.0,36.0,5.9,26.0,36.0,31.85,19.94
2016,5,27,9,15,15.0,166.5,5.8,26.0,178.0,163.7,124.71
2016,5,27,9,30,30.0,297.0,5.7,26.0,320.0,316.58,242.21
2016,5,27,9,45,72.5,348.5,5.6,26.5,407.5,408.06,310.88
2016,5,27,10,0,115.0,400.0,5.5,27.0,495.0,514.96,388.98
2016,5,27,10,15,123.5,410.5,5.4,27.0,516.5,532.47,400.77
2016,5,27,10,30,132.0,421.0,5.3,27.0,538.0,549.44,412.41
2016,5,27,10,45,172.5,444.5,5.25,27.5,602.5,609.78,455.08
2016,5,27,11,0,213.0,468.0,5.2,28.0,667.0,668.98,495.97
2016,5,27,11,15,235.0,458.0,5.0,28.0,681.5,675.7,500.08
2016,5,27,11,30,257.0,448.0,4.8,28.0,696.0,691.65,510.65
2016,5,27,11,45,140.5,393.5,4.65,28.5,529.5,511.88,379.86
2016,5,27,12,0,24.0,339.0,4.5,29.0,363.0,337.05,249.45
2016,5,27,12,15,22.0,342.5,4.2,29.0,364.5,328.7,243.41
2016,5,27,12,30,20.0,346.0,3.9,29.0,366.0,328.5,242.97
2016,5,27,12,45,11.5,245.5,3.6,29.0,257.0,229.37,169.6
2016,5,27,13,0,3.0,145.0,3.3,29.0,148.0,131.82,96.11
2016,5,27,13,15,16.5,265.0,2.9,29.0,281.0,248.59,184.24
2016,5,27,13,30,30.0,385.0,2.5,29.0,414.0,363.07,267.4
2016,5,27,13,45,22.0,329.0,2.2,29.0,350.5,305.23,224.81
2016,5,27,14,0,14.0,273.0,1.9,29.0,287.0,249.38,183.9
2016,5,27,14,15,81.5,355.5,1.65,29.0,428.0,357.2,263.31
2016,5,27,14,30,149.0,438.0,1.4,29.0,569.0,451.34,329.07
2016,5,27,14,45,154.0,419.5,1.2,29.0,550.5,426.17,309.96
2016,5,27,15,0,159.0,401.0,1.0,29.0,532.0,400.46,290.98
2016,5,27,15,15,438.5,284.0,0.9,29.0,618.5,406.72,292.83
2016,5,27,15,30,718.0,167.0,0.8,29.0,705.0,389.03,273.01
2016,5,27,15,45,709.5,158.0,0.7,29.0,662.0,334.4,228.55
2016,5,27,16,0,701.0,149.0,0.6,29.0,619.0,280.1,184.14
2016,5,27,16,15,679.0,144.0,0.65,28.5,570.0,226.76,142.21
2016,5,27,16,30,657.0,139.0,0.7,28.0,521.0,175.72,104.64
2016,5,27,16,45,635.0,130.0,0.75,28.0,470.5,124.27,73.08
2016,5,27,17,0,613.0,121.0,0.8,28.0,420.0,79.35,60.8
2016,5,27,17,15,575.0,113.5,0.85,27.5,367.5,77.04,59.33
2016,5,27,17,30,537.0,106.0,0.9,27.0,315.0,74.52,57.57
2016,5,27,17,45,490.0,96.0,0.95,27.0,263.5,68.81,52.92
2016,5,27,18,0,443.0,86.0,1.0,27.0,212.0,62.88,47.96
2016,5,27,18,15,371.0,73.5,0.95,26.0,163.5,54.72,41.1
2016,5,27,18,30,299.0,61.0,0.9,25.0,115.0,46.23,33.68
2016,5,27,18,45,206.0,44.5,0.9,24.5,75.5,34.26,22.95
2016,5,27,19,0,113.0,28.0,0.9,24.0,36.0,22.65,10.58
2016,5,27,19,15,56.5,14.0,0.95,23.5,18.0,12.73,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,5,45,38.5,17.0,2.75,21.5,20.5,24.6,0.0
2016,5,28,6,0,77.0,34.0,2.8,22.0,41.0,69.58,44.18
2016,5,28,6,15,164.5,54.0,2.95,22.0,81.5,126.45,93.61
2016,5,28,6,30,252.0,74.0,3.1,22.0,122.0,192.89,149.64
2016,5,28,6,45,126.0,59.0,3.3,22.5,83.0,127.54,99.63
2016,5,28,7,0,0.0,44.0,3.5,23.0,44.0,38.8,26.6
2016,5,28,7,15,0.0,62.5,3.65,23.5,62.5,55.22,40.09
2016,5,28,7,30,0.0,81.0,3.8,24.0,81.0,72.0,53.61
2016,5,28,7,45,0.0,114.0,4.0,24.5,114.0,103.13,78.5
2016,5,28,8,0,0.0,147.0,4.2,25.0,147.0,134.54,103.16
2016,5,28,8,15,128.0,201.0,4.25,25.5,276.5,305.44,239.87
2016,5,28,8,30,256.0,255.0,4.3,26.0,406.0,481.22,373.91
2016,5,28,8,45,132.5,232.0,4.35,26.5,310.5,348.56,269.7
2016,5,28,9,0,9.0,209.0,4.4,27.0,215.0,199.18,151.08
2016,5,28,9,15,12.0,230.5,4.35,27.0,239.5,222.1,168.58
2016,5,28,9,30,15.0,252.0,4.3,27.0,264.0,245.09,185.72
2016,5,28,9,45,15.0,259.5,4.3,27.5,272.0,251.83,190.0
2016,5,28,10,0,15.0,267.0,4.3,28.0,280.0,258.56,194.29
2016,5,28,10,15,120.0,351.5,4.2,28.0,457.5,468.3,352.04
2016,5,28,10,30,225.0,436.0,4.1,28.0,635.0,653.88,484.61
2016,5,28,10,45,247.0,446.0,4.1,28.5,671.0,695.94,511.52
2016,5,28,11,0,269.0,456.0,4.1,29.0,707.0,723.06,528.78
2016,5,28,11,15,542.0,315.0,4.05,29.0,833.0,853.64,624.91
2016,5,28,11,30,815.0,174.0,4.0,29.0,959.0,964.3,700.64
2016,5,28,11,45,601.0,306.5,3.95,29.5,889.0,881.26,640.23
2016,5,28,12,0,387.0,439.0,3.9,30.0,819.0,785.6,568.63
2016,5,28,12,15,610.0,303.0,3.85,30.0,904.5,854.03,621.1
2016,5,28,12,30,833.0,167.0,3.8,30.0,990.0,903.18,655.76
2016,5,28,12,45,526.5,333.5,3.8,30.0,853.5,770.0,561.22
2016,5,28,13,0,220.0,500.0,3.8,30.0,717.0,634.67,461.07
2016,5,28,13,15,521.5,331.5,3.8,30.0,835.5,718.51,527.05
2016,5,28,13,30,823.0,163.0,3.8,30.0,954.0,773.62,570.38
2016,5,28,13,45,817.5,162.0,3.8,30.0,933.5,733.07,541.25
2016,5,28,14,0,812.0,161.0,3.8,30.0,913.0,690.62,510.84
2016,5,28,14,15,569.0,284.5,3.8,30.0,804.0,598.24,441.45
2016,5,28,14,30,326.0,408.0,3.8,30.0,695.0,526.8,387.09
2016,5,28,14,45,541.0,286.0,3.8,30.0,740.0,520.22,383.29
2016,5,28,15,0,756.0,164.0,3.8,30.0,785.0,495.09,363.16
2016,5,28,15,15,742.5,161.0,3.75,29.5,745.0,442.94,321.97
2016,5,28,15,30,729.0,158.0,3.7,29.0,705.0,386.29,276.44
2016,5,28,15,45,711.5,154.0,3.65,29.0,660.5,332.2,231.42
2016,5,28,16,0,694.0,150.0,3.6,29.0,616.0,279.4,187.15
2016,5,28,16,15,671.5,145.0,3.5,28.5,567.5,226.42,144.19
2016,5,28,16,30,649.0,140.0,3.4,28.0,519.0,175.81,106.01
2016,5,28,16,45,620.0,133.5,3.3,28.0,468.0,126.25,75.39
2016,5,28,17,0,591.0,127.0,3.2,28.0,417.0,83.46,64.36
2016,5,28,17,15,553.0,119.5,3.1,27.5,365.0,81.36,63.03
2016,5,28,17,30,515.0,112.0,3.0,27.0,313.0,78.37,60.87
2016,5,28,17,45,469.5,101.0,2.95,26.5,262.0,72.16,55.91
2016,5,28,18,0,424.0,90.0,2.9,26.0,211.0,65.64,50.54
2016,5,28,18,15,353.0,77.0,2.9,25.5,163.5,57.2,43.31
2016,5,28,18,30,282.0,64.0,2.9,25.0,116.0,48.43,35.55
2016,5,28,18,45,191.0,46.5,2.9,25.0,76.5,35.75,24.14
2016,5,28,19,0,100.0,29.0,2.9,25.0,37.0,23.4,11.31
2016,5,28,19,15,50.0,14.5,2.9,24.5,18.5,13.19,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,7.5,2.05,21.5,7.5,6.82,0.0
2016,5,29,6,0,0.0,15.0,2.2,22.0,15.0,13.19,4.2
2016,5,29,6,15,0.0,30.0,2.25,22.0,30.0,26.45,15.86
2016,5,29,6,30,0.0,45.0,2.3,22.0,45.0,39.92,27.37
2016,5,29,6,45,0.0,63.5,2.4,22.5,63.5,57.31,41.94
2016,5,29,7,0,0.0,82.0,2.5,23.0,82.0,74.62,56.19
2016,5,29,7,15,0.0,84.0,2.55,23.0,84.0,75.48,56.82
2016,5,29,7,30,0.0,86.0,2.6,23.0,86.0,76.75,57.69
2016,5,29,7,45,128.0,144.5,2.7,23.5,208.5,235.87,187.81
2016,5,29,8,0,256.0,203.0,2.8,24.0,331.0,406.7,320.77
2016,5,29,8,15,313.5,216.5,2.85,24.0,390.5,473.58,370.84
2016,5,29,8,30,371.0,230.0,2.9,24.0,450.0,543.96,422.92
2016,5,29,8,45,540.5,187.0,2.95,24.5,538.5,662.93,510.84
2016,5,29,9,0,710.0,144.0,3.0,25.0,627.0,784.22,595.55
2016,5,29,9,15,500.5,243.5,3.0,25.0,595.5,717.88,543.29
2016,5,29,9,30,291.0,343.0,3.0,25.0,564.0,629.11,474.17
2016,5,29,9,45,158.5,329.0,3.0,25.5,450.5,481.24,364.09
2016,5,29,10,0,26.0,315.0,3.0,26.0,337.0,328.69,247.3
2016,5,29,10,15,410.5,236.0,3.0,26.0,598.5,654.28,495.01
2016,5,29,10,30,795.0,157.0,3.0,26.0,860.0,943.43,693.28
2016,5,29,10,45,403.5,196.5,3.05,26.5,553.5,612.82,460.92
2016,5,29,11,0,12.0,236.0,3.1,27.0,247.0,225.19,167.58
2016,5,29,11,15,11.5,227.0,3.05,27.0,238.0,216.1,161.42
2016,5,29,11,30,11.0,218.0,3.0,27.0,229.0,207.04,154.46
2016,5,29,11,45,21.0,309.0,3.0,27.5,330.0,307.88,229.35
2016,5,29,12,0,31.0,400.0,3.0,28.0,431.0,400.87,296.09
2016,5,29,12,15,218.5,418.5,2.95,28.0,635.0,599.5,441.44
2016,5,29,12,30,406.0,437.0,2.9,28.0,839.0,771.55,560.99
2016,5,29,12,45,219.0,420.0,2.9,28.0,637.0,578.29,424.13
2016,5,29,13,0,32.0,403.0,2.9,28.0,435.0,389.07,286.31
2016,5,29,13,15,117.5,446.0,2.85,28.0,559.0,492.68,363.02
2016,5,29,13,30,203.0,489.0,2.8,28.0,683.0,584.07,427.8
2016,5,29,13,45,509.0,321.5,2.75,28.0,796.5,649.0,478.72
2016,5,29,14,0,815.0,154.0,2.7,28.0,910.0,686.6,508.65
2016,5,29,14,15,808.0,152.5,2.6,28.0,883.0,641.07,474.68
2016,5,29,14,30,801.0,151.0,2.5,28.0,856.0,594.17,439.54
2016,5,29,14,45,478.0,276.0,2.4,28.0,692.5,478.98,353.62
2016,5,29,15,0,155.0,401.0,2.3,28.0,529.0,398.51,293.93
2016,5,29,15,15,325.5,334.0,2.15,27.5,584.0,401.08,294.81
2016,5,29,15,30,496.0,267.0,2.0,27.0,639.0,385.27,279.13
2016,5,29,15,45,608.0,201.5,1.95,27.0,629.5,336.97,237.52
2016,5,29,16,0,720.0,136.0,1.9,27.0,620.0,275.73,183.9
2016,5,29,16,15,698.5,131.5,1.9,27.0,571.5,221.92,139.9
2016,5,29,16,30,677.0,127.0,1.9,27.0,523.0,170.28,100.61
2016,5,29,16,45,641.5,124.0,1.95,27.0,471.0,121.19,70.74
2016,5,29,17,0,606.0,121.0,2.0,27.0,419.0,79.09,60.94
2016,5,29,17,15,569.0,113.5,1.9,26.5,367.0,76.79,59.42
2016,5,29,17,30,532.0,106.0,1.8,26.0,315.0,74.28,57.64
2016,5,29,17,45,475.0,98.0,1.7,25.5,263.0,70.04,54.32
2016,5,29,18,0,418.0,90.0,1.6,25.0,211.0,65.56,50.67
2016,5,29,18,15,348.5,77.0,1.6,24.5,163.5,57.14,43.45
2016,5,29,18,30,279.0,64.0,1.6,24.0,116.0,48.38,35.68
2016,5,29,18,45,185.5,46.5,1.65,24.0,76.5,35.7,24.27
2016,5,29,19,0,92.0,29.0,1.7,24.0,37.0,23.4,11.66
2016,5,29,19,15,46.0,14.5,1.85,23.5,18.5,13.19,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,0.9,20.5,0.5,0.45,0.0
2016,5,30,6,0,0.0,1.0,0.9,21.0,1.0,0.88,0.0
2016,5,30,6,15,0.0,2.5,0.95,21.0,2.5,2.19,0.0
2016,5,30,6,30,0.0,4.0,1.0,21.0,4.0,3.51,0.0
2016,5,30,6,45,0.0,5.5,1.05,21.0,5.5,4.83,0.0
2016,5,30,7,0,0.0,7.0,1.1,21.0,7.0,6.15,0.0
2016,5,30,7,15,0.0,6.5,0.95,21.0,6.5,5.71,0.0
2016,5,30,7,30,0.0,6.0,0.8,21.0,6.0,5.28,0.0
2016,5,30,7,45,0.0,20.5,0.7,21.5,20.5,18.06,9.44
2016,5,30,8,0,0.0,35.0,0.6,22.0,35.0,30.88,19.96
2016,5,30,8,15,0.0,54.0,0.5,22.0,54.0,47.73,33.68
2016,5,30,8,30,0.0,73.0,0.4,22.0,73.0,64.63,47.24
2016,5,30,8,45,115.0,191.0,0.35,22.5,269.0,290.16,225.78
2016,5,30,9,0,230.0,309.0,0.3,23.0,465.0,515.84,387.25
2016,5,30,9,15,287.5,319.0,0.6,23.0,528.0,595.32,442.66
2016,5,30,9,30,345.0,329.0,0.9,23.0,591.0,662.63,491.02
2016,5,30,9,45,321.0,356.5,1.2,23.5,610.0,674.02,498.06
2016,5,30,10,0,297.0,384.0,1.5,24.0,629.0,682.7,503.5
2016,5,30,10,15,487.0,307.5,1.75,24.0,730.0,799.93,589.05
2016,5,30,10,30,677.0,231.0,2.0,24.0,831.0,911.14,667.6
2016,5,30,10,45,707.0,219.5,2.25,24.5,862.5,928.79,678.31
2016,5,30,11,0,737.0,208.0,2.5,25.0,894.0,943.38,687.9
2016,5,30,11,15,743.0,209.5,2.55,25.0,913.0,944.7,688.46
2016,5,30,11,30,749.0,211.0,2.6,25.0,932.0,942.64,687.04
2016,5,30,11,45,793.5,182.0,2.7,25.5,955.0,937.52,682.83
2016,5,30,12,0,838.0,153.0,2.8,26.0,978.0,925.06,673.91
2016,5,30,12,15,839.5,153.5,2.65,26.0,982.0,907.97,661.5
2016,5,30,12,30,841.0,154.0,2.5,26.0,986.0,887.93,647.25
2016,5,30,12,45,844.0,151.0,2.45,26.0,983.0,863.54,631.01
2016,5,30,13,0,847.0,148.0,2.4,26.0,980.0,836.39,612.99
2016,5,30,13,15,844.5,147.5,2.3,26.0,968.5,804.07,591.17
2016,5,30,13,30,842.0,147.0,2.2,26.0,957.0,769.27,567.67
2016,5,30,13,45,840.5,144.0,2.1,26.5,938.0,730.8,539.63
2016,5,30,14,0,839.0,141.0,2.0,27.0,919.0,690.0,509.14
2016,5,30,14,15,833.0,139.5,1.9,27.0,892.0,645.39,476.44
2016,5,30,14,30,827.0,138.0,1.8,27.0,865.0,599.16,441.89
2016,5,30,14,45,819.5,135.0,1.75,27.0,832.0,547.84,403.17
2016,5,30,15,0,812.0,132.0,1.7,27.0,799.0,496.2,363.09
2016,5,30,15,15,800.0,129.5,1.65,27.0,759.5,442.35,320.25
2016,5,30,15,30,788.0,127.0,1.6,27.0,720.0,388.5,276.24
2016,5,30,15,45,776.0,122.0,1.6,27.0,676.0,332.94,230.1
2016,5,30,16,0,764.0,117.0,1.6,27.0,632.0,277.91,183.86
2016,5,30,16,15,744.0,113.5,1.65,27.0,583.0,223.29,139.01
2016,5,30,16,30,724.0,110.0,1.7,27.0,534.0,170.59,98.82
2016,5,30,16,45,697.5,105.5,1.75,27.0,482.5,112.33,61.79
2016,5,30,17,0,671.0,101.0,1.8,27.0,431.0,65.46,49.56
2016,5,30,17,15,635.5,95.0,1.7,26.5,378.0,63.59,48.33
2016,5,30,17,30,600.0,89.0,1.6,26.0,325.0,61.55,46.89
2016,5,30,17,45,539.0,84.5,1.5,26.0,271.5,60.4,46.04
2016,5,30,18,0,478.0,80.0,1.4,26.0,218.0,59.33,45.17
2016,5,30,18,15,409.0,69.0,1.3,25.0,169.5,51.43,38.51
2016,5,30,18,30,340.0,58.0,1.2,24.0,121.0,43.98,31.98
2016,5,30,18,45,239.5,43.5,1.1,23.5,80.5,33.47,22.5
2016,5,30,19,0,139.0,29.0,1.0,23.0,40.0,22.63,11.39
2016,5,30,19,15,69.5,14.5,1.05,23.0,20.0,13.19,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,13.0,15.0,1.85,21.0,16.0,16.7,0.0
2016,5,31,6,0,26.0,30.0,1.9,21.0,32.0,38.29,22.62
2016,5,31,6,15,65.0,51.5,1.95,21.0,62.5,81.38,59.45
2016,5,31,6,30,104.0,73.0,2.0,21.0,93.0,123.45,95.18
2016,5,31,6,45,143.5,92.5,2.1,21.5,129.5,167.2,132.04
2016,5,31,7,0,183.0,112.0,2.2,22.0,166.0,223.48,178.36
2016,5,31,7,15,193.0,137.5,2.25,22.0,205.0,256.53,205.36
2016,5,31,7,30,203.0,163.0,2.3,22.0,244.0,298.48,238.64
2016,5,31,7,45,153.5,187.5,2.35,22.5,254.0,300.13,238.2
2016,5,31,8,0,104.0,212.0,2.4,23.0,264.0,285.42,224.75
2016,5,31,8,15,56.0,200.0,2.45,23.0,229.0,238.1,186.33
2016,5,31,8,30,8.0,188.0,2.5,23.0,194.0,179.0,138.21
2016,5,31,8,45,28.0,236.0,2.6,23.5,255.5,253.6,196.25
2016,5,31,9,0,48.0,284.0,2.7,24.0,317.0,320.24,246.46
2016,5,31,9,15,37.5,287.5,2.75,24.0,314.5,313.91,240.52
2016,5,31,9,30,27.0,291.0,2.8,24.0,312.0,307.15,234.53
2016,5,31,9,45,35.5,322.0,2.85,24.5,351.0,345.71,262.71
2016,5,31,10,0,44.0,353.0,2.9,25.0,390.0,384.17,290.24
2016,5,31,10,15,62.0,386.5,2.9,25.5,440.5,433.95,325.87
2016,5,31,10,30,80.0,420.0,2.9,26.0,491.0,483.44,360.58
2016,5,31,10,45,40.0,266.0,2.95,26.5,301.5,290.2,217.99
2016,5,31,11,0,0.0,112.0,3.0,27.0,112.0,100.19,72.59
2016,5,31,11,15,13.0,243.0,3.1,27.0,256.0,232.22,173.89
2016,5,31,11,30,26.0,374.0,3.2,27.0,400.0,376.67,280.44
2016,5,31,11,45,46.5,421.5,3.3,27.0,467.5,438.91,325.41
2016,5,31,12,0,67.0,469.0,3.4,27.0,535.0,499.37,368.75
2016,5,31,12,15,38.0,327.5,3.65,27.0,365.5,336.18,250.65
2016,5,31,12,30,9.0,186.0,3.9,27.0,196.0,174.48,129.57
2016,5,31,12,45,4.5,135.0,4.2,27.0,140.0,124.45,91.43
2016,5,31,13,0,0.0,84.0,4.5,27.0,84.0,74.95,53.06
2016,5,31,13,15,0.0,72.5,4.55,27.0,72.5,64.65,45.09
2016,5,31,13,30,0.0,61.0,4.6,27.0,61.0,54.39,37.11
2016,5,31,13,45,0.0,59.0,4.65,27.0,59.0,52.58,35.73
2016,5,31,14,0,0.0,57.0,4.7,27.0,57.0,50.76,34.34
2016,5,31,14,15,0.0,44.5,4.4,26.5,44.5,39.58,25.66
2016,5,31,14,30,0.0,32.0,4.1,26.0,32.0,28.43,16.93
2016,5,31,14,45,0.0,43.0,3.8,26.0,43.0,38.19,24.71
2016,5,31,15,0,0.0,54.0,3.5,26.0,54.0,47.94,32.49
2016,5,31,15,15,0.0,41.0,3.4,25.5,41.0,36.35,23.42
2016,5,31,15,30,0.0,28.0,3.3,25.0,28.0,24.8,14.28
2016,5,31,15,45,0.0,32.0,3.25,25.0,32.0,28.32,17.17
2016,5,31,16,0,0.0,36.0,3.2,25.0,36.0,31.85,20.06
2016,5,31,16,15,0.0,25.0,3.1,24.5,25.0,22.09,12.29
2016,5,31,16,30,0.0,14.0,3.0,24.0,14.0,12.35,4.44
2016,5,31,16,45,0.0,54.0,2.95,24.0,54.0,47.73,33.36
2016,5,31,17,0,0.0,94.0,2.9,24.0,94.0,82.62,64.78
2016,5,31,17,15,0.0,82.0,2.85,23.5,82.0,72.45,56.5
2016,5,31,17,30,0.0,70.0,2.8,23.0,70.0,61.89,47.78
2016,5,31,17,45,0.0,58.0,2.8,23.0,58.0,51.22,38.74
2016,5,31,18,0,0.0,46.0,2.8,23.0,46.0,40.58,29.59
2016,5,31,18,15,0.0,35.5,2.7,23.0,35.5,31.28,21.48
2016,5,31,18,30,0.0,25.0,2.6,23.0,25.0,22.0,13.29
2016,5,31,18,45,0.0,16.0,2.55,23.0,16.0,14.06,6.22
2016,5,31,19,0,0.0,7.0,2.5,23.0,7.0,6.14,0.0
2016,5,31,19,15,0.0,3.5,2.45,22.5,3.5,3.18,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,47.5,16.5,1.0,20.5,21.0,26.15,0.0
2016,6,1,6,0,95.0,33.0,1.1,21.0,42.0,72.43,46.71
2016,6,1,6,15,178.0,52.0,1.05,21.0,82.0,127.42,94.36
2016,6,1,6,30,261.0,71.0,1.0,21.0,122.0,198.99,154.06
2016,6,1,6,45,334.0,84.0,0.95,21.5,170.5,261.4,205.73
2016,6,1,7,0,407.0,97.0,0.9,22.0,219.0,331.18,261.74
2016,6,1,7,15,455.0,104.5,0.8,22.0,266.5,387.43,305.87
2016,6,1,7,30,503.0,112.0,0.7,22.0,314.0,447.39,351.15
2016,6,1,7,45,545.0,122.5,0.65,22.5,370.0,516.05,400.29
2016,6,1,8,0,587.0,133.0,0.6,23.0,426.0,581.38,445.05
2016,6,1,8,15,615.0,139.0,0.6,23.0,476.5,633.08,480.14
2016,6,1,8,30,643.0,145.0,0.6,23.0,527.0,684.77,514.44
2016,6,1,8,45,664.0,151.0,0.6,23.5,575.0,730.37,542.52
2016,6,1,9,0,685.0,157.0,0.6,24.0,623.0,774.8,568.74
2016,6,1,9,15,702.0,161.0,0.65,24.0,666.5,812.1,591.79
2016,6,1,9,30,719.0,165.0,0.7,24.0,710.0,847.43,613.51
2016,6,1,9,45,731.5,169.0,0.8,24.0,749.0,876.38,631.95
2016,6,1,10,0,744.0,173.0,0.9,24.0,788.0,896.75,645.02
2016,6,1,10,15,753.5,176.0,0.9,24.0,821.0,916.24,655.99
2016,6,1,10,30,763.0,179.0,0.9,24.0,854.0,932.64,665.06
2016,6,1,10,45,770.5,180.5,0.95,24.5,880.0,942.4,669.69
2016,6,1,11,0,778.0,182.0,1.0,25.0,906.0,948.82,672.41
2016,6,1,11,15,534.5,327.0,1.0,25.0,829.0,855.91,609.2
2016,6,1,11,30,291.0,472.0,1.0,25.0,752.0,745.34,531.32
2016,6,1,11,45,225.0,489.0,1.0,25.5,707.0,681.62,487.83
2016,6,1,12,0,159.0,506.0,1.0,26.0,662.0,628.07,449.91
2016,6,1,12,15,299.0,476.0,1.0,26.0,771.5,724.98,517.82
2016,6,1,12,30,439.0,446.0,1.0,26.0,881.0,810.64,574.91
2016,6,1,12,45,403.0,446.5,1.0,26.0,845.0,759.26,540.12
2016,6,1,13,0,367.0,447.0,1.0,26.0,809.0,711.13,508.54
2016,6,1,13,15,303.0,465.5,1.05,26.0,761.5,657.24,472.39
2016,6,1,13,30,239.0,484.0,1.1,26.0,714.0,606.72,437.96
2016,6,1,13,45,320.0,442.0,1.15,26.0,743.5,613.06,444.69
2016,6,1,14,0,401.0,400.0,1.2,26.0,773.0,613.37,446.3
2016,6,1,14,15,328.0,414.5,1.3,26.0,713.5,554.83,405.33
2016,6,1,14,30,255.0,429.0,1.4,26.0,654.0,501.61,367.93
2016,6,1,14,45,256.5,410.5,1.55,26.0,629.0,468.8,345.28
2016,6,1,15,0,258.0,392.0,1.7,26.0,604.0,435.7,321.59
2016,6,1,15,15,245.5,373.0,1.75,26.0,567.0,396.01,292.33
2016,6,1,15,30,233.0,354.0,1.8,26.0,530.0,364.11,268.34
2016,6,1,15,45,285.5,319.0,1.9,26.0,521.5,329.66,240.74
2016,6,1,16,0,338.0,284.0,2.0,26.0,513.0,296.0,212.47
2016,6,1,16,15,355.0,256.5,1.95,26.0,480.5,254.84,179.21
2016,6,1,16,30,372.0,229.0,1.9,26.0,448.0,211.99,145.85
2016,6,1,16,45,365.5,206.5,1.85,26.0,404.5,169.05,117.0
2016,6,1,17,0,359.0,184.0,1.8,26.0,361.0,127.89,101.61
2016,6,1,17,15,343.0,163.5,1.7,25.5,316.5,116.08,92.45
2016,6,1,17,30,327.0,143.0,1.6,25.0,272.0,103.67,82.57
2016,6,1,17,45,295.0,125.0,1.55,25.0,228.0,92.19,73.14
2016,6,1,18,0,263.0,107.0,1.5,25.0,184.0,80.24,63.11
2016,6,1,18,15,220.5,88.0,1.4,24.5,143.5,67.08,51.93
2016,6,1,18,30,178.0,69.0,1.3,24.0,103.0,53.47,40.05
2016,6,1,18,45,118.5,49.0,1.2,23.5,69.0,38.66,26.9
2016,6,1,19,0,59.0,29.0,1.1,23.0,35.0,24.22,12.97
2016,6,1,19,15,29.5,14.5,1.15,22.5,17.5,13.19,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
