Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,1.5,0.85,21.0,1.5,1.31,0.0
2016,6,2,6,0,0.0,3.0,1.0,21.0,3.0,2.63,0.0
2016,6,2,6,15,0.0,6.0,1.3,21.0,6.0,5.26,0.0
2016,6,2,6,30,0.0,9.0,1.6,21.0,9.0,7.9,0.93
2016,6,2,6,45,0.0,12.5,1.95,21.0,12.5,10.98,3.57
2016,6,2,7,0,0.0,16.0,2.3,21.0,16.0,14.07,6.18
2016,6,2,7,15,7.5,78.5,2.4,21.0,81.5,74.34,56.52
2016,6,2,7,30,15.0,141.0,2.5,21.0,147.0,140.56,110.67
2016,6,2,7,45,20.0,162.5,2.6,21.5,172.0,164.64,129.53
2016,6,2,8,0,25.0,184.0,2.7,22.0,197.0,189.08,148.43
2016,6,2,8,15,83.5,224.5,2.75,22.0,273.5,284.82,224.65
2016,6,2,8,30,142.0,265.0,2.8,22.0,350.0,387.81,304.11
2016,6,2,8,45,86.5,264.5,2.85,22.0,317.5,331.48,258.66
2016,6,2,9,0,31.0,264.0,2.9,22.0,285.0,284.41,220.35
2016,6,2,9,15,23.5,260.0,2.9,22.0,277.0,260.67,201.45
2016,6,2,9,30,16.0,256.0,2.9,22.0,269.0,249.61,192.26
2016,6,2,9,45,137.0,324.5,2.95,22.5,438.0,455.67,350.59
2016,6,2,10,0,258.0,393.0,3.0,23.0,607.0,654.11,493.9
2016,6,2,10,15,141.0,362.0,3.0,23.0,479.5,497.76,377.42
2016,6,2,10,30,24.0,331.0,3.0,23.0,352.0,326.77,247.83
2016,6,2,10,45,34.0,368.5,3.05,23.5,400.0,385.08,291.14
2016,6,2,11,0,44.0,406.0,3.1,24.0,448.0,429.78,323.02
2016,6,2,11,15,26.0,292.5,2.95,24.0,317.0,299.9,226.42
2016,6,2,11,30,8.0,179.0,2.8,24.0,186.0,168.55,126.54
2016,6,2,11,45,74.0,341.5,2.65,24.0,414.0,388.33,293.8
2016,6,2,12,0,140.0,504.0,2.5,24.0,642.0,608.37,450.23
2016,6,2,12,15,494.0,326.5,2.3,24.0,815.5,770.25,569.59
2016,6,2,12,30,848.0,149.0,2.1,24.0,989.0,888.71,650.69
2016,6,2,12,45,855.0,144.0,1.9,24.5,988.0,866.1,631.57
2016,6,2,13,0,862.0,139.0,1.7,25.0,987.0,840.51,611.95
2016,6,2,13,15,654.5,280.0,1.6,25.0,919.5,775.87,565.36
2016,6,2,13,30,447.0,421.0,1.5,25.0,852.0,709.95,515.4
2016,6,2,13,45,247.5,417.0,1.45,25.0,655.0,540.17,396.73
2016,6,2,14,0,48.0,413.0,1.4,25.0,458.0,389.14,287.47
2016,6,2,14,15,135.0,424.0,1.45,25.0,544.5,444.14,329.23
2016,6,2,14,30,222.0,435.0,1.5,25.0,631.0,491.17,362.9
2016,6,2,14,45,533.5,275.0,1.55,25.0,722.0,507.84,376.24
2016,6,2,15,0,845.0,115.0,1.6,25.0,813.0,502.29,370.19
2016,6,2,15,15,834.5,113.0,1.6,25.0,773.0,448.89,327.12
2016,6,2,15,30,824.0,111.0,1.6,25.0,733.0,395.16,282.82
2016,6,2,15,45,813.0,107.0,1.6,25.0,689.0,333.81,231.82
2016,6,2,16,0,802.0,103.0,1.6,25.0,645.0,277.9,184.22
2016,6,2,16,15,783.5,99.5,1.55,25.0,596.0,221.5,137.21
2016,6,2,16,30,765.0,96.0,1.5,25.0,547.0,166.79,94.76
2016,6,2,16,45,743.0,91.5,1.5,25.0,496.0,113.0,60.82
2016,6,2,17,0,721.0,87.0,1.5,25.0,445.0,62.16,47.17
2016,6,2,17,15,688.5,82.0,1.4,24.5,391.5,54.71,41.2
2016,6,2,17,30,656.0,77.0,1.3,24.0,338.0,52.95,39.95
2016,6,2,17,45,613.0,70.5,1.25,24.0,285.5,49.88,37.43
2016,6,2,18,0,570.0,64.0,1.2,24.0,233.0,46.63,34.68
2016,6,2,18,15,503.5,56.5,1.1,23.5,182.5,42.29,30.95
2016,6,2,18,30,437.0,49.0,1.0,23.0,132.0,37.8,26.89
2016,6,2,18,45,339.0,38.0,0.9,22.5,90.0,29.98,19.75
2016,6,2,19,0,241.0,27.0,0.8,22.0,48.0,21.82,11.35
2016,6,2,19,15,120.5,13.5,0.8,21.5,24.0,12.28,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,14.0,1.5,17.5,14.0,12.34,0.0
2016,6,3,6,0,0.0,28.0,1.5,18.0,28.0,25.76,14.14
2016,6,3,6,15,21.5,48.0,1.55,18.0,52.5,55.97,40.15
2016,6,3,6,30,43.0,68.0,1.6,18.0,77.0,85.88,65.81
2016,6,3,6,45,53.5,90.5,1.65,18.5,104.5,115.69,91.21
2016,6,3,7,0,64.0,113.0,1.7,19.0,132.0,146.29,116.75
2016,6,3,7,15,73.0,137.0,1.7,19.0,163.0,178.57,143.29
2016,6,3,7,30,82.0,161.0,1.7,19.0,194.0,211.43,169.75
2016,6,3,7,45,416.5,118.5,1.7,19.5,322.5,419.48,338.15
2016,6,3,8,0,751.0,76.0,1.7,20.0,451.0,629.44,497.32
2016,6,3,8,15,773.0,79.0,1.85,20.5,502.5,679.5,529.96
2016,6,3,8,30,795.0,82.0,2.0,21.0,554.0,722.88,558.67
2016,6,3,8,45,813.0,84.0,2.15,21.5,602.5,766.32,587.06
2016,6,3,9,0,831.0,86.0,2.3,22.0,651.0,808.1,613.94
2016,6,3,9,15,843.5,88.0,2.4,22.5,695.0,843.11,635.53
2016,6,3,9,30,856.0,90.0,2.5,23.0,739.0,875.6,655.29
2016,6,3,9,45,653.5,206.5,2.7,23.5,717.5,842.6,631.45
2016,6,3,10,0,451.0,323.0,2.9,24.0,696.0,775.52,578.85
2016,6,3,10,15,368.5,373.0,2.95,24.0,686.0,738.43,550.74
2016,6,3,10,30,286.0,423.0,3.0,24.0,676.0,710.36,528.22
2016,6,3,10,45,352.5,409.0,3.05,24.5,731.0,758.03,561.64
2016,6,3,11,0,419.0,395.0,3.1,25.0,786.0,814.82,599.99
2016,6,3,11,15,318.5,441.5,3.1,25.0,742.5,748.52,551.11
2016,6,3,11,30,218.0,488.0,3.1,25.0,699.0,680.59,501.38
2016,6,3,11,45,161.0,491.0,3.1,25.0,648.0,622.79,459.76
2016,6,3,12,0,104.0,494.0,3.1,25.0,597.0,556.99,412.04
2016,6,3,12,15,499.0,304.5,3.05,25.0,799.0,754.09,561.37
2016,6,3,12,30,894.0,115.0,3.0,25.0,1001.0,899.73,662.55
2016,6,3,12,45,889.5,117.5,2.95,25.0,996.0,872.87,643.15
2016,6,3,13,0,885.0,120.0,2.9,25.0,991.0,843.34,623.38
2016,6,3,13,15,589.0,295.5,2.85,25.0,872.0,736.65,546.45
2016,6,3,13,30,293.0,471.0,2.8,25.0,753.0,635.97,469.52
2016,6,3,13,45,247.0,469.5,2.75,25.5,704.0,583.08,431.14
2016,6,3,14,0,201.0,468.0,2.7,26.0,655.0,535.82,396.25
2016,6,3,14,15,528.0,293.0,2.65,26.0,764.0,581.36,433.62
2016,6,3,14,30,855.0,118.0,2.6,26.0,873.0,600.15,448.61
2016,6,3,14,45,844.5,117.5,2.55,26.0,839.5,549.92,409.46
2016,6,3,15,0,834.0,117.0,2.5,26.0,806.0,498.88,369.06
2016,6,3,15,15,477.0,237.5,2.45,25.5,627.5,388.62,287.38
2016,6,3,15,30,120.0,358.0,2.4,25.0,449.0,325.56,243.63
2016,6,3,15,45,450.0,233.5,2.35,25.0,543.5,313.94,226.9
2016,6,3,16,0,780.0,109.0,2.3,25.0,638.0,277.5,185.42
2016,6,3,16,15,761.5,105.5,2.15,25.0,589.5,222.4,139.17
2016,6,3,16,30,743.0,102.0,2.0,25.0,541.0,169.01,97.55
2016,6,3,16,45,716.5,98.5,1.9,25.0,489.5,117.0,64.74
2016,6,3,17,0,690.0,95.0,1.8,25.0,438.0,61.6,46.7
2016,6,3,17,15,657.0,89.5,1.7,24.5,385.5,59.6,45.35
2016,6,3,17,30,624.0,84.0,1.6,24.0,333.0,57.74,44.03
2016,6,3,17,45,575.5,78.0,1.55,24.0,280.5,55.27,42.04
2016,6,3,18,0,527.0,72.0,1.5,24.0,228.0,52.69,39.88
2016,6,3,18,15,461.0,63.0,1.35,23.5,179.0,47.43,35.36
2016,6,3,18,30,395.0,54.0,1.2,23.0,130.0,41.93,30.43
2016,6,3,18,45,297.5,41.5,1.05,22.5,88.5,31.98,21.46
2016,6,3,19,0,200.0,29.0,0.9,22.0,47.0,22.65,12.12
2016,6,3,19,15,100.0,14.5,0.9,21.5,23.5,13.19,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,8.5,14.5,2.05,17.5,15.5,15.56,0.0
2016,6,4,6,0,17.0,29.0,2.3,18.0,31.0,33.98,20.05
2016,6,4,6,15,43.0,49.5,2.4,18.5,57.0,65.27,47.31
2016,6,4,6,30,69.0,70.0,2.5,19.0,83.0,104.84,80.99
2016,6,4,6,45,85.0,92.5,2.6,19.5,114.0,139.44,110.45
2016,6,4,7,0,101.0,115.0,2.7,20.0,145.0,175.36,140.43
2016,6,4,7,15,50.5,95.5,2.85,20.5,110.5,120.07,94.83
2016,6,4,7,30,0.0,76.0,3.0,21.0,76.0,67.26,50.3
2016,6,4,7,45,26.5,138.5,3.15,21.5,152.0,151.58,119.43
2016,6,4,8,0,53.0,201.0,3.3,22.0,228.0,236.68,187.09
2016,6,4,8,15,74.0,230.5,3.45,22.5,272.5,284.0,223.56
2016,6,4,8,30,95.0,260.0,3.6,23.0,317.0,332.57,260.41
2016,6,4,8,45,74.0,273.5,3.75,23.5,320.0,330.62,257.0
2016,6,4,9,0,53.0,287.0,3.9,24.0,323.0,327.13,252.54
2016,6,4,9,15,75.5,320.0,4.0,24.0,375.5,380.89,293.22
2016,6,4,9,30,98.0,353.0,4.1,24.0,428.0,435.26,333.63
2016,6,4,9,45,191.5,370.0,4.2,24.5,525.5,552.67,421.02
2016,6,4,10,0,285.0,387.0,4.3,25.0,623.0,672.45,507.09
2016,6,4,10,15,355.5,376.0,4.35,25.0,682.5,728.76,547.48
2016,6,4,10,30,426.0,365.0,4.4,25.0,742.0,797.09,595.75
2016,6,4,10,45,349.5,410.0,4.45,25.5,726.0,755.78,562.71
2016,6,4,11,0,273.0,455.0,4.5,26.0,710.0,723.2,536.17
2016,6,4,11,15,356.0,437.5,4.55,26.0,776.5,780.26,577.9
2016,6,4,11,30,439.0,420.0,4.6,26.0,843.0,842.94,622.27
2016,6,4,11,45,278.0,459.5,4.65,26.0,728.5,711.47,527.11
2016,6,4,12,0,117.0,499.0,4.7,26.0,614.0,582.03,431.75
2016,6,4,12,15,106.0,496.5,4.75,26.0,601.5,555.07,412.79
2016,6,4,12,30,95.0,494.0,4.8,26.0,589.0,536.35,399.19
2016,6,4,12,45,181.5,492.5,4.85,26.0,672.0,606.45,451.71
2016,6,4,13,0,268.0,491.0,4.9,26.0,755.0,667.0,496.28
2016,6,4,13,15,255.5,487.5,4.9,26.0,736.5,637.83,475.03
2016,6,4,13,30,243.0,484.0,4.9,26.0,718.0,609.48,454.63
2016,6,4,13,45,331.0,439.5,4.95,26.0,751.5,618.64,463.22
2016,6,4,14,0,419.0,395.0,5.0,26.0,785.0,619.33,465.06
2016,6,4,14,15,251.5,408.5,4.95,26.0,641.0,501.8,377.32
2016,6,4,14,30,84.0,422.0,4.9,26.0,497.0,404.53,303.97
2016,6,4,14,45,213.5,396.0,4.85,26.0,575.0,439.91,331.09
2016,6,4,15,0,343.0,370.0,4.8,26.0,653.0,460.19,345.0
2016,6,4,15,15,171.5,238.5,4.7,25.5,380.0,264.29,199.03
2016,6,4,15,30,0.0,107.0,4.6,25.0,107.0,94.71,69.77
2016,6,4,15,45,110.5,208.5,4.55,25.0,283.5,203.26,152.4
2016,6,4,16,0,221.0,310.0,4.5,25.0,460.0,292.19,216.34
2016,6,4,16,15,219.5,285.0,4.3,24.5,424.5,256.15,187.94
2016,6,4,16,30,218.0,260.0,4.1,24.0,389.0,220.55,160.92
2016,6,4,16,45,350.5,209.0,3.9,24.0,393.5,170.59,119.81
2016,6,4,17,0,483.0,158.0,3.7,24.0,398.0,104.56,83.13
2016,6,4,17,15,469.5,139.5,3.35,23.5,350.5,94.1,74.83
2016,6,4,17,30,456.0,121.0,3.0,23.0,303.0,83.74,66.42
2016,6,4,17,45,428.0,105.5,2.65,23.0,256.0,74.73,58.91
2016,6,4,18,0,400.0,90.0,2.3,23.0,209.0,65.2,50.8
2016,6,4,18,15,350.5,75.5,2.05,22.5,164.5,55.8,42.72
2016,6,4,18,30,301.0,61.0,1.8,22.0,120.0,45.96,34.02
2016,6,4,18,45,225.5,45.5,1.55,22.0,82.0,34.86,23.95
2016,6,4,19,0,150.0,30.0,1.3,22.0,44.0,23.34,12.77
2016,6,4,19,15,75.0,15.0,1.3,21.5,22.0,11.81,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,102.0,15.5,3.3,19.0,25.0,45.99,0.0
2016,6,5,6,0,204.0,31.0,3.5,19.0,50.0,107.03,70.93
2016,6,5,6,15,305.5,43.5,3.6,19.5,93.0,167.29,125.0
2016,6,5,6,30,407.0,56.0,3.7,20.0,136.0,242.53,189.33
2016,6,5,6,45,478.5,64.5,3.8,20.5,187.0,308.18,245.75
2016,6,5,7,0,550.0,73.0,3.9,21.0,238.0,380.49,306.09
2016,6,5,7,15,597.5,79.5,4.0,21.5,291.5,443.2,357.14
2016,6,5,7,30,645.0,86.0,4.1,22.0,345.0,509.12,409.0
2016,6,5,7,45,682.5,90.5,4.25,23.0,400.0,568.89,453.79
2016,6,5,8,0,720.0,95.0,4.4,24.0,455.0,630.03,498.12
2016,6,5,8,15,745.0,99.0,4.45,24.0,507.5,679.97,533.97
2016,6,5,8,30,770.0,103.0,4.5,24.0,560.0,731.7,569.9
2016,6,5,8,45,792.5,105.0,4.55,24.5,610.5,778.28,600.43
2016,6,5,9,0,815.0,107.0,4.6,25.0,661.0,823.47,629.53
2016,6,5,9,15,829.5,110.0,4.6,25.5,706.5,861.07,652.61
2016,6,5,9,30,844.0,113.0,4.6,26.0,752.0,888.13,668.19
2016,6,5,9,45,857.0,114.0,4.65,26.5,793.0,916.8,685.2
2016,6,5,10,0,870.0,115.0,4.7,27.0,834.0,942.57,700.15
2016,6,5,10,15,435.5,125.5,4.75,27.0,485.0,563.03,432.08
2016,6,5,10,30,1.0,136.0,4.8,27.0,136.0,122.84,90.27
2016,6,5,10,45,228.0,264.0,4.85,27.0,476.0,491.21,375.13
2016,6,5,11,0,455.0,392.0,4.9,27.0,816.0,845.82,627.02
2016,6,5,11,15,250.5,410.0,4.9,27.0,644.5,651.85,485.17
2016,6,5,11,30,46.0,428.0,4.9,27.0,473.0,447.43,332.98
2016,6,5,11,45,233.5,431.5,4.95,27.5,661.0,642.71,478.18
2016,6,5,12,0,421.0,435.0,5.0,28.0,849.0,815.97,600.49
2016,6,5,12,15,673.0,276.0,4.95,28.0,941.0,883.87,652.89
2016,6,5,12,30,925.0,117.0,4.9,28.0,1033.0,928.38,683.59
2016,6,5,12,45,924.0,116.5,4.9,28.0,1029.0,901.19,665.04
2016,6,5,13,0,923.0,116.0,4.9,28.0,1025.0,871.1,644.94
2016,6,5,13,15,921.0,115.5,4.85,28.0,1013.0,837.31,621.99
2016,6,5,13,30,919.0,115.0,4.8,28.0,1001.0,800.74,597.07
2016,6,5,13,45,914.5,115.0,4.8,28.0,981.0,760.11,569.48
2016,6,5,14,0,910.0,115.0,4.8,28.0,961.0,717.15,538.13
2016,6,5,14,15,904.5,113.5,4.7,28.0,934.0,670.2,502.78
2016,6,5,14,30,899.0,112.0,4.6,28.0,907.0,621.41,465.35
2016,6,5,14,45,887.5,112.5,4.6,28.0,872.0,569.41,424.94
2016,6,5,15,0,876.0,113.0,4.6,28.0,837.0,516.58,382.81
2016,6,5,15,15,866.0,111.0,4.5,27.5,797.0,461.89,338.61
2016,6,5,15,30,856.0,109.0,4.4,27.0,757.0,406.75,292.77
2016,6,5,15,45,844.5,105.0,4.3,27.0,712.5,349.43,243.77
2016,6,5,16,0,833.0,101.0,4.2,27.0,668.0,292.36,194.6
2016,6,5,16,15,815.5,98.0,3.95,26.5,618.0,228.23,141.36
2016,6,5,16,30,798.0,95.0,3.7,26.0,568.0,172.2,97.59
2016,6,5,16,45,776.5,90.5,3.45,26.0,516.0,116.52,61.84
2016,6,5,17,0,755.0,86.0,3.2,26.0,464.0,63.32,47.97
2016,6,5,17,15,723.0,81.5,2.85,25.5,409.5,59.99,45.47
2016,6,5,17,30,691.0,77.0,2.5,25.0,355.0,53.05,39.84
2016,6,5,17,45,647.5,71.5,2.15,24.5,300.5,50.69,38.03
2016,6,5,18,0,604.0,66.0,1.8,24.0,246.0,48.21,36.04
2016,6,5,18,15,537.5,58.5,1.65,23.0,194.5,43.91,32.42
2016,6,5,18,30,471.0,51.0,1.5,22.0,143.0,39.46,28.46
2016,6,5,18,45,365.5,40.0,1.4,21.5,98.0,31.64,21.31
2016,6,5,19,0,260.0,29.0,1.3,21.0,53.0,23.52,13.1
2016,6,5,19,15,130.0,14.5,1.3,20.5,26.5,11.68,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,134.5,14.5,2.2,17.5,27.0,53.64,0.0
2016,6,6,6,0,269.0,29.0,2.4,18.0,54.0,124.86,83.08
2016,6,6,6,15,374.5,39.5,2.6,18.5,99.0,189.08,141.47
2016,6,6,6,30,480.0,50.0,2.8,19.0,144.0,265.16,207.0
2016,6,6,6,45,547.0,57.0,3.0,19.5,196.0,330.72,263.76
2016,6,6,7,0,614.0,64.0,3.2,20.0,248.0,402.4,323.81
2016,6,6,7,15,658.5,69.5,3.15,20.5,303.0,465.31,374.71
2016,6,6,7,30,703.0,75.0,3.1,21.0,358.0,529.31,424.56
2016,6,6,7,45,735.0,79.5,3.1,22.0,413.0,588.13,467.83
2016,6,6,8,0,767.0,84.0,3.1,23.0,468.0,647.66,509.97
2016,6,6,8,15,790.0,87.5,3.2,23.5,521.0,699.69,545.18
2016,6,6,8,30,813.0,91.0,3.3,24.0,574.0,750.95,579.1
2016,6,6,8,45,830.5,94.0,3.4,25.0,623.5,796.04,606.9
2016,6,6,9,0,848.0,97.0,3.5,26.0,673.0,832.43,628.19
2016,6,6,9,15,861.0,99.5,3.5,26.0,718.5,868.81,651.23
2016,6,6,9,30,874.0,102.0,3.5,26.0,764.0,902.62,672.36
2016,6,6,9,45,883.0,104.0,3.5,26.5,804.0,929.43,687.34
2016,6,6,10,0,892.0,106.0,3.5,27.0,844.0,953.09,700.19
2016,6,6,10,15,899.5,107.5,3.45,27.0,877.5,971.48,710.62
2016,6,6,10,30,907.0,109.0,3.4,27.0,911.0,986.38,718.84
2016,6,6,10,45,911.5,110.5,3.4,27.5,938.0,994.78,721.85
2016,6,6,11,0,916.0,112.0,3.4,28.0,965.0,999.43,722.59
2016,6,6,11,15,919.5,113.0,3.35,28.0,984.5,998.84,721.16
2016,6,6,11,30,923.0,114.0,3.3,28.0,1004.0,994.45,717.43
2016,6,6,11,45,926.5,113.0,3.25,28.0,1016.0,984.39,710.2
2016,6,6,12,0,930.0,112.0,3.2,28.0,1028.0,970.64,700.74
2016,6,6,12,15,930.0,112.0,3.15,28.0,1031.5,951.04,687.6
2016,6,6,12,30,930.0,112.0,3.1,28.0,1035.0,928.18,672.45
2016,6,6,12,45,927.5,112.5,3.1,28.0,1030.0,900.57,654.58
2016,6,6,13,0,925.0,113.0,3.1,28.0,1025.0,870.09,634.82
2016,6,6,13,15,922.5,112.5,3.05,28.0,1012.5,835.93,612.25
2016,6,6,13,30,920.0,112.0,3.0,28.0,1000.0,799.01,587.77
2016,6,6,13,45,914.5,112.0,3.0,28.5,979.5,757.72,559.33
2016,6,6,14,0,909.0,112.0,3.0,29.0,959.0,714.17,527.43
2016,6,6,14,15,903.0,111.0,2.95,28.5,931.5,667.44,494.31
2016,6,6,14,30,897.0,110.0,2.9,28.0,904.0,618.92,458.95
2016,6,6,14,45,884.0,111.0,2.85,28.0,868.5,566.69,418.97
2016,6,6,15,0,871.0,112.0,2.8,28.0,833.0,513.8,377.4
2016,6,6,15,15,860.5,110.0,2.75,28.0,793.0,459.22,333.44
2016,6,6,15,30,850.0,108.0,2.7,28.0,753.0,404.27,287.98
2016,6,6,15,45,836.0,105.5,2.65,28.0,707.5,347.7,240.4
2016,6,6,16,0,822.0,103.0,2.6,28.0,662.0,285.11,187.88
2016,6,6,16,15,804.0,100.0,2.45,27.5,612.5,228.13,140.71
2016,6,6,16,30,786.0,97.0,2.3,27.0,563.0,172.74,97.83
2016,6,6,16,45,762.0,93.0,2.2,27.0,511.0,117.99,62.94
2016,6,6,17,0,738.0,89.0,2.1,27.0,459.0,66.03,50.0
2016,6,6,17,15,706.0,84.5,1.95,26.5,405.0,62.11,47.06
2016,6,6,17,30,674.0,80.0,1.8,26.0,351.0,55.03,41.34
2016,6,6,17,45,629.5,74.0,1.7,26.0,297.0,52.4,39.23
2016,6,6,18,0,585.0,68.0,1.6,26.0,243.0,49.63,36.93
2016,6,6,18,15,519.0,60.0,1.45,25.0,192.0,45.0,33.07
2016,6,6,18,30,453.0,52.0,1.3,24.0,141.0,40.2,28.84
2016,6,6,18,45,350.5,41.0,1.2,23.0,97.0,32.44,21.85
2016,6,6,19,0,248.0,30.0,1.1,22.0,53.0,24.37,13.8
2016,6,6,19,15,124.0,15.0,1.1,21.5,26.5,11.83,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,95.5,16.0,0.9,19.5,25.0,44.9,0.0
2016,6,7,6,0,191.0,32.0,0.9,20.0,50.0,104.05,68.63
2016,6,7,6,15,290.5,45.5,1.0,20.5,92.5,163.87,121.35
2016,6,7,6,30,390.0,59.0,1.1,21.0,135.0,235.13,181.25
2016,6,7,6,45,457.5,68.5,1.2,21.5,185.0,301.81,237.08
2016,6,7,7,0,525.0,78.0,1.3,22.0,235.0,372.02,294.14
2016,6,7,7,15,572.0,85.5,1.25,22.5,288.0,434.34,342.78
2016,6,7,7,30,619.0,93.0,1.2,23.0,341.0,499.83,391.81
2016,6,7,7,45,653.5,98.5,1.2,24.0,394.5,557.62,432.68
2016,6,7,8,0,688.0,104.0,1.2,25.0,448.0,616.55,472.75
2016,6,7,8,15,713.5,108.5,1.3,25.5,500.0,668.42,508.11
2016,6,7,8,30,739.0,113.0,1.4,26.0,552.0,717.03,539.35
2016,6,7,8,45,757.5,117.0,1.55,26.5,600.5,761.54,567.75
2016,6,7,9,0,776.0,121.0,1.7,27.0,649.0,804.48,594.78
2016,6,7,9,15,459.0,241.0,1.7,27.0,559.0,673.85,500.44
2016,6,7,9,30,142.0,361.0,1.7,27.0,469.0,496.71,368.57
2016,6,7,9,45,220.0,372.0,1.75,27.5,549.5,580.14,428.89
2016,6,7,10,0,298.0,383.0,1.8,28.0,630.0,679.46,496.36
2016,6,7,10,15,239.0,411.5,1.8,28.0,615.0,640.05,466.47
2016,6,7,10,30,180.0,440.0,1.8,28.0,600.0,611.8,444.96
2016,6,7,10,45,517.0,291.0,1.8,28.5,768.5,809.41,585.52
2016,6,7,11,0,854.0,142.0,1.8,29.0,937.0,968.42,687.08
2016,6,7,11,15,513.5,317.0,1.85,29.0,798.5,823.66,588.88
2016,6,7,11,30,173.0,492.0,1.9,29.0,660.0,640.86,459.33
2016,6,7,11,45,99.5,436.0,1.95,29.0,533.0,501.96,364.49
2016,6,7,12,0,26.0,380.0,2.0,29.0,406.0,376.71,275.13
2016,6,7,12,15,454.0,258.5,2.0,29.0,709.0,669.26,491.73
2016,6,7,12,30,882.0,137.0,2.0,29.0,1012.0,907.35,649.99
2016,6,7,12,45,882.0,136.0,2.05,29.0,1008.0,881.58,631.64
2016,6,7,13,0,882.0,135.0,2.1,29.0,1004.0,853.08,614.05
2016,6,7,13,15,879.5,134.5,2.1,29.0,992.0,820.22,593.09
2016,6,7,13,30,877.0,134.0,2.1,29.0,980.0,784.76,570.32
2016,6,7,13,45,873.0,132.5,2.15,29.5,960.5,744.9,543.24
2016,6,7,14,0,869.0,131.0,2.2,30.0,941.0,702.81,513.1
2016,6,7,14,15,862.5,130.0,2.2,30.0,914.0,657.48,480.78
2016,6,7,14,30,856.0,129.0,2.2,30.0,887.0,610.5,446.46
2016,6,7,14,45,849.5,126.0,2.25,30.0,854.0,560.51,409.26
2016,6,7,15,0,843.0,123.0,2.3,30.0,821.0,509.32,369.99
2016,6,7,15,15,832.0,120.5,2.25,29.5,781.5,455.61,328.05
2016,6,7,15,30,821.0,118.0,2.2,29.0,742.0,396.75,281.06
2016,6,7,15,45,603.0,196.0,2.2,29.0,639.5,333.97,234.2
2016,6,7,16,0,385.0,274.0,2.2,29.0,537.0,302.55,213.59
2016,6,7,16,15,287.0,269.0,2.1,28.5,457.0,251.66,177.81
2016,6,7,16,30,189.0,264.0,2.0,28.0,377.0,219.88,158.2
2016,6,7,16,45,447.5,180.5,1.9,28.0,414.5,152.11,99.58
2016,6,7,17,0,706.0,97.0,1.8,28.0,452.0,65.67,49.44
2016,6,7,17,15,673.0,92.0,1.7,27.5,399.0,61.25,46.12
2016,6,7,17,30,640.0,87.0,1.6,27.0,346.0,59.82,45.2
2016,6,7,17,45,590.0,81.5,1.55,27.0,292.5,57.81,43.63
2016,6,7,18,0,540.0,76.0,1.5,27.0,239.0,55.73,41.93
2016,6,7,18,15,474.0,67.0,1.35,26.0,189.0,50.59,37.67
2016,6,7,18,30,408.0,58.0,1.2,25.0,139.0,45.23,32.99
2016,6,7,18,45,309.5,45.5,1.1,24.5,96.0,35.01,23.87
2016,6,7,19,0,211.0,33.0,1.0,24.0,53.0,25.75,14.85
2016,6,7,19,15,105.5,16.5,1.05,23.5,26.5,13.0,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,79.5,16.5,0.25,21.5,24.0,41.72,0.0
2016,6,8,6,0,159.0,33.0,0.2,22.0,48.0,95.88,62.68
2016,6,8,6,15,252.5,48.5,0.35,22.0,89.5,154.03,113.14
2016,6,8,6,30,346.0,64.0,0.5,22.0,131.0,222.88,170.51
2016,6,8,6,45,418.0,73.5,0.7,22.5,180.5,285.06,222.24
2016,6,8,7,0,490.0,83.0,0.9,23.0,230.0,358.91,281.73
2016,6,8,7,15,537.5,91.0,1.1,23.5,282.0,420.37,330.17
2016,6,8,7,30,585.0,99.0,1.3,24.0,334.0,485.09,379.64
2016,6,8,7,45,623.0,104.5,1.55,24.5,387.0,543.68,423.42
2016,6,8,8,0,661.0,110.0,1.8,25.0,440.0,603.77,467.17
2016,6,8,8,15,687.0,114.5,1.9,25.5,491.5,654.94,502.6
2016,6,8,8,30,713.0,119.0,2.0,26.0,543.0,705.85,536.3
2016,6,8,8,45,564.5,191.0,2.15,26.5,544.5,680.7,514.49
2016,6,8,9,0,416.0,263.0,2.3,27.0,546.0,647.81,486.54
2016,6,8,9,15,434.0,274.0,2.35,27.0,587.0,685.6,512.47
2016,6,8,9,30,452.0,285.0,2.4,27.0,628.0,722.38,536.93
2016,6,8,9,45,625.0,215.0,2.45,27.5,716.0,822.19,606.96
2016,6,8,10,0,798.0,145.0,2.5,28.0,804.0,914.14,665.49
2016,6,8,10,15,807.0,147.0,2.5,28.0,837.5,933.15,675.9
2016,6,8,10,30,816.0,149.0,2.5,28.0,871.0,948.94,684.95
2016,6,8,10,45,526.0,306.0,2.5,28.0,777.0,832.67,604.18
2016,6,8,11,0,236.0,463.0,2.5,28.0,683.0,682.67,495.4
2016,6,8,11,15,160.5,467.0,2.5,28.0,618.5,609.83,444.22
2016,6,8,11,30,85.0,471.0,2.5,28.0,554.0,526.01,384.07
2016,6,8,11,45,214.5,465.5,2.5,28.5,676.5,648.01,471.3
2016,6,8,12,0,344.0,460.0,2.5,29.0,799.0,762.27,548.92
2016,6,8,12,15,189.0,436.5,2.5,29.0,623.0,581.49,422.69
2016,6,8,12,30,34.0,413.0,2.5,29.0,447.0,407.74,297.77
2016,6,8,12,45,55.0,445.0,2.55,29.0,499.5,450.51,329.4
2016,6,8,13,0,76.0,477.0,2.6,29.0,552.0,490.87,358.07
2016,6,8,13,15,56.5,443.5,2.6,29.0,499.5,439.12,321.14
2016,6,8,13,30,37.0,410.0,2.6,29.0,447.0,389.42,285.71
2016,6,8,13,45,212.5,408.5,2.65,29.0,608.0,507.75,373.82
2016,6,8,14,0,388.0,407.0,2.7,29.0,769.0,610.39,446.96
2016,6,8,14,15,585.0,288.0,2.7,29.0,816.0,611.29,449.52
2016,6,8,14,30,782.0,169.0,2.7,29.0,863.0,599.51,442.1
2016,6,8,14,45,461.5,286.5,2.7,29.0,692.0,479.47,353.16
2016,6,8,15,0,141.0,404.0,2.7,29.0,521.0,394.47,290.47
2016,6,8,15,15,215.0,374.5,2.7,28.5,543.0,391.01,288.01
2016,6,8,15,30,289.0,345.0,2.7,28.0,565.0,372.93,273.31
2016,6,8,15,45,308.5,317.5,2.7,28.0,539.5,337.15,244.86
2016,6,8,16,0,328.0,290.0,2.7,28.0,514.0,299.31,214.32
2016,6,8,16,15,492.5,216.0,2.6,27.5,524.0,248.9,168.77
2016,6,8,16,30,657.0,142.0,2.5,27.0,534.0,183.57,111.58
2016,6,8,16,45,612.0,137.5,2.4,27.0,476.5,133.95,80.23
2016,6,8,17,0,567.0,133.0,2.3,27.0,419.0,89.83,69.82
2016,6,8,17,15,522.5,129.0,2.15,26.5,368.5,87.33,68.19
2016,6,8,17,30,478.0,125.0,2.0,26.0,318.0,86.43,67.82
2016,6,8,17,45,439.5,111.5,1.85,26.0,269.0,78.83,61.6
2016,6,8,18,0,401.0,98.0,1.7,26.0,220.0,70.81,54.9
2016,6,8,18,15,342.5,84.0,1.6,25.5,173.5,61.9,47.37
2016,6,8,18,30,284.0,70.0,1.5,25.0,127.0,52.59,39.24
2016,6,8,18,45,208.0,52.5,1.4,24.5,87.0,40.13,28.17
2016,6,8,19,0,132.0,35.0,1.3,24.0,47.0,28.08,16.77
2016,6,8,19,15,66.0,17.5,1.35,23.5,23.5,14.36,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,75.0,16.5,1.0,21.5,23.5,40.59,0.0
2016,6,9,6,0,150.0,33.0,1.1,22.0,47.0,93.1,60.9
2016,6,9,6,15,239.0,48.5,1.0,22.0,88.0,149.1,109.87
2016,6,9,6,30,328.0,64.0,0.9,22.0,129.0,215.31,165.31
2016,6,9,6,45,399.0,74.5,0.85,22.5,177.5,277.13,216.49
2016,6,9,7,0,470.0,85.0,0.8,23.0,226.0,346.01,271.57
2016,6,9,7,15,517.5,93.5,1.0,23.5,277.5,411.28,322.86
2016,6,9,7,30,565.0,102.0,1.2,24.0,329.0,475.58,371.97
2016,6,9,7,45,604.5,107.5,1.4,25.0,381.5,534.26,414.79
2016,6,9,8,0,644.0,113.0,1.6,26.0,434.0,594.6,457.51
2016,6,9,8,15,670.0,118.0,1.7,26.0,485.0,645.66,493.64
2016,6,9,8,30,696.0,123.0,1.8,26.0,536.0,696.5,528.51
2016,6,9,8,45,718.0,126.5,1.95,26.5,584.5,741.84,557.77
2016,6,9,9,0,740.0,130.0,2.1,27.0,633.0,782.46,583.46
2016,6,9,9,15,755.0,133.5,2.2,27.0,677.0,818.98,606.98
2016,6,9,9,30,770.0,137.0,2.3,27.0,721.0,853.31,628.94
2016,6,9,9,45,784.0,138.5,2.4,27.5,760.5,882.17,645.95
2016,6,9,10,0,798.0,140.0,2.5,28.0,800.0,908.35,661.17
2016,6,9,10,15,532.0,283.0,2.6,28.0,731.0,812.94,594.22
2016,6,9,10,30,266.0,426.0,2.7,28.0,662.0,692.51,505.43
2016,6,9,10,45,265.0,441.0,2.8,28.5,682.5,704.24,512.79
2016,6,9,11,0,264.0,456.0,2.9,29.0,703.0,714.3,518.15
2016,6,9,11,15,552.5,302.0,2.95,29.0,831.0,845.79,614.62
2016,6,9,11,30,841.0,148.0,3.0,29.0,959.0,947.18,683.14
2016,6,9,11,45,448.0,301.0,3.1,29.5,734.0,728.41,531.57
2016,6,9,12,0,55.0,454.0,3.2,30.0,509.0,473.25,344.09
2016,6,9,12,15,127.0,481.0,3.25,30.0,608.0,566.41,412.19
2016,6,9,12,30,199.0,508.0,3.3,30.0,707.0,646.22,468.2
2016,6,9,12,45,257.0,493.5,3.35,30.0,748.0,674.63,488.63
2016,6,9,13,0,315.0,479.0,3.4,30.0,789.0,695.09,503.76
2016,6,9,13,15,581.0,311.5,3.4,30.0,875.5,743.24,543.17
2016,6,9,13,30,847.0,144.0,3.4,30.0,962.0,770.36,566.35
2016,6,9,13,45,842.0,143.0,3.4,30.0,942.5,731.41,539.18
2016,6,9,14,0,837.0,142.0,3.4,30.0,923.0,690.39,509.84
2016,6,9,14,15,830.5,140.5,3.35,30.0,896.5,646.14,477.43
2016,6,9,14,30,824.0,139.0,3.3,30.0,870.0,600.31,443.16
2016,6,9,14,45,452.0,263.0,3.3,30.0,662.0,456.25,336.65
2016,6,9,15,0,80.0,387.0,3.3,30.0,454.0,357.9,263.8
2016,6,9,15,15,172.0,369.0,3.25,29.5,503.0,368.81,271.91
2016,6,9,15,30,264.0,351.0,3.2,29.0,552.0,368.13,269.76
2016,6,9,15,45,480.0,251.0,3.2,29.0,589.5,337.89,241.09
2016,6,9,16,0,696.0,151.0,3.2,29.0,627.0,285.81,192.23
2016,6,9,16,15,565.0,184.0,3.1,28.5,552.0,240.28,159.06
2016,6,9,16,30,434.0,217.0,3.0,28.0,477.0,207.7,139.12
2016,6,9,16,45,514.0,174.0,2.95,28.0,454.0,153.64,98.52
2016,6,9,17,0,594.0,131.0,2.9,28.0,431.0,89.28,69.08
2016,6,9,17,15,558.5,123.0,2.7,27.5,379.5,82.89,64.21
2016,6,9,17,30,523.0,115.0,2.5,27.0,328.0,79.9,62.07
2016,6,9,17,45,477.0,105.0,2.35,27.0,277.0,74.48,57.69
2016,6,9,18,0,431.0,95.0,2.2,27.0,226.0,68.77,52.96
2016,6,9,18,15,367.5,82.0,2.05,26.0,178.0,60.5,46.09
2016,6,9,18,30,304.0,69.0,1.9,25.0,130.0,51.87,38.64
2016,6,9,18,45,223.0,52.0,1.75,24.5,89.5,39.75,27.88
2016,6,9,19,0,142.0,35.0,1.6,24.0,49.0,28.11,16.87
2016,6,9,19,15,71.0,17.5,1.65,24.0,24.5,14.38,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,99.0,15.5,1.0,21.5,24.5,44.73,0.0
2016,6,10,6,0,198.0,31.0,1.1,22.0,49.0,104.08,67.85
2016,6,10,6,15,294.5,44.0,1.25,22.0,91.0,162.47,119.45
2016,6,10,6,30,391.0,57.0,1.4,22.0,133.0,235.01,180.59
2016,6,10,6,45,457.5,66.0,1.6,22.5,182.0,297.77,233.52
2016,6,10,7,0,524.0,75.0,1.8,23.0,231.0,366.68,289.96
2016,6,10,7,15,569.5,81.5,1.9,23.5,283.0,426.79,337.77
2016,6,10,7,30,615.0,88.0,2.0,24.0,335.0,489.96,386.29
2016,6,10,7,45,649.5,93.0,2.1,24.5,387.5,546.85,428.56
2016,6,10,8,0,684.0,98.0,2.2,25.0,440.0,604.93,470.44
2016,6,10,8,15,476.0,175.0,2.25,25.5,425.5,557.02,430.15
2016,6,10,8,30,268.0,252.0,2.3,26.0,411.0,482.54,370.09
2016,6,10,8,45,520.0,182.5,2.35,26.5,524.5,634.42,484.23
2016,6,10,9,0,772.0,113.0,2.4,27.0,638.0,790.45,591.93
2016,6,10,9,15,786.5,116.0,2.4,27.0,682.0,826.91,613.76
2016,6,10,9,30,801.0,119.0,2.4,27.0,726.0,861.1,634.86
2016,6,10,9,45,812.0,121.5,2.4,27.5,765.0,889.02,650.4
2016,6,10,10,0,823.0,124.0,2.4,28.0,804.0,905.11,658.16
2016,6,10,10,15,556.5,272.0,2.4,28.0,740.5,824.53,601.24
2016,6,10,10,30,290.0,420.0,2.4,28.0,677.0,709.14,515.77
2016,6,10,10,45,302.0,431.0,2.4,28.5,705.5,729.53,528.8
2016,6,10,11,0,314.0,442.0,2.4,29.0,734.0,748.3,539.64
2016,6,10,11,15,587.5,287.5,2.4,29.0,848.5,866.07,624.85
2016,6,10,11,30,861.0,133.0,2.4,29.0,963.0,952.16,681.3
2016,6,10,11,45,870.0,129.0,2.45,29.5,976.5,945.09,674.69
2016,6,10,12,0,879.0,125.0,2.5,30.0,990.0,934.5,666.81
2016,6,10,12,15,575.0,309.5,2.5,30.0,876.5,823.94,591.81
2016,6,10,12,30,271.0,494.0,2.5,30.0,763.0,701.42,502.47
2016,6,10,12,45,293.5,486.0,2.55,30.0,776.5,699.27,502.56
2016,6,10,13,0,316.0,478.0,2.6,30.0,790.0,695.05,500.36
2016,6,10,13,15,594.0,301.5,2.6,30.0,879.0,745.35,541.24
2016,6,10,13,30,872.0,125.0,2.6,30.0,968.0,773.99,564.75
2016,6,10,13,45,866.5,125.0,2.6,30.0,948.5,734.71,538.23
2016,6,10,14,0,861.0,125.0,2.6,30.0,929.0,693.31,508.97
2016,6,10,14,15,855.0,124.0,2.6,30.0,902.5,648.87,476.95
2016,6,10,14,30,849.0,123.0,2.6,30.0,876.0,602.74,442.92
2016,6,10,14,45,838.5,122.5,2.65,30.0,842.5,553.12,405.63
2016,6,10,15,0,828.0,122.0,2.7,30.0,809.0,502.69,366.62
2016,6,10,15,15,556.5,234.5,2.65,30.0,686.5,420.71,305.2
2016,6,10,15,30,285.0,347.0,2.6,30.0,564.0,373.32,271.25
2016,6,10,15,45,526.5,231.5,2.6,30.0,603.0,338.72,239.14
2016,6,10,16,0,768.0,116.0,2.6,30.0,642.0,283.75,187.36
2016,6,10,16,15,749.5,112.5,2.5,29.5,594.5,229.51,142.93
2016,6,10,16,30,731.0,109.0,2.4,29.0,547.0,176.96,102.49
2016,6,10,16,45,700.0,107.0,2.35,29.0,495.0,120.05,65.4
2016,6,10,17,0,669.0,105.0,2.3,29.0,443.0,72.53,54.94
2016,6,10,17,15,635.5,99.5,2.15,28.5,391.0,66.08,49.94
2016,6,10,17,30,602.0,94.0,2.0,28.0,339.0,64.56,48.96
2016,6,10,17,45,546.0,89.0,1.85,28.0,286.0,63.18,47.96
2016,6,10,18,0,490.0,84.0,1.7,28.0,233.0,61.83,46.89
2016,6,10,18,15,425.5,73.5,1.55,27.5,184.5,54.48,40.71
2016,6,10,18,30,361.0,63.0,1.4,27.0,136.0,47.52,34.65
2016,6,10,18,45,266.0,49.0,1.3,26.5,94.0,37.53,25.79
2016,6,10,19,0,171.0,35.0,1.2,26.0,52.0,27.21,16.06
2016,6,10,19,15,85.5,17.5,1.2,25.5,26.0,13.76,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,63.0,16.5,1.75,22.5,22.5,34.53,0.0
2016,6,11,6,0,126.0,33.0,2.0,23.0,45.0,79.69,51.19
2016,6,11,6,15,213.0,49.5,2.2,23.5,85.0,140.86,103.41
2016,6,11,6,30,300.0,66.0,2.4,24.0,125.0,205.74,157.64
2016,6,11,6,45,370.0,77.5,2.6,24.5,173.0,266.59,208.61
2016,6,11,7,0,440.0,89.0,2.8,25.0,221.0,334.43,264.08
2016,6,11,7,15,488.5,98.0,2.9,25.0,271.5,393.87,312.13
2016,6,11,7,30,537.0,107.0,3.0,25.0,322.0,462.79,366.03
2016,6,11,7,45,574.0,113.5,3.1,25.5,374.0,519.69,408.74
2016,6,11,8,0,611.0,120.0,3.2,26.0,426.0,578.1,451.4
2016,6,11,8,15,638.5,126.0,3.25,26.0,476.0,630.08,488.98
2016,6,11,8,30,666.0,132.0,3.3,26.0,526.0,682.03,525.79
2016,6,11,8,45,685.5,137.5,3.35,26.5,573.5,726.58,554.82
2016,6,11,9,0,705.0,143.0,3.4,27.0,621.0,769.87,582.4
2016,6,11,9,15,721.0,146.5,3.4,27.0,665.0,806.36,605.85
2016,6,11,9,30,737.0,150.0,3.4,27.0,709.0,836.32,624.69
2016,6,11,9,45,519.5,265.5,3.45,27.5,669.5,770.95,574.05
2016,6,11,10,0,302.0,381.0,3.5,28.0,630.0,680.06,503.41
2016,6,11,10,15,172.5,380.5,3.5,28.0,524.5,544.81,405.24
2016,6,11,10,30,43.0,380.0,3.5,28.0,419.0,406.35,301.86
2016,6,11,10,45,44.5,395.0,3.55,28.5,436.0,420.85,311.88
2016,6,11,11,0,46.0,410.0,3.6,29.0,453.0,434.93,321.0
2016,6,11,11,15,91.5,449.5,3.6,29.0,537.5,514.64,378.65
2016,6,11,11,30,137.0,489.0,3.6,29.0,622.0,603.34,441.01
2016,6,11,11,45,456.5,342.0,3.6,29.0,791.0,775.11,567.82
2016,6,11,12,0,776.0,195.0,3.6,29.0,960.0,913.63,664.91
2016,6,11,12,15,777.0,195.5,3.55,29.0,964.0,896.65,652.23
2016,6,11,12,30,778.0,196.0,3.5,29.0,968.0,876.77,638.85
2016,6,11,12,45,774.5,197.5,3.5,29.5,964.0,851.28,620.83
2016,6,11,13,0,771.0,199.0,3.5,30.0,960.0,823.52,601.37
2016,6,11,13,15,768.0,198.0,3.45,30.0,948.5,791.79,579.91
2016,6,11,13,30,765.0,197.0,3.4,30.0,937.0,757.9,556.23
2016,6,11,13,45,758.0,196.5,3.4,30.0,917.5,719.48,529.27
2016,6,11,14,0,751.0,196.0,3.4,30.0,898.0,679.45,500.72
2016,6,11,14,15,743.5,194.0,3.35,30.0,872.0,636.46,469.4
2016,6,11,14,30,736.0,192.0,3.3,30.0,846.0,590.86,435.6
2016,6,11,14,45,704.5,202.0,3.25,30.0,809.0,541.54,398.2
2016,6,11,15,0,673.0,212.0,3.2,30.0,772.0,493.71,361.18
2016,6,11,15,15,659.0,207.5,3.15,30.0,734.0,444.0,322.11
2016,6,11,15,30,645.0,203.0,3.1,30.0,696.0,394.84,282.57
2016,6,11,15,45,628.0,197.0,3.05,30.0,653.0,344.36,241.44
2016,6,11,16,0,611.0,191.0,3.0,30.0,610.0,295.25,201.08
2016,6,11,16,15,588.0,184.5,2.9,29.5,563.5,246.16,161.92
2016,6,11,16,30,565.0,178.0,2.8,29.0,517.0,199.81,126.98
2016,6,11,16,45,538.5,168.5,2.7,29.0,468.0,152.84,96.38
2016,6,11,17,0,512.0,159.0,2.6,29.0,419.0,109.03,85.01
2016,6,11,17,15,475.0,149.0,2.4,28.5,368.5,100.08,78.15
2016,6,11,17,30,438.0,139.0,2.2,28.0,318.0,95.58,74.85
2016,6,11,17,45,392.5,125.5,2.05,28.0,268.5,88.25,68.95
2016,6,11,18,0,347.0,112.0,1.9,28.0,219.0,80.51,62.57
2016,6,11,18,15,286.5,95.5,1.8,27.5,172.0,72.54,55.92
2016,6,11,18,30,226.0,79.0,1.7,27.0,125.0,60.69,45.73
2016,6,11,18,45,155.0,58.0,1.65,26.5,85.5,45.31,32.28
2016,6,11,19,0,84.0,37.0,1.6,26.0,46.0,29.5,17.94
2016,6,11,19,15,42.0,18.5,1.65,25.5,23.0,15.66,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
