Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,49.5,17.0,2.2,23.5,21.5,32.02,0.0
2016,6,12,6,0,99.0,34.0,2.4,24.0,43.0,73.3,46.82
2016,6,12,6,15,177.5,52.5,2.45,24.0,82.0,125.46,91.67
2016,6,12,6,30,256.0,71.0,2.5,24.0,121.0,193.56,148.42
2016,6,12,6,45,324.0,84.5,2.65,24.5,168.5,253.26,198.22
2016,6,12,7,0,392.0,98.0,2.8,25.0,216.0,319.8,252.5
2016,6,12,7,15,441.0,109.0,2.9,25.0,266.0,379.28,300.48
2016,6,12,7,30,490.0,120.0,3.0,25.0,316.0,442.63,350.23
2016,6,12,7,45,454.5,146.0,3.1,25.5,348.5,470.66,370.28
2016,6,12,8,0,419.0,172.0,3.2,26.0,381.0,493.83,385.93
2016,6,12,8,15,261.0,216.0,3.25,26.0,351.5,428.99,333.83
2016,6,12,8,30,103.0,260.0,3.3,26.0,322.0,337.77,260.82
2016,6,12,8,45,83.5,277.0,3.35,26.5,330.0,341.22,261.92
2016,6,12,9,0,64.0,294.0,3.4,27.0,338.0,343.11,261.49
2016,6,12,9,15,282.5,280.0,3.4,27.0,492.0,545.07,415.44
2016,6,12,9,30,501.0,266.0,3.4,27.0,646.0,745.27,559.74
2016,6,12,9,45,469.0,296.0,3.4,27.5,666.5,755.5,562.18
2016,6,12,10,0,437.0,326.0,3.4,28.0,687.0,761.87,563.22
2016,6,12,10,15,385.5,366.0,3.35,28.0,694.5,744.46,548.64
2016,6,12,10,30,334.0,406.0,3.3,28.0,702.0,736.55,540.51
2016,6,12,10,45,300.5,430.5,3.3,28.5,703.0,727.26,531.32
2016,6,12,11,0,267.0,455.0,3.3,29.0,704.0,715.74,520.73
2016,6,12,11,15,354.0,436.5,3.3,29.0,774.0,775.63,563.12
2016,6,12,11,30,441.0,418.0,3.3,29.0,844.0,841.18,607.94
2016,6,12,11,45,426.0,425.0,3.35,29.5,841.0,823.12,593.76
2016,6,12,12,0,411.0,432.0,3.4,30.0,838.0,797.6,575.37
2016,6,12,12,15,423.5,438.5,3.35,30.0,858.0,805.6,580.34
2016,6,12,12,30,436.0,445.0,3.3,30.0,878.0,805.45,579.79
2016,6,12,12,45,432.5,441.0,3.3,30.0,869.0,780.12,562.71
2016,6,12,13,0,429.0,437.0,3.3,30.0,860.0,753.59,544.89
2016,6,12,13,15,412.0,430.0,3.3,30.0,833.0,712.95,517.23
2016,6,12,13,30,395.0,423.0,3.3,30.0,806.0,673.04,489.85
2016,6,12,13,45,424.0,408.0,3.3,30.0,811.0,658.43,480.27
2016,6,12,14,0,453.0,393.0,3.3,30.0,816.0,641.56,468.66
2016,6,12,14,15,434.0,381.5,3.25,30.0,777.5,593.64,434.56
2016,6,12,14,30,415.0,370.0,3.2,30.0,739.0,546.65,400.78
2016,6,12,14,45,454.0,341.5,3.2,30.0,731.0,518.92,380.48
2016,6,12,15,0,493.0,313.0,3.2,30.0,723.0,486.81,356.04
2016,6,12,15,15,430.5,318.5,3.15,30.0,664.5,431.94,314.72
2016,6,12,15,30,368.0,324.0,3.1,30.0,606.0,388.33,281.61
2016,6,12,15,45,418.5,283.5,3.05,30.0,585.5,343.09,245.2
2016,6,12,16,0,469.0,243.0,3.0,30.0,565.0,297.59,207.27
2016,6,12,16,15,369.0,249.5,2.9,29.5,491.5,256.31,178.01
2016,6,12,16,30,269.0,256.0,2.8,29.0,418.0,219.02,153.89
2016,6,12,16,45,258.5,234.5,2.7,29.0,378.5,182.28,128.63
2016,6,12,17,0,248.0,213.0,2.6,29.0,339.0,147.06,116.01
2016,6,12,17,15,234.0,190.0,2.4,28.5,298.0,131.22,103.73
2016,6,12,17,30,220.0,167.0,2.2,28.0,257.0,117.86,93.28
2016,6,12,17,45,291.0,137.0,2.05,28.0,238.0,99.88,78.62
2016,6,12,18,0,362.0,107.0,1.9,28.0,219.0,76.93,59.55
2016,6,12,18,15,300.5,92.0,1.85,27.5,172.5,67.48,51.68
2016,6,12,18,30,239.0,77.0,1.8,27.0,126.0,59.37,44.63
2016,6,12,18,45,168.0,57.5,1.75,26.5,86.5,45.01,32.05
2016,6,12,19,0,97.0,38.0,1.7,26.0,47.0,30.26,18.62
2016,6,12,19,15,48.5,19.0,1.85,26.0,23.5,15.53,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,64.5,17.0,2.9,23.5,23.0,35.34,0.0
2016,6,13,6,0,129.0,34.0,3.0,24.0,46.0,81.72,52.26
2016,6,13,6,15,221.5,50.0,3.15,24.0,86.5,143.89,105.46
2016,6,13,6,30,314.0,66.0,3.3,24.0,127.0,210.69,161.59
2016,6,13,6,45,399.0,74.0,3.5,24.5,177.0,274.97,215.54
2016,6,13,7,0,484.0,82.0,3.7,25.0,227.0,352.39,278.85
2016,6,13,7,15,247.0,109.5,3.75,25.5,184.0,260.8,206.92
2016,6,13,7,30,10.0,137.0,3.8,26.0,141.0,133.13,102.34
2016,6,13,7,45,343.5,119.0,3.85,26.5,290.0,368.17,292.27
2016,6,13,8,0,677.0,101.0,3.9,27.0,439.0,601.73,470.64
2016,6,13,8,15,473.0,176.0,3.85,27.0,425.0,554.59,430.3
2016,6,13,8,30,269.0,251.0,3.8,27.0,411.0,481.46,371.09
2016,6,13,8,45,290.5,271.0,3.8,27.5,457.0,528.2,404.35
2016,6,13,9,0,312.0,291.0,3.8,28.0,503.0,575.14,436.6
2016,6,13,9,15,558.0,204.5,3.75,28.5,615.0,724.99,546.77
2016,6,13,9,30,804.0,118.0,3.7,29.0,727.0,861.16,638.7
2016,6,13,9,45,554.5,249.0,3.7,29.5,679.5,785.2,581.15
2016,6,13,10,0,305.0,380.0,3.7,30.0,632.0,681.42,501.03
2016,6,13,10,15,574.5,252.5,3.65,30.0,751.5,824.83,606.19
2016,6,13,10,30,844.0,125.0,3.6,30.0,871.0,939.37,682.16
2016,6,13,10,45,507.0,297.0,3.6,30.5,749.0,804.21,585.64
2016,6,13,11,0,170.0,469.0,3.6,31.0,627.0,624.68,452.64
2016,6,13,11,15,515.5,300.0,3.55,31.0,794.5,807.73,587.63
2016,6,13,11,30,861.0,131.0,3.5,31.0,962.0,949.82,683.01
2016,6,13,11,45,609.5,291.5,3.5,31.0,883.5,870.39,627.41
2016,6,13,12,0,358.0,452.0,3.5,31.0,805.0,767.37,551.68
2016,6,13,12,15,611.0,293.5,3.5,31.0,899.0,842.41,609.5
2016,6,13,12,30,864.0,135.0,3.5,31.0,993.0,889.57,642.55
2016,6,13,12,45,534.5,319.5,3.5,31.5,849.5,761.87,551.55
2016,6,13,13,0,205.0,504.0,3.5,32.0,706.0,624.31,449.04
2016,6,13,13,15,254.5,486.0,3.5,32.0,734.0,635.68,458.62
2016,6,13,13,30,304.0,468.0,3.5,32.0,762.0,641.92,463.74
2016,6,13,13,45,285.0,463.0,3.5,32.0,734.5,605.37,438.17
2016,6,13,14,0,266.0,458.0,3.5,32.0,707.0,569.66,413.18
2016,6,13,14,15,235.0,449.5,3.5,32.0,665.0,528.14,383.77
2016,6,13,14,30,204.0,441.0,3.5,32.0,623.0,486.24,353.93
2016,6,13,14,45,186.5,424.0,3.5,32.0,585.5,447.72,326.43
2016,6,13,15,0,169.0,407.0,3.5,32.0,548.0,410.85,299.86
2016,6,13,15,15,263.5,367.5,3.4,31.5,575.0,401.49,292.66
2016,6,13,15,30,358.0,328.0,3.3,31.0,602.0,387.79,280.59
2016,6,13,15,45,376.0,301.0,3.25,31.0,573.5,348.34,249.19
2016,6,13,16,0,394.0,274.0,3.2,31.0,545.0,306.92,215.79
2016,6,13,16,15,373.0,256.5,3.05,30.5,498.0,262.19,181.61
2016,6,13,16,30,352.0,239.0,2.9,30.0,451.0,219.93,150.55
2016,6,13,16,45,292.5,225.0,2.8,30.0,390.5,179.37,124.67
2016,6,13,17,0,233.0,211.0,2.7,30.0,330.0,145.92,107.69
2016,6,13,17,15,224.0,187.5,2.5,29.5,291.0,129.6,102.0
2016,6,13,17,30,215.0,164.0,2.3,29.0,252.0,115.94,91.33
2016,6,13,17,45,197.5,141.5,2.15,29.0,213.5,106.96,84.17
2016,6,13,18,0,180.0,119.0,2.0,29.0,175.0,91.46,71.42
2016,6,13,18,15,152.0,97.5,1.95,28.5,138.5,76.08,58.65
2016,6,13,18,30,124.0,76.0,1.9,28.0,102.0,60.31,45.23
2016,6,13,18,45,84.0,55.5,1.9,27.5,71.0,44.79,31.74
2016,6,13,19,0,44.0,35.0,1.9,27.0,40.0,28.94,17.52
2016,6,13,19,15,22.0,17.5,2.05,26.5,20.0,14.93,0.0
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,46.5,17.5,2.9,23.5,21.5,31.85,0.0
2016,6,14,6,0,93.0,35.0,3.2,24.0,43.0,72.86,46.48
2016,6,14,6,15,179.5,53.0,3.3,24.0,83.0,126.47,92.42
2016,6,14,6,30,266.0,71.0,3.4,24.0,123.0,196.99,151.18
2016,6,14,6,45,165.5,91.5,3.55,24.5,127.5,180.86,141.31
2016,6,14,7,0,65.0,112.0,3.7,25.0,132.0,144.76,112.92
2016,6,14,7,15,284.5,115.0,3.75,25.0,226.0,287.64,229.26
2016,6,14,7,30,504.0,118.0,3.8,25.0,320.0,447.98,355.99
2016,6,14,7,45,415.5,154.5,3.9,25.5,337.0,453.62,358.02
2016,6,14,8,0,327.0,191.0,4.0,26.0,354.0,437.6,343.51
2016,6,14,8,15,177.5,207.0,3.9,26.0,297.0,345.26,269.91
2016,6,14,8,30,28.0,223.0,3.8,26.0,240.0,239.87,184.53
2016,6,14,8,45,26.5,237.5,3.7,26.5,254.5,253.07,193.85
2016,6,14,9,0,25.0,252.0,3.6,27.0,269.0,254.19,193.64
2016,6,14,9,15,32.5,281.5,3.45,27.5,305.5,302.25,229.08
2016,6,14,9,30,40.0,311.0,3.3,28.0,342.0,338.48,254.96
2016,6,14,9,45,42.5,332.0,3.15,28.5,366.0,361.33,270.46
2016,6,14,10,0,45.0,353.0,3.0,29.0,390.0,383.91,285.6
2016,6,14,10,15,39.0,356.0,2.95,29.0,389.5,379.9,281.85
2016,6,14,10,30,33.0,359.0,2.9,29.0,389.0,375.66,278.08
2016,6,14,10,45,58.0,403.5,2.85,29.5,457.5,442.17,325.44
2016,6,14,11,0,83.0,448.0,2.8,30.0,526.0,507.99,370.92
2016,6,14,11,15,49.0,364.0,2.9,30.0,410.0,390.45,286.77
2016,6,14,11,30,15.0,280.0,3.0,30.0,294.0,267.52,196.97
2016,6,14,11,45,114.0,391.0,3.1,30.5,503.0,482.34,354.21
2016,6,14,12,0,213.0,502.0,3.2,31.0,712.0,672.9,485.41
2016,6,14,12,15,533.0,323.5,3.35,31.0,852.0,801.32,580.29
2016,6,14,12,30,853.0,145.0,3.5,31.0,992.0,888.47,642.12
2016,6,14,12,45,856.5,142.0,3.7,31.0,989.5,865.04,627.14
2016,6,14,13,0,860.0,139.0,3.9,31.0,987.0,838.86,610.96
2016,6,14,13,15,559.5,310.0,4.0,31.0,859.5,729.18,532.51
2016,6,14,13,30,259.0,481.0,4.1,31.0,732.0,618.73,449.82
2016,6,14,13,45,554.0,307.0,4.25,31.5,829.5,669.88,491.49
2016,6,14,14,0,849.0,133.0,4.4,32.0,927.0,693.04,511.29
2016,6,14,14,15,467.0,279.0,4.4,32.0,714.5,533.36,392.96
2016,6,14,14,30,85.0,425.0,4.4,32.0,502.0,408.02,298.44
2016,6,14,14,45,452.0,275.5,4.45,32.0,655.0,467.42,344.19
2016,6,14,15,0,819.0,126.0,4.5,32.0,808.0,503.5,368.02
2016,6,14,15,15,808.0,124.0,4.45,31.5,769.5,447.8,324.01
2016,6,14,15,30,797.0,122.0,4.4,31.0,731.0,394.93,281.06
2016,6,14,15,45,780.0,120.0,4.4,31.0,687.0,340.21,235.36
2016,6,14,16,0,763.0,118.0,4.4,31.0,643.0,286.51,190.06
2016,6,14,16,15,744.5,114.5,4.25,30.5,595.5,232.6,145.66
2016,6,14,16,30,726.0,111.0,4.1,30.0,548.0,180.38,105.14
2016,6,14,16,45,698.0,107.5,4.0,30.0,497.0,122.84,66.85
2016,6,14,17,0,670.0,104.0,3.9,30.0,446.0,74.43,48.08
2016,6,14,17,15,637.0,98.5,3.6,29.5,394.0,65.16,48.96
2016,6,14,17,30,604.0,93.0,3.3,29.0,342.0,63.6,47.96
2016,6,14,17,45,557.0,86.5,3.05,29.0,290.0,61.06,45.97
2016,6,14,18,0,510.0,80.0,2.8,29.0,238.0,58.39,43.81
2016,6,14,18,15,445.5,71.0,2.65,28.5,189.0,53.42,39.66
2016,6,14,18,30,381.0,62.0,2.5,28.0,140.0,46.76,33.88
2016,6,14,18,45,287.5,49.0,2.4,27.5,98.0,37.51,25.71
2016,6,14,19,0,194.0,36.0,2.3,27.0,56.0,27.97,16.8
2016,6,14,19,15,97.0,18.0,2.4,26.5,28.0,14.13,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,29.0,17.5,2.85,23.5,20.0,25.6,0.0
2016,6,15,6,0,58.0,35.0,3.0,24.0,40.0,57.98,36.21
2016,6,15,6,15,132.0,56.5,3.15,24.5,79.0,114.73,83.74
2016,6,15,6,30,206.0,78.0,3.3,25.0,118.0,174.34,133.15
2016,6,15,6,45,280.5,92.5,3.5,25.5,165.0,233.65,182.4
2016,6,15,7,0,355.0,107.0,3.7,26.0,212.0,309.91,244.24
2016,6,15,7,15,405.5,118.5,3.8,26.0,262.0,368.81,291.78
2016,6,15,7,30,456.0,130.0,3.9,26.0,312.0,431.79,341.4
2016,6,15,7,45,509.5,134.0,4.05,26.5,365.0,492.1,387.37
2016,6,15,8,0,563.0,138.0,4.2,27.0,418.0,561.75,439.01
2016,6,15,8,15,592.5,144.5,4.3,27.5,468.5,614.0,476.27
2016,6,15,8,30,622.0,151.0,4.4,28.0,519.0,666.44,512.88
2016,6,15,8,45,663.0,147.5,4.5,28.5,570.0,717.32,547.95
2016,6,15,9,0,704.0,144.0,4.6,29.0,621.0,768.19,581.31
2016,6,15,9,15,721.0,147.5,4.6,29.0,665.0,805.62,605.58
2016,6,15,9,30,738.0,151.0,4.6,29.0,709.0,836.52,625.25
2016,6,15,9,45,764.0,146.0,4.7,29.5,751.5,869.12,645.33
2016,6,15,10,0,790.0,141.0,4.8,30.0,794.0,899.49,663.77
2016,6,15,10,15,799.5,143.5,4.8,30.0,827.5,919.68,676.03
2016,6,15,10,30,809.0,146.0,4.8,30.0,861.0,936.72,686.3
2016,6,15,10,45,822.5,143.5,4.85,30.5,889.5,938.71,685.57
2016,6,15,11,0,836.0,141.0,4.9,31.0,918.0,947.99,689.9
2016,6,15,11,15,840.5,142.0,4.85,31.0,938.0,948.55,689.22
2016,6,15,11,30,845.0,143.0,4.8,31.0,958.0,945.59,686.39
2016,6,15,11,45,855.5,138.5,4.8,31.5,972.5,939.77,680.76
2016,6,15,12,0,866.0,134.0,4.8,32.0,987.0,930.45,672.97
2016,6,15,12,15,867.0,134.0,4.7,32.0,991.5,913.0,660.65
2016,6,15,12,30,868.0,134.0,4.6,32.0,996.0,892.51,646.68
2016,6,15,12,45,868.5,133.0,4.55,32.0,993.0,867.97,630.32
2016,6,15,13,0,869.0,132.0,4.5,32.0,990.0,840.74,612.2
2016,6,15,13,15,866.5,131.5,4.4,32.0,978.5,808.77,590.71
2016,6,15,13,30,864.0,131.0,4.3,32.0,967.0,774.23,567.46
2016,6,15,13,45,860.0,130.0,4.2,32.5,948.0,735.73,539.98
2016,6,15,14,0,856.0,129.0,4.1,33.0,929.0,695.01,509.53
2016,6,15,14,15,850.5,127.5,4.0,33.0,903.5,650.9,477.25
2016,6,15,14,30,845.0,126.0,3.9,33.0,878.0,605.07,443.06
2016,6,15,14,45,836.5,124.0,3.8,33.0,845.5,555.72,405.55
2016,6,15,15,0,828.0,122.0,3.7,33.0,813.0,505.36,366.35
2016,6,15,15,15,817.5,120.0,3.6,32.5,774.5,453.35,325.59
2016,6,15,15,30,807.0,118.0,3.5,32.0,736.0,396.15,279.87
2016,6,15,15,45,793.0,115.5,3.45,32.0,692.5,341.48,234.47
2016,6,15,16,0,779.0,113.0,3.4,32.0,649.0,287.45,189.11
2016,6,15,16,15,761.5,109.5,3.25,31.5,601.5,232.83,144.34
2016,6,15,16,30,744.0,106.0,3.1,31.0,554.0,179.76,103.3
2016,6,15,16,45,720.5,102.0,3.0,31.0,503.5,127.6,69.27
2016,6,15,17,0,697.0,98.0,2.9,31.0,453.0,71.55,44.91
2016,6,15,17,15,665.0,93.0,2.7,30.5,401.0,61.48,45.69
2016,6,15,17,30,633.0,88.0,2.5,30.0,349.0,60.09,44.81
2016,6,15,17,45,591.5,81.0,2.3,29.5,297.0,57.01,42.47
2016,6,15,18,0,550.0,74.0,2.1,29.0,245.0,53.74,39.88
2016,6,15,18,15,487.0,66.0,2.05,28.5,195.5,49.35,36.24
2016,6,15,18,30,424.0,58.0,2.0,28.0,146.0,44.8,32.25
2016,6,15,18,45,330.5,46.0,1.95,27.5,102.5,36.39,24.79
2016,6,15,19,0,237.0,34.0,1.9,27.0,59.0,26.47,15.64
2016,6,15,19,15,118.5,17.0,2.05,26.5,29.5,13.35,0.0
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,62.0,17.0,3.45,23.5,23.0,29.26,0.0
2016,6,16,6,0,124.0,34.0,3.7,24.0,46.0,80.06,50.82
2016,6,16,6,15,218.0,50.0,3.8,24.0,86.5,142.07,103.98
2016,6,16,6,30,312.0,66.0,3.9,24.0,127.0,209.01,160.27
2016,6,16,6,45,399.5,74.5,4.05,24.5,177.0,274.68,215.4
2016,6,16,7,0,487.0,83.0,4.2,25.0,227.0,353.58,280.01
2016,6,16,7,15,536.0,90.5,4.2,25.5,279.5,414.93,329.27
2016,6,16,7,30,585.0,98.0,4.2,26.0,332.0,479.69,379.61
2016,6,16,7,45,635.0,99.5,4.25,26.5,386.5,541.47,426.37
2016,6,16,8,0,685.0,101.0,4.3,27.0,441.0,605.69,473.61
2016,6,16,8,15,710.0,105.5,4.3,27.5,492.5,657.05,509.74
2016,6,16,8,30,735.0,110.0,4.3,28.0,544.0,705.4,541.72
2016,6,16,8,45,761.5,110.0,4.35,28.5,594.0,751.96,571.91
2016,6,16,9,0,788.0,110.0,4.4,29.0,644.0,797.47,600.88
2016,6,16,9,15,802.0,113.0,4.4,29.0,688.5,834.11,624.37
2016,6,16,9,30,816.0,116.0,4.4,29.0,733.0,868.42,646.13
2016,6,16,9,45,829.5,116.5,4.45,29.5,772.5,888.64,657.15
2016,6,16,10,0,843.0,117.0,4.5,30.0,812.0,914.23,671.87
2016,6,16,10,15,851.0,118.5,4.5,30.5,845.5,932.71,681.53
2016,6,16,10,30,859.0,120.0,4.5,31.0,879.0,947.92,689.08
2016,6,16,10,45,865.5,121.0,4.55,31.5,906.0,957.78,693.43
2016,6,16,11,0,872.0,122.0,4.6,32.0,933.0,964.12,695.6
2016,6,16,11,15,876.0,123.0,4.6,32.0,952.5,964.47,695.14
2016,6,16,11,30,880.0,124.0,4.6,32.0,972.0,961.18,692.48
2016,6,16,11,45,881.0,125.0,4.6,32.0,983.5,951.44,685.72
2016,6,16,12,0,882.0,126.0,4.6,32.0,995.0,938.16,676.8
2016,6,16,12,15,883.0,126.0,4.6,32.0,999.5,920.62,665.17
2016,6,16,12,30,884.0,126.0,4.6,32.0,1004.0,899.95,651.56
2016,6,16,12,45,882.0,126.5,4.6,32.5,1000.0,874.27,633.39
2016,6,16,13,0,880.0,127.0,4.6,33.0,996.0,845.95,613.54
2016,6,16,13,15,877.5,126.5,4.55,33.0,984.5,813.7,592.14
2016,6,16,13,30,875.0,126.0,4.5,33.0,973.0,778.85,568.93
2016,6,16,13,45,870.0,126.0,4.45,33.0,953.5,740.1,542.78
2016,6,16,14,0,865.0,126.0,4.4,33.0,934.0,699.17,513.33
2016,6,16,14,15,859.0,124.5,4.35,33.0,908.0,654.4,480.65
2016,6,16,14,30,853.0,123.0,4.3,33.0,882.0,607.93,446.02
2016,6,16,14,45,840.5,124.0,4.25,33.0,848.5,558.43,408.35
2016,6,16,15,0,828.0,125.0,4.2,33.0,815.0,508.26,369.22
2016,6,16,15,15,817.0,122.5,4.1,33.0,776.5,455.66,327.27
2016,6,16,15,30,806.0,120.0,4.0,33.0,738.0,398.0,280.65
2016,6,16,15,45,791.0,117.5,3.95,33.0,694.0,343.06,235.16
2016,6,16,16,0,776.0,115.0,3.9,33.0,650.0,288.88,189.81
2016,6,16,16,15,758.0,111.5,3.75,32.5,602.5,234.33,145.22
2016,6,16,16,30,740.0,108.0,3.6,32.0,555.0,181.39,104.36
2016,6,16,16,45,715.0,104.0,3.5,32.0,504.0,123.13,65.58
2016,6,16,17,0,690.0,100.0,3.4,32.0,453.0,73.42,45.82
2016,6,16,17,15,658.0,95.0,3.15,31.5,401.0,62.77,46.55
2016,6,16,17,30,626.0,90.0,2.9,31.0,349.0,61.46,45.75
2016,6,16,17,45,581.5,83.5,2.7,30.5,297.0,58.81,43.79
2016,6,16,18,0,537.0,77.0,2.5,30.0,245.0,56.02,41.62
2016,6,16,18,15,473.0,68.5,2.35,29.0,195.0,51.33,37.82
2016,6,16,18,30,409.0,60.0,2.2,28.0,145.0,46.45,33.65
2016,6,16,18,45,315.5,48.0,2.1,27.5,102.0,36.79,25.13
2016,6,16,19,0,222.0,36.0,2.0,27.0,59.0,28.0,16.9
2016,6,16,19,15,111.0,18.0,2.1,26.5,29.5,14.13,0.0
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,86.5,16.5,2.9,22.5,24.5,34.18,0.0
2016,6,17,6,0,173.0,33.0,3.2,23.0,49.0,98.34,63.15
2016,6,17,6,15,273.0,47.0,3.35,23.5,91.0,156.9,114.76
2016,6,17,6,30,373.0,61.0,3.5,24.0,133.0,227.01,173.71
2016,6,17,6,45,463.0,67.0,3.65,24.5,185.0,298.21,233.42
2016,6,17,7,0,553.0,73.0,3.8,25.0,237.0,375.65,296.92
2016,6,17,7,15,599.5,79.5,3.8,25.5,290.0,437.56,346.55
2016,6,17,7,30,646.0,86.0,3.8,26.0,343.0,502.61,396.88
2016,6,17,7,45,689.5,87.5,3.85,26.5,398.0,562.63,442.0
2016,6,17,8,0,733.0,89.0,3.9,27.0,453.0,622.64,485.8
2016,6,17,8,15,756.5,92.5,3.9,27.5,504.5,673.72,520.76
2016,6,17,8,30,780.0,96.0,3.9,28.0,556.0,724.19,553.81
2016,6,17,8,45,803.0,96.5,3.9,28.5,606.0,769.9,582.86
2016,6,17,9,0,826.0,97.0,3.9,29.0,656.0,807.52,605.83
2016,6,17,9,15,839.0,99.5,3.85,29.0,701.0,843.57,628.47
2016,6,17,9,30,852.0,102.0,3.8,29.0,746.0,877.17,649.26
2016,6,17,9,45,864.5,102.5,3.8,29.5,786.0,905.5,665.31
2016,6,17,10,0,877.0,103.0,3.8,30.0,826.0,930.95,679.38
2016,6,17,10,15,884.0,104.5,3.75,30.5,859.5,949.18,688.36
2016,6,17,10,30,891.0,106.0,3.7,31.0,893.0,963.99,695.17
2016,6,17,10,45,897.5,106.5,3.7,31.5,920.0,973.78,699.09
2016,6,17,11,0,904.0,107.0,3.7,32.0,947.0,979.95,700.81
2016,6,17,11,15,907.5,108.0,3.65,32.0,966.5,980.05,699.87
2016,6,17,11,30,911.0,109.0,3.6,32.0,986.0,976.41,696.69
2016,6,17,11,45,915.0,107.5,3.55,32.5,998.5,967.15,688.64
2016,6,17,12,0,919.0,106.0,3.5,33.0,1011.0,954.25,678.45
2016,6,17,12,15,919.5,106.0,3.4,33.0,1015.5,935.99,666.02
2016,6,17,12,30,920.0,106.0,3.3,33.0,1020.0,914.45,651.61
2016,6,17,12,45,918.5,106.0,3.25,33.0,1016.0,888.17,634.51
2016,6,17,13,0,917.0,106.0,3.2,33.0,1012.0,859.04,615.59
2016,6,17,13,15,914.5,105.5,3.15,33.0,1000.5,825.81,593.98
2016,6,17,13,30,912.0,105.0,3.1,33.0,989.0,789.85,570.5
2016,6,17,13,45,908.0,104.5,3.05,33.5,969.5,750.17,543.33
2016,6,17,14,0,904.0,104.0,3.0,34.0,950.0,708.13,513.16
2016,6,17,14,15,898.5,103.0,2.95,34.0,923.5,662.54,480.53
2016,6,17,14,30,893.0,102.0,2.9,34.0,897.0,615.11,445.84
2016,6,17,14,45,885.0,101.0,2.85,34.0,864.0,564.7,408.15
2016,6,17,15,0,877.0,100.0,2.8,34.0,831.0,513.12,368.56
2016,6,17,15,15,867.0,98.0,2.75,33.5,792.5,458.95,326.65
2016,6,17,15,30,857.0,96.0,2.7,33.0,754.0,404.32,283.03
2016,6,17,15,45,844.5,94.0,2.7,33.0,710.0,348.66,237.06
2016,6,17,16,0,832.0,92.0,2.7,33.0,666.0,293.29,190.74
2016,6,17,16,15,815.5,89.0,2.6,32.5,617.5,236.89,144.6
2016,6,17,16,30,799.0,86.0,2.5,32.0,569.0,173.97,96.03
2016,6,17,16,45,778.0,83.0,2.45,32.0,518.0,119.54,60.36
2016,6,17,17,0,757.0,80.0,2.4,32.0,467.0,67.45,40.03
2016,6,17,17,15,728.0,76.0,2.25,31.5,414.5,55.38,40.44
2016,6,17,17,30,699.0,72.0,2.1,31.0,362.0,53.91,39.48
2016,6,17,17,45,659.0,67.0,2.0,30.5,309.0,51.49,37.67
2016,6,17,18,0,619.0,62.0,1.9,30.0,256.0,44.73,32.15
2016,6,17,18,15,559.5,55.5,1.75,29.0,205.0,41.1,29.21
2016,6,17,18,30,500.0,49.0,1.6,28.0,154.0,37.34,25.99
2016,6,17,18,45,406.5,40.0,1.5,27.5,109.0,31.22,20.51
2016,6,17,19,0,313.0,31.0,1.4,27.0,64.0,24.89,14.45
2016,6,17,19,15,156.5,15.5,1.45,26.5,32.0,12.27,0.0
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,80.5,16.5,2.15,23.5,23.5,32.79,0.0
2016,6,18,6,0,161.0,33.0,2.4,24.0,47.0,94.87,60.41
2016,6,18,6,15,259.5,47.0,2.45,24.0,88.5,152.13,110.84
2016,6,18,6,30,358.0,61.0,2.5,24.0,130.0,220.81,168.56
2016,6,18,6,45,432.0,70.0,2.65,24.5,179.5,287.01,224.04
2016,6,18,7,0,506.0,79.0,2.8,25.0,229.0,358.09,282.18
2016,6,18,7,15,554.0,86.0,2.7,25.5,281.0,419.15,330.61
2016,6,18,7,30,602.0,93.0,2.6,26.0,333.0,483.52,379.76
2016,6,18,7,45,439.5,145.5,2.55,26.5,334.0,458.15,357.9
2016,6,18,8,0,277.0,198.0,2.5,27.0,335.0,409.79,318.05
2016,6,18,8,15,500.0,156.0,2.4,27.0,437.5,550.99,425.78
2016,6,18,8,30,723.0,114.0,2.3,27.0,540.0,702.5,534.62
2016,6,18,8,45,745.0,116.5,2.2,27.5,589.0,744.88,559.47
2016,6,18,9,0,767.0,119.0,2.1,28.0,638.0,788.94,585.66
2016,6,18,9,15,782.0,122.0,1.9,28.0,682.5,825.91,606.8
2016,6,18,9,30,797.0,125.0,1.7,28.0,727.0,860.66,625.88
2016,6,18,9,45,812.0,125.5,1.55,28.5,767.5,890.23,640.34
2016,6,18,10,0,827.0,126.0,1.4,29.0,808.0,908.11,647.0
2016,6,18,10,15,835.5,128.0,1.25,29.0,841.5,927.33,655.66
2016,6,18,10,30,844.0,130.0,1.1,29.0,875.0,943.32,662.04
2016,6,18,10,45,853.5,129.5,0.95,29.5,903.0,954.46,663.93
2016,6,18,11,0,863.0,129.0,0.8,30.0,931.0,962.18,663.62
2016,6,18,11,15,867.5,130.0,0.85,30.0,951.0,963.02,664.36
2016,6,18,11,30,872.0,131.0,0.9,30.0,971.0,960.24,663.1
2016,6,18,11,45,868.0,136.5,1.0,30.5,982.0,949.95,656.98
2016,6,18,12,0,864.0,142.0,1.1,31.0,993.0,936.1,648.76
2016,6,18,12,15,865.0,142.5,1.2,31.0,998.0,919.12,639.89
2016,6,18,12,30,866.0,143.0,1.3,31.0,1003.0,899.09,629.05
2016,6,18,12,45,867.0,141.5,1.4,31.5,1000.0,874.64,614.08
2016,6,18,13,0,868.0,140.0,1.5,32.0,997.0,847.5,597.34
2016,6,18,13,15,865.5,139.5,1.55,32.0,986.0,815.63,578.09
2016,6,18,13,30,863.0,139.0,1.6,32.0,975.0,781.19,557.04
2016,6,18,13,45,860.0,137.5,1.65,32.0,956.5,743.12,532.91
2016,6,18,14,0,857.0,136.0,1.7,32.0,938.0,702.75,505.72
2016,6,18,14,15,850.5,134.5,1.7,32.0,911.5,658.02,474.51
2016,6,18,14,30,844.0,133.0,1.7,32.0,885.0,611.65,441.38
2016,6,18,14,45,832.5,132.5,1.75,32.0,851.5,561.91,405.2
2016,6,18,15,0,821.0,132.0,1.8,32.0,818.0,508.73,365.5
2016,6,18,15,15,809.5,129.5,1.8,32.0,779.0,455.34,324.19
2016,6,18,15,30,798.0,127.0,1.8,32.0,740.0,401.83,281.57
2016,6,18,15,45,780.5,125.5,1.8,32.0,695.5,347.29,237.27
2016,6,18,16,0,763.0,124.0,1.8,32.0,651.0,293.81,193.22
2016,6,18,16,15,743.5,120.0,1.75,31.5,602.5,239.28,149.24
2016,6,18,16,30,724.0,116.0,1.7,31.0,554.0,180.41,104.17
2016,6,18,16,45,692.5,113.5,1.65,31.0,502.0,129.19,70.86
2016,6,18,17,0,661.0,111.0,1.6,31.0,450.0,81.62,51.84
2016,6,18,17,15,627.5,105.0,1.5,30.5,398.0,69.53,52.3
2016,6,18,17,30,594.0,99.0,1.4,30.0,346.0,67.82,51.21
2016,6,18,17,45,540.0,93.0,1.35,29.5,293.0,65.85,49.83
2016,6,18,18,0,486.0,87.0,1.3,29.0,240.0,63.82,48.33
2016,6,18,18,15,423.0,76.5,1.25,28.5,191.0,56.48,42.23
2016,6,18,18,30,360.0,66.0,1.2,28.0,142.0,49.61,36.3
2016,6,18,18,45,267.0,52.0,1.15,27.5,99.5,39.69,27.58
2016,6,18,19,0,174.0,38.0,1.1,27.0,57.0,29.45,18.15
2016,6,18,19,15,87.0,19.0,1.15,26.5,28.5,14.89,0.0
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,24.5,15.5,1.5,23.5,17.5,19.49,0.0
2016,6,19,6,0,49.0,31.0,1.7,24.0,35.0,49.9,30.03
2016,6,19,6,15,100.5,51.5,1.8,24.0,68.0,91.8,66.09
2016,6,19,6,30,152.0,72.0,1.9,24.0,101.0,145.25,110.66
2016,6,19,6,45,207.5,87.5,2.05,24.5,141.0,194.28,151.47
2016,6,19,7,0,263.0,103.0,2.2,25.0,181.0,249.1,196.36
2016,6,19,7,15,269.5,125.5,2.2,25.5,219.5,290.22,229.1
2016,6,19,7,30,276.0,148.0,2.2,26.0,258.0,331.21,260.62
2016,6,19,7,45,269.0,174.0,2.25,26.5,294.0,367.14,287.12
2016,6,19,8,0,262.0,200.0,2.3,27.0,330.0,401.46,311.61
2016,6,19,8,15,348.0,206.0,2.2,27.0,399.0,480.41,370.62
2016,6,19,8,30,434.0,212.0,2.1,27.0,468.0,578.48,441.19
2016,6,19,8,45,572.5,175.5,2.05,27.5,543.5,672.35,507.5
2016,6,19,9,0,711.0,139.0,2.0,28.0,619.0,767.07,570.77
2016,6,19,9,15,437.0,248.5,1.95,28.0,550.0,658.78,489.57
2016,6,19,9,30,163.0,358.0,1.9,28.0,481.0,510.95,378.71
2016,6,19,9,45,465.5,255.0,1.9,28.5,633.0,708.97,523.28
2016,6,19,10,0,768.0,152.0,1.9,29.0,785.0,889.59,642.79
2016,6,19,10,15,777.5,154.5,1.95,29.0,818.5,909.59,653.24
2016,6,19,10,30,787.0,157.0,2.0,29.0,852.0,926.51,663.4
2016,6,19,10,45,621.0,272.0,2.1,29.0,831.0,890.54,638.64
2016,6,19,11,0,455.0,387.0,2.2,29.0,810.0,838.74,600.27
2016,6,19,11,15,460.5,401.0,2.3,29.0,837.0,851.84,609.28
2016,6,19,11,30,466.0,415.0,2.4,29.0,864.0,862.23,615.99
2016,6,19,11,45,253.0,420.5,2.5,29.0,664.5,649.92,470.99
2016,6,19,12,0,40.0,426.0,2.6,29.0,465.0,433.01,315.87
2016,6,19,12,15,434.0,292.5,2.65,29.0,723.0,683.49,502.9
2016,6,19,12,30,828.0,159.0,2.7,29.0,981.0,889.11,643.69
2016,6,19,12,45,828.5,158.0,2.75,29.0,978.0,855.53,620.33
2016,6,19,13,0,829.0,157.0,2.8,29.0,975.0,829.4,603.77
2016,6,19,13,15,421.0,199.5,2.8,29.0,615.0,521.9,389.27
2016,6,19,13,30,13.0,242.0,2.8,29.0,255.0,224.36,165.2
2016,6,19,13,45,417.0,195.5,2.85,29.0,586.5,476.32,358.86
2016,6,19,14,0,821.0,149.0,2.9,29.0,918.0,689.02,510.56
2016,6,19,14,15,815.0,147.5,2.9,29.0,892.5,647.17,478.49
2016,6,19,14,30,809.0,146.0,2.9,29.0,867.0,601.56,444.73
2016,6,19,14,45,803.5,142.0,2.9,29.0,835.5,552.84,407.92
2016,6,19,15,0,798.0,138.0,2.9,29.0,804.0,502.99,369.22
2016,6,19,15,15,787.0,135.5,2.8,29.0,766.0,451.02,327.67
2016,6,19,15,30,776.0,133.0,2.7,29.0,728.0,398.91,284.96
2016,6,19,15,45,765.0,128.0,2.65,29.0,686.0,344.94,240.05
2016,6,19,16,0,754.0,123.0,2.6,29.0,644.0,291.33,194.88
2016,6,19,16,15,380.5,155.0,2.5,29.0,418.0,188.04,126.21
2016,6,19,16,30,7.0,187.0,2.4,29.0,192.0,159.05,118.93
2016,6,19,16,45,341.0,145.5,2.35,29.0,321.0,124.99,80.87
2016,6,19,17,0,675.0,104.0,2.3,29.0,450.0,77.75,48.71
2016,6,19,17,15,578.5,112.5,2.1,28.5,386.0,74.52,56.93
2016,6,19,17,30,482.0,121.0,1.9,28.0,322.0,83.3,64.6
2016,6,19,17,45,452.5,107.0,1.7,28.0,274.5,75.38,58.15
2016,6,19,18,0,423.0,93.0,1.5,28.0,227.0,67.0,51.22
2016,6,19,18,15,374.0,79.5,1.4,27.0,181.0,58.42,44.16
2016,6,19,18,30,325.0,66.0,1.3,26.0,135.0,49.45,36.51
2016,6,19,18,45,254.5,51.0,1.25,25.5,95.5,38.87,27.16
2016,6,19,19,0,184.0,36.0,1.2,25.0,56.0,27.89,17.09
2016,6,19,19,15,92.0,18.0,1.2,24.5,28.0,14.09,0.0
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,81.0,15.5,1.3,21.5,22.5,31.86,0.0
2016,6,20,6,0,162.0,31.0,1.5,22.0,45.0,92.44,58.6
2016,6,20,6,15,258.0,44.5,1.6,22.5,85.5,148.25,108.16
2016,6,20,6,30,354.0,58.0,1.7,23.0,126.0,215.19,164.32
2016,6,20,6,45,425.5,67.0,1.85,24.0,174.5,280.3,218.49
2016,6,20,7,0,497.0,76.0,2.0,25.0,223.0,349.6,274.53
2016,6,20,7,15,544.5,83.0,2.05,25.5,274.0,409.8,322.25
2016,6,20,7,30,592.0,90.0,2.1,26.0,325.0,473.33,370.87
2016,6,20,7,45,631.0,94.0,2.15,26.5,377.5,530.89,413.49
2016,6,20,8,0,670.0,98.0,2.2,27.0,430.0,590.1,455.98
2016,6,20,8,15,466.5,173.5,2.15,27.5,417.0,544.86,417.63
2016,6,20,8,30,263.0,249.0,2.1,28.0,404.0,473.48,360.1
2016,6,20,8,45,201.0,279.5,2.1,28.5,404.0,451.01,341.17
2016,6,20,9,0,139.0,310.0,2.1,29.0,404.0,436.03,327.11
2016,6,20,9,15,212.0,325.0,2.05,29.0,479.5,516.79,385.75
2016,6,20,9,30,285.0,340.0,2.0,29.0,555.0,614.47,453.79
2016,6,20,9,45,248.5,368.0,1.95,29.5,563.0,614.17,449.6
2016,6,20,10,0,212.0,396.0,1.9,30.0,571.0,597.14,434.94
2016,6,20,10,15,523.5,261.0,1.85,30.0,717.0,780.26,565.78
2016,6,20,10,30,835.0,126.0,1.8,30.0,863.0,930.65,662.59
2016,6,20,10,45,843.0,126.5,1.75,30.5,890.5,941.43,665.02
2016,6,20,11,0,851.0,127.0,1.7,31.0,918.0,948.81,666.83
2016,6,20,11,15,507.0,308.0,1.7,31.0,782.5,807.45,572.73
2016,6,20,11,30,163.0,489.0,1.7,31.0,647.0,628.16,445.97
2016,6,20,11,45,516.0,308.5,1.7,31.5,815.5,799.57,568.82
2016,6,20,12,0,869.0,128.0,1.7,32.0,984.0,928.72,651.4
2016,6,20,12,15,870.0,128.0,1.7,32.0,989.0,911.55,639.17
2016,6,20,12,30,871.0,128.0,1.7,32.0,994.0,891.31,626.6
2016,6,20,12,45,872.5,126.5,1.75,32.5,991.5,867.41,611.05
2016,6,20,13,0,874.0,125.0,1.8,33.0,989.0,840.75,593.75
2016,6,20,13,15,872.0,124.5,1.8,33.0,978.0,809.28,574.1
2016,6,20,13,30,870.0,124.0,1.8,33.0,967.0,775.19,552.67
2016,6,20,13,45,574.0,289.5,1.85,33.0,841.5,668.8,478.04
2016,6,20,14,0,278.0,455.0,1.9,33.0,716.0,576.95,411.16
2016,6,20,14,15,566.0,286.5,1.95,33.0,798.0,601.98,433.27
2016,6,20,14,30,854.0,118.0,2.0,33.0,880.0,606.89,438.67
2016,6,20,14,45,589.5,248.5,2.05,33.0,765.5,520.76,375.18
2016,6,20,15,0,325.0,379.0,2.1,33.0,651.0,462.1,332.02
2016,6,20,15,15,553.0,255.0,2.15,33.0,691.0,440.69,315.08
2016,6,20,15,30,781.0,131.0,2.2,33.0,731.0,399.89,280.32
2016,6,20,15,45,765.5,128.5,2.25,33.0,687.5,346.16,236.66
2016,6,20,16,0,750.0,126.0,2.3,33.0,644.0,293.27,193.1
2016,6,20,16,15,731.0,122.0,2.3,32.5,597.0,239.6,149.79
2016,6,20,16,30,712.0,118.0,2.3,32.0,550.0,181.42,105.19
2016,6,20,16,45,685.5,114.0,2.3,32.0,499.5,130.24,71.44
2016,6,20,17,0,659.0,110.0,2.3,32.0,449.0,82.12,51.27
2016,6,20,17,15,625.5,104.5,2.15,31.5,397.0,69.07,51.71
2016,6,20,17,30,592.0,99.0,2.0,31.0,345.0,67.72,50.91
2016,6,20,17,45,545.5,92.0,1.95,30.5,293.5,65.01,48.93
2016,6,20,18,0,499.0,85.0,1.9,30.0,242.0,62.14,46.74
2016,6,20,18,15,435.0,75.0,1.75,29.0,193.0,55.41,41.25
2016,6,20,18,30,371.0,65.0,1.6,28.0,144.0,48.87,35.69
2016,6,20,18,45,278.5,52.0,1.45,27.5,101.5,39.7,27.6
2016,6,20,19,0,186.0,39.0,1.3,27.0,59.0,30.24,18.84
2016,6,20,19,15,93.0,19.5,1.35,26.5,29.5,15.28,0.46
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,66.0,16.0,2.4,22.5,22.0,28.97,0.0
2016,6,21,6,0,132.0,32.0,2.7,23.0,44.0,79.33,49.31
2016,6,21,6,15,227.5,47.0,2.75,23.5,83.5,140.87,102.63
2016,6,21,6,30,323.0,62.0,2.8,24.0,123.0,207.48,158.34
2016,6,21,6,45,396.0,72.0,2.85,25.0,171.5,268.67,209.41
2016,6,21,7,0,469.0,82.0,2.9,26.0,220.0,341.56,268.3
2016,6,21,7,15,518.5,90.0,2.85,26.5,271.0,402.68,316.8
2016,6,21,7,30,568.0,98.0,2.8,27.0,322.0,467.36,366.34
2016,6,21,7,45,607.0,103.0,2.8,27.5,374.5,525.1,409.18
2016,6,21,8,0,646.0,108.0,2.8,28.0,427.0,584.5,451.89
2016,6,21,8,15,673.0,113.0,2.65,28.5,478.0,636.41,487.24
2016,6,21,8,30,700.0,118.0,2.5,29.0,529.0,688.24,520.88
2016,6,21,8,45,721.0,121.5,2.35,29.5,577.0,733.09,548.07
2016,6,21,9,0,742.0,125.0,2.2,30.0,625.0,773.56,571.55
2016,6,21,9,15,757.5,128.5,2.1,30.5,669.5,810.9,592.72
2016,6,21,9,30,773.0,132.0,2.0,31.0,714.0,846.12,612.06
2016,6,21,9,45,784.5,134.5,1.9,31.5,753.0,874.26,626.43
2016,6,21,10,0,796.0,137.0,1.8,32.0,792.0,899.65,638.84
2016,6,21,10,15,805.0,139.5,1.75,32.0,825.5,919.75,649.62
2016,6,21,10,30,814.0,142.0,1.7,32.0,859.0,936.69,658.45
2016,6,21,10,45,822.5,142.5,1.7,32.5,886.5,937.42,656.53
2016,6,21,11,0,831.0,143.0,1.7,33.0,914.0,945.06,659.19
2016,6,21,11,15,565.0,304.0,1.75,33.0,834.0,859.11,602.33
2016,6,21,11,30,299.0,465.0,1.8,33.0,754.0,744.19,521.79
2016,6,21,11,45,582.0,298.5,1.9,33.5,869.0,851.73,599.27
2016,6,21,12,0,865.0,132.0,2.0,34.0,984.0,928.89,648.87
2016,6,21,12,15,866.0,132.0,2.05,34.0,989.0,911.78,637.76
2016,6,21,12,30,867.0,132.0,2.1,34.0,994.0,891.6,625.66
2016,6,21,12,45,866.0,132.0,2.15,34.0,990.5,866.91,610.7
2016,6,21,13,0,865.0,132.0,2.2,34.0,987.0,839.6,594.03
2016,6,21,13,15,863.0,131.5,2.25,34.0,976.0,808.4,574.77
2016,6,21,13,30,861.0,131.0,2.3,34.0,965.0,774.61,553.69
2016,6,21,13,45,856.0,130.5,2.35,34.0,946.5,736.13,529.09
2016,6,21,14,0,851.0,130.0,2.4,34.0,928.0,695.52,501.31
2016,6,21,14,15,845.5,128.5,2.4,34.0,902.5,651.82,470.53
2016,6,21,14,30,840.0,127.0,2.4,34.0,877.0,606.4,437.8
2016,6,21,14,45,563.5,258.5,2.45,34.0,753.5,515.09,370.9
2016,6,21,15,0,287.0,390.0,2.5,34.0,630.0,452.05,324.65
2016,6,21,15,15,550.5,251.5,2.5,33.5,684.5,437.47,313.05
2016,6,21,15,30,814.0,113.0,2.5,33.0,739.0,403.87,283.37
2016,6,21,15,45,800.5,110.5,2.5,33.0,695.5,344.09,234.84
2016,6,21,16,0,787.0,108.0,2.5,33.0,652.0,289.82,189.74
2016,6,21,16,15,769.5,104.5,2.45,32.5,605.0,234.75,144.88
2016,6,21,16,30,752.0,101.0,2.4,32.0,558.0,181.19,103.41
2016,6,21,16,45,729.5,97.0,2.4,32.0,507.5,128.56,68.47
2016,6,21,17,0,707.0,93.0,2.4,32.0,457.0,78.51,47.48
2016,6,21,17,15,676.5,88.5,2.3,31.5,405.0,58.26,42.8
