Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,17,30,646.0,84.0,2.2,31.0,353.0,57.08,42.1
2016,6,21,17,45,606.0,77.5,2.1,31.0,301.5,54.25,39.88
2016,6,21,18,0,566.0,71.0,2.0,31.0,250.0,51.25,37.45
2016,6,21,18,15,505.0,63.5,1.8,30.0,200.0,47.16,34.16
2016,6,21,18,30,444.0,56.0,1.6,29.0,150.0,42.92,30.56
2016,6,21,18,45,355.0,45.0,1.45,28.5,106.5,35.34,23.86
2016,6,21,19,0,266.0,34.0,1.3,28.0,63.0,27.43,16.51
2016,6,21,19,15,133.0,17.0,1.35,27.5,31.5,13.34,0.0
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,82.5,15.0,2.6,23.5,22.5,31.6,0.0
2016,6,22,6,0,165.0,30.0,2.9,24.0,45.0,91.84,57.04
2016,6,22,6,15,263.5,43.5,3.05,24.5,85.5,148.53,107.49
2016,6,22,6,30,362.0,57.0,3.2,25.0,126.0,216.63,164.55
2016,6,22,6,45,435.0,65.5,3.35,25.5,175.0,282.29,219.73
2016,6,22,7,0,508.0,74.0,3.5,26.0,224.0,352.19,277.13
2016,6,22,7,15,556.0,81.0,3.5,26.5,275.5,413.16,325.91
2016,6,22,7,30,604.0,88.0,3.5,27.0,327.0,477.51,375.65
2016,6,22,7,45,641.0,93.0,3.5,27.5,379.5,535.45,418.95
2016,6,22,8,0,678.0,98.0,3.5,28.0,432.0,594.88,461.97
2016,6,22,8,15,703.5,102.0,3.45,28.5,483.0,645.82,497.37
2016,6,22,8,30,729.0,106.0,3.4,29.0,534.0,694.08,528.79
2016,6,22,8,45,749.5,109.0,3.4,29.5,582.5,739.01,557.31
2016,6,22,9,0,770.0,112.0,3.4,30.0,631.0,782.61,584.4
2016,6,22,9,15,784.5,115.0,3.4,30.0,675.5,819.39,607.65
2016,6,22,9,30,799.0,118.0,3.4,30.0,720.0,853.94,629.24
2016,6,22,9,45,811.0,120.0,3.4,30.5,759.5,882.64,645.51
2016,6,22,10,0,823.0,122.0,3.4,31.0,799.0,899.79,654.08
2016,6,22,10,15,832.0,124.0,3.45,31.5,832.5,919.67,664.84
2016,6,22,10,30,841.0,126.0,3.5,32.0,866.0,936.36,673.51
2016,6,22,10,45,848.0,126.5,3.55,32.5,893.5,946.32,677.89
2016,6,22,11,0,855.0,127.0,3.6,33.0,921.0,952.85,680.19
2016,6,22,11,15,859.5,128.0,3.65,33.0,941.0,953.94,680.51
2016,6,22,11,30,864.0,129.0,3.7,33.0,961.0,951.46,678.69
2016,6,22,11,45,872.0,125.5,3.75,33.0,975.0,944.53,674.14
2016,6,22,12,0,880.0,122.0,3.8,33.0,989.0,934.09,667.43
2016,6,22,12,15,881.0,122.5,3.85,33.0,994.0,917.37,656.75
2016,6,22,12,30,882.0,123.0,3.9,33.0,999.0,897.5,644.1
2016,6,22,12,45,882.5,122.0,3.95,33.5,996.0,873.02,627.17
2016,6,22,13,0,883.0,121.0,4.0,34.0,993.0,845.77,608.48
2016,6,22,13,15,880.5,120.5,4.0,34.0,982.0,813.72,587.63
2016,6,22,13,30,878.0,120.0,4.0,34.0,971.0,779.05,564.96
2016,6,22,13,45,874.5,119.0,4.05,34.0,953.0,740.7,539.86
2016,6,22,14,0,871.0,118.0,4.1,34.0,935.0,700.05,511.33
2016,6,22,14,15,865.5,116.5,4.1,34.0,909.0,655.58,479.23
2016,6,22,14,30,860.0,115.0,4.1,34.0,883.0,609.33,445.12
2016,6,22,14,45,839.5,121.0,4.1,34.0,848.0,559.3,407.35
2016,6,22,15,0,819.0,127.0,4.1,34.0,813.0,509.26,368.64
2016,6,22,15,15,808.0,125.0,4.05,33.5,775.0,453.8,325.74
2016,6,22,15,30,797.0,123.0,4.0,33.0,737.0,401.03,283.46
2016,6,22,15,45,519.0,218.5,4.0,33.0,609.0,332.43,233.61
2016,6,22,16,0,241.0,314.0,4.0,33.0,481.0,304.65,217.76
2016,6,22,16,15,484.5,213.0,3.9,32.5,517.5,251.64,168.7
2016,6,22,16,30,728.0,112.0,3.8,32.0,554.0,186.71,108.88
2016,6,22,16,45,701.5,108.5,3.75,32.0,503.5,129.06,69.84
2016,6,22,17,0,675.0,105.0,3.7,32.0,453.0,80.31,48.91
2016,6,22,17,15,643.0,99.5,3.5,31.5,401.0,65.59,48.86
2016,6,22,17,30,611.0,94.0,3.3,31.0,349.0,64.07,47.9
2016,6,22,17,45,565.5,87.5,3.15,30.5,297.0,61.56,46.07
2016,6,22,18,0,520.0,81.0,3.0,30.0,245.0,58.92,44.05
2016,6,22,18,15,458.0,71.5,2.8,29.5,196.0,53.55,39.61
2016,6,22,18,30,396.0,62.0,2.6,29.0,147.0,46.69,33.72
2016,6,22,18,45,306.0,49.5,2.45,28.5,104.0,37.84,25.94
2016,6,22,19,0,216.0,37.0,2.3,28.0,61.0,28.71,17.54
2016,6,22,19,15,108.0,18.5,2.4,27.5,30.5,14.49,0.6
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,80.0,15.5,2.95,23.5,22.5,31.45,0.0
2016,6,23,6,0,160.0,31.0,3.1,24.0,45.0,91.7,56.71
2016,6,23,6,15,259.5,45.0,3.25,24.0,85.5,148.85,107.95
2016,6,23,6,30,359.0,59.0,3.4,24.0,126.0,217.56,165.95
2016,6,23,6,45,441.0,66.0,3.55,24.5,176.0,285.15,222.86
2016,6,23,7,0,523.0,73.0,3.7,25.0,226.0,358.22,283.04
2016,6,23,7,15,570.0,80.0,3.7,25.5,278.0,419.37,332.24
2016,6,23,7,30,617.0,87.0,3.7,26.0,330.0,483.8,382.28
2016,6,23,7,45,661.5,89.0,3.7,26.5,384.5,543.73,427.42
2016,6,23,8,0,706.0,91.0,3.7,27.0,439.0,605.71,472.67
2016,6,23,8,15,730.0,95.0,3.65,27.5,490.0,654.72,506.48
2016,6,23,8,30,754.0,99.0,3.6,28.0,541.0,705.27,539.57
2016,6,23,8,45,499.5,200.0,3.6,28.5,503.5,632.7,481.57
2016,6,23,9,0,245.0,301.0,3.6,29.0,466.0,528.46,398.85
2016,6,23,9,15,537.5,203.0,3.55,29.5,597.5,697.32,524.88
2016,6,23,9,30,830.0,105.0,3.5,30.0,729.0,859.42,634.36
2016,6,23,9,45,552.5,244.5,3.5,30.5,669.5,777.02,572.61
2016,6,23,10,0,275.0,384.0,3.5,31.0,610.0,657.13,481.05
2016,6,23,10,15,574.0,246.5,3.5,31.0,743.5,817.46,598.54
2016,6,23,10,30,873.0,109.0,3.5,31.0,877.0,949.69,685.73
2016,6,23,10,45,880.0,109.0,3.55,31.5,904.5,959.62,689.18
2016,6,23,11,0,887.0,109.0,3.6,32.0,932.0,966.03,691.38
2016,6,23,11,15,538.5,298.5,3.65,32.0,802.0,828.73,597.87
2016,6,23,11,30,190.0,488.0,3.7,32.0,672.0,653.22,469.99
2016,6,23,11,45,290.5,461.5,3.75,32.5,746.0,724.89,520.96
2016,6,23,12,0,391.0,435.0,3.8,33.0,820.0,783.3,560.9
2016,6,23,12,15,638.5,279.0,3.8,33.0,912.0,856.62,615.97
2016,6,23,12,30,886.0,123.0,3.8,33.0,1004.0,901.5,646.62
2016,6,23,12,45,546.0,313.0,3.85,33.5,856.0,768.52,553.2
2016,6,23,13,0,206.0,503.0,3.9,34.0,708.0,625.86,447.55
2016,6,23,13,15,197.5,498.0,3.9,34.0,692.0,601.89,431.67
2016,6,23,13,30,189.0,493.0,3.9,34.0,676.0,577.96,415.18
2016,6,23,13,45,529.0,308.0,3.95,34.0,807.0,656.0,476.29
2016,6,23,14,0,869.0,123.0,4.0,34.0,938.0,703.4,513.67
2016,6,23,14,15,863.5,121.5,3.95,34.0,912.5,659.0,481.09
2016,6,23,14,30,858.0,120.0,3.9,34.0,887.0,612.82,447.01
2016,6,23,14,45,852.0,117.0,3.9,34.0,855.0,563.62,410.06
2016,6,23,15,0,846.0,114.0,3.9,34.0,823.0,513.12,371.13
2016,6,23,15,15,835.5,112.0,3.85,33.5,784.5,460.35,330.05
2016,6,23,15,30,825.0,110.0,3.8,33.0,746.0,407.19,287.4
2016,6,23,15,45,808.5,109.0,3.8,33.0,701.5,346.94,238.13
2016,6,23,16,0,792.0,108.0,3.8,33.0,657.0,292.57,192.59
2016,6,23,16,15,774.0,104.5,3.75,32.5,609.5,237.07,147.08
2016,6,23,16,30,756.0,101.0,3.7,32.0,562.0,183.14,105.0
2016,6,23,16,45,728.5,99.0,3.7,32.0,510.5,131.29,70.48
2016,6,23,17,0,701.0,97.0,3.7,32.0,459.0,76.19,44.97
2016,6,23,17,15,669.5,92.0,3.5,31.5,406.5,60.55,44.7
2016,6,23,17,30,638.0,87.0,3.3,31.0,354.0,59.13,43.8
2016,6,23,17,45,589.5,82.0,3.15,30.5,301.0,57.48,42.67
2016,6,23,18,0,541.0,77.0,3.0,30.0,248.0,55.79,41.43
2016,6,23,18,15,479.0,68.5,2.75,29.5,198.5,51.11,37.56
2016,6,23,18,30,417.0,60.0,2.5,29.0,149.0,46.22,33.33
2016,6,23,18,45,323.5,48.5,2.3,28.5,105.5,37.12,25.34
2016,6,23,19,0,230.0,37.0,2.1,28.0,62.0,28.73,17.58
2016,6,23,19,15,115.0,18.5,2.2,27.5,31.0,14.5,0.79
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,86.0,15.0,1.8,22.5,22.5,32.23,0.0
2016,6,24,6,0,172.0,30.0,2.0,23.0,45.0,93.54,57.54
2016,6,24,6,15,276.0,43.0,2.15,23.5,86.5,151.76,109.89
2016,6,24,6,30,380.0,56.0,2.3,24.0,128.0,224.66,170.81
2016,6,24,6,45,233.5,83.0,2.5,24.5,132.0,199.95,155.74
2016,6,24,7,0,87.0,110.0,2.7,25.0,136.0,160.97,125.79
2016,6,24,7,15,249.0,117.5,2.75,25.5,211.5,269.16,213.24
2016,6,24,7,30,411.0,125.0,2.8,26.0,287.0,396.65,313.16
2016,6,24,7,45,429.5,143.0,2.85,27.0,334.5,447.47,350.19
2016,6,24,8,0,448.0,161.0,2.9,28.0,382.0,498.65,386.54
2016,6,24,8,15,411.0,191.5,2.95,28.0,411.0,522.67,402.54
2016,6,24,8,30,374.0,222.0,3.0,28.0,440.0,529.16,405.7
2016,6,24,8,45,372.0,247.0,3.05,28.5,480.5,566.39,430.6
2016,6,24,9,0,370.0,272.0,3.1,29.0,521.0,601.91,453.63
2016,6,24,9,15,333.5,304.0,3.15,29.5,540.5,613.27,458.47
2016,6,24,9,30,297.0,336.0,3.2,30.0,560.0,620.93,460.77
2016,6,24,9,45,303.0,355.0,3.3,30.5,594.5,650.34,479.53
2016,6,24,10,0,309.0,374.0,3.4,31.0,629.0,678.43,497.06
2016,6,24,10,15,602.5,233.5,3.5,31.0,755.5,831.53,608.6
2016,6,24,10,30,896.0,93.0,3.6,31.0,882.0,955.13,689.79
2016,6,24,10,45,672.5,240.0,3.7,31.5,842.5,909.28,657.12
2016,6,24,11,0,449.0,387.0,3.8,32.0,803.0,833.64,599.08
2016,6,24,11,15,343.0,434.0,3.9,32.0,756.5,763.29,549.73
2016,6,24,11,30,237.0,481.0,4.0,32.0,710.0,691.29,498.39
2016,6,24,11,45,237.5,488.0,4.1,32.0,720.0,691.7,498.91
2016,6,24,12,0,238.0,495.0,4.2,32.0,730.0,690.68,498.11
2016,6,24,12,15,317.0,467.0,4.25,32.0,781.0,733.23,528.97
2016,6,24,12,30,396.0,439.0,4.3,32.0,832.0,764.42,551.75
2016,6,24,12,45,402.0,436.5,4.4,32.0,834.5,750.97,542.74
2016,6,24,13,0,408.0,434.0,4.5,32.0,837.0,735.8,532.74
2016,6,24,13,15,351.5,452.5,4.5,31.5,797.5,687.01,499.08
2016,6,24,13,30,295.0,471.0,4.5,31.0,758.0,640.26,466.61
2016,6,24,13,45,296.5,460.5,4.55,31.0,744.0,614.41,448.86
2016,6,24,14,0,298.0,450.0,4.6,31.0,730.0,587.87,430.41
2016,6,24,14,15,296.0,436.5,4.55,31.0,708.5,556.02,407.67
2016,6,24,14,30,294.0,423.0,4.5,31.0,687.0,523.9,384.52
2016,6,24,14,45,266.0,412.5,4.5,31.0,644.0,479.7,352.34
2016,6,24,15,0,238.0,402.0,4.5,31.0,601.0,443.44,325.61
2016,6,24,15,15,247.5,379.5,4.4,30.5,578.0,406.4,298.57
2016,6,24,15,30,257.0,357.0,4.3,30.0,555.0,373.89,274.14
2016,6,24,15,45,170.5,334.0,4.25,30.0,462.0,315.76,231.73
2016,6,24,16,0,84.0,311.0,4.2,30.0,369.0,268.41,198.3
2016,6,24,16,15,91.5,289.5,4.05,29.5,349.0,245.16,180.88
2016,6,24,16,30,99.0,268.0,3.9,29.0,329.0,221.15,162.9
2016,6,24,16,45,72.5,236.0,3.8,29.0,278.5,186.96,138.68
2016,6,24,17,0,46.0,204.0,3.7,29.0,228.0,156.63,117.73
2016,6,24,17,15,51.5,184.0,3.45,28.5,208.5,140.84,111.68
2016,6,24,17,30,57.0,164.0,3.2,28.0,189.0,126.81,100.73
2016,6,24,17,45,50.0,141.5,2.95,28.0,161.0,110.82,87.75
2016,6,24,18,0,43.0,119.0,2.7,28.0,133.0,94.47,74.27
2016,6,24,18,15,32.5,97.0,2.45,27.5,106.0,78.09,60.64
2016,6,24,18,30,22.0,75.0,2.2,27.0,79.0,61.39,46.41
2016,6,24,18,45,11.0,54.0,2.0,26.5,56.0,45.84,32.88
2016,6,24,19,0,0.0,33.0,1.8,26.0,33.0,28.6,17.67
2016,6,24,19,15,0.0,16.5,1.85,26.0,16.5,14.54,1.01
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,45.0,15.5,2.4,23.5,19.5,23.79,0.0
2016,6,25,6,0,90.0,31.0,2.5,24.0,39.0,66.24,39.53
2016,6,25,6,15,180.0,48.0,2.55,24.0,77.5,119.26,85.99
2016,6,25,6,30,270.0,65.0,2.6,24.0,116.0,189.55,144.43
2016,6,25,6,45,207.5,87.5,2.65,24.5,134.0,193.69,150.92
2016,6,25,7,0,145.0,110.0,2.7,25.0,152.0,189.75,149.05
2016,6,25,7,15,145.5,134.0,2.85,25.0,183.5,222.26,175.61
2016,6,25,7,30,146.0,158.0,3.0,25.0,215.0,254.34,201.03
2016,6,25,7,45,82.5,166.5,3.2,25.5,200.0,217.49,170.51
2016,6,25,8,0,19.0,175.0,3.4,26.0,185.0,175.51,135.45
2016,6,25,8,15,10.0,168.0,3.55,26.0,173.5,161.4,123.76
2016,6,25,8,30,1.0,161.0,3.7,26.0,162.0,147.21,111.95
2016,6,25,8,45,6.5,189.5,3.85,26.5,194.5,178.48,135.97
2016,6,25,9,0,12.0,218.0,4.0,27.0,227.0,210.1,159.84
2016,6,25,9,15,95.0,286.5,4.05,27.0,358.0,361.6,276.83
2016,6,25,9,30,178.0,355.0,4.1,27.0,489.0,521.27,395.03
2016,6,25,9,45,216.5,371.0,4.15,27.0,543.0,574.4,432.85
2016,6,25,10,0,255.0,387.0,4.2,27.0,597.0,641.84,480.54
2016,6,25,10,15,255.0,405.5,4.2,27.0,623.0,661.44,493.0
2016,6,25,10,30,255.0,424.0,4.2,27.0,649.0,679.51,504.58
2016,6,25,10,45,139.5,385.5,4.25,27.5,509.5,515.74,384.78
2016,6,25,11,0,24.0,347.0,4.3,28.0,370.0,352.14,262.04
2016,6,25,11,15,14.5,251.0,4.25,28.0,265.0,240.9,179.63
2016,6,25,11,30,5.0,155.0,4.2,28.0,160.0,143.87,106.0
2016,6,25,11,45,9.0,203.0,4.2,28.5,212.0,191.06,141.76
2016,6,25,12,0,13.0,251.0,4.2,29.0,264.0,238.01,176.62
2016,6,25,12,15,147.5,370.5,4.15,29.0,517.0,483.63,359.82
2016,6,25,12,30,282.0,490.0,4.1,29.0,770.0,709.88,518.72
2016,6,25,12,45,151.5,419.5,4.05,29.0,570.0,516.65,380.6
2016,6,25,13,0,21.0,349.0,4.0,29.0,370.0,328.48,242.49
2016,6,25,13,15,10.5,219.0,3.95,29.0,229.5,203.21,150.17
2016,6,25,13,30,0.0,89.0,3.9,29.0,89.0,79.29,55.93
2016,6,25,13,45,8.5,197.5,3.85,29.0,206.0,181.1,134.0
2016,6,25,14,0,17.0,306.0,3.8,29.0,323.0,280.12,208.0
2016,6,25,14,15,20.0,318.0,3.75,28.5,337.5,290.29,215.87
2016,6,25,14,30,23.0,330.0,3.7,28.0,352.0,299.75,223.46
2016,6,25,14,45,16.0,271.0,3.7,28.0,286.0,244.05,182.13
2016,6,25,15,0,9.0,212.0,3.7,28.0,220.0,189.3,141.11
2016,6,25,15,15,8.5,206.5,3.7,28.0,214.0,183.27,136.81
2016,6,25,15,30,8.0,201.0,3.7,28.0,208.0,177.25,132.45
2016,6,25,15,45,4.0,161.5,3.7,28.0,165.0,142.06,105.72
2016,6,25,16,0,0.0,122.0,3.7,28.0,122.0,107.28,79.09
2016,6,25,16,15,0.0,103.5,3.65,27.5,103.5,91.45,67.08
2016,6,25,16,30,0.0,85.0,3.6,27.0,85.0,75.32,54.67
2016,6,25,16,45,0.0,47.0,3.6,27.0,47.0,41.53,27.84
2016,6,25,17,0,0.0,9.0,3.6,27.0,9.0,7.93,0.78
2016,6,25,17,15,0.0,20.0,3.4,26.5,20.0,17.62,9.36
2016,6,25,17,30,0.0,31.0,3.2,26.0,31.0,27.32,17.73
2016,6,25,17,45,0.0,26.5,3.05,26.0,26.5,23.34,14.39
2016,6,25,18,0,0.0,22.0,2.9,26.0,22.0,19.36,11.01
2016,6,25,18,15,0.0,17.5,2.65,25.5,17.5,15.38,7.61
2016,6,25,18,30,0.0,13.0,2.4,25.0,13.0,11.42,4.16
2016,6,25,18,45,0.0,9.0,2.15,25.0,9.0,7.9,1.05
2016,6,25,19,0,0.0,5.0,1.9,25.0,5.0,4.38,0.0
2016,6,25,19,15,0.0,2.5,1.95,25.0,2.5,2.19,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,53.0,15.5,1.2,22.5,20.0,25.47,0.0
2016,6,26,6,0,106.0,31.0,1.3,23.0,40.0,70.49,41.96
2016,6,26,6,15,201.0,47.0,1.45,23.0,79.0,131.51,95.37
2016,6,26,6,30,296.0,63.0,1.6,23.0,118.0,197.19,150.29
2016,6,26,6,45,376.0,72.5,1.8,23.5,166.0,259.19,202.26
2016,6,26,7,0,456.0,82.0,2.0,24.0,214.0,329.36,259.75
2016,6,26,7,15,303.5,119.5,2.05,24.5,215.0,301.07,238.2
2016,6,26,7,30,151.0,157.0,2.1,25.0,216.0,256.19,201.72
2016,6,26,7,45,88.5,168.5,2.2,25.5,204.5,223.58,174.93
2016,6,26,8,0,26.0,180.0,2.3,26.0,193.0,185.43,143.1
2016,6,26,8,15,28.5,200.5,2.35,26.0,216.5,217.42,167.65
2016,6,26,8,30,31.0,221.0,2.4,26.0,240.0,240.26,184.68
2016,6,26,8,45,155.5,257.0,2.45,26.5,360.5,390.23,300.22
2016,6,26,9,0,280.0,293.0,2.5,27.0,481.0,549.2,416.5
2016,6,26,9,15,210.5,323.5,2.55,27.5,471.0,514.0,386.99
2016,6,26,9,30,141.0,354.0,2.6,28.0,461.0,487.43,364.49
2016,6,26,9,45,486.5,234.0,2.7,28.5,628.5,706.09,526.75
2016,6,26,10,0,832.0,114.0,2.8,29.0,796.0,899.95,657.1
2016,6,26,10,15,546.0,268.5,2.85,29.5,723.5,809.48,590.78
2016,6,26,10,30,260.0,423.0,2.9,30.0,651.0,683.42,496.21
2016,6,26,10,45,560.0,271.5,3.0,30.5,784.0,832.57,604.85
2016,6,26,11,0,860.0,120.0,3.1,31.0,917.0,951.69,682.65
2016,6,26,11,15,864.5,121.0,3.15,31.0,937.5,953.1,682.29
2016,6,26,11,30,869.0,122.0,3.2,31.0,958.0,950.91,680.69
2016,6,26,11,45,584.5,300.0,3.25,31.0,866.0,857.05,616.77
2016,6,26,12,0,300.0,478.0,3.3,31.0,774.0,740.24,531.15
2016,6,26,12,15,361.0,458.5,3.3,31.0,816.5,766.05,550.48
2016,6,26,12,30,422.0,439.0,3.3,31.0,859.0,791.31,568.29
2016,6,26,12,45,633.5,291.5,3.35,31.5,919.0,823.43,594.54
2016,6,26,13,0,845.0,144.0,3.4,32.0,979.0,835.58,604.19
2016,6,26,13,15,622.0,283.0,3.4,32.0,894.0,757.58,548.71
2016,6,26,13,30,399.0,422.0,3.4,32.0,809.0,679.36,490.44
2016,6,26,13,45,340.5,438.0,3.4,32.0,764.5,628.59,454.84
2016,6,26,14,0,282.0,454.0,3.4,32.0,720.0,580.87,420.91
2016,6,26,14,15,549.5,296.5,3.35,32.0,795.0,605.25,442.04
2016,6,26,14,30,817.0,139.0,3.3,32.0,870.0,605.51,444.01
2016,6,26,14,45,808.5,137.0,3.3,32.0,838.0,556.19,406.82
2016,6,26,15,0,800.0,135.0,3.3,32.0,806.0,506.33,368.46
2016,6,26,15,15,789.0,132.5,3.25,31.5,768.0,454.3,328.03
2016,6,26,15,30,778.0,130.0,3.2,31.0,730.0,402.11,286.24
2016,6,26,15,45,666.5,173.0,3.15,31.0,665.5,347.03,242.75
2016,6,26,16,0,555.0,216.0,3.1,31.0,601.0,307.88,212.23
2016,6,26,16,15,634.0,166.0,2.95,31.0,576.0,249.96,162.69
2016,6,26,16,30,713.0,116.0,2.8,31.0,551.0,184.05,107.7
2016,6,26,16,45,639.0,127.0,2.7,31.0,490.5,139.0,79.59
2016,6,26,17,0,565.0,138.0,2.6,31.0,430.0,103.01,67.2
2016,6,26,17,15,537.5,127.5,2.3,30.5,381.0,85.09,65.12
2016,6,26,17,30,510.0,117.0,2.0,30.0,332.0,80.66,61.84
2016,6,26,17,45,512.0,99.0,1.7,29.5,288.5,70.14,53.4
2016,6,26,18,0,514.0,81.0,1.4,29.0,245.0,58.78,44.1
2016,6,26,18,15,452.5,72.0,1.3,28.5,196.0,53.85,40.03
2016,6,26,18,30,391.0,63.0,1.2,28.0,147.0,47.39,34.47
2016,6,26,18,45,302.0,50.5,1.15,27.5,104.5,38.57,26.7
2016,6,26,19,0,213.0,38.0,1.1,27.0,62.0,29.47,18.31
2016,6,26,19,15,106.5,19.0,1.1,26.5,31.0,14.87,1.39
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,82.5,14.0,1.4,22.5,20.5,30.38,0.0
2016,6,27,6,0,165.0,28.0,1.6,23.0,41.0,88.18,52.44
2016,6,27,6,15,258.0,41.5,1.65,23.5,80.5,143.61,103.46
2016,6,27,6,30,351.0,55.0,1.7,24.0,120.0,208.96,158.31
2016,6,27,6,45,428.0,62.5,1.75,24.5,168.0,274.56,213.12
2016,6,27,7,0,505.0,70.0,1.8,25.0,216.0,344.77,270.31
2016,6,27,7,15,423.0,103.0,1.75,25.5,242.5,358.11,281.39
2016,6,27,7,30,341.0,136.0,1.7,26.0,269.0,355.48,278.86
2016,6,27,7,45,529.5,110.0,1.7,27.0,352.0,481.16,374.17
2016,6,27,8,0,718.0,84.0,1.7,28.0,435.0,602.96,462.28
2016,6,27,8,15,555.5,151.0,1.7,28.5,441.5,584.07,443.56
2016,6,27,8,30,393.0,218.0,1.7,29.0,448.0,552.13,415.92
2016,6,27,8,45,442.0,222.0,1.75,29.5,501.5,609.39,455.64
2016,6,27,9,0,491.0,226.0,1.8,30.0,555.0,668.18,494.86
2016,6,27,9,15,661.5,163.5,1.8,30.5,639.5,769.22,563.74
2016,6,27,9,30,832.0,101.0,1.8,31.0,724.0,856.69,617.64
2016,6,27,9,45,842.5,102.5,1.8,31.5,763.5,884.32,631.91
2016,6,27,10,0,853.0,104.0,1.8,32.0,803.0,909.07,644.83
2016,6,27,10,15,860.5,106.0,1.8,32.0,837.0,928.45,655.66
2016,6,27,10,30,868.0,108.0,1.8,32.0,871.0,944.52,664.51
2016,6,27,10,45,649.0,247.5,1.8,32.5,828.0,894.85,630.44
2016,6,27,11,0,430.0,387.0,1.8,33.0,785.0,816.17,572.53
2016,6,27,11,15,427.5,400.0,1.8,33.0,803.0,821.01,575.5
2016,6,27,11,30,425.0,413.0,1.8,33.0,821.0,823.38,576.2
2016,6,27,11,45,651.5,267.5,1.8,33.5,904.0,890.69,623.83
2016,6,27,12,0,878.0,122.0,1.8,34.0,987.0,934.39,649.82
2016,6,27,12,15,879.0,122.5,1.8,34.0,991.5,917.93,639.01
2016,6,27,12,30,880.0,123.0,1.8,34.0,996.0,898.3,626.89
2016,6,27,12,45,878.5,123.0,1.8,34.5,993.0,873.16,610.12
2016,6,27,13,0,877.0,123.0,1.8,35.0,990.0,845.34,591.76
2016,6,27,13,15,875.0,122.5,1.85,35.0,979.0,814.01,572.81
2016,6,27,13,30,873.0,122.0,1.9,35.0,968.0,780.02,552.02
2016,6,27,13,45,868.0,122.0,1.95,35.0,949.5,741.71,528.21
2016,6,27,14,0,863.0,122.0,2.0,35.0,931.0,701.2,501.13
2016,6,27,14,15,857.0,120.5,2.0,35.0,905.5,656.81,470.33
2016,6,27,14,30,851.0,119.0,2.0,35.0,880.0,610.7,437.57
2016,6,27,14,45,829.0,126.0,2.0,35.0,845.0,561.02,401.32
2016,6,27,15,0,807.0,133.0,2.0,35.0,810.0,508.9,362.48
2016,6,27,15,15,796.0,130.5,2.0,34.5,772.0,456.51,323.04
2016,6,27,15,30,785.0,128.0,2.0,34.0,734.0,403.93,282.12
2016,6,27,15,45,769.5,125.5,2.05,34.0,690.5,349.93,238.63
2016,6,27,16,0,754.0,123.0,2.1,34.0,647.0,296.74,195.09
2016,6,27,16,15,553.5,183.0,2.1,33.5,552.5,246.38,160.92
2016,6,27,16,30,353.0,243.0,2.1,33.0,458.0,227.99,154.24
2016,6,27,16,45,440.0,196.5,2.15,33.0,440.5,171.11,110.44
2016,6,27,17,0,527.0,150.0,2.2,33.0,423.0,111.64,73.55
2016,6,27,17,15,565.0,123.0,2.1,32.5,386.0,81.9,61.93
2016,6,27,17,30,603.0,96.0,2.0,32.0,349.0,65.36,48.72
2016,6,27,17,45,558.5,89.0,1.9,31.5,297.5,62.55,46.67
2016,6,27,18,0,514.0,82.0,1.8,31.0,246.0,59.57,44.39
2016,6,27,18,15,454.0,72.5,1.65,30.0,197.0,54.26,40.11
2016,6,27,18,30,394.0,63.0,1.5,29.0,148.0,47.39,34.32
2016,6,27,18,45,307.0,50.0,1.35,28.5,105.0,38.19,26.26
2016,6,27,19,0,220.0,37.0,1.2,28.0,62.0,28.7,17.6
2016,6,27,19,15,110.0,18.5,1.2,27.5,31.0,14.48,1.25
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,47.5,14.5,2.05,24.5,18.0,23.32,0.0
2016,6,28,6,0,95.0,29.0,2.4,25.0,36.0,64.45,36.78
2016,6,28,6,15,172.5,48.0,2.45,25.5,74.5,116.79,83.41
2016,6,28,6,30,250.0,67.0,2.5,26.0,113.0,183.71,138.68
2016,6,28,6,45,315.5,81.5,2.6,26.5,159.5,242.34,187.42
2016,6,28,7,0,381.0,96.0,2.7,27.0,206.0,307.64,240.5
2016,6,28,7,15,429.5,107.5,2.5,27.5,255.5,366.49,286.9
2016,6,28,7,30,478.0,119.0,2.3,28.0,305.0,429.26,334.56
2016,6,28,7,45,516.5,127.5,2.1,29.0,356.0,485.74,374.98
2016,6,28,8,0,555.0,136.0,1.9,30.0,407.0,550.2,419.2
2016,6,28,8,15,583.5,143.5,1.7,30.5,457.0,602.64,453.83
2016,6,28,8,30,612.0,151.0,1.5,31.0,507.0,655.29,487.17
2016,6,28,8,45,635.0,156.5,1.35,31.5,555.0,701.29,514.98
2016,6,28,9,0,658.0,162.0,1.2,32.0,603.0,746.41,541.05
2016,6,28,9,15,675.0,167.0,1.2,32.0,646.5,784.64,564.02
2016,6,28,9,30,692.0,172.0,1.2,32.0,690.0,821.07,585.65
2016,6,28,9,45,470.5,279.5,1.25,32.5,641.0,738.78,526.14
2016,6,28,10,0,249.0,387.0,1.3,33.0,592.0,636.71,452.5
2016,6,28,10,15,493.0,287.0,1.4,33.0,713.5,778.79,552.75
2016,6,28,10,30,737.0,187.0,1.5,33.0,835.0,916.41,642.41
2016,6,28,10,45,741.5,191.5,1.65,33.5,861.0,920.56,643.14
2016,6,28,11,0,746.0,196.0,1.8,34.0,887.0,928.02,647.38
2016,6,28,11,15,751.5,197.5,1.9,34.0,907.0,930.24,649.15
2016,6,28,11,30,757.0,199.0,2.0,34.0,927.0,929.12,648.97
2016,6,28,11,45,424.0,341.5,2.1,34.5,750.5,746.72,526.28
2016,6,28,12,0,91.0,484.0,2.2,35.0,574.0,536.15,378.19
2016,6,28,12,15,173.0,490.5,2.25,34.5,662.0,618.98,437.81
2016,6,28,12,30,255.0,497.0,2.3,34.0,750.0,693.3,489.13
2016,6,28,12,45,161.0,483.0,2.4,34.0,643.0,582.57,413.48
2016,6,28,13,0,67.0,469.0,2.5,34.0,536.0,477.86,340.9
2016,6,28,13,15,231.5,446.5,2.55,34.0,672.0,587.05,420.06
2016,6,28,13,30,396.0,424.0,2.6,34.0,808.0,679.68,484.59
2016,6,28,13,45,303.0,447.0,2.7,34.0,737.5,609.54,435.38
2016,6,28,14,0,210.0,470.0,2.8,34.0,667.0,547.52,392.0
2016,6,28,14,15,113.5,381.0,2.9,33.5,487.5,398.75,288.94
2016,6,28,14,30,17.0,292.0,3.0,33.0,308.0,264.38,192.57
2016,6,28,14,45,8.5,161.0,3.1,33.0,169.0,146.48,105.99
2016,6,28,15,0,0.0,30.0,3.2,33.0,30.0,26.62,14.95
2016,6,28,15,15,0.0,47.5,3.25,32.5,47.5,42.14,27.1
2016,6,28,15,30,0.0,65.0,3.3,32.0,65.0,57.68,39.27
2016,6,28,15,45,0.0,48.0,3.35,31.5,48.0,42.53,27.66
2016,6,28,16,0,0.0,31.0,3.4,31.0,31.0,27.43,15.96
2016,6,28,16,15,0.0,37.5,3.35,30.5,37.5,33.16,20.6
2016,6,28,16,30,0.0,44.0,3.3,30.0,44.0,38.9,25.28
2016,6,28,16,45,0.0,57.5,3.25,30.0,57.5,50.85,34.86
2016,6,28,17,0,0.0,71.0,3.2,30.0,71.0,62.81,44.49
2016,6,28,17,15,0.0,51.5,3.0,29.5,51.5,45.48,32.53
2016,6,28,17,30,0.0,32.0,2.8,29.0,32.0,28.21,18.2
2016,6,28,17,45,0.0,27.5,2.6,28.5,27.5,24.22,14.95
2016,6,28,18,0,0.0,23.0,2.4,28.0,23.0,20.24,11.63
2016,6,28,18,15,0.0,18.0,2.15,27.5,18.0,15.82,7.89
2016,6,28,18,30,0.0,13.0,1.9,27.0,13.0,11.42,4.09
2016,6,28,18,45,0.0,9.0,1.7,26.5,9.0,7.9,1.02
2016,6,28,19,0,0.0,5.0,1.5,26.0,5.0,4.38,0.0
2016,6,28,19,15,0.0,2.5,1.35,26.0,2.5,2.19,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,81.0,13.5,2.05,23.5,20.0,29.49,0.0
2016,6,29,6,0,162.0,27.0,2.3,24.0,40.0,85.51,49.22
2016,6,29,6,15,258.5,41.0,2.3,24.0,79.5,142.99,102.65
2016,6,29,6,30,355.0,55.0,2.3,24.0,119.0,210.19,159.34
2016,6,29,6,45,427.5,64.0,2.35,24.5,167.5,275.44,214.21
2016,6,29,7,0,500.0,73.0,2.4,25.0,216.0,345.08,271.3
2016,6,29,7,15,548.0,80.0,2.4,25.5,267.5,405.63,319.67
2016,6,29,7,30,596.0,87.0,2.4,26.0,319.0,469.61,368.94
2016,6,29,7,45,633.0,92.0,2.4,26.5,371.5,527.29,411.79
2016,6,29,8,0,670.0,97.0,2.4,27.0,424.0,586.49,454.33
2016,6,29,8,15,696.0,101.5,2.4,27.5,475.0,638.24,490.12
2016,6,29,8,30,722.0,106.0,2.4,28.0,526.0,687.35,522.07
2016,6,29,8,45,740.5,110.5,2.4,28.5,574.0,732.35,550.29
2016,6,29,9,0,759.0,115.0,2.4,29.0,622.0,775.93,577.02
2016,6,29,9,15,488.0,232.5,2.45,29.0,567.0,685.83,510.33
2016,6,29,9,30,217.0,350.0,2.5,29.0,512.0,551.07,409.05
2016,6,29,9,45,240.0,367.0,2.55,29.5,556.0,592.08,437.43
2016,6,29,10,0,263.0,384.0,2.6,30.0,600.0,646.79,473.55
2016,6,29,10,15,545.5,258.0,2.65,30.0,729.5,798.82,583.6
2016,6,29,10,30,828.0,132.0,2.7,30.0,859.0,931.17,671.18
2016,6,29,10,45,532.5,294.5,2.75,30.5,768.0,827.26,597.04
2016,6,29,11,0,237.0,457.0,2.8,31.0,677.0,678.45,488.34
2016,6,29,11,15,541.0,299.0,2.85,31.0,815.0,833.41,601.3
2016,6,29,11,30,845.0,141.0,2.9,31.0,953.0,947.14,677.14
2016,6,29,11,45,852.5,138.5,2.95,31.5,967.0,941.02,670.86
2016,6,29,12,0,860.0,136.0,3.0,32.0,981.0,931.41,663.46
2016,6,29,12,15,530.5,321.5,3.0,32.0,844.0,801.69,574.74
2016,6,29,12,30,201.0,507.0,3.0,32.0,707.0,650.02,464.77
2016,6,29,12,45,526.0,325.0,3.05,32.5,845.0,764.9,550.76
2016,6,29,13,0,851.0,143.0,3.1,33.0,983.0,841.71,604.6
2016,6,29,13,15,848.5,142.0,3.1,33.0,972.5,810.26,583.57
2016,6,29,13,30,846.0,141.0,3.1,33.0,962.0,776.3,561.58
2016,6,29,13,45,838.0,142.5,3.1,33.0,943.0,737.91,536.08
2016,6,29,14,0,830.0,144.0,3.1,33.0,924.0,697.61,507.78
2016,6,29,14,15,545.0,288.5,3.1,32.5,795.0,597.6,434.71
2016,6,29,14,30,260.0,433.0,3.1,32.0,666.0,513.32,372.54
2016,6,29,14,45,516.5,293.5,3.1,32.0,734.5,523.29,381.54
2016,6,29,15,0,773.0,154.0,3.1,32.0,803.0,510.48,371.19
2016,6,29,15,15,761.5,151.0,3.15,32.0,765.0,459.1,330.89
2016,6,29,15,30,750.0,148.0,3.2,32.0,727.0,407.67,289.61
2016,6,29,15,45,734.0,145.0,3.25,32.0,684.0,354.95,246.5
2016,6,29,16,0,718.0,142.0,3.3,32.0,641.0,297.48,199.36
2016,6,29,16,15,698.5,137.5,3.3,31.5,594.0,244.28,156.08
2016,6,29,16,30,679.0,133.0,3.3,31.0,547.0,192.93,116.02
2016,6,29,16,45,655.5,127.0,3.35,31.0,497.5,142.19,81.23
2016,6,29,17,0,632.0,121.0,3.4,31.0,448.0,94.2,58.52
2016,6,29,17,15,316.0,88.0,3.2,30.5,251.5,58.28,43.0
2016,6,29,17,30,0.0,55.0,3.0,30.0,55.0,48.57,35.17
2016,6,29,17,45,244.0,71.5,2.85,30.0,149.5,49.42,36.01
2016,6,29,18,0,488.0,88.0,2.7,30.0,244.0,64.32,48.58
2016,6,29,18,15,428.0,77.5,2.4,29.0,195.5,57.11,42.69
2016,6,29,18,30,368.0,67.0,2.1,28.0,147.0,50.27,36.9
2016,6,29,18,45,292.0,52.5,1.85,27.5,105.0,40.06,27.94
2016,6,29,19,0,216.0,38.0,1.6,27.0,63.0,29.47,18.32
2016,6,29,19,15,108.0,19.0,1.55,26.5,31.5,14.87,1.53
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,69.0,14.0,1.2,23.5,19.0,27.35,0.0
2016,6,30,6,0,138.0,28.0,1.4,24.0,38.0,80.05,45.37
2016,6,30,6,15,230.5,43.0,1.45,24.5,77.5,136.21,97.44
2016,6,30,6,30,323.0,58.0,1.5,25.0,117.0,201.3,151.66
2016,6,30,6,45,394.5,69.0,1.6,26.0,165.0,262.63,202.45
2016,6,30,7,0,466.0,80.0,1.7,27.0,213.0,335.45,260.72
2016,6,30,7,15,515.0,88.5,1.8,27.5,264.0,396.65,308.94
2016,6,30,7,30,564.0,97.0,1.9,28.0,315.0,461.43,358.27
2016,6,30,7,45,602.0,103.0,2.0,28.5,367.5,519.57,401.14
2016,6,30,8,0,640.0,109.0,2.1,29.0,420.0,579.37,443.92
2016,6,30,8,15,667.0,114.0,2.15,29.0,471.0,631.3,480.57
2016,6,30,8,30,694.0,119.0,2.2,29.0,522.0,683.18,516.11
2016,6,30,8,45,477.5,207.0,2.25,29.5,496.0,622.17,467.06
2016,6,30,9,0,261.0,295.0,2.3,30.0,470.0,535.82,399.72
2016,6,30,9,15,268.5,317.0,2.3,30.5,507.5,571.4,423.39
2016,6,30,9,30,276.0,339.0,2.3,31.0,545.0,606.06,445.29
2016,6,30,9,45,532.5,241.0,2.35,31.5,666.0,755.81,551.94
2016,6,30,10,0,789.0,143.0,2.4,32.0,787.0,900.21,646.06
2016,6,30,10,15,798.5,145.0,2.45,32.0,821.5,920.57,657.12
2016,6,30,10,30,808.0,147.0,2.5,32.0,856.0,937.81,667.35
2016,6,30,10,45,549.0,295.5,2.55,32.5,784.0,844.41,602.23
2016,6,30,11,0,290.0,444.0,2.6,33.0,712.0,728.82,518.06
2016,6,30,11,15,292.0,454.5,2.6,33.0,730.5,736.2,523.12
2016,6,30,11,30,294.0,465.0,2.6,33.0,749.0,741.8,526.2
2016,6,30,11,45,211.5,482.0,2.65,33.5,687.5,663.01,470.88
2016,6,30,12,0,129.0,499.0,2.7,34.0,626.0,594.8,422.32
2016,6,30,12,15,205.0,494.5,2.75,34.0,697.5,652.44,463.37
2016,6,30,12,30,281.0,490.0,2.8,34.0,769.0,710.92,503.53
2016,6,30,12,45,226.0,498.0,2.85,34.0,722.0,652.86,463.44
2016,6,30,13,0,171.0,506.0,2.9,34.0,675.0,601.3,427.9
2016,6,30,13,15,505.5,328.0,2.95,34.0,820.0,708.06,508.54
2016,6,30,13,30,840.0,150.0,3.0,34.0,965.0,779.68,561.73
2016,6,30,13,45,836.0,149.0,3.05,34.0,947.0,742.37,536.5
2016,6,30,14,0,832.0,148.0,3.1,34.0,929.0,702.88,509.2
2016,6,30,14,15,826.0,146.5,3.15,34.0,903.5,659.69,478.73
2016,6,30,14,30,820.0,145.0,3.2,34.0,878.0,614.89,446.37
2016,6,30,14,45,823.5,135.5,3.3,34.0,849.0,567.6,411.62
2016,6,30,15,0,827.0,126.0,3.4,34.0,820.0,518.18,374.17
2016,6,30,15,15,816.0,123.5,3.45,33.5,782.0,465.67,333.85
2016,6,30,15,30,805.0,121.0,3.5,33.0,744.0,408.29,288.72
2016,6,30,15,45,791.5,118.0,3.55,33.0,700.5,353.41,243.63
2016,6,30,16,0,778.0,115.0,3.6,33.0,657.0,299.08,198.29
2016,6,30,16,15,760.5,112.0,3.6,32.5,609.5,244.68,153.65
2016,6,30,16,30,743.0,109.0,3.6,32.0,562.0,191.78,112.12
2016,6,30,16,45,719.5,104.5,3.65,32.0,512.0,138.92,75.94
2016,6,30,17,0,696.0,100.0,3.7,32.0,462.0,82.16,47.55
2016,6,30,17,15,665.5,95.0,3.6,31.5,409.5,62.47,46.28
2016,6,30,17,30,635.0,90.0,3.5,31.0,357.0,61.17,45.48
2016,6,30,17,45,592.5,83.5,3.4,31.0,305.0,58.53,43.44
2016,6,30,18,0,550.0,77.0,3.3,31.0,253.0,55.73,41.2
2016,6,30,18,15,490.5,68.5,3.0,30.0,203.0,51.06,37.44
2016,6,30,18,30,431.0,60.0,2.7,29.0,153.0,46.18,33.3
2016,6,30,18,45,343.5,48.0,2.4,28.5,109.0,37.86,25.98
2016,6,30,19,0,256.0,36.0,2.1,28.0,65.0,27.98,17.02
2016,6,30,19,15,128.0,18.0,2.05,27.5,32.5,14.1,1.13
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,82.5,13.5,1.4,23.5,20.0,29.71,0.0
2016,7,1,6,0,165.0,27.0,1.6,24.0,40.0,85.77,47.75
2016,7,1,6,15,264.5,41.0,1.6,24.5,80.5,144.84,103.38
2016,7,1,6,30,364.0,55.0,1.6,25.0,121.0,213.39,160.57
2016,7,1,6,45,438.0,64.5,1.65,26.0,170.0,280.14,215.73
2016,7,1,7,0,512.0,74.0,1.7,27.0,219.0,351.63,272.99
2016,7,1,7,15,561.0,81.0,1.75,27.5,271.5,413.41,321.58
2016,7,1,7,30,610.0,88.0,1.8,28.0,324.0,478.69,371.06
2016,7,1,7,45,646.5,93.5,1.9,28.5,377.0,537.35,414.14
2016,7,1,8,0,683.0,99.0,2.0,29.0,430.0,597.47,456.94
2016,7,1,8,15,709.0,103.5,2.05,29.5,482.0,649.85,492.72
2016,7,1,8,30,735.0,108.0,2.1,30.0,534.0,699.39,524.62
2016,7,1,8,45,755.0,111.5,2.15,30.5,583.5,745.06,553.04
2016,7,1,9,0,775.0,115.0,2.2,31.0,633.0,789.36,580.06
2016,7,1,9,15,790.0,118.0,2.2,31.0,678.0,827.13,603.19
2016,7,1,9,30,805.0,121.0,2.2,31.0,723.0,862.69,624.7
2016,7,1,9,45,817.5,123.0,2.25,31.5,763.0,892.41,641.41
2016,7,1,10,0,830.0,125.0,2.3,32.0,803.0,910.34,650.52
2016,7,1,10,15,839.0,127.0,2.35,32.0,837.5,930.74,662.68
2016,7,1,10,30,848.0,129.0,2.4,32.0,872.0,947.91,672.82
2016,7,1,10,45,855.0,129.5,2.45,32.5,900.0,958.33,677.43
2016,7,1,11,0,862.0,130.0,2.5,33.0,928.0,965.28,680.0
2016,7,1,11,15,622.5,276.5,2.55,33.0,859.5,892.19,631.78
2016,7,1,11,30,383.0,423.0,2.6,33.0,791.0,786.32,556.86
2016,7,1,11,45,625.5,281.0,2.65,33.5,891.5,880.76,624.41
2016,7,1,12,0,868.0,139.0,2.7,34.0,992.0,942.76,663.55
2016,7,1,12,15,868.5,139.5,2.75,34.0,997.0,925.86,652.53
2016,7,1,12,30,869.0,140.0,2.8,34.0,1002.0,905.85,640.23
2016,7,1,12,45,868.5,139.5,2.9,34.5,999.0,881.28,624.09
2016,7,1,13,0,868.0,139.0,3.0,35.0,996.0,854.06,606.24
2016,7,1,13,15,865.5,138.5,3.05,35.0,985.5,822.54,586.47
2016,7,1,13,30,863.0,138.0,3.1,35.0,975.0,788.43,564.91
2016,7,1,13,45,858.5,137.0,3.2,35.0,956.0,749.97,540.4
2016,7,1,14,0,854.0,136.0,3.3,35.0,937.0,709.3,512.56
2016,7,1,14,15,847.5,134.5,3.35,35.0,911.5,664.9,481.3
2016,7,1,14,30,841.0,133.0,3.4,35.0,886.0,618.83,448.1
2016,7,1,14,45,832.5,131.5,3.5,35.0,853.5,570.2,412.31
2016,7,1,15,0,824.0,130.0,3.6,35.0,821.0,520.51,374.67
