Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,15,15,813.0,127.5,3.65,34.5,782.5,464.58,332.12
2016,7,1,15,30,802.0,125.0,3.7,34.0,744.0,411.02,289.83
2016,7,1,15,45,787.0,122.5,3.75,34.0,700.5,356.15,244.94
2016,7,1,16,0,772.0,120.0,3.8,34.0,657.0,302.0,199.97
2016,7,1,16,15,753.0,116.5,3.8,33.5,609.5,247.18,155.27
2016,7,1,16,30,734.0,113.0,3.8,33.0,562.0,194.07,113.8
2016,7,1,16,45,708.5,109.0,3.85,33.0,511.0,135.49,73.3
2016,7,1,17,0,683.0,105.0,3.9,33.0,460.0,85.67,50.05
2016,7,1,17,15,651.0,99.5,3.75,32.5,407.5,65.49,48.55
2016,7,1,17,30,619.0,94.0,3.6,32.0,355.0,63.96,47.6
2016,7,1,17,45,574.5,87.5,3.5,31.5,302.5,61.46,45.78
2016,7,1,18,0,530.0,81.0,3.4,31.0,250.0,58.82,43.77
2016,7,1,18,15,469.0,72.0,3.15,30.0,200.5,53.88,39.8
2016,7,1,18,30,408.0,63.0,2.9,29.0,151.0,48.72,35.43
2016,7,1,18,45,320.5,50.5,2.65,28.5,107.5,38.61,26.6
2016,7,1,19,0,233.0,38.0,2.4,28.0,64.0,29.5,18.25
2016,7,1,19,15,116.5,19.0,2.45,27.5,32.0,14.88,1.47
2016,7,1,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,38.0,14.5,2.65,23.5,17.0,21.19,0.0
2016,7,2,6,0,76.0,29.0,2.9,24.0,34.0,58.95,31.39
2016,7,2,6,15,165.5,47.0,3.1,24.5,72.5,113.43,80.9
2016,7,2,6,30,255.0,65.0,3.3,25.0,111.0,183.1,138.61
2016,7,2,6,45,335.5,76.5,3.5,25.5,158.5,245.11,190.5
2016,7,2,7,0,416.0,88.0,3.7,26.0,206.0,315.46,248.29
2016,7,2,7,15,469.0,97.5,3.75,26.5,257.0,376.32,297.29
2016,7,2,7,30,522.0,107.0,3.8,27.0,308.0,446.75,352.05
2016,7,2,7,45,340.5,155.5,3.9,27.5,294.5,391.54,307.5
2016,7,2,8,0,159.0,204.0,4.0,28.0,281.0,323.51,251.66
2016,7,2,8,15,417.0,165.0,4.05,28.5,399.0,498.38,387.6
2016,7,2,8,30,675.0,126.0,4.1,29.0,517.0,676.46,519.49
2016,7,2,8,45,702.5,128.0,4.15,29.5,566.5,724.43,550.2
2016,7,2,9,0,730.0,130.0,4.2,30.0,616.0,771.69,580.47
2016,7,2,9,15,746.5,133.5,4.25,30.5,660.5,806.42,601.62
2016,7,2,9,30,763.0,137.0,4.3,31.0,705.0,842.76,623.73
2016,7,2,9,45,779.0,137.5,4.35,31.5,746.0,873.19,641.61
2016,7,2,10,0,795.0,138.0,4.4,32.0,787.0,901.08,657.7
2016,7,2,10,15,804.5,140.0,4.4,32.5,821.0,921.66,668.66
2016,7,2,10,30,814.0,142.0,4.4,33.0,855.0,939.1,677.6
2016,7,2,10,45,823.0,142.5,4.45,33.5,883.5,940.76,676.52
2016,7,2,11,0,832.0,143.0,4.5,34.0,912.0,949.43,680.23
2016,7,2,11,15,837.0,144.0,4.5,34.0,932.5,951.27,680.72
2016,7,2,11,30,842.0,145.0,4.5,34.0,953.0,949.6,679.09
2016,7,2,11,45,843.5,146.5,4.55,34.5,965.5,941.53,672.29
2016,7,2,12,0,845.0,148.0,4.6,35.0,978.0,930.01,663.41
2016,7,2,12,15,846.0,148.5,4.6,35.0,983.5,913.84,652.76
2016,7,2,12,30,847.0,149.0,4.6,35.0,989.0,894.62,640.22
2016,7,2,12,45,846.0,149.0,4.65,35.5,986.5,870.49,623.42
2016,7,2,13,0,845.0,149.0,4.7,36.0,984.0,843.81,605.01
2016,7,2,13,15,842.5,148.5,4.7,36.0,973.5,812.94,584.9
2016,7,2,13,30,840.0,148.0,4.7,36.0,963.0,779.58,563.07
2016,7,2,13,45,834.5,148.0,4.75,36.0,944.5,741.99,537.99
2016,7,2,14,0,829.0,148.0,4.8,36.0,926.0,702.33,510.19
2016,7,2,14,15,496.0,297.0,4.8,36.0,759.0,574.62,416.29
2016,7,2,14,30,163.0,446.0,4.8,36.0,592.0,470.4,338.61
2016,7,2,14,45,481.5,293.0,4.85,36.0,702.0,505.36,366.11
2016,7,2,15,0,800.0,140.0,4.9,36.0,812.0,514.82,371.66
2016,7,2,15,15,788.5,137.5,4.9,35.5,774.0,462.44,331.15
2016,7,2,15,30,777.0,135.0,4.9,35.0,736.0,409.94,289.52
2016,7,2,15,45,758.5,133.5,4.9,35.0,692.0,356.01,245.37
2016,7,2,16,0,740.0,132.0,4.9,35.0,648.0,303.24,201.64
2016,7,2,16,15,720.5,128.0,4.85,34.5,600.5,243.89,153.75
2016,7,2,16,30,701.0,124.0,4.8,34.0,553.0,191.55,112.95
2016,7,2,16,45,668.5,121.5,4.75,34.0,501.5,141.07,78.75
2016,7,2,17,0,636.0,119.0,4.7,34.0,450.0,94.37,57.18
2016,7,2,17,15,601.5,113.0,4.5,33.5,398.0,74.73,55.91
2016,7,2,17,30,567.0,107.0,4.3,33.0,346.0,73.33,55.09
2016,7,2,17,45,516.0,100.0,4.15,32.5,294.0,70.89,53.38
2016,7,2,18,0,465.0,93.0,4.0,32.0,242.0,67.1,50.46
2016,7,2,18,15,400.5,82.0,3.75,31.0,193.0,60.26,44.95
2016,7,2,18,30,336.0,71.0,3.5,30.0,144.0,53.15,38.97
2016,7,2,18,45,247.5,56.5,3.3,29.5,102.0,43.0,30.11
2016,7,2,19,0,159.0,42.0,3.1,29.0,60.0,33.42,21.29
2016,7,2,19,15,79.5,21.0,3.15,28.5,30.0,17.18,2.46
2016,7,2,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,45.0,14.0,4.75,24.5,17.5,22.19,0.0
2016,7,3,6,0,90.0,28.0,4.9,25.0,35.0,61.22,31.64
2016,7,3,6,15,186.0,45.0,5.1,25.0,73.5,124.06,88.64
2016,7,3,6,30,282.0,62.0,5.3,25.0,112.0,189.99,144.05
2016,7,3,6,45,369.0,71.5,5.5,25.5,160.5,254.02,198.14
2016,7,3,7,0,456.0,81.0,5.7,26.0,209.0,327.07,258.84
2016,7,3,7,15,507.5,89.0,5.75,26.5,260.5,392.63,312.21
2016,7,3,7,30,559.0,97.0,5.8,27.0,312.0,458.06,364.01
2016,7,3,7,45,605.5,100.0,5.9,28.0,365.0,518.2,409.66
2016,7,3,8,0,652.0,103.0,6.0,29.0,418.0,580.66,455.65
2016,7,3,8,15,405.0,178.0,6.0,29.5,381.5,503.69,392.12
2016,7,3,8,30,158.0,253.0,6.0,30.0,345.0,385.0,296.11
2016,7,3,8,45,162.0,276.0,6.05,30.5,377.5,416.6,318.68
2016,7,3,9,0,166.0,299.0,6.1,31.0,410.0,447.74,340.25
2016,7,3,9,15,168.0,320.0,6.05,31.5,439.5,474.47,358.14
2016,7,3,9,30,170.0,341.0,6.0,32.0,469.0,500.48,375.28
2016,7,3,9,45,161.5,368.0,5.95,32.5,494.5,522.41,388.89
2016,7,3,10,0,153.0,395.0,5.9,33.0,520.0,542.96,401.38
2016,7,3,10,15,157.5,414.0,5.8,33.0,547.5,566.19,416.89
2016,7,3,10,30,162.0,433.0,5.7,33.0,575.0,588.52,431.67
2016,7,3,10,45,126.0,440.0,5.65,33.5,553.0,558.91,408.11
2016,7,3,11,0,90.0,447.0,5.6,34.0,531.0,515.42,375.13
2016,7,3,11,15,116.5,466.5,5.5,34.0,577.0,569.21,412.97
2016,7,3,11,30,143.0,486.0,5.4,34.0,623.0,608.85,440.34
2016,7,3,11,45,251.5,466.5,5.35,34.5,712.0,696.16,501.8
2016,7,3,12,0,360.0,447.0,5.3,35.0,801.0,769.7,552.37
2016,7,3,12,15,595.5,301.0,5.2,35.0,890.0,842.49,607.01
2016,7,3,12,30,831.0,155.0,5.1,35.0,979.0,886.15,637.8
2016,7,3,12,45,485.0,329.5,5.05,35.5,810.5,735.75,530.12
2016,7,3,13,0,139.0,504.0,5.0,36.0,642.0,573.71,409.65
2016,7,3,13,15,481.0,329.0,4.9,36.0,797.0,690.96,498.9
2016,7,3,13,30,823.0,154.0,4.8,36.0,952.0,772.04,559.05
2016,7,3,13,45,819.5,152.0,4.75,36.0,934.0,734.94,533.13
2016,7,3,14,0,816.0,150.0,4.7,36.0,916.0,695.68,505.27
2016,7,3,14,15,809.5,148.5,4.6,36.0,891.0,654.24,475.22
2016,7,3,14,30,803.0,147.0,4.5,36.0,866.0,608.67,441.76
2016,7,3,14,45,555.0,267.0,4.45,36.0,755.5,524.08,378.55
2016,7,3,15,0,307.0,387.0,4.4,36.0,645.0,464.3,333.78
2016,7,3,15,15,535.5,262.0,4.4,36.0,686.0,445.51,318.82
2016,7,3,15,30,764.0,137.0,4.4,36.0,727.0,407.14,286.06
2016,7,3,15,45,751.0,133.0,4.4,36.0,685.0,353.77,242.58
2016,7,3,16,0,738.0,129.0,4.4,36.0,643.0,300.97,198.99
2016,7,3,16,15,719.0,125.0,4.4,35.5,596.0,241.97,151.65
2016,7,3,16,30,700.0,121.0,4.4,35.0,549.0,189.8,111.13
2016,7,3,16,45,678.0,115.0,4.45,35.0,499.5,137.87,75.51
2016,7,3,17,0,656.0,109.0,4.5,35.0,450.0,88.49,51.81
2016,7,3,17,15,623.0,103.5,4.4,34.5,398.5,68.07,50.23
2016,7,3,17,30,590.0,98.0,4.3,34.0,347.0,66.7,49.43
2016,7,3,17,45,548.5,90.0,4.25,33.5,296.0,63.22,46.83
2016,7,3,18,0,507.0,82.0,4.2,33.0,245.0,59.5,43.95
2016,7,3,18,15,444.0,73.0,4.1,32.0,196.0,54.61,40.06
2016,7,3,18,30,381.0,64.0,4.0,31.0,147.0,48.08,34.58
2016,7,3,18,45,290.0,51.5,3.95,30.5,104.0,39.29,26.9
2016,7,3,19,0,199.0,39.0,3.9,30.0,61.0,30.22,18.62
2016,7,3,19,15,99.5,19.5,4.0,29.5,30.5,15.26,1.43
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.5,4.2,25.0,8.5,7.73,0.0
2016,7,4,6,0,0.0,17.0,4.3,25.0,17.0,14.97,3.77
2016,7,4,6,15,2.5,38.0,4.45,25.0,38.5,36.01,22.87
2016,7,4,6,30,5.0,59.0,4.6,25.0,60.0,57.42,40.95
2016,7,4,6,45,25.5,81.0,4.75,25.5,88.0,92.49,69.86
2016,7,4,7,0,46.0,103.0,4.9,26.0,116.0,125.81,97.22
2016,7,4,7,15,124.5,126.0,5.0,26.5,171.5,202.08,159.16
2016,7,4,7,30,203.0,149.0,5.1,27.0,227.0,288.22,227.87
2016,7,4,7,45,318.5,154.5,5.2,27.5,298.0,376.41,297.55
2016,7,4,8,0,434.0,160.0,5.3,28.0,369.0,487.35,382.73
2016,7,4,8,15,379.0,195.5,5.35,28.5,393.5,490.83,382.71
2016,7,4,8,30,324.0,231.0,5.4,29.0,418.0,500.96,387.37
2016,7,4,8,45,400.0,230.0,5.5,29.5,482.0,584.54,448.81
2016,7,4,9,0,476.0,229.0,5.6,30.0,546.0,659.53,502.68
2016,7,4,9,15,608.0,187.0,5.6,30.5,621.0,748.67,566.94
2016,7,4,9,30,740.0,145.0,5.6,31.0,696.0,831.22,622.54
2016,7,4,9,45,760.5,144.0,5.65,31.5,737.5,863.8,642.19
2016,7,4,10,0,781.0,143.0,5.7,32.0,779.0,894.07,660.34
2016,7,4,10,15,608.5,248.0,5.65,32.5,757.0,854.05,628.79
2016,7,4,10,30,436.0,353.0,5.6,33.0,735.0,794.57,580.7
2016,7,4,10,45,631.5,248.5,5.55,33.5,821.0,881.86,643.7
2016,7,4,11,0,827.0,144.0,5.5,34.0,907.0,946.65,684.91
2016,7,4,11,15,832.5,145.0,5.45,34.5,928.5,949.05,683.73
2016,7,4,11,30,838.0,146.0,5.4,35.0,950.0,947.95,680.71
2016,7,4,11,45,611.5,290.5,5.35,35.5,882.0,878.1,630.41
2016,7,4,12,0,385.0,435.0,5.3,36.0,814.0,782.16,558.28
2016,7,4,12,15,608.0,298.0,5.2,36.0,899.5,851.95,610.91
2016,7,4,12,30,831.0,161.0,5.1,36.0,985.0,902.26,645.64
2016,7,4,12,45,838.5,155.5,5.1,36.5,985.0,870.92,623.44
2016,7,4,13,0,846.0,150.0,5.1,37.0,985.0,847.04,606.66
2016,7,4,13,15,844.0,149.0,5.05,37.0,975.0,816.13,586.24
2016,7,4,13,30,842.0,148.0,5.0,37.0,965.0,782.69,564.13
2016,7,4,13,45,612.0,280.0,5.0,37.0,867.5,696.98,501.74
2016,7,4,14,0,382.0,412.0,5.0,37.0,770.0,619.32,443.82
2016,7,4,14,15,391.5,395.5,5.0,37.0,753.5,589.27,423.2
2016,7,4,14,30,401.0,379.0,5.0,37.0,737.0,554.65,398.84
2016,7,4,14,45,430.5,352.5,5.0,37.0,724.5,524.48,377.21
2016,7,4,15,0,460.0,326.0,5.0,37.0,712.0,490.92,352.4
2016,7,4,15,15,612.5,235.0,4.95,37.0,723.5,458.36,326.97
2016,7,4,15,30,765.0,144.0,4.9,37.0,735.0,413.79,290.14
2016,7,4,15,45,753.0,139.0,4.9,37.0,692.5,359.83,246.34
2016,7,4,16,0,741.0,134.0,4.9,37.0,650.0,306.34,202.33
2016,7,4,16,15,721.5,130.0,4.8,36.5,602.5,246.75,154.64
2016,7,4,16,30,702.0,126.0,4.7,36.0,555.0,194.25,113.98
2016,7,4,16,45,549.5,156.0,4.65,35.5,473.5,155.97,93.87
2016,7,4,17,0,397.0,186.0,4.6,35.0,392.0,133.79,91.07
2016,7,4,17,15,327.0,174.5,4.4,34.5,331.5,122.34,94.18
2016,7,4,17,30,257.0,163.0,4.2,34.0,271.0,115.49,89.18
2016,7,4,17,45,234.0,143.0,4.05,33.5,230.5,103.27,79.67
2016,7,4,18,0,211.0,123.0,3.9,33.0,190.0,90.49,69.5
2016,7,4,18,15,181.0,102.0,3.7,32.0,152.0,76.45,58.17
2016,7,4,18,30,151.0,81.0,3.5,31.0,114.0,61.87,46.03
2016,7,4,18,45,106.5,60.5,3.35,30.5,80.5,48.54,34.52
2016,7,4,19,0,62.0,40.0,3.2,30.0,47.0,32.75,20.63
2016,7,4,19,15,31.0,20.0,3.3,29.5,23.5,16.98,2.1
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,0.0,11.0,4.15,25.0,11.0,10.01,0.0
2016,7,5,6,0,0.0,22.0,4.2,25.0,22.0,19.95,6.56
2016,7,5,6,15,27.5,42.5,4.35,25.0,47.5,52.51,35.38
2016,7,5,6,30,55.0,63.0,4.5,25.0,73.0,85.22,62.81
2016,7,5,6,45,86.0,84.0,4.65,25.5,105.5,129.29,99.4
2016,7,5,7,0,117.0,105.0,4.8,26.0,138.0,170.64,133.55
2016,7,5,7,15,280.0,110.0,4.9,26.5,211.0,277.15,219.98
2016,7,5,7,30,443.0,115.0,5.0,27.0,284.0,403.54,320.2
2016,7,5,7,45,557.5,106.5,5.1,27.5,352.5,494.54,390.76
2016,7,5,8,0,672.0,98.0,5.2,28.0,421.0,588.67,462.09
2016,7,5,8,15,698.5,102.5,5.25,28.0,472.5,641.13,500.63
2016,7,5,8,30,725.0,107.0,5.3,28.0,524.0,690.82,535.57
2016,7,5,8,45,536.0,190.0,5.35,28.5,513.5,651.54,501.6
2016,7,5,9,0,347.0,273.0,5.4,29.0,503.0,584.87,446.71
2016,7,5,9,15,343.0,296.5,5.4,29.5,537.5,614.94,466.4
2016,7,5,9,30,339.0,320.0,5.4,30.0,572.0,643.17,484.14
2016,7,5,9,45,399.5,315.0,5.4,30.5,628.5,711.58,531.69
2016,7,5,10,0,460.0,310.0,5.4,31.0,685.0,768.48,570.37
2016,7,5,10,15,660.5,211.5,5.4,31.5,775.5,867.04,641.07
2016,7,5,10,30,861.0,113.0,5.4,32.0,866.0,945.96,691.41
2016,7,5,10,45,869.0,113.0,5.4,32.5,894.0,957.32,696.15
2016,7,5,11,0,877.0,113.0,5.4,33.0,922.0,965.21,699.05
2016,7,5,11,15,881.0,114.0,5.35,33.5,942.5,966.64,697.48
2016,7,5,11,30,885.0,115.0,5.3,34.0,963.0,964.41,693.67
2016,7,5,11,45,881.5,119.5,5.3,34.5,974.5,954.69,685.43
2016,7,5,12,0,878.0,124.0,5.3,35.0,986.0,941.37,675.02
2016,7,5,12,15,878.5,124.5,5.25,35.0,991.0,924.7,663.65
2016,7,5,12,30,879.0,125.0,5.2,35.0,996.0,904.84,650.27
2016,7,5,12,45,879.0,124.5,5.2,35.5,993.5,880.72,633.12
2016,7,5,13,0,879.0,124.0,5.2,36.0,991.0,853.82,614.23
2016,7,5,13,15,876.5,123.5,5.2,36.0,980.5,822.09,593.43
2016,7,5,13,30,874.0,123.0,5.2,36.0,970.0,787.74,570.82
2016,7,5,13,45,502.5,297.0,5.2,36.0,782.0,634.16,460.07
2016,7,5,14,0,131.0,471.0,5.2,36.0,594.0,495.97,356.68
2016,7,5,14,15,493.0,294.5,5.15,36.0,739.0,572.44,416.54
2016,7,5,14,30,855.0,118.0,5.1,36.0,884.0,618.43,451.17
2016,7,5,14,45,843.0,119.0,5.1,36.0,851.0,569.22,413.8
2016,7,5,15,0,831.0,120.0,5.1,36.0,818.0,519.23,375.29
2016,7,5,15,15,820.5,118.0,5.1,36.0,780.0,467.06,334.2
2016,7,5,15,30,810.0,116.0,5.1,36.0,742.0,414.49,291.73
2016,7,5,15,45,797.5,113.0,5.1,36.0,699.5,354.9,243.27
2016,7,5,16,0,785.0,110.0,5.1,36.0,657.0,300.37,197.82
2016,7,5,16,15,767.5,107.0,5.1,35.5,609.5,245.4,152.84
2016,7,5,16,30,750.0,104.0,5.1,35.0,562.0,191.91,110.87
2016,7,5,16,45,726.5,100.0,5.1,35.0,511.5,138.79,74.34
2016,7,5,17,0,703.0,96.0,5.1,35.0,461.0,82.13,45.65
2016,7,5,17,15,672.0,91.5,5.0,34.5,409.0,60.11,43.75
2016,7,5,17,30,641.0,87.0,4.9,34.0,357.0,59.04,43.15
2016,7,5,17,45,597.0,81.0,4.8,33.5,304.5,56.68,41.44
2016,7,5,18,0,553.0,75.0,4.7,33.0,252.0,54.18,39.55
2016,7,5,18,15,491.0,67.0,4.55,32.0,202.0,49.84,36.09
2016,7,5,18,30,429.0,59.0,4.4,31.0,152.0,45.33,32.29
2016,7,5,18,45,333.5,48.0,4.3,30.5,108.0,36.75,24.8
2016,7,5,19,0,238.0,37.0,4.2,30.0,64.0,28.74,17.41
2016,7,5,19,15,119.0,18.5,4.25,29.5,32.0,14.5,0.82
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,39.0,13.0,4.7,24.5,16.0,19.95,0.0
2016,7,6,6,0,78.0,26.0,4.8,25.0,32.0,55.02,25.25
2016,7,6,6,15,173.5,43.5,4.9,25.0,70.0,118.37,84.03
2016,7,6,6,30,269.0,61.0,5.0,25.0,108.0,183.84,139.04
2016,7,6,6,45,364.0,69.5,5.15,25.5,157.0,249.39,194.23
2016,7,6,7,0,459.0,78.0,5.3,26.0,206.0,329.06,260.06
2016,7,6,7,15,511.0,86.0,5.4,26.5,257.0,391.09,310.7
2016,7,6,7,30,563.0,94.0,5.5,27.0,308.0,457.02,362.93
2016,7,6,7,45,613.0,96.5,5.6,27.5,362.5,519.04,410.82
2016,7,6,8,0,663.0,99.0,5.7,28.0,417.0,583.71,459.43
2016,7,6,8,15,690.0,103.5,5.75,28.5,468.5,636.2,497.38
2016,7,6,8,30,717.0,108.0,5.8,29.0,520.0,688.64,533.53
2016,7,6,8,45,741.5,109.5,5.9,30.0,569.5,732.61,561.58
2016,7,6,9,0,766.0,111.0,6.0,31.0,619.0,778.28,590.34
2016,7,6,9,15,781.5,114.0,6.0,31.5,664.0,816.49,614.21
2016,7,6,9,30,797.0,117.0,6.0,32.0,709.0,852.56,636.32
2016,7,6,9,45,810.0,119.0,6.05,32.5,749.5,882.84,654.48
2016,7,6,10,0,823.0,121.0,6.1,33.0,790.0,901.55,664.67
2016,7,6,10,15,832.0,122.5,6.05,33.0,824.5,921.64,676.78
2016,7,6,10,30,841.0,124.0,6.0,33.0,859.0,938.56,686.76
2016,7,6,10,45,848.0,125.0,6.0,33.5,887.0,949.73,691.8
2016,7,6,11,0,855.0,126.0,6.0,34.0,915.0,957.45,694.64
2016,7,6,11,15,860.0,127.0,5.95,34.0,936.0,959.7,695.14
2016,7,6,11,30,865.0,128.0,5.9,34.0,957.0,958.35,693.4
2016,7,6,11,45,868.5,128.0,5.9,34.5,970.5,951.04,686.68
2016,7,6,12,0,872.0,128.0,5.9,35.0,984.0,940.19,677.78
2016,7,6,12,15,873.0,128.5,5.85,35.0,989.5,924.03,666.66
2016,7,6,12,30,874.0,129.0,5.8,35.0,995.0,904.69,653.52
2016,7,6,12,45,873.5,129.0,5.8,35.5,992.5,880.65,636.25
2016,7,6,13,0,873.0,129.0,5.8,36.0,990.0,853.86,617.24
2016,7,6,13,15,871.0,128.5,5.75,36.0,980.0,822.68,596.39
2016,7,6,13,30,869.0,128.0,5.7,36.0,970.0,788.86,573.73
2016,7,6,13,45,864.0,128.0,5.7,36.5,952.0,750.68,547.08
2016,7,6,14,0,859.0,128.0,5.7,37.0,934.0,710.3,517.46
2016,7,6,14,15,853.0,126.5,5.7,37.0,908.5,666.01,485.45
2016,7,6,14,30,847.0,125.0,5.7,37.0,883.0,619.99,451.53
2016,7,6,14,45,832.5,127.0,5.7,37.0,849.5,570.47,414.25
2016,7,6,15,0,818.0,129.0,5.7,37.0,816.0,520.42,375.68
2016,7,6,15,15,807.0,127.0,5.7,36.5,778.0,465.16,333.18
2016,7,6,15,30,796.0,125.0,5.7,36.0,740.0,412.19,291.01
2016,7,6,15,45,778.5,124.0,5.7,36.0,696.0,357.83,246.32
2016,7,6,16,0,761.0,123.0,5.7,36.0,652.0,304.46,201.89
2016,7,6,16,15,742.0,119.0,5.7,35.5,605.0,249.68,157.2
2016,7,6,16,30,723.0,115.0,5.7,35.0,558.0,196.62,115.65
2016,7,6,16,45,694.0,112.5,5.75,35.0,506.5,139.09,75.76
2016,7,6,17,0,665.0,110.0,5.8,35.0,455.0,90.79,52.9
2016,7,6,17,15,631.5,104.5,5.7,34.0,403.0,68.88,51.03
2016,7,6,17,30,598.0,99.0,5.6,33.0,351.0,67.54,50.35
2016,7,6,17,45,548.0,93.0,5.55,32.5,298.5,65.59,49.02
2016,7,6,18,0,498.0,87.0,5.5,32.0,246.0,63.58,47.55
2016,7,6,18,15,432.5,77.5,5.3,31.5,196.5,57.15,42.27
2016,7,6,18,30,367.0,68.0,5.1,31.0,147.0,51.04,37.04
2016,7,6,18,45,271.5,54.5,4.95,30.5,104.0,41.56,28.76
2016,7,6,19,0,176.0,41.0,4.8,30.0,61.0,31.77,19.81
2016,7,6,19,15,88.0,20.5,4.7,29.5,30.5,16.79,1.63
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,3.0,11.0,4.9,24.5,11.5,10.63,0.0
2016,7,7,6,0,6.0,22.0,5.0,25.0,23.0,21.72,6.61
2016,7,7,6,15,47.0,43.0,5.1,25.5,51.0,64.84,44.47
2016,7,7,6,30,88.0,64.0,5.2,26.0,79.0,105.16,78.08
2016,7,7,6,45,135.0,82.5,5.35,26.5,115.5,149.12,114.76
2016,7,7,7,0,182.0,101.0,5.5,27.0,152.0,206.15,161.67
2016,7,7,7,15,378.0,96.5,5.55,27.5,231.0,325.66,258.17
2016,7,7,7,30,574.0,92.0,5.6,28.0,310.0,461.35,365.26
2016,7,7,7,45,630.0,92.0,5.65,28.5,365.5,524.86,413.94
2016,7,7,8,0,686.0,92.0,5.7,29.0,421.0,591.45,463.77
2016,7,7,8,15,712.0,96.5,5.75,29.5,472.5,641.91,499.96
2016,7,7,8,30,738.0,101.0,5.8,30.0,524.0,694.48,535.64
2016,7,7,8,45,765.0,101.0,5.85,31.0,574.5,742.23,566.03
2016,7,7,9,0,792.0,101.0,5.9,32.0,625.0,789.07,595.15
2016,7,7,9,15,806.5,103.5,5.9,32.5,670.0,826.69,618.36
2016,7,7,9,30,821.0,106.0,5.9,33.0,715.0,854.32,634.45
2016,7,7,9,45,833.5,107.0,5.9,33.5,755.5,883.47,651.5
2016,7,7,10,0,846.0,108.0,5.9,34.0,796.0,909.85,666.55
2016,7,7,10,15,854.5,110.0,5.85,34.0,830.5,930.54,678.87
2016,7,7,10,30,863.0,112.0,5.8,34.0,865.0,947.94,689.05
2016,7,7,10,45,869.0,113.0,5.8,34.5,892.5,958.51,693.59
2016,7,7,11,0,875.0,114.0,5.8,35.0,920.0,965.55,695.92
2016,7,7,11,15,879.0,115.0,5.75,35.5,941.0,967.05,694.43
2016,7,7,11,30,883.0,116.0,5.7,36.0,962.0,964.89,690.69
2016,7,7,11,45,878.0,121.5,5.7,36.5,973.0,954.75,682.18
2016,7,7,12,0,873.0,127.0,5.7,37.0,984.0,941.01,671.49
2016,7,7,12,15,874.0,127.5,5.65,37.0,989.5,924.88,660.52
2016,7,7,12,30,875.0,128.0,5.6,37.0,995.0,905.55,647.54
2016,7,7,12,45,872.0,129.5,5.55,37.0,992.0,880.62,630.95
2016,7,7,13,0,869.0,131.0,5.5,37.0,989.0,853.04,612.66
2016,7,7,13,15,867.0,130.5,5.45,37.0,978.5,821.96,592.05
2016,7,7,13,30,865.0,130.0,5.4,37.0,968.0,788.26,569.66
2016,7,7,13,45,857.0,131.5,5.4,37.5,949.0,749.23,542.65
2016,7,7,14,0,849.0,133.0,5.4,38.0,930.0,708.21,512.72
2016,7,7,14,15,843.0,131.5,5.4,37.5,904.5,664.32,482.28
2016,7,7,14,30,837.0,130.0,5.4,37.0,879.0,618.7,449.8
2016,7,7,14,45,828.0,128.5,5.4,37.0,847.0,569.91,413.24
2016,7,7,15,0,819.0,127.0,5.4,37.0,815.0,520.1,375.0
2016,7,7,15,15,808.5,125.0,5.4,37.0,777.5,464.93,331.98
2016,7,7,15,30,798.0,123.0,5.4,37.0,740.0,412.06,289.45
2016,7,7,15,45,781.5,121.5,5.4,37.0,696.0,357.5,244.85
2016,7,7,16,0,765.0,120.0,5.4,37.0,652.0,303.81,200.38
2016,7,7,16,15,746.5,116.5,5.45,36.5,605.0,249.26,156.04
2016,7,7,16,30,728.0,113.0,5.5,36.0,558.0,196.36,114.74
2016,7,7,16,45,701.5,109.5,5.55,35.5,507.0,138.16,74.53
2016,7,7,17,0,675.0,106.0,5.6,35.0,456.0,88.77,50.97
2016,7,7,17,15,642.5,100.5,5.55,34.5,404.0,66.15,48.69
2016,7,7,17,30,610.0,95.0,5.5,34.0,352.0,64.67,47.78
2016,7,7,17,45,568.0,88.0,5.45,33.5,300.5,61.85,45.72
2016,7,7,18,0,526.0,81.0,5.4,33.0,249.0,58.85,43.43
2016,7,7,18,15,462.0,72.0,5.25,32.0,199.0,53.91,39.48
2016,7,7,18,30,398.0,63.0,5.1,31.0,149.0,47.43,34.03
2016,7,7,18,45,309.5,50.5,5.0,30.5,106.0,38.61,26.32
2016,7,7,19,0,221.0,38.0,4.9,30.0,63.0,29.51,17.99
2016,7,7,19,15,110.5,19.0,4.75,29.5,31.5,14.89,0.58
2016,7,7,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,0.0,6.5,3.85,24.5,6.5,5.91,0.0
2016,7,8,6,0,0.0,13.0,4.0,25.0,13.0,11.43,0.58
2016,7,8,6,15,0.0,29.5,4.15,25.5,29.5,26.12,14.92
2016,7,8,6,30,0.0,46.0,4.3,26.0,46.0,41.67,28.06
2016,7,8,6,45,0.0,66.5,4.5,26.5,66.5,61.22,44.27
2016,7,8,7,0,0.0,87.0,4.7,27.0,87.0,80.58,60.08
2016,7,8,7,15,279.5,91.5,4.75,27.5,197.0,266.62,211.05
2016,7,8,7,30,559.0,96.0,4.8,28.0,307.0,456.83,360.65
2016,7,8,7,45,610.0,98.5,4.85,28.5,361.5,519.47,408.0
2016,7,8,8,0,661.0,101.0,4.9,29.0,416.0,584.83,456.42
2016,7,8,8,15,688.0,105.5,4.9,29.5,467.5,637.35,493.7
2016,7,8,8,30,715.0,110.0,4.9,30.0,519.0,689.82,529.21
2016,7,8,8,45,743.0,110.5,4.95,31.0,569.5,735.38,557.71
2016,7,8,9,0,771.0,111.0,5.0,32.0,620.0,783.04,587.1
2016,7,8,9,15,786.5,113.5,5.0,32.0,665.5,820.95,611.45
2016,7,8,9,30,802.0,116.0,5.0,32.0,711.0,856.7,634.18
2016,7,8,9,45,818.5,115.5,5.0,32.5,752.5,879.23,646.48
2016,7,8,10,0,835.0,115.0,5.0,33.0,794.0,907.46,662.64
2016,7,8,10,15,844.0,117.0,4.95,33.5,828.5,928.41,673.49
2016,7,8,10,30,853.0,119.0,4.9,34.0,863.0,946.13,682.21
2016,7,8,10,45,862.0,118.5,4.9,34.5,891.5,957.96,687.47
2016,7,8,11,0,871.0,118.0,4.9,35.0,920.0,966.35,690.59
2016,7,8,11,15,875.5,119.0,4.85,35.0,941.0,968.3,690.76
2016,7,8,11,30,880.0,120.0,4.8,35.0,962.0,966.61,688.73
2016,7,8,11,45,881.5,121.0,4.8,35.5,975.5,958.4,681.55
2016,7,8,12,0,883.0,122.0,4.8,36.0,989.0,946.6,672.24
2016,7,8,12,15,884.5,122.5,4.8,36.0,994.5,930.88,661.95
2016,7,8,12,30,886.0,123.0,4.8,36.0,1000.0,911.89,649.62
2016,7,8,12,45,885.5,122.5,4.8,36.5,997.5,887.22,632.31
2016,7,8,13,0,885.0,122.0,4.8,37.0,995.0,859.73,613.26
2016,7,8,13,15,883.0,121.5,4.8,37.0,985.0,828.23,592.89
2016,7,8,13,30,881.0,121.0,4.8,37.0,975.0,794.03,570.67
2016,7,8,13,45,876.5,121.0,4.8,37.0,957.0,755.79,545.64
2016,7,8,14,0,872.0,121.0,4.8,37.0,939.0,715.27,517.78
2016,7,8,14,15,866.5,119.5,4.8,37.0,914.0,670.75,486.03
2016,7,8,14,30,861.0,118.0,4.8,37.0,889.0,624.4,452.29
2016,7,8,14,45,847.5,120.0,4.8,37.0,855.5,574.78,415.32
2016,7,8,15,0,834.0,122.0,4.8,37.0,822.0,524.48,376.93
2016,7,8,15,15,823.5,120.0,4.8,37.0,784.0,472.03,335.99
2016,7,8,15,30,813.0,118.0,4.8,37.0,746.0,414.66,290.46
2016,7,8,15,45,796.0,117.0,4.8,37.0,702.0,359.46,245.53
2016,7,8,16,0,779.0,116.0,4.8,37.0,658.0,305.16,200.68
2016,7,8,16,15,761.0,112.5,4.8,36.5,610.5,249.87,155.77
2016,7,8,16,30,743.0,109.0,4.8,36.0,563.0,196.13,113.82
2016,7,8,16,45,715.0,106.5,4.8,35.5,512.0,137.81,73.64
2016,7,8,17,0,687.0,104.0,4.8,35.0,461.0,88.2,50.12
2016,7,8,17,15,655.0,99.0,4.7,34.5,408.5,65.21,47.91
2016,7,8,17,30,623.0,94.0,4.6,34.0,356.0,64.05,47.26
2016,7,8,17,45,576.0,88.0,4.5,33.5,303.0,61.92,45.77
2016,7,8,18,0,529.0,82.0,4.4,33.0,250.0,59.7,44.12
2016,7,8,18,15,465.0,73.0,4.15,32.0,200.0,54.8,40.21
2016,7,8,18,30,401.0,64.0,3.9,31.0,150.0,48.2,34.67
2016,7,8,18,45,306.0,51.5,3.7,30.5,106.5,39.37,26.95
2016,7,8,19,0,211.0,39.0,3.5,30.0,63.0,30.28,18.59
2016,7,8,19,15,105.5,19.5,3.55,29.5,31.5,15.29,0.47
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,9.0,11.0,3.45,24.5,11.5,11.87,0.0
2016,7,9,6,0,18.0,22.0,3.6,25.0,23.0,26.53,7.71
2016,7,9,6,15,68.0,42.5,3.75,25.5,53.0,71.4,48.98
2016,7,9,6,30,118.0,63.0,3.9,26.0,83.0,115.64,85.94
2016,7,9,6,45,170.0,80.0,4.05,26.5,120.5,168.85,130.12
2016,7,9,7,0,222.0,97.0,4.2,27.0,158.0,221.27,173.37
2016,7,9,7,15,254.5,117.0,4.2,27.5,201.5,271.75,214.13
2016,7,9,7,30,287.0,137.0,4.2,28.0,245.0,324.9,255.9
2016,7,9,7,45,294.5,160.0,4.2,28.5,286.0,367.82,288.36
2016,7,9,8,0,302.0,183.0,4.2,29.0,327.0,410.47,319.7
2016,7,9,8,15,509.5,147.0,4.2,29.5,423.5,546.77,423.54
2016,7,9,8,30,717.0,111.0,4.2,30.0,520.0,692.76,529.5
2016,7,9,8,45,448.0,206.0,4.2,30.5,469.5,599.0,454.86
2016,7,9,9,0,179.0,301.0,4.2,31.0,419.0,462.04,347.86
2016,7,9,9,15,174.0,325.0,4.15,31.5,446.5,486.37,363.99
2016,7,9,9,30,169.0,349.0,4.1,32.0,474.0,509.52,378.46
2016,7,9,9,45,202.0,367.0,4.1,32.5,525.0,559.87,413.14
2016,7,9,10,0,235.0,385.0,4.1,33.0,576.0,610.53,447.32
2016,7,9,10,15,537.0,256.0,4.05,33.5,717.0,792.62,578.09
2016,7,9,10,30,839.0,127.0,4.0,34.0,858.0,941.45,675.41
2016,7,9,10,45,844.5,129.0,4.0,34.5,885.5,952.25,679.04
2016,7,9,11,0,850.0,131.0,4.0,35.0,913.0,959.55,681.46
2016,7,9,11,15,854.0,132.0,3.95,35.0,933.5,960.88,681.32
2016,7,9,11,30,858.0,133.0,3.9,35.0,954.0,958.63,679.04
2016,7,9,11,45,532.0,315.5,3.85,35.5,827.0,829.99,589.98
2016,7,9,12,0,206.0,498.0,3.8,36.0,700.0,668.84,472.94
2016,7,9,12,15,525.0,323.0,3.75,36.0,842.0,804.3,572.37
2016,7,9,12,30,844.0,148.0,3.7,36.0,984.0,896.79,635.6
2016,7,9,12,45,518.5,325.5,3.65,36.5,839.5,765.36,543.14
2016,7,9,13,0,193.0,503.0,3.6,37.0,695.0,620.63,437.61
2016,7,9,13,15,182.5,498.0,3.55,37.0,677.5,595.32,420.95
2016,7,9,13,30,172.0,493.0,3.5,37.0,660.0,570.2,403.78
2016,7,9,13,45,490.5,325.0,3.5,37.0,788.0,651.49,465.79
2016,7,9,14,0,809.0,157.0,3.5,37.0,916.0,704.27,505.86
2016,7,9,14,15,802.5,155.0,3.45,36.5,891.0,659.93,475.09
2016,7,9,14,30,796.0,153.0,3.4,36.0,866.0,614.08,443.02
2016,7,9,14,45,791.0,148.5,3.35,36.0,835.0,565.73,407.46
2016,7,9,15,0,786.0,144.0,3.3,36.0,804.0,516.17,370.09
2016,7,9,15,15,774.5,141.5,3.2,36.0,766.5,464.29,329.96
2016,7,9,15,30,763.0,139.0,3.1,36.0,729.0,412.29,288.72
2016,7,9,15,45,742.0,139.0,3.05,36.0,684.5,359.2,245.99
2016,7,9,16,0,721.0,139.0,3.0,36.0,640.0,302.12,199.92
2016,7,9,16,15,534.0,192.0,3.0,35.5,548.5,255.37,167.88
2016,7,9,16,30,347.0,245.0,3.0,35.0,457.0,232.29,156.86
2016,7,9,16,45,481.5,185.0,3.0,35.0,450.5,171.82,108.14
2016,7,9,17,0,616.0,125.0,3.0,35.0,444.0,100.74,60.91
2016,7,9,17,15,513.5,131.0,2.85,34.5,377.0,87.96,66.36
2016,7,9,17,30,411.0,137.0,2.7,34.0,310.0,93.48,71.25
2016,7,9,17,45,371.0,124.0,2.55,33.5,263.0,86.58,65.97
2016,7,9,18,0,331.0,111.0,2.4,33.0,216.0,79.27,60.24
2016,7,9,18,15,281.5,94.5,2.35,32.0,172.0,71.87,54.34
2016,7,9,18,30,232.0,78.0,2.3,31.0,128.0,60.1,44.53
2016,7,9,18,45,165.0,59.5,2.25,30.5,90.0,46.5,32.81
2016,7,9,19,0,98.0,41.0,2.2,30.0,52.0,32.53,20.37
2016,7,9,19,15,49.0,20.5,2.5,29.5,26.0,16.73,0.69
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,7.0,2.35,24.0,7.0,6.37,0.0
2016,7,10,6,0,0.0,14.0,2.5,24.0,14.0,12.32,0.32
2016,7,10,6,15,1.5,34.5,2.75,24.5,34.5,32.33,19.79
2016,7,10,6,30,3.0,55.0,3.0,25.0,55.0,52.87,37.17
2016,7,10,6,45,19.5,76.5,3.3,25.5,81.5,85.42,64.02
2016,7,10,7,0,36.0,98.0,3.6,26.0,108.0,115.93,89.09
2016,7,10,7,15,100.0,123.5,3.7,26.5,159.0,186.72,146.44
2016,7,10,7,30,164.0,149.0,3.8,27.0,210.0,256.11,201.73
2016,7,10,7,45,197.5,171.0,3.9,27.5,256.5,307.68,241.72
2016,7,10,8,0,231.0,193.0,4.0,28.0,303.0,373.21,291.38
2016,7,10,8,15,157.5,218.5,4.0,28.5,297.5,344.07,266.4
2016,7,10,8,30,84.0,244.0,4.0,29.0,292.0,307.31,235.56
2016,7,10,8,45,91.5,269.5,4.0,29.5,326.5,341.34,260.18
2016,7,10,9,0,99.0,295.0,4.0,30.0,361.0,375.45,284.26
2016,7,10,9,15,175.5,317.0,3.95,30.5,443.0,479.38,360.63
2016,7,10,9,30,252.0,339.0,3.9,31.0,525.0,587.46,437.22
2016,7,10,9,45,146.5,338.5,3.9,31.5,448.5,479.55,355.94
2016,7,10,10,0,41.0,338.0,3.9,32.0,372.0,366.88,270.64
2016,7,10,10,15,53.5,369.0,3.9,32.0,414.5,409.05,301.19
2016,7,10,10,30,66.0,400.0,3.9,32.0,457.0,450.97,330.74
2016,7,10,10,45,42.0,353.0,3.9,32.5,390.0,378.68,277.38
2016,7,10,11,0,18.0,306.0,3.9,33.0,323.0,296.47,216.7
2016,7,10,11,15,20.5,311.0,3.9,33.5,330.5,302.88,220.97
2016,7,10,11,30,23.0,316.0,3.9,34.0,338.0,319.15,232.1
2016,7,10,11,45,104.5,408.0,3.9,34.5,510.0,493.8,357.18
2016,7,10,12,0,186.0,500.0,3.9,35.0,682.0,652.44,465.32
2016,7,10,12,15,294.5,468.0,3.9,35.0,758.5,720.9,513.12
2016,7,10,12,30,403.0,436.0,3.9,35.0,835.0,776.24,551.92
2016,7,10,12,45,603.5,304.0,3.95,35.0,900.0,818.21,585.03
2016,7,10,13,0,804.0,172.0,4.0,35.0,965.0,843.94,605.19
2016,7,10,13,15,801.5,171.5,4.05,35.0,955.0,812.83,584.89
2016,7,10,13,30,799.0,171.0,4.1,35.0,945.0,779.34,563.24
2016,7,10,13,45,443.0,313.0,4.15,35.5,741.0,606.93,438.7
2016,7,10,14,0,87.0,455.0,4.2,36.0,537.0,454.91,325.9
2016,7,10,14,15,429.0,312.0,4.2,36.0,698.0,547.93,397.08
2016,7,10,14,30,771.0,169.0,4.2,36.0,859.0,612.91,444.41
2016,7,10,14,45,755.5,170.5,4.2,36.0,826.0,564.68,408.26
2016,7,10,15,0,740.0,172.0,4.2,36.0,793.0,516.32,371.64
2016,7,10,15,15,727.5,169.0,4.2,35.5,755.5,462.15,330.76
2016,7,10,15,30,715.0,166.0,4.2,35.0,718.0,410.93,290.75
2016,7,10,15,45,686.5,168.5,4.25,35.0,673.0,358.86,248.87
2016,7,10,16,0,658.0,171.0,4.3,35.0,628.0,309.16,208.42
2016,7,10,16,15,636.0,165.5,4.3,34.5,581.5,257.54,167.11
2016,7,10,16,30,614.0,160.0,4.3,34.0,535.0,208.18,129.02
2016,7,10,16,45,568.0,160.0,4.3,34.0,482.5,163.11,98.9
2016,7,10,17,0,522.0,160.0,4.3,34.0,430.0,122.9,80.07
2016,7,10,17,15,483.5,151.0,4.1,33.5,379.0,100.92,77.22
2016,7,10,17,30,445.0,142.0,3.9,33.0,328.0,97.17,74.62
2016,7,10,17,45,377.5,133.5,3.75,32.5,276.0,93.32,71.85
2016,7,10,18,0,310.0,125.0,3.6,32.0,224.0,92.37,71.35
2016,7,10,18,15,246.5,108.0,3.4,31.5,177.0,80.76,61.84
2016,7,10,18,30,183.0,91.0,3.2,31.0,130.0,68.75,51.7
2016,7,10,18,45,109.5,67.0,3.0,30.5,88.5,52.71,37.9
2016,7,10,19,0,36.0,43.0,2.8,30.0,47.0,35.38,22.6
2016,7,10,19,15,18.0,21.5,2.9,29.5,23.5,18.4,0.85
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.0,10.0,4.5,24.5,10.0,9.92,0.0
2016,7,11,6,0,8.0,20.0,4.6,25.0,20.0,21.53,3.78
2016,7,11,6,15,62.5,45.5,4.75,25.5,55.5,74.4,51.2
2016,7,11,6,30,117.0,71.0,4.9,26.0,91.0,126.25,94.31
2016,7,11,6,45,196.5,89.5,5.1,26.5,137.0,192.32,148.74
2016,7,11,7,0,276.0,108.0,5.3,27.0,183.0,261.04,205.16
2016,7,11,7,15,333.5,122.0,5.45,27.5,232.5,320.66,253.58
2016,7,11,7,30,391.0,136.0,5.6,28.0,282.0,396.23,313.14
2016,7,11,7,45,295.0,166.0,5.75,28.5,286.0,375.3,295.44
2016,7,11,8,0,199.0,196.0,5.9,29.0,290.0,343.41,268.53
2016,7,11,8,15,392.0,177.5,6.0,29.5,391.0,495.01,386.36
2016,7,11,8,30,585.0,159.0,6.1,30.0,492.0,644.41,498.56
2016,7,11,8,45,621.0,160.0,6.2,30.5,542.5,695.89,534.35
2016,7,11,9,0,657.0,161.0,6.3,31.0,593.0,747.31,569.63
2016,7,11,9,15,479.0,244.5,6.35,31.5,571.5,693.75,524.62
2016,7,11,9,30,301.0,328.0,6.4,32.0,550.0,619.88,465.03
2016,7,11,9,45,518.5,250.0,6.5,32.5,659.0,756.36,566.33
2016,7,11,10,0,736.0,172.0,6.6,33.0,768.0,891.54,660.8
2016,7,11,10,15,747.5,175.0,6.6,33.0,803.5,908.44,670.6
2016,7,11,10,30,759.0,178.0,6.6,33.0,839.0,928.4,683.07
2016,7,11,10,45,770.0,179.0,6.65,33.5,868.5,942.76,690.58
2016,7,11,11,0,781.0,180.0,6.7,34.0,898.0,953.85,695.97
2016,7,11,11,15,787.0,181.5,6.65,34.5,919.5,957.18,695.77
2016,7,11,11,30,793.0,183.0,6.6,35.0,941.0,957.04,693.4
2016,7,11,11,45,790.5,188.5,6.6,35.5,953.5,949.06,686.18
2016,7,11,12,0,788.0,194.0,6.6,36.0,966.0,937.63,676.85
2016,7,11,12,15,789.5,194.5,6.55,36.0,972.0,922.03,666.05
2016,7,11,12,30,791.0,195.0,6.5,36.0,978.0,903.32,653.29
2016,7,11,12,45,789.5,196.0,6.45,36.5,975.5,879.55,635.87
2016,7,11,13,0,788.0,197.0,6.4,37.0,973.0,853.23,616.86
2016,7,11,13,15,785.5,196.0,6.3,37.0,963.0,821.91,595.65
2016,7,11,13,30,783.0,195.0,6.2,37.0,953.0,788.27,572.29
2016,7,11,13,45,776.5,195.0,6.15,37.0,935.0,750.3,545.48
2016,7,11,14,0,770.0,195.0,6.1,37.0,917.0,710.55,517.07
2016,7,11,14,15,763.0,193.0,6.05,37.0,892.0,667.23,485.74
2016,7,11,14,30,756.0,191.0,6.0,37.0,867.0,622.58,452.88
2016,7,11,14,45,754.5,183.0,5.95,37.0,837.0,575.01,417.36
2016,7,11,15,0,753.0,175.0,5.9,37.0,807.0,525.99,379.92
2016,7,11,15,15,740.0,172.0,5.85,36.5,768.5,470.81,337.85
2016,7,11,15,30,727.0,169.0,5.8,36.0,730.0,418.62,296.75
