Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,15,45,707.0,166.5,5.8,36.0,686.0,364.83,253.13
2016,7,11,16,0,687.0,164.0,5.8,36.0,642.0,312.47,210.15
2016,7,11,16,15,665.0,159.5,5.75,35.5,594.5,259.86,167.73
2016,7,11,16,30,643.0,155.0,5.7,35.0,547.0,209.46,128.62
2016,7,11,16,45,609.5,150.5,5.7,34.5,495.5,160.37,95.19
2016,7,11,17,0,576.0,146.0,5.7,34.0,444.0,115.41,73.25
2016,7,11,17,15,538.0,138.0,5.6,33.5,392.0,92.82,70.71
2016,7,11,17,30,500.0,130.0,5.5,33.0,340.0,89.44,68.36
2016,7,11,17,45,444.5,121.0,5.45,32.5,287.5,85.02,65.08
2016,7,11,18,0,389.0,112.0,5.4,32.0,235.0,80.38,61.5
2016,7,11,18,15,320.5,98.0,5.3,31.5,186.5,71.76,54.42
2016,7,11,18,30,252.0,84.0,5.2,31.0,138.0,64.29,48.02
2016,7,11,18,45,167.5,64.5,5.1,30.5,96.0,49.99,35.66
2016,7,11,19,0,83.0,45.0,5.0,30.0,54.0,36.06,23.1
2016,7,11,19,15,41.5,22.5,5.0,29.5,27.0,18.74,0.4
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,26.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,25.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,25.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.5,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,22.5,11.5,4.9,23.5,13.0,15.1,0.0
2016,7,12,6,0,45.0,23.0,5.0,24.0,26.0,38.38,9.09
2016,7,12,6,15,138.5,42.5,5.15,24.5,63.0,100.43,69.98
2016,7,12,6,30,232.0,62.0,5.3,25.0,100.0,171.34,129.13
2016,7,12,6,45,329.0,72.5,5.45,25.5,148.5,237.88,185.05
2016,7,12,7,0,426.0,83.0,5.6,26.0,197.0,314.76,248.85
2016,7,12,7,15,249.5,114.5,5.6,26.5,185.0,266.61,211.48
2016,7,12,7,30,73.0,146.0,5.6,27.0,173.0,189.85,148.62
2016,7,12,7,45,160.0,168.0,5.7,28.0,240.0,280.69,220.9
2016,7,12,8,0,247.0,190.0,5.8,29.0,307.0,381.29,298.59
2016,7,12,8,15,474.5,152.5,5.85,29.5,410.0,528.14,412.69
2016,7,12,8,30,702.0,115.0,5.9,30.0,513.0,686.8,531.02
2016,7,12,8,45,728.5,116.5,5.95,30.5,563.5,734.78,562.43
2016,7,12,9,0,755.0,118.0,6.0,31.0,614.0,778.93,591.04
2016,7,12,9,15,771.0,121.0,6.0,31.5,659.0,817.58,615.2
2016,7,12,9,30,787.0,124.0,6.0,32.0,704.0,854.13,637.62
2016,7,12,9,45,801.5,125.0,6.0,32.5,745.0,884.77,655.76
2016,7,12,10,0,816.0,126.0,6.0,33.0,786.0,912.76,671.97
2016,7,12,10,15,469.5,275.5,5.95,33.5,659.5,750.47,553.77
2016,7,12,10,30,123.0,425.0,5.9,34.0,533.0,545.88,398.82
2016,7,12,10,45,488.0,277.5,5.9,34.5,723.0,773.62,567.61
2016,7,12,11,0,853.0,130.0,5.9,35.0,913.0,963.78,696.39
2016,7,12,11,15,596.5,287.0,5.85,35.0,841.0,884.13,639.27
2016,7,12,11,30,340.0,444.0,5.8,35.0,769.0,771.33,555.1
2016,7,12,11,45,612.0,282.5,5.8,35.5,878.0,877.15,633.32
2016,7,12,12,0,884.0,121.0,5.8,36.0,987.0,950.12,681.37
2016,7,12,12,15,885.0,121.0,5.75,36.0,992.5,933.57,669.62
2016,7,12,12,30,886.0,121.0,5.7,36.0,998.0,913.76,656.26
2016,7,12,12,45,887.5,119.5,5.7,36.5,996.0,889.99,639.28
2016,7,12,13,0,889.0,118.0,5.7,37.0,994.0,863.29,620.44
2016,7,12,13,15,886.5,117.5,5.65,37.0,983.5,831.23,599.16
2016,7,12,13,30,884.0,117.0,5.6,37.0,973.0,796.48,576.05
2016,7,12,13,45,880.5,116.0,5.6,37.0,955.0,757.99,550.53
2016,7,12,14,0,877.0,115.0,5.6,37.0,937.0,717.12,522.41
2016,7,12,14,15,584.5,270.0,5.55,37.0,811.5,614.45,445.46
2016,7,12,14,30,292.0,425.0,5.5,37.0,686.0,532.12,383.01
2016,7,12,14,45,569.5,268.0,5.5,37.0,753.5,538.67,389.91
2016,7,12,15,0,847.0,111.0,5.5,37.0,821.0,525.17,379.34
2016,7,12,15,15,836.5,109.0,5.5,37.0,783.0,471.96,337.4
2016,7,12,15,30,826.0,107.0,5.5,37.0,745.0,418.31,294.14
2016,7,12,15,45,807.5,107.0,5.5,37.0,700.5,363.26,249.0
2016,7,12,16,0,789.0,107.0,5.5,37.0,656.0,303.06,199.59
2016,7,12,16,15,771.5,104.0,5.5,36.5,608.5,247.52,154.14
2016,7,12,16,30,754.0,101.0,5.5,36.0,561.0,193.45,111.57
2016,7,12,16,45,723.5,99.5,5.55,35.5,509.0,140.91,75.6
2016,7,12,17,0,693.0,98.0,5.6,35.0,457.0,85.55,47.47
2016,7,12,17,15,661.0,93.0,5.55,34.5,404.5,61.18,44.63
2016,7,12,17,30,629.0,88.0,5.5,34.0,352.0,59.81,43.8
2016,7,12,17,45,582.0,82.5,5.5,33.5,299.5,57.86,42.43
2016,7,12,18,0,535.0,77.0,5.5,33.0,247.0,55.83,40.93
2016,7,12,18,15,471.5,68.5,5.4,32.5,197.0,51.18,37.11
2016,7,12,18,30,408.0,60.0,5.3,32.0,147.0,46.33,32.95
2016,7,12,18,45,313.0,48.0,5.25,31.5,103.5,36.76,24.64
2016,7,12,19,0,218.0,36.0,5.2,31.0,60.0,27.98,16.55
2016,7,12,19,15,109.0,18.0,5.15,30.5,30.0,14.13,0.0
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,38.5,11.0,4.05,24.5,13.5,17.94,0.0
2016,7,13,6,0,77.0,22.0,4.2,25.0,27.0,48.93,10.39
2016,7,13,6,15,183.5,38.0,4.35,25.5,64.5,115.78,80.37
2016,7,13,6,30,290.0,54.0,4.5,26.0,102.0,184.16,137.79
2016,7,13,6,45,389.0,62.0,4.65,26.5,151.0,251.83,194.71
2016,7,13,7,0,488.0,70.0,4.8,27.0,200.0,334.83,263.07
2016,7,13,7,15,540.5,77.0,4.9,27.5,252.0,397.56,314.19
2016,7,13,7,30,593.0,84.0,5.0,28.0,304.0,464.26,366.81
2016,7,13,7,45,645.5,85.0,5.15,29.0,359.5,527.58,414.7
2016,7,13,8,0,698.0,86.0,5.3,30.0,415.0,591.73,461.75
2016,7,13,8,15,724.0,90.0,5.4,30.5,467.0,644.75,499.3
2016,7,13,8,30,750.0,94.0,5.5,31.0,519.0,697.54,534.97
2016,7,13,8,45,775.0,94.5,5.6,31.5,569.0,744.94,566.15
2016,7,13,9,0,800.0,95.0,5.7,32.0,619.0,791.3,596.16
2016,7,13,9,15,814.0,97.5,5.7,32.5,664.5,821.83,614.33
2016,7,13,9,30,828.0,100.0,5.7,33.0,710.0,856.99,635.59
2016,7,13,9,45,840.5,101.5,5.75,33.5,751.0,887.19,653.48
2016,7,13,10,0,853.0,103.0,5.8,34.0,792.0,914.6,669.4
2016,7,13,10,15,861.5,104.5,5.85,34.5,826.5,935.21,680.72
2016,7,13,10,30,870.0,106.0,5.9,35.0,861.0,952.53,689.9
2016,7,13,10,45,876.0,107.0,5.95,35.5,889.5,963.48,694.93
2016,7,13,11,0,882.0,108.0,6.0,36.0,918.0,970.86,697.73
2016,7,13,11,15,886.5,109.0,6.0,36.0,939.0,973.14,698.49
2016,7,13,11,30,891.0,110.0,6.0,36.0,960.0,971.71,696.98
2016,7,13,11,45,872.5,125.0,6.0,36.5,968.0,957.89,686.0
2016,7,13,12,0,854.0,140.0,6.0,37.0,976.0,940.2,672.68
2016,7,13,12,15,855.0,140.5,6.0,37.0,981.5,924.29,662.09
2016,7,13,12,30,856.0,141.0,6.0,37.0,987.0,905.23,649.47
2016,7,13,12,45,854.5,141.5,6.05,37.5,984.5,881.03,632.4
2016,7,13,13,0,853.0,142.0,6.1,38.0,982.0,854.16,613.63
2016,7,13,13,15,850.5,141.5,6.1,38.0,972.0,822.99,593.09
2016,7,13,13,30,848.0,141.0,6.1,38.0,962.0,789.28,570.79
2016,7,13,13,45,843.0,140.5,6.1,38.0,944.0,751.25,545.46
2016,7,13,14,0,838.0,140.0,6.1,38.0,926.0,711.06,517.0
2016,7,13,14,15,832.5,138.5,6.05,37.5,901.0,667.76,486.65
2016,7,13,14,30,827.0,137.0,6.0,37.0,876.0,622.71,454.28
2016,7,13,14,45,807.0,142.5,6.0,37.0,841.5,572.64,416.59
2016,7,13,15,0,787.0,148.0,6.0,37.0,807.0,522.68,378.14
2016,7,13,15,15,775.5,145.0,5.95,36.5,769.5,470.13,337.63
2016,7,13,15,30,764.0,142.0,5.9,36.0,732.0,417.47,295.86
2016,7,13,15,45,744.5,141.0,5.9,36.0,688.0,363.8,251.96
2016,7,13,16,0,725.0,140.0,5.9,36.0,644.0,305.99,204.56
2016,7,13,16,15,705.0,136.0,5.85,35.5,597.0,252.01,160.62
2016,7,13,16,30,685.0,132.0,5.8,35.0,550.0,199.91,119.78
2016,7,13,16,45,653.5,129.0,5.75,35.0,498.5,149.49,84.96
2016,7,13,17,0,622.0,126.0,5.7,35.0,447.0,102.8,62.14
2016,7,13,17,15,586.0,119.5,5.6,34.5,395.0,79.64,59.7
2016,7,13,17,30,550.0,113.0,5.5,34.0,343.0,78.11,58.81
2016,7,13,17,45,498.5,105.0,5.4,33.5,291.0,74.27,55.96
2016,7,13,18,0,447.0,97.0,5.3,33.0,239.0,69.99,52.65
2016,7,13,18,15,379.0,85.5,5.0,32.5,189.5,62.86,46.81
2016,7,13,18,30,311.0,74.0,4.7,32.0,140.0,55.46,40.49
2016,7,13,18,45,221.0,58.0,4.45,31.5,98.0,44.22,30.74
2016,7,13,19,0,131.0,42.0,4.2,31.0,56.0,33.27,20.69
2016,7,13,19,15,65.5,21.0,4.05,30.5,28.0,17.1,0.0
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,62.0,10.5,3.6,24.5,14.0,22.32,0.0
2016,7,14,6,0,124.0,21.0,3.8,25.0,28.0,64.25,11.52
2016,7,14,6,15,244.0,34.5,3.95,25.5,67.0,130.94,90.46
2016,7,14,6,30,364.0,48.0,4.1,26.0,106.0,207.55,155.01
2016,7,14,6,45,444.5,56.5,4.25,26.5,155.0,273.6,211.18
2016,7,14,7,0,525.0,65.0,4.4,27.0,204.0,347.56,272.56
2016,7,14,7,15,577.0,71.5,4.5,27.5,257.0,411.27,324.4
2016,7,14,7,30,629.0,78.0,4.6,28.0,310.0,478.89,377.53
2016,7,14,7,45,663.5,83.5,4.75,28.5,363.5,537.6,422.32
2016,7,14,8,0,698.0,89.0,4.9,29.0,417.0,597.65,466.78
2016,7,14,8,15,724.5,93.0,4.9,29.5,469.0,648.83,502.75
2016,7,14,8,30,751.0,97.0,4.9,30.0,521.0,702.1,538.27
2016,7,14,8,45,769.0,101.0,4.95,30.5,570.5,747.96,567.99
2016,7,14,9,0,787.0,105.0,5.0,31.0,620.0,792.32,596.21
2016,7,14,9,15,802.0,108.0,4.95,31.5,665.5,831.17,619.69
2016,7,14,9,30,817.0,111.0,4.9,32.0,711.0,867.78,641.3
2016,7,14,9,45,826.5,114.0,4.85,32.5,751.5,888.39,651.88
2016,7,14,10,0,836.0,117.0,4.8,33.0,792.0,914.2,665.96
2016,7,14,10,15,844.5,119.0,4.75,33.5,826.5,934.94,676.55
2016,7,14,10,30,853.0,121.0,4.7,34.0,861.0,952.42,685.15
2016,7,14,10,45,857.5,123.5,4.7,34.5,889.0,963.12,689.65
2016,7,14,11,0,862.0,126.0,4.7,35.0,917.0,970.25,691.96
2016,7,14,11,15,866.0,127.0,4.7,35.0,938.0,971.8,692.22
2016,7,14,11,30,870.0,128.0,4.7,35.0,959.0,969.71,690.3
2016,7,14,11,45,872.5,129.0,4.7,35.5,972.0,962.55,683.83
2016,7,14,12,0,875.0,130.0,4.7,36.0,985.0,951.8,675.22
2016,7,14,12,15,875.5,130.0,4.7,36.0,990.5,934.81,664.1
2016,7,14,12,30,876.0,130.0,4.7,36.0,996.0,914.61,651.0
2016,7,14,12,45,873.0,131.5,4.75,36.5,993.0,889.62,633.73
2016,7,14,13,0,870.0,133.0,4.8,37.0,990.0,861.91,614.73
2016,7,14,13,15,867.5,132.5,4.85,37.0,979.5,830.26,594.55
2016,7,14,13,30,865.0,132.0,4.9,37.0,969.0,796.01,572.53
2016,7,14,13,45,858.5,132.5,4.95,37.0,950.0,757.07,547.22
2016,7,14,14,0,852.0,133.0,5.0,37.0,931.0,716.04,519.02
2016,7,14,14,15,846.5,131.5,5.05,36.5,906.0,672.13,488.88
2016,7,14,14,30,841.0,130.0,5.1,36.0,881.0,626.43,456.59
2016,7,14,14,45,830.5,129.5,5.15,36.0,848.5,577.12,419.83
2016,7,14,15,0,820.0,129.0,5.2,36.0,816.0,526.91,381.44
2016,7,14,15,15,809.5,126.5,5.25,36.0,778.5,471.22,338.1
2016,7,14,15,30,799.0,124.0,5.3,36.0,741.0,417.56,295.01
2016,7,14,15,45,783.0,122.5,5.35,36.0,697.0,362.74,250.13
2016,7,14,16,0,767.0,121.0,5.4,36.0,653.0,308.74,205.24
2016,7,14,16,15,748.5,117.5,5.35,35.5,605.5,253.69,160.21
2016,7,14,16,30,730.0,114.0,5.3,35.0,558.0,200.27,118.16
2016,7,14,16,45,702.5,111.0,5.25,34.5,507.0,141.77,77.29
2016,7,14,17,0,675.0,108.0,5.2,34.0,456.0,92.22,53.05
2016,7,14,17,15,641.5,102.5,5.05,33.5,403.5,67.76,50.22
2016,7,14,17,30,608.0,97.0,4.9,33.0,351.0,66.35,49.38
2016,7,14,17,45,557.5,91.0,4.8,33.0,298.0,64.34,47.89
2016,7,14,18,0,507.0,85.0,4.7,33.0,245.0,62.27,46.26
2016,7,14,18,15,440.0,75.5,4.45,32.5,195.0,55.85,40.98
2016,7,14,18,30,373.0,66.0,4.2,32.0,145.0,49.68,35.71
2016,7,14,18,45,272.5,52.5,4.0,31.5,101.0,40.14,27.38
2016,7,14,19,0,172.0,39.0,3.8,31.0,57.0,30.29,18.29
2016,7,14,19,15,86.0,19.5,3.8,30.5,28.5,15.32,0.0
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,12.0,10.0,3.65,24.5,11.0,11.56,0.0
2016,7,15,6,0,24.0,20.0,3.8,25.0,22.0,28.97,0.48
2016,7,15,6,15,108.5,41.5,3.85,25.5,58.0,90.31,61.87
2016,7,15,6,30,193.0,63.0,3.9,26.0,94.0,151.76,113.22
2016,7,15,6,45,287.0,76.0,4.0,26.5,142.0,224.01,172.95
2016,7,15,7,0,381.0,89.0,4.1,27.0,190.0,300.01,235.23
2016,7,15,7,15,439.5,99.5,4.15,27.5,241.5,363.37,286.4
2016,7,15,7,30,498.0,110.0,4.2,28.0,293.0,431.81,339.98
2016,7,15,7,45,547.5,115.5,4.3,28.5,347.0,499.05,391.05
2016,7,15,8,0,597.0,121.0,4.4,29.0,401.0,564.72,439.56
2016,7,15,8,15,566.5,143.0,4.4,29.5,434.0,591.91,457.22
2016,7,15,8,30,536.0,165.0,4.4,30.0,467.0,608.56,466.9
2016,7,15,8,45,616.0,156.5,4.45,30.5,534.5,689.9,524.54
2016,7,15,9,0,696.0,148.0,4.5,31.0,602.0,767.9,577.23
2016,7,15,9,15,714.0,152.0,4.45,31.5,647.5,807.86,601.45
2016,7,15,9,30,732.0,156.0,4.4,32.0,693.0,845.98,624.24
2016,7,15,9,45,740.5,162.0,4.35,33.0,732.5,875.46,639.64
2016,7,15,10,0,749.0,168.0,4.3,34.0,772.0,896.33,649.15
2016,7,15,10,15,759.5,171.0,4.15,34.0,806.5,918.7,661.83
2016,7,15,10,30,770.0,174.0,4.0,34.0,841.0,938.02,672.46
2016,7,15,10,45,771.0,180.0,3.85,34.5,867.5,947.92,675.59
2016,7,15,11,0,772.0,186.0,3.7,35.0,894.0,954.35,676.58
2016,7,15,11,15,777.5,187.5,3.55,35.5,914.5,957.28,675.42
2016,7,15,11,30,783.0,189.0,3.4,36.0,935.0,956.74,672.16
2016,7,15,11,45,781.0,193.5,3.3,36.5,947.0,948.36,664.4
2016,7,15,12,0,779.0,198.0,3.2,37.0,959.0,936.59,654.7
2016,7,15,12,15,780.0,198.5,3.2,37.0,964.5,920.68,644.55
2016,7,15,12,30,781.0,199.0,3.2,37.0,970.0,901.7,632.54
2016,7,15,12,45,776.5,201.0,3.2,37.5,966.5,876.36,615.25
2016,7,15,13,0,772.0,203.0,3.2,38.0,963.0,848.59,596.52
2016,7,15,13,15,769.0,202.5,3.3,38.0,952.5,817.64,577.49
2016,7,15,13,30,766.0,202.0,3.4,38.0,942.0,784.45,556.09
2016,7,15,13,45,759.5,201.5,3.5,38.0,924.0,746.52,531.0
2016,7,15,14,0,753.0,201.0,3.6,38.0,906.0,706.87,504.26
2016,7,15,14,15,745.5,199.0,3.7,38.0,880.5,663.93,474.71
2016,7,15,14,30,738.0,197.0,3.8,38.0,855.0,618.59,442.81
2016,7,15,14,45,727.5,194.0,3.95,38.0,823.5,569.71,407.75
2016,7,15,15,0,717.0,191.0,4.1,38.0,792.0,520.34,371.34
2016,7,15,15,15,703.5,187.5,4.1,37.5,754.0,468.93,332.96
2016,7,15,15,30,690.0,184.0,4.1,37.0,716.0,417.82,293.65
2016,7,15,15,45,673.5,179.0,4.2,37.0,673.0,365.06,251.74
2016,7,15,16,0,657.0,174.0,4.3,37.0,630.0,313.44,210.08
2016,7,15,16,15,634.0,169.0,4.3,36.5,582.5,261.74,169.07
2016,7,15,16,30,611.0,164.0,4.3,36.0,535.0,212.44,131.31
2016,7,15,16,45,581.0,157.5,4.3,36.0,485.0,163.94,98.09
2016,7,15,17,0,551.0,151.0,4.3,36.0,435.0,119.11,75.59
2016,7,15,17,15,512.5,142.5,4.15,35.5,383.0,95.71,72.38
2016,7,15,17,30,474.0,134.0,4.0,35.0,331.0,92.1,69.89
2016,7,15,17,45,419.0,123.5,3.85,34.5,279.5,86.73,65.88
2016,7,15,18,0,364.0,113.0,3.7,34.0,228.0,81.09,61.51
2016,7,15,18,15,296.5,98.0,3.4,33.0,180.0,74.3,56.12
2016,7,15,18,30,229.0,83.0,3.1,32.0,132.0,63.48,47.09
2016,7,15,18,45,147.0,62.5,2.8,31.5,90.5,48.49,34.2
2016,7,15,19,0,65.0,42.0,2.5,31.0,49.0,33.86,21.04
2016,7,15,19,15,32.5,21.0,2.55,30.5,24.5,17.53,0.0
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,8.0,2.7,23.5,8.0,7.28,0.0
2016,7,16,6,0,0.0,16.0,2.9,24.0,16.0,14.1,0.0
2016,7,16,6,15,38.5,37.0,2.95,24.5,43.5,56.17,37.06
2016,7,16,6,30,77.0,58.0,3.0,25.0,71.0,95.27,70.12
2016,7,16,6,45,117.5,79.5,3.15,25.5,107.0,139.57,107.12
2016,7,16,7,0,158.0,101.0,3.3,26.0,143.0,187.91,147.1
2016,7,16,7,15,186.5,121.0,3.3,26.5,181.0,240.96,189.92
2016,7,16,7,30,215.0,141.0,3.3,27.0,219.0,288.34,227.28
2016,7,16,7,45,243.5,162.5,3.35,27.5,265.0,339.65,266.74
2016,7,16,8,0,272.0,184.0,3.4,28.0,311.0,392.86,306.62
2016,7,16,8,15,331.5,196.5,3.4,28.5,370.0,460.23,356.69
2016,7,16,8,30,391.0,209.0,3.4,29.0,429.0,544.81,417.72
2016,7,16,8,45,400.0,229.5,3.45,30.0,473.0,587.72,445.57
2016,7,16,9,0,409.0,250.0,3.5,31.0,517.0,629.56,472.16
2016,7,16,9,15,598.5,187.5,3.45,31.5,610.0,746.05,555.22
2016,7,16,9,30,788.0,125.0,3.4,32.0,703.0,858.67,628.65
2016,7,16,9,45,802.5,126.5,3.4,32.5,744.5,890.07,645.89
2016,7,16,10,0,817.0,128.0,3.4,33.0,786.0,918.81,661.8
2016,7,16,10,15,826.5,130.0,3.35,33.5,821.0,930.68,666.41
2016,7,16,10,30,836.0,132.0,3.3,34.0,856.0,948.84,675.23
2016,7,16,10,45,844.5,132.5,3.3,34.5,885.0,961.21,680.66
2016,7,16,11,0,853.0,133.0,3.3,35.0,914.0,970.15,684.01
2016,7,16,11,15,858.0,134.0,3.3,35.5,935.5,972.61,683.4
2016,7,16,11,30,863.0,135.0,3.3,36.0,957.0,971.46,680.67
2016,7,16,11,45,854.0,144.0,3.3,36.5,967.5,960.65,672.04
2016,7,16,12,0,845.0,153.0,3.3,37.0,978.0,946.22,661.34
2016,7,16,12,15,846.0,153.5,3.35,37.0,984.0,930.27,651.49
2016,7,16,12,30,847.0,154.0,3.4,37.0,990.0,911.19,639.71
2016,7,16,12,45,845.5,154.0,3.5,37.0,987.5,886.58,624.71
2016,7,16,13,0,844.0,154.0,3.6,37.0,985.0,859.33,607.97
2016,7,16,13,15,841.5,153.5,3.65,37.0,974.5,828.25,588.42
2016,7,16,13,30,839.0,153.0,3.7,37.0,964.0,794.66,567.13
2016,7,16,13,45,833.5,152.5,3.8,37.5,945.5,756.39,541.51
2016,7,16,14,0,828.0,152.0,3.9,38.0,927.0,719.14,514.93
2016,7,16,14,15,821.5,150.5,4.0,38.0,902.0,674.17,483.78
2016,7,16,14,30,815.0,149.0,4.1,38.0,877.0,627.62,450.76
2016,7,16,14,45,811.5,144.0,4.2,38.0,846.0,578.5,415.11
2016,7,16,15,0,808.0,139.0,4.3,38.0,815.0,527.96,377.37
2016,7,16,15,15,796.5,136.5,4.35,37.5,776.5,474.58,337.11
2016,7,16,15,30,785.0,134.0,4.4,37.0,738.0,421.05,295.41
2016,7,16,15,45,768.5,131.5,4.45,37.0,694.0,365.88,250.9
2016,7,16,16,0,752.0,129.0,4.5,37.0,650.0,311.62,206.41
2016,7,16,16,15,732.0,125.0,4.55,36.5,602.0,256.59,162.0
2016,7,16,16,30,712.0,121.0,4.6,36.0,554.0,197.19,115.92
2016,7,16,16,45,684.5,117.0,4.65,35.5,502.5,144.69,79.77
2016,7,16,17,0,657.0,113.0,4.7,35.0,451.0,95.38,55.51
2016,7,16,17,15,622.5,107.0,4.65,34.5,398.5,70.92,52.58
2016,7,16,17,30,588.0,101.0,4.6,34.0,346.0,69.32,51.6
2016,7,16,17,45,540.0,93.5,4.55,34.0,293.5,66.31,49.29
2016,7,16,18,0,492.0,86.0,4.5,34.0,241.0,63.13,46.76
2016,7,16,18,15,425.5,76.0,4.25,33.0,191.0,56.19,41.17
2016,7,16,18,30,359.0,66.0,4.0,32.0,141.0,49.68,35.69
2016,7,16,18,45,265.5,51.5,3.75,31.5,98.0,39.39,26.74
2016,7,16,19,0,172.0,37.0,3.5,31.0,55.0,28.75,16.97
2016,7,16,19,15,86.0,18.5,3.4,30.5,27.5,14.54,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,28.0,10.0,2.65,23.5,11.5,14.85,0.0
2016,7,17,6,0,56.0,20.0,2.9,24.0,23.0,40.62,0.0
2016,7,17,6,15,157.5,38.0,2.95,24.5,59.5,108.34,74.37
2016,7,17,6,30,259.0,56.0,3.0,25.0,96.0,175.46,131.23
2016,7,17,6,45,350.5,67.0,3.15,25.5,144.5,241.66,186.85
2016,7,17,7,0,442.0,78.0,3.3,26.0,193.0,317.69,249.54
2016,7,17,7,15,497.5,86.5,3.3,26.5,245.0,385.18,303.94
2016,7,17,7,30,553.0,95.0,3.3,27.0,297.0,453.63,357.3
2016,7,17,7,45,411.5,139.0,3.3,28.0,303.0,433.05,338.93
2016,7,17,8,0,270.0,183.0,3.3,29.0,309.0,390.69,303.32
2016,7,17,8,15,489.5,148.0,3.3,29.5,410.0,535.85,413.97
2016,7,17,8,30,709.0,113.0,3.3,30.0,511.0,692.16,526.65
2016,7,17,8,45,733.5,116.0,3.35,30.5,561.5,740.79,557.1
2016,7,17,9,0,758.0,119.0,3.4,31.0,612.0,785.26,584.8
2016,7,17,9,15,774.0,122.0,3.4,31.5,657.5,824.28,608.16
2016,7,17,9,30,790.0,125.0,3.4,32.0,703.0,861.17,629.79
2016,7,17,9,45,803.0,127.0,3.45,32.5,744.0,891.84,647.36
2016,7,17,10,0,816.0,129.0,3.5,33.0,785.0,919.76,663.05
2016,7,17,10,15,825.0,131.0,3.5,33.5,820.0,931.09,667.63
2016,7,17,10,30,834.0,133.0,3.5,34.0,855.0,948.78,676.5
2016,7,17,10,45,840.5,134.5,3.55,34.5,883.5,960.21,681.67
2016,7,17,11,0,847.0,136.0,3.6,35.0,912.0,968.16,684.74
2016,7,17,11,15,851.5,137.0,3.65,35.0,933.0,970.12,685.55
2016,7,17,11,30,856.0,138.0,3.7,35.0,954.0,968.49,684.24
2016,7,17,11,45,868.0,132.0,3.75,35.5,969.5,963.92,679.79
2016,7,17,12,0,880.0,126.0,3.8,36.0,985.0,955.75,673.19
2016,7,17,12,15,880.5,126.0,3.85,36.0,990.5,938.77,662.49
2016,7,17,12,30,881.0,126.0,3.9,36.0,996.0,918.53,649.8
2016,7,17,12,45,880.5,126.0,4.0,36.5,993.5,894.34,633.53
2016,7,17,13,0,880.0,126.0,4.1,37.0,991.0,867.26,615.42
2016,7,17,13,15,877.5,125.5,4.1,37.0,980.5,835.27,594.93
2016,7,17,13,30,875.0,125.0,4.1,37.0,970.0,800.62,572.63
2016,7,17,13,45,870.0,124.0,4.2,37.0,951.5,761.12,547.34
2016,7,17,14,0,865.0,123.0,4.3,37.0,933.0,719.39,519.43
2016,7,17,14,15,523.5,283.0,4.3,37.0,769.5,590.54,425.32
2016,7,17,14,30,182.0,443.0,4.3,37.0,606.0,484.56,346.74
2016,7,17,14,45,508.5,281.0,4.35,37.0,711.5,519.52,374.41
2016,7,17,15,0,835.0,119.0,4.4,37.0,817.0,528.56,379.97
2016,7,17,15,15,824.5,117.0,4.4,36.5,779.0,475.65,339.37
2016,7,17,15,30,814.0,115.0,4.4,36.0,741.0,422.31,297.35
2016,7,17,15,45,706.5,157.5,4.4,36.0,678.0,360.68,249.33
2016,7,17,16,0,599.0,200.0,4.4,36.0,615.0,317.81,215.83
2016,7,17,16,15,673.5,152.0,4.4,35.5,586.5,258.35,165.99
2016,7,17,16,30,748.0,104.0,4.4,35.0,558.0,196.29,114.26
2016,7,17,16,45,722.0,100.5,4.4,35.0,506.5,142.73,76.99
2016,7,17,17,0,696.0,97.0,4.4,35.0,455.0,85.9,47.35
2016,7,17,17,15,664.0,92.0,4.3,34.5,402.5,60.7,44.24
2016,7,17,17,30,632.0,87.0,4.2,34.0,350.0,59.31,43.38
2016,7,17,17,45,585.0,81.5,4.15,34.0,297.0,57.33,41.9
2016,7,17,18,0,538.0,76.0,4.1,34.0,244.0,55.28,40.28
2016,7,17,18,15,473.5,67.5,3.85,33.0,194.0,50.6,36.53
2016,7,17,18,30,409.0,59.0,3.6,32.0,144.0,45.73,32.41
2016,7,17,18,45,310.5,47.0,3.35,31.5,100.0,36.07,24.01
2016,7,17,19,0,212.0,35.0,3.1,31.0,56.0,27.26,15.74
2016,7,17,19,15,106.0,17.5,3.05,30.5,28.0,13.77,0.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,30.0,9.5,1.75,24.5,11.0,14.81,0.0
2016,7,18,6,0,60.0,19.0,2.0,25.0,22.0,40.31,0.0
2016,7,18,6,15,165.0,35.5,2.15,25.5,57.5,107.85,73.18
2016,7,18,6,30,270.0,52.0,2.3,26.0,93.0,175.1,130.05
2016,7,18,6,45,358.5,62.0,2.5,26.5,140.5,239.44,184.02
2016,7,18,7,0,447.0,72.0,2.7,27.0,188.0,317.55,247.99
2016,7,18,7,15,502.0,80.5,2.75,27.5,239.5,381.49,299.36
2016,7,18,7,30,557.0,89.0,2.8,28.0,291.0,449.78,352.32
2016,7,18,7,45,608.5,91.0,2.85,28.5,345.5,512.38,399.42
2016,7,18,8,0,660.0,93.0,2.9,29.0,400.0,577.84,447.12
2016,7,18,8,15,474.5,161.5,2.9,29.5,396.0,540.23,414.73
2016,7,18,8,30,289.0,230.0,2.9,30.0,392.0,477.06,363.44
2016,7,18,8,45,149.5,218.5,2.95,30.5,303.0,347.64,264.58
2016,7,18,9,0,10.0,207.0,3.0,31.0,214.0,198.77,148.29
2016,7,18,9,15,402.0,160.0,2.95,31.5,454.0,539.03,409.06
2016,7,18,9,30,794.0,113.0,2.9,32.0,694.0,852.25,623.23
2016,7,18,9,45,427.5,235.5,2.9,32.5,550.5,661.66,486.12
2016,7,18,10,0,61.0,358.0,2.9,33.0,407.0,408.06,297.88
2016,7,18,10,15,446.5,241.5,2.9,33.0,625.5,696.96,510.65
2016,7,18,10,30,832.0,125.0,2.9,33.0,844.0,939.66,671.31
2016,7,18,10,45,837.0,127.5,2.9,33.5,872.0,950.76,674.05
2016,7,18,11,0,842.0,130.0,2.9,34.0,900.0,958.36,676.58
2016,7,18,11,15,846.5,131.0,2.9,34.0,921.5,960.44,677.15
2016,7,18,11,30,851.0,132.0,2.9,34.0,943.0,958.95,675.63
2016,7,18,11,45,849.5,136.0,2.9,34.5,955.0,950.92,668.75
2016,7,18,12,0,848.0,140.0,2.9,35.0,967.0,939.34,659.83
2016,7,18,12,15,849.0,140.0,2.9,35.0,973.0,923.14,649.46
2016,7,18,12,30,850.0,140.0,2.9,35.0,979.0,903.78,637.2
2016,7,18,12,45,849.0,140.5,2.95,35.5,976.5,880.13,621.3
2016,7,18,13,0,848.0,141.0,3.0,36.0,974.0,853.74,603.69
2016,7,18,13,15,495.0,315.0,3.05,36.0,800.5,700.65,498.8
2016,7,18,13,30,142.0,489.0,3.1,36.0,627.0,547.05,387.82
2016,7,18,13,45,488.5,313.0,3.15,36.0,772.5,646.05,463.56
2016,7,18,14,0,835.0,137.0,3.2,36.0,918.0,710.5,512.12
2016,7,18,14,15,829.0,136.0,3.25,35.5,893.0,667.21,482.27
2016,7,18,14,30,823.0,135.0,3.3,35.0,868.0,622.21,450.98
2016,7,18,14,45,808.0,137.0,3.35,35.0,835.0,572.05,414.2
2016,7,18,15,0,793.0,139.0,3.4,35.0,802.0,521.51,376.16
2016,7,18,15,15,781.5,136.5,3.45,35.0,764.0,468.83,335.53
2016,7,18,15,30,770.0,134.0,3.5,35.0,726.0,416.01,293.64
2016,7,18,15,45,753.5,131.5,3.55,35.0,682.5,361.59,249.61
2016,7,18,16,0,737.0,129.0,3.6,35.0,639.0,308.09,205.59
2016,7,18,16,15,565.0,179.5,3.65,34.5,554.0,255.29,168.01
2016,7,18,16,30,393.0,230.0,3.7,34.0,469.0,231.64,155.53
2016,7,18,16,45,383.0,209.0,3.8,34.0,424.5,187.44,124.24
2016,7,18,17,0,373.0,188.0,3.9,34.0,380.0,144.72,99.41
2016,7,18,17,15,321.0,173.0,3.9,33.5,324.5,121.51,93.91
2016,7,18,17,30,269.0,158.0,3.9,33.0,269.0,112.57,87.2
2016,7,18,17,45,249.5,137.0,3.95,32.5,228.0,99.6,77.03
2016,7,18,18,0,230.0,116.0,4.0,32.0,187.0,86.02,66.12
2016,7,18,18,15,197.5,95.5,3.9,31.5,148.0,72.13,54.68
2016,7,18,18,30,165.0,75.0,3.8,31.0,109.0,57.71,42.49
2016,7,18,18,45,119.5,55.0,3.75,31.0,75.5,43.09,29.8
2016,7,18,19,0,74.0,35.0,3.7,31.0,42.0,28.9,16.94
2016,7,18,19,15,37.0,17.5,3.7,30.5,21.0,14.86,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,54.0,8.5,1.2,24.5,11.0,18.84,0.0
2016,7,19,6,0,108.0,17.0,1.4,25.0,22.0,54.15,0.0
2016,7,19,6,15,225.0,30.5,1.35,25.5,59.0,120.76,81.2
2016,7,19,6,30,342.0,44.0,1.3,26.0,96.0,195.53,144.5
2016,7,19,6,45,431.0,51.5,1.3,26.5,144.5,262.89,200.75
2016,7,19,7,0,520.0,59.0,1.3,27.0,193.0,339.21,262.62
2016,7,19,7,15,571.0,65.0,1.3,27.5,245.0,401.62,311.99
2016,7,19,7,30,622.0,71.0,1.3,28.0,297.0,467.95,362.28
2016,7,19,7,45,663.0,74.5,1.3,28.5,350.5,528.28,406.22
2016,7,19,8,0,704.0,78.0,1.3,29.0,404.0,588.94,448.77
2016,7,19,8,15,729.5,81.5,1.35,29.5,456.0,641.57,483.58
2016,7,19,8,30,755.0,85.0,1.4,30.0,508.0,693.94,516.81
2016,7,19,8,45,775.5,87.5,1.5,30.5,557.5,740.5,545.84
2016,7,19,9,0,796.0,90.0,1.6,31.0,607.0,778.91,569.05
2016,7,19,9,15,810.5,92.5,1.75,31.5,652.5,817.02,592.32
2016,7,19,9,30,825.0,95.0,1.9,32.0,698.0,852.9,613.93
2016,7,19,9,45,836.0,97.0,2.1,32.5,739.0,882.53,631.83
2016,7,19,10,0,847.0,99.0,2.3,33.0,780.0,909.31,647.86
2016,7,19,10,15,855.5,101.0,2.45,33.5,814.5,930.65,659.96
2016,7,19,10,30,864.0,103.0,2.6,34.0,849.0,948.7,670.03
2016,7,19,10,45,869.5,104.5,2.8,34.5,877.5,959.86,676.22
2016,7,19,11,0,875.0,106.0,3.0,35.0,906.0,967.45,680.24
2016,7,19,11,15,879.5,107.0,3.15,35.0,927.5,969.91,682.14
2016,7,19,11,30,884.0,108.0,3.3,35.0,949.0,968.68,681.83
2016,7,19,11,45,885.0,109.5,3.45,35.5,962.5,960.87,676.04
2016,7,19,12,0,886.0,111.0,3.6,36.0,976.0,949.42,668.06
2016,7,19,12,15,887.5,111.0,3.75,36.0,981.5,933.53,658.67
2016,7,19,12,30,889.0,111.0,3.9,36.0,987.0,914.28,647.14
2016,7,19,12,45,569.0,301.5,4.05,36.0,862.0,793.69,565.9
2016,7,19,13,0,249.0,492.0,4.2,36.0,737.0,666.75,473.32
2016,7,19,13,15,211.5,491.5,4.25,36.0,698.0,617.97,440.28
2016,7,19,13,30,174.0,491.0,4.3,36.0,659.0,574.33,410.02
2016,7,19,13,45,189.5,480.0,4.4,36.0,659.5,563.63,403.4
2016,7,19,14,0,205.0,469.0,4.5,36.0,660.0,551.36,395.42
2016,7,19,14,15,324.0,415.0,4.55,36.0,708.0,568.8,409.48
2016,7,19,14,30,443.0,361.0,4.6,36.0,756.0,574.85,414.64
2016,7,19,14,45,458.5,340.0,4.65,36.0,735.0,538.87,388.77
2016,7,19,15,0,474.0,319.0,4.7,36.0,714.0,500.74,360.83
2016,7,19,15,15,376.0,335.0,4.7,35.5,639.0,440.66,317.38
2016,7,19,15,30,278.0,351.0,4.7,35.0,564.0,386.38,278.34
2016,7,19,15,45,270.5,329.5,4.75,35.0,527.0,346.18,248.08
2016,7,19,16,0,263.0,308.0,4.8,35.0,490.0,306.9,218.11
2016,7,19,16,15,221.0,289.0,4.8,34.5,434.0,269.65,191.21
2016,7,19,16,30,179.0,270.0,4.8,34.0,378.0,230.69,163.81
2016,7,19,16,45,241.0,236.0,4.8,34.0,367.5,190.47,132.16
2016,7,19,17,0,303.0,202.0,4.8,34.0,357.0,150.7,105.51
2016,7,19,17,15,296.5,178.0,4.7,33.5,315.5,124.4,96.32
2016,7,19,17,30,290.0,154.0,4.6,33.0,274.0,110.22,85.33
2016,7,19,17,45,405.5,115.5,4.6,32.5,256.5,81.21,61.92
2016,7,19,18,0,521.0,77.0,4.6,32.0,239.0,56.12,41.33
2016,7,19,18,15,456.5,68.0,4.35,31.5,189.0,51.07,37.17
2016,7,19,18,30,392.0,59.0,4.1,31.0,139.0,45.81,32.61
2016,7,19,18,45,293.0,46.5,3.95,30.5,96.0,35.68,23.77
2016,7,19,19,0,194.0,34.0,3.8,30.0,53.0,26.48,15.05
2016,7,19,19,15,97.0,17.0,3.7,29.5,26.5,13.39,0.0
2016,7,19,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,24.0,8.5,1.45,24.5,9.5,12.67,0.0
2016,7,20,6,0,48.0,17.0,1.7,25.0,19.0,34.46,0.0
2016,7,20,6,15,152.0,34.5,1.75,25.5,54.5,102.99,69.02
2016,7,20,6,30,256.0,52.0,1.8,26.0,90.0,170.29,126.14
2016,7,20,6,45,351.0,62.0,1.85,26.5,138.0,236.67,181.42
2016,7,20,7,0,446.0,72.0,1.9,27.0,186.0,317.46,247.02
2016,7,20,7,15,501.5,80.0,1.9,27.5,237.5,381.22,297.8
2016,7,20,7,30,557.0,88.0,1.9,28.0,289.0,449.35,350.05
2016,7,20,7,45,608.0,91.0,1.9,28.5,343.5,512.88,397.07
2016,7,20,8,0,659.0,94.0,1.9,29.0,398.0,579.27,444.51
2016,7,20,8,15,687.5,98.5,1.95,29.5,450.0,633.41,481.72
2016,7,20,8,30,716.0,103.0,2.0,30.0,502.0,684.94,514.98
2016,7,20,8,45,740.5,105.0,2.05,30.5,552.5,732.91,545.04
2016,7,20,9,0,765.0,107.0,2.1,31.0,603.0,779.89,573.89
2016,7,20,9,15,454.5,224.5,2.2,31.5,525.5,656.17,484.08
2016,7,20,9,30,144.0,342.0,2.3,32.0,448.0,483.64,355.26
2016,7,20,9,45,484.5,228.5,2.45,32.5,612.5,707.92,519.27
2016,7,20,10,0,825.0,115.0,2.6,33.0,777.0,906.57,650.1
2016,7,20,10,15,532.0,266.0,2.75,33.5,700.5,805.49,578.56
2016,7,20,10,30,239.0,417.0,2.9,34.0,624.0,652.77,468.01
2016,7,20,10,45,222.5,435.5,3.05,34.5,633.5,654.17,468.12
2016,7,20,11,0,206.0,454.0,3.2,35.0,643.0,654.03,466.32
2016,7,20,11,15,234.0,461.0,3.3,35.0,680.0,684.34,487.08
2016,7,20,11,30,262.0,468.0,3.4,35.0,717.0,724.7,514.06
2016,7,20,11,45,555.5,304.5,3.5,35.5,842.5,850.44,604.06
2016,7,20,12,0,849.0,141.0,3.6,36.0,968.0,943.19,664.92
2016,7,20,12,15,850.0,141.5,3.65,36.0,974.0,927.4,654.26
2016,7,20,12,30,851.0,142.0,3.7,36.0,980.0,908.42,642.39
2016,7,20,12,45,850.5,141.5,3.8,36.5,978.0,884.26,626.17
2016,7,20,13,0,850.0,141.0,3.9,37.0,976.0,857.33,608.19
2016,7,20,13,15,848.0,140.5,3.95,37.0,966.0,826.45,588.64
2016,7,20,13,30,846.0,140.0,4.0,37.0,956.0,792.98,567.3
2016,7,20,13,45,442.5,268.0,4.05,37.0,694.5,574.42,414.55
2016,7,20,14,0,39.0,396.0,4.1,37.0,433.0,373.55,267.15
2016,7,20,14,15,430.0,267.0,4.1,37.0,651.0,517.26,375.33
2016,7,20,14,30,821.0,138.0,4.1,37.0,869.0,624.67,451.81
2016,7,20,14,45,785.5,152.0,4.2,37.0,830.5,573.05,413.18
2016,7,20,15,0,750.0,166.0,4.3,37.0,792.0,522.71,375.34
2016,7,20,15,15,737.5,163.0,4.3,36.5,754.5,471.18,336.45
2016,7,20,15,30,725.0,160.0,4.3,36.0,717.0,415.47,293.42
2016,7,20,15,45,577.5,210.5,4.3,36.0,637.5,358.66,250.24
2016,7,20,16,0,430.0,261.0,4.3,36.0,558.0,315.82,218.94
2016,7,20,16,15,378.5,253.5,4.25,35.5,501.0,273.81,187.72
2016,7,20,16,30,327.0,246.0,4.2,35.0,444.0,231.81,157.81
2016,7,20,16,45,437.5,193.5,4.2,35.0,432.5,175.44,112.65
2016,7,20,17,0,548.0,141.0,4.2,35.0,421.0,112.06,70.5
2016,7,20,17,15,508.5,134.0,4.1,34.5,371.0,90.29,68.33
2016,7,20,17,30,469.0,127.0,4.0,34.0,321.0,87.52,66.49
2016,7,20,17,45,452.0,111.0,3.95,33.5,275.5,78.4,59.35
2016,7,20,18,0,435.0,95.0,3.9,33.0,230.0,68.72,51.58
2016,7,20,18,15,367.5,83.0,3.6,32.5,181.0,61.2,45.39
2016,7,20,18,30,300.0,71.0,3.3,32.0,132.0,53.37,38.69
2016,7,20,18,45,215.0,54.0,3.0,31.5,91.0,41.3,28.22
2016,7,20,19,0,130.0,37.0,2.7,31.0,50.0,29.53,17.24
2016,7,20,19,15,65.0,18.5,2.7,30.5,25.0,15.11,0.0
2016,7,20,19,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,54.0,8.5,2.25,23.5,10.5,7.73,0.0
2016,7,21,6,0,108.0,17.0,2.5,24.0,21.0,53.92,0.0
2016,7,21,6,15,230.5,30.0,2.6,24.5,58.5,122.47,81.85
2016,7,21,6,30,353.0,43.0,2.7,25.0,96.0,198.93,147.92
2016,7,21,6,45,442.5,51.0,2.8,26.0,145.0,267.75,206.0
2016,7,21,7,0,532.0,59.0,2.9,27.0,194.0,345.63,269.83
2016,7,21,7,15,584.0,65.0,2.8,27.5,246.5,409.34,321.15
2016,7,21,7,30,636.0,71.0,2.7,28.0,299.0,477.05,373.41
2016,7,21,7,45,674.5,75.5,2.6,29.0,353.5,537.79,417.56
2016,7,21,8,0,713.0,80.0,2.5,30.0,408.0,598.42,459.72
2016,7,21,8,15,738.5,83.5,2.3,30.5,460.5,651.58,494.34
2016,7,21,8,30,764.0,87.0,2.1,31.0,513.0,704.44,526.89
2016,7,21,8,45,782.5,90.5,1.9,32.0,562.5,751.0,552.8
2016,7,21,9,0,801.0,94.0,1.7,33.0,612.0,796.08,576.63
2016,7,21,9,15,816.0,96.5,1.7,33.5,658.0,827.76,593.95
2016,7,21,9,30,831.0,99.0,1.7,34.0,704.0,864.28,614.27
2016,7,21,9,45,840.5,102.0,1.75,34.5,745.0,893.79,630.39
2016,7,21,10,0,850.0,105.0,1.8,35.0,786.0,920.33,644.61
2016,7,21,10,15,859.0,106.5,1.95,35.5,821.0,941.64,656.66
2016,7,21,10,30,868.0,108.0,2.1,36.0,856.0,959.66,666.71
2016,7,21,10,45,872.5,110.5,2.25,36.5,884.5,970.88,672.61
2016,7,21,11,0,877.0,113.0,2.4,37.0,913.0,978.45,676.38
2016,7,21,11,15,881.5,114.0,2.45,37.0,934.5,980.82,677.54
2016,7,21,11,30,886.0,115.0,2.5,37.0,956.0,979.48,676.59
2016,7,21,11,45,888.5,115.5,2.65,37.5,970.0,972.01,671.46
2016,7,21,12,0,891.0,116.0,2.8,38.0,984.0,960.89,664.15
2016,7,21,12,15,892.0,116.0,2.9,38.0,990.0,944.35,654.53
