Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,12,30,893.0,116.0,3.0,38.0,996.0,924.45,642.84
2016,7,21,12,45,894.0,115.0,3.1,38.0,994.0,900.46,628.57
2016,7,21,13,0,895.0,114.0,3.2,38.0,992.0,873.42,612.3
2016,7,21,13,15,893.0,113.5,3.25,38.0,982.0,841.33,592.43
2016,7,21,13,30,891.0,113.0,3.3,38.0,972.0,806.46,570.66
2016,7,21,13,45,890.0,110.5,3.4,38.0,955.0,767.97,546.58
2016,7,21,14,0,889.0,108.0,3.5,38.0,938.0,726.87,520.22
2016,7,21,14,15,520.5,275.0,3.55,38.0,757.5,584.39,417.9
2016,7,21,14,30,152.0,442.0,3.6,38.0,577.0,466.69,331.74
2016,7,21,14,45,509.0,272.0,3.65,38.0,700.5,514.73,368.78
2016,7,21,15,0,866.0,102.0,3.7,38.0,824.0,532.98,380.69
2016,7,21,15,15,856.5,100.0,3.7,38.0,785.5,478.76,338.66
2016,7,21,15,30,847.0,98.0,3.7,38.0,747.0,423.95,295.25
2016,7,21,15,45,834.5,95.5,3.7,38.0,703.5,367.36,249.48
2016,7,21,16,0,822.0,93.0,3.7,38.0,660.0,311.02,203.1
2016,7,21,16,15,805.5,90.5,3.65,37.5,612.0,254.25,156.94
2016,7,21,16,30,789.0,88.0,3.6,37.0,564.0,191.43,107.94
2016,7,21,16,45,767.0,84.5,3.6,36.5,512.5,135.59,69.31
2016,7,21,17,0,745.0,81.0,3.6,36.0,461.0,82.21,43.35
2016,7,21,17,15,715.5,77.0,3.5,35.5,408.0,56.19,40.38
2016,7,21,17,30,686.0,73.0,3.4,35.0,355.0,54.8,39.51
2016,7,21,17,45,644.0,68.0,3.35,35.0,301.5,47.83,33.91
2016,7,21,18,0,602.0,63.0,3.3,35.0,248.0,45.65,32.17
2016,7,21,18,15,540.0,56.0,2.9,34.0,197.0,41.7,29.0
2016,7,21,18,30,478.0,49.0,2.5,33.0,146.0,37.61,25.53
2016,7,21,18,45,380.0,39.0,2.15,32.0,101.0,30.67,19.47
2016,7,21,19,0,282.0,29.0,1.8,31.0,56.0,23.48,12.47
2016,7,21,19,15,141.0,14.5,1.8,30.5,28.0,11.68,0.0
2016,7,21,19,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,64.0,7.5,2.15,24.5,10.5,6.82,0.0
2016,7,22,6,0,128.0,15.0,2.4,25.0,21.0,57.9,0.0
2016,7,22,6,15,253.5,27.5,2.35,25.5,58.5,129.33,85.5
2016,7,22,6,30,379.0,40.0,2.3,26.0,96.0,205.79,152.05
2016,7,22,6,45,461.5,48.0,2.3,27.0,144.5,272.86,208.62
2016,7,22,7,0,544.0,56.0,2.3,28.0,193.0,348.32,270.12
2016,7,22,7,15,595.0,62.0,2.15,28.5,245.5,412.11,320.9
2016,7,22,7,30,646.0,68.0,2.0,29.0,298.0,479.81,372.32
2016,7,22,7,45,683.0,72.0,1.9,30.0,352.0,537.75,413.71
2016,7,22,8,0,720.0,76.0,1.8,31.0,406.0,599.15,455.57
2016,7,22,8,15,745.5,79.5,1.85,31.5,458.5,652.64,490.75
2016,7,22,8,30,771.0,83.0,1.9,32.0,511.0,705.83,524.49
2016,7,22,8,45,791.0,85.5,2.0,33.0,561.0,752.74,552.49
2016,7,22,9,0,811.0,88.0,2.1,34.0,611.0,791.41,574.49
2016,7,22,9,15,825.5,90.5,2.2,34.5,657.0,830.14,597.43
2016,7,22,9,30,840.0,93.0,2.3,35.0,703.0,866.58,618.64
2016,7,22,9,45,851.0,94.5,2.4,35.5,744.5,896.15,635.31
2016,7,22,10,0,862.0,96.0,2.5,36.0,786.0,922.82,650.11
2016,7,22,10,15,870.5,97.5,2.55,36.0,821.5,944.0,662.4
2016,7,22,10,30,879.0,99.0,2.6,36.0,857.0,961.82,672.71
2016,7,22,10,45,885.0,100.5,2.65,36.5,885.5,973.71,678.02
2016,7,22,11,0,891.0,102.0,2.7,37.0,914.0,981.95,681.21
2016,7,22,11,15,895.0,103.0,2.75,37.0,935.5,984.01,682.14
2016,7,22,11,30,899.0,104.0,2.8,37.0,957.0,982.32,680.91
2016,7,22,11,45,896.5,108.0,2.85,37.5,969.5,973.51,674.02
2016,7,22,12,0,894.0,112.0,2.9,38.0,982.0,960.99,665.0
2016,7,22,12,15,895.5,112.0,2.95,38.0,988.5,944.93,655.27
2016,7,22,12,30,897.0,112.0,3.0,38.0,995.0,925.46,643.49
2016,7,22,12,45,896.5,112.0,3.05,38.5,993.0,900.97,627.26
2016,7,22,13,0,896.0,112.0,3.1,39.0,991.0,873.45,609.19
2016,7,22,13,15,894.0,112.0,3.15,39.0,981.0,841.74,589.69
2016,7,22,13,30,892.0,112.0,3.2,39.0,971.0,807.24,568.3
2016,7,22,13,45,888.0,111.5,3.25,39.0,953.0,768.12,543.75
2016,7,22,14,0,884.0,111.0,3.3,39.0,935.0,726.61,517.05
2016,7,22,14,15,878.5,109.5,3.3,39.0,910.0,681.05,485.53
2016,7,22,14,30,873.0,108.0,3.3,39.0,885.0,633.6,451.97
2016,7,22,14,45,859.0,110.5,3.35,39.0,851.0,582.92,415.36
2016,7,22,15,0,845.0,113.0,3.4,39.0,817.0,531.57,377.22
2016,7,22,15,15,834.5,111.0,3.4,38.5,779.0,477.86,336.95
2016,7,22,15,30,824.0,109.0,3.4,38.0,741.0,423.69,294.96
2016,7,22,15,45,810.0,107.0,3.4,38.0,697.0,368.11,250.2
2016,7,22,16,0,796.0,105.0,3.4,38.0,653.0,307.07,200.78
2016,7,22,16,15,778.5,102.0,3.4,37.5,605.0,250.47,155.02
2016,7,22,16,30,761.0,99.0,3.4,37.0,557.0,195.34,111.95
2016,7,22,16,45,735.5,95.5,3.4,37.0,505.5,140.72,74.23
2016,7,22,17,0,710.0,92.0,3.4,37.0,454.0,89.04,49.14
2016,7,22,17,15,678.5,87.0,3.3,36.5,401.0,57.63,41.36
2016,7,22,17,30,647.0,82.0,3.2,36.0,348.0,56.07,40.37
2016,7,22,17,45,600.5,76.5,3.15,35.5,294.5,53.93,38.83
2016,7,22,18,0,554.0,71.0,3.1,35.0,241.0,51.7,37.14
2016,7,22,18,15,490.0,62.5,2.75,34.0,190.5,46.84,33.24
2016,7,22,18,30,426.0,54.0,2.4,33.0,140.0,41.78,28.95
2016,7,22,18,45,326.5,42.5,2.05,32.5,96.0,33.72,21.89
2016,7,22,19,0,227.0,31.0,1.7,32.0,52.0,24.24,12.87
2016,7,22,19,15,113.5,15.5,1.75,31.5,26.0,12.24,0.0
2016,7,22,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,29.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,43.0,7.5,2.35,24.5,9.0,6.82,0.0
2016,7,23,6,0,86.0,15.0,2.6,25.0,18.0,36.13,0.0
2016,7,23,6,15,198.0,30.0,2.6,25.5,54.0,112.77,73.84
2016,7,23,6,30,310.0,45.0,2.6,26.0,90.0,182.99,135.25
2016,7,23,6,45,396.0,55.0,2.65,26.5,138.0,252.31,193.65
2016,7,23,7,0,482.0,65.0,2.7,27.0,186.0,328.47,256.39
2016,7,23,7,15,535.5,72.5,2.55,27.5,237.5,392.43,307.72
2016,7,23,7,30,589.0,80.0,2.4,28.0,289.0,460.58,360.14
2016,7,23,7,45,631.5,84.5,2.3,29.0,343.0,521.9,404.68
2016,7,23,8,0,674.0,89.0,2.2,30.0,397.0,585.38,448.81
2016,7,23,8,15,701.5,93.5,2.2,30.5,449.5,639.58,485.58
2016,7,23,8,30,729.0,98.0,2.2,31.0,502.0,691.33,518.6
2016,7,23,8,45,753.0,100.0,2.2,32.0,552.0,739.5,547.29
2016,7,23,9,0,777.0,102.0,2.2,33.0,602.0,786.62,574.53
2016,7,23,9,15,792.5,105.0,2.25,33.5,648.0,826.08,597.68
2016,7,23,9,30,808.0,108.0,2.3,34.0,694.0,863.35,619.18
2016,7,23,9,45,821.5,109.0,2.35,34.5,736.0,885.61,630.84
2016,7,23,10,0,835.0,110.0,2.4,35.0,778.0,913.4,646.12
2016,7,23,10,15,844.0,112.0,2.45,35.5,813.0,935.01,657.39
2016,7,23,10,30,853.0,114.0,2.5,36.0,848.0,953.35,666.68
2016,7,23,10,45,861.0,114.5,2.65,36.5,877.5,965.78,673.2
2016,7,23,11,0,869.0,115.0,2.8,37.0,907.0,974.68,677.63
2016,7,23,11,15,873.5,116.0,2.9,37.0,928.5,977.05,679.12
2016,7,23,11,30,878.0,117.0,3.0,37.0,950.0,975.73,678.48
2016,7,23,11,45,882.0,116.5,3.1,37.5,964.0,968.78,673.05
2016,7,23,12,0,886.0,116.0,3.2,38.0,978.0,958.21,665.49
2016,7,23,12,15,887.5,116.5,3.25,38.0,984.0,942.66,655.97
2016,7,23,12,30,889.0,117.0,3.3,38.0,990.0,923.73,644.4
2016,7,23,12,45,888.5,116.5,3.4,38.5,988.0,898.89,628.1
2016,7,23,13,0,888.0,116.0,3.5,39.0,986.0,871.07,609.94
2016,7,23,13,15,886.0,115.5,3.55,39.0,976.0,839.09,590.08
2016,7,23,13,30,884.0,115.0,3.6,39.0,966.0,804.36,568.34
2016,7,23,13,45,879.5,114.5,3.65,39.0,948.0,765.09,543.48
2016,7,23,14,0,875.0,114.0,3.7,39.0,930.0,723.5,516.45
2016,7,23,14,15,869.5,113.0,3.7,39.0,904.5,678.67,485.23
2016,7,23,14,30,864.0,112.0,3.7,39.0,879.0,631.96,451.99
2016,7,23,14,45,850.0,114.0,3.7,39.0,845.5,581.21,415.05
2016,7,23,15,0,836.0,116.0,3.7,39.0,812.0,529.82,376.66
2016,7,23,15,15,825.5,114.0,3.7,38.5,773.5,476.49,336.57
2016,7,23,15,30,815.0,112.0,3.7,38.0,735.0,422.73,294.8
2016,7,23,15,45,800.5,109.5,3.75,38.0,691.5,361.88,246.32
2016,7,23,16,0,786.0,107.0,3.8,38.0,648.0,305.99,200.56
2016,7,23,16,15,562.0,174.5,3.8,37.5,547.0,251.88,163.71
2016,7,23,16,30,338.0,242.0,3.8,37.0,446.0,231.2,155.57
2016,7,23,16,45,519.0,168.0,3.8,37.0,447.5,166.41,101.82
2016,7,23,17,0,700.0,94.0,3.8,37.0,449.0,84.06,45.56
2016,7,23,17,15,668.0,89.0,3.75,36.5,396.0,58.99,42.48
2016,7,23,17,30,636.0,84.0,3.7,36.0,343.0,57.5,41.54
2016,7,23,17,45,590.0,78.0,3.65,36.0,290.0,55.06,39.68
2016,7,23,18,0,544.0,72.0,3.6,36.0,237.0,52.51,37.64
2016,7,23,18,15,479.5,63.0,3.3,35.0,187.0,47.28,33.44
2016,7,23,18,30,415.0,54.0,3.0,34.0,137.0,41.82,28.83
2016,7,23,18,45,317.0,42.0,2.75,33.5,94.0,33.33,21.43
2016,7,23,19,0,219.0,30.0,2.5,33.0,51.0,23.45,12.07
2016,7,23,19,15,109.5,15.0,2.6,32.5,25.5,13.64,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,34.0,7.5,2.35,24.5,8.5,0.0,0.0
2016,7,24,6,0,68.0,15.0,2.6,25.0,17.0,31.44,0.0
2016,7,24,6,15,182.0,30.5,2.65,25.5,52.5,108.71,70.53
2016,7,24,6,30,296.0,46.0,2.7,26.0,88.0,179.27,132.43
2016,7,24,6,45,385.5,55.5,2.75,26.5,136.0,248.49,190.74
2016,7,24,7,0,475.0,65.0,2.8,27.0,184.0,325.36,254.09
2016,7,24,7,15,530.0,72.5,2.75,27.5,236.0,389.83,306.07
2016,7,24,7,30,585.0,80.0,2.7,28.0,288.0,458.67,359.4
2016,7,24,7,45,632.5,83.5,2.65,29.0,342.5,521.91,405.82
2016,7,24,8,0,680.0,87.0,2.6,30.0,397.0,587.75,452.21
2016,7,24,8,15,707.5,91.0,2.55,30.5,449.0,639.31,487.0
2016,7,24,8,30,735.0,95.0,2.5,31.0,501.0,693.29,521.59
2016,7,24,8,45,760.5,96.5,2.45,32.0,552.0,742.35,550.76
2016,7,24,9,0,786.0,98.0,2.4,33.0,603.0,790.46,578.47
2016,7,24,9,15,801.0,100.5,2.35,33.5,649.0,829.23,600.5
2016,7,24,9,30,816.0,103.0,2.3,34.0,695.0,857.76,615.57
2016,7,24,9,45,829.0,104.5,2.3,34.5,736.5,888.59,632.43
2016,7,24,10,0,842.0,106.0,2.3,35.0,778.0,916.67,647.35
2016,7,24,10,15,851.0,107.5,2.3,35.5,813.0,937.94,657.92
2016,7,24,10,30,860.0,109.0,2.3,36.0,848.0,955.93,666.49
2016,7,24,10,45,866.0,110.5,2.35,36.5,877.0,967.57,671.66
2016,7,24,11,0,872.0,112.0,2.4,37.0,906.0,975.62,674.75
2016,7,24,11,15,876.5,113.0,2.45,37.0,927.5,978.04,675.94
2016,7,24,11,30,881.0,114.0,2.5,37.0,949.0,976.76,675.01
2016,7,24,11,45,879.5,117.5,2.6,37.5,961.5,968.37,668.89
2016,7,24,12,0,878.0,121.0,2.7,38.0,974.0,956.34,660.65
2016,7,24,12,15,628.5,280.5,2.7,38.0,893.0,872.69,606.63
2016,7,24,12,30,379.0,440.0,2.7,38.0,812.0,768.24,533.42
2016,7,24,12,45,627.0,281.5,2.75,38.5,896.0,832.03,580.77
2016,7,24,13,0,875.0,123.0,2.8,39.0,980.0,867.0,603.8
2016,7,24,13,15,873.0,122.5,2.8,39.0,970.0,835.31,583.66
2016,7,24,13,30,871.0,122.0,2.8,39.0,960.0,800.92,562.2
2016,7,24,13,45,866.0,122.0,2.85,39.0,941.5,762.08,537.99
2016,7,24,14,0,861.0,122.0,2.9,39.0,923.0,720.99,511.44
2016,7,24,14,15,855.0,120.5,2.9,39.0,898.0,675.91,480.45
2016,7,24,14,30,849.0,119.0,2.9,39.0,873.0,629.04,447.5
2016,7,24,14,45,828.5,125.0,2.9,39.0,837.5,578.41,410.97
2016,7,24,15,0,808.0,131.0,2.9,39.0,802.0,525.74,372.13
2016,7,24,15,15,448.5,242.0,2.9,38.5,611.5,400.59,283.65
2016,7,24,15,30,89.0,353.0,2.9,38.0,421.0,323.99,231.29
2016,7,24,15,45,418.0,238.5,2.9,38.0,529.0,326.65,227.52
2016,7,24,16,0,747.0,124.0,2.9,38.0,637.0,308.49,202.9
2016,7,24,16,15,727.5,120.0,2.9,37.5,589.0,253.35,158.7
2016,7,24,16,30,708.0,116.0,2.9,37.0,541.0,194.12,113.05
2016,7,24,16,45,675.5,113.5,2.95,37.0,489.0,141.97,77.42
2016,7,24,17,0,643.0,111.0,3.0,37.0,437.0,93.64,54.09
2016,7,24,17,15,608.5,105.0,3.0,36.5,384.5,69.94,51.33
2016,7,24,17,30,574.0,99.0,3.0,36.0,332.0,68.3,50.33
2016,7,24,17,45,518.0,92.5,3.0,36.0,279.0,66.02,48.62
2016,7,24,18,0,462.0,86.0,3.0,36.0,226.0,62.59,45.88
2016,7,24,18,15,396.0,74.5,2.85,35.5,177.5,55.22,39.86
2016,7,24,18,30,330.0,63.0,2.7,35.0,129.0,47.57,33.37
2016,7,24,18,45,233.0,48.0,2.55,34.5,87.0,36.82,24.11
2016,7,24,19,0,136.0,33.0,2.4,34.0,45.0,26.52,14.13
2016,7,24,19,15,68.0,16.5,2.45,33.5,22.5,15.01,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.5,2.15,26.0,2.5,0.0,0.0
2016,7,25,6,0,0.0,5.0,2.1,26.0,5.0,4.55,0.0
2016,7,25,6,15,0.0,21.0,2.05,26.0,21.0,18.51,7.84
2016,7,25,6,30,0.0,37.0,2.0,26.0,37.0,33.35,21.04
2016,7,25,6,45,0.5,59.5,2.0,26.5,59.5,55.61,39.49
2016,7,25,7,0,1.0,82.0,2.0,27.0,82.0,77.57,57.51
2016,7,25,7,15,10.5,103.5,2.0,27.0,107.5,103.14,78.33
2016,7,25,7,30,20.0,125.0,2.0,27.0,133.0,129.55,99.53
2016,7,25,7,45,192.0,143.5,2.0,27.5,230.5,287.84,225.99
2016,7,25,8,0,364.0,162.0,2.0,28.0,328.0,434.96,338.33
2016,7,25,8,15,437.5,169.0,1.9,28.0,393.0,524.94,403.47
2016,7,25,8,30,511.0,176.0,1.8,28.0,458.0,606.83,461.16
2016,7,25,8,45,549.5,178.5,1.75,28.5,508.0,659.23,495.55
2016,7,25,9,0,588.0,181.0,1.7,29.0,558.0,718.92,533.97
2016,7,25,9,15,608.5,187.0,1.6,29.5,603.0,760.67,558.61
2016,7,25,9,30,629.0,193.0,1.5,30.0,648.0,800.96,581.72
2016,7,25,9,45,661.5,188.0,1.4,30.5,692.0,839.05,602.5
2016,7,25,10,0,694.0,183.0,1.3,31.0,736.0,875.46,621.57
2016,7,25,10,15,706.0,186.5,1.35,31.5,771.0,899.31,634.37
2016,7,25,10,30,718.0,190.0,1.4,32.0,806.0,920.32,645.52
2016,7,25,10,45,739.5,184.0,1.45,33.0,838.0,930.7,648.82
2016,7,25,11,0,761.0,178.0,1.5,34.0,870.0,945.43,654.96
2016,7,25,11,15,767.0,179.5,1.65,34.5,891.5,949.1,656.92
2016,7,25,11,30,773.0,181.0,1.8,35.0,913.0,949.32,656.89
2016,7,25,11,45,580.0,305.5,1.95,35.5,859.0,879.56,610.75
2016,7,25,12,0,387.0,430.0,2.1,36.0,805.0,793.43,551.05
2016,7,25,12,15,316.5,461.5,2.2,36.5,770.5,745.15,518.23
2016,7,25,12,30,246.0,493.0,2.3,37.0,736.0,690.08,480.47
2016,7,25,12,45,536.0,323.0,2.45,37.5,849.0,791.44,553.91
2016,7,25,13,0,826.0,153.0,2.6,38.0,962.0,851.57,595.6
2016,7,25,13,15,824.0,152.5,2.7,38.0,952.0,821.1,576.56
2016,7,25,13,30,822.0,152.0,2.8,38.0,942.0,788.11,556.41
2016,7,25,13,45,538.0,305.0,2.9,38.0,819.0,681.16,481.63
2016,7,25,14,0,254.0,458.0,3.0,38.0,696.0,578.75,407.98
2016,7,25,14,15,528.5,302.0,3.1,38.0,776.5,614.42,437.46
2016,7,25,14,30,803.0,146.0,3.2,38.0,857.0,623.66,446.48
2016,7,25,14,45,777.5,153.5,3.35,38.0,821.5,572.55,409.51
2016,7,25,15,0,752.0,161.0,3.5,38.0,786.0,522.1,372.3
2016,7,25,15,15,487.5,260.0,3.6,37.5,658.0,432.78,308.1
2016,7,25,15,30,223.0,359.0,3.7,37.0,530.0,377.09,269.29
2016,7,25,15,45,444.5,259.5,3.8,36.5,573.5,351.62,246.92
2016,7,25,16,0,666.0,160.0,3.9,36.0,617.0,308.21,207.14
2016,7,25,16,15,524.5,195.0,4.0,35.5,538.5,259.51,172.13
2016,7,25,16,30,383.0,230.0,4.1,35.0,460.0,230.59,154.72
2016,7,25,16,45,191.5,157.5,4.2,34.5,272.5,134.05,90.86
2016,7,25,17,0,0.0,85.0,4.3,34.0,85.0,75.26,53.44
2016,7,25,17,15,0.0,74.5,4.25,33.5,74.5,65.9,48.75
2016,7,25,17,30,0.0,64.0,4.2,33.0,64.0,56.55,41.34
2016,7,25,17,45,0.0,53.5,4.2,32.5,53.5,47.23,33.81
2016,7,25,18,0,0.0,43.0,4.2,32.0,43.0,37.92,26.16
2016,7,25,18,15,0.0,33.5,4.05,31.5,33.5,29.51,19.13
2016,7,25,18,30,0.0,24.0,3.9,31.0,24.0,21.11,11.99
2016,7,25,18,45,0.0,15.5,3.8,30.5,15.5,13.62,5.54
2016,7,25,19,0,0.0,7.0,3.7,30.0,7.0,6.14,0.0
2016,7,25,19,15,0.0,3.5,3.6,29.5,3.5,3.18,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,4.5,2.05,24.0,4.5,0.0,0.0
2016,7,26,6,0,9.0,9.0,2.2,24.0,9.0,10.55,0.0
2016,7,26,6,15,63.0,31.5,2.25,24.0,40.0,59.68,36.42
2016,7,26,6,30,117.0,54.0,2.3,24.0,71.0,114.96,84.87
2016,7,26,6,45,182.5,75.5,2.4,24.5,114.5,173.37,133.74
2016,7,26,7,0,248.0,97.0,2.5,25.0,158.0,238.67,187.72
2016,7,26,7,15,127.5,108.0,2.5,25.0,139.5,187.27,147.65
2016,7,26,7,30,7.0,119.0,2.5,25.0,121.0,115.56,88.79
2016,7,26,7,45,5.0,131.0,2.55,25.5,133.0,124.92,95.95
2016,7,26,8,0,3.0,143.0,2.6,26.0,145.0,134.27,102.8
2016,7,26,8,15,84.5,191.5,2.6,26.5,238.0,253.05,197.29
2016,7,26,8,30,166.0,240.0,2.6,27.0,331.0,383.55,296.71
2016,7,26,8,45,121.0,259.5,2.65,27.5,329.5,372.21,285.09
2016,7,26,9,0,76.0,279.0,2.7,28.0,328.0,343.1,260.85
2016,7,26,9,15,126.0,309.0,2.7,28.0,397.5,433.58,328.12
2016,7,26,9,30,176.0,339.0,2.7,28.0,467.0,511.98,384.66
2016,7,26,9,45,172.5,361.5,2.75,28.5,493.0,534.2,398.24
2016,7,26,10,0,169.0,384.0,2.8,29.0,519.0,555.28,411.18
2016,7,26,10,15,430.0,293.5,2.8,29.0,658.0,741.0,546.3
2016,7,26,10,30,691.0,203.0,2.8,29.0,797.0,908.82,661.25
2016,7,26,10,45,485.0,320.5,2.8,29.5,744.5,824.85,597.57
2016,7,26,11,0,279.0,438.0,2.8,30.0,692.0,726.48,524.33
2016,7,26,11,15,259.5,455.0,2.8,30.0,695.5,719.76,519.21
2016,7,26,11,30,240.0,472.0,2.8,30.0,699.0,699.37,504.54
2016,7,26,11,45,324.5,447.5,2.8,30.0,759.5,761.39,548.05
2016,7,26,12,0,409.0,423.0,2.8,30.0,820.0,816.0,585.46
2016,7,26,12,15,254.5,456.0,2.8,30.0,704.0,682.72,492.28
2016,7,26,12,30,100.0,489.0,2.8,30.0,588.0,545.59,394.93
2016,7,26,12,45,117.5,493.5,2.8,30.0,608.5,564.94,409.34
2016,7,26,13,0,135.0,498.0,2.8,30.0,629.0,574.57,416.24
2016,7,26,13,15,450.0,342.5,2.8,30.0,775.5,693.67,506.14
2016,7,26,13,30,765.0,187.0,2.8,30.0,922.0,780.31,570.49
2016,7,26,13,45,599.0,289.0,2.85,30.0,858.0,711.89,519.4
2016,7,26,14,0,433.0,391.0,2.9,30.0,794.0,650.18,473.62
2016,7,26,14,15,241.5,391.0,2.9,30.0,615.0,497.72,365.16
2016,7,26,14,30,50.0,391.0,2.9,30.0,436.0,366.16,269.1
2016,7,26,14,45,33.5,335.0,2.9,30.0,365.0,305.07,225.29
2016,7,26,15,0,17.0,279.0,2.9,30.0,294.0,250.27,185.25
2016,7,26,15,15,13.0,248.0,2.85,30.0,259.5,220.47,163.41
2016,7,26,15,30,9.0,217.0,2.8,30.0,225.0,191.38,141.89
2016,7,26,15,45,36.5,257.0,2.8,30.0,283.0,225.27,167.22
2016,7,26,16,0,64.0,297.0,2.8,30.0,341.0,256.33,189.75
2016,7,26,16,15,332.5,227.5,2.75,29.5,429.0,246.04,172.71
2016,7,26,16,30,601.0,158.0,2.7,29.0,517.0,208.04,131.96
2016,7,26,16,45,604.0,139.0,2.7,29.0,471.5,153.4,91.81
2016,7,26,17,0,607.0,120.0,2.7,29.0,426.0,98.55,60.8
2016,7,26,17,15,571.5,113.0,2.6,28.5,374.5,75.74,58.0
2016,7,26,17,30,536.0,106.0,2.5,28.0,323.0,73.65,56.61
2016,7,26,17,45,489.5,96.5,2.4,28.0,271.5,68.81,52.71
2016,7,26,18,0,443.0,87.0,2.3,28.0,220.0,63.3,48.13
2016,7,26,18,15,376.5,75.5,2.1,27.5,172.0,55.96,41.93
2016,7,26,18,30,310.0,64.0,1.9,27.0,124.0,48.34,35.24
2016,7,26,18,45,222.0,47.5,1.7,26.5,83.5,36.48,24.71
2016,7,26,19,0,134.0,31.0,1.5,26.0,43.0,24.18,12.58
2016,7,26,19,15,67.0,15.5,1.5,25.5,21.5,14.1,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,2.0,0.8,24.0,2.0,1.75,0.0
2016,7,27,6,30,0.0,4.0,1.0,24.0,4.0,3.5,0.0
2016,7,27,6,45,0.0,6.5,1.2,24.5,6.5,5.7,0.0
2016,7,27,7,0,0.0,9.0,1.4,25.0,9.0,7.9,0.88
2016,7,27,7,15,0.0,12.0,1.45,25.5,12.0,10.54,3.07
2016,7,27,7,30,0.0,15.0,1.5,26.0,15.0,13.19,5.23
2016,7,27,7,45,0.0,19.5,1.55,26.5,19.5,17.17,8.44
2016,7,27,8,0,0.0,24.0,1.6,27.0,24.0,21.15,11.61
2016,7,27,8,15,0.0,46.5,1.6,27.5,46.5,41.06,27.6
2016,7,27,8,30,0.0,69.0,1.6,28.0,69.0,61.05,43.37
2016,7,27,8,45,0.0,92.5,1.65,28.5,92.5,82.01,59.64
2016,7,27,9,0,0.0,116.0,1.7,29.0,116.0,103.69,76.22
2016,7,27,9,15,0.0,73.5,1.75,29.0,73.5,65.15,45.87
2016,7,27,9,30,0.0,31.0,1.8,29.0,31.0,27.44,16.11
2016,7,27,9,45,7.5,145.0,1.85,29.5,151.5,137.31,101.68
2016,7,27,10,0,15.0,259.0,1.9,30.0,272.0,252.26,187.54
2016,7,27,10,15,51.0,332.5,2.0,30.0,376.5,373.06,276.06
2016,7,27,10,30,87.0,406.0,2.1,30.0,481.0,482.49,353.61
2016,7,27,10,45,238.5,399.0,2.25,30.5,613.5,650.74,472.38
2016,7,27,11,0,390.0,392.0,2.4,31.0,746.0,789.47,566.46
2016,7,27,11,15,324.5,429.5,2.5,31.0,729.0,758.66,542.98
2016,7,27,11,30,259.0,467.0,2.6,31.0,712.0,725.65,519.23
2016,7,27,11,45,319.5,449.0,2.75,31.0,756.5,758.77,543.56
2016,7,27,12,0,380.0,431.0,2.9,31.0,801.0,789.28,565.57
2016,7,27,12,15,348.5,452.5,2.95,31.0,793.0,768.01,550.19
2016,7,27,12,30,317.0,474.0,3.0,31.0,785.0,745.51,534.37
2016,7,27,12,45,360.0,451.0,3.15,31.0,803.5,747.77,537.78
2016,7,27,13,0,403.0,428.0,3.3,31.0,822.0,746.88,538.82
2016,7,27,13,15,538.0,341.0,3.35,31.0,861.0,765.96,555.28
2016,7,27,13,30,673.0,254.0,3.4,31.0,900.0,770.18,561.3
2016,7,27,13,45,675.0,247.0,3.45,31.5,884.0,734.39,535.73
2016,7,27,14,0,677.0,240.0,3.5,32.0,868.0,696.6,508.67
2016,7,27,14,15,669.0,237.0,3.5,32.0,843.5,653.56,478.21
2016,7,27,14,30,661.0,234.0,3.5,32.0,819.0,609.56,446.48
2016,7,27,14,45,477.0,309.5,3.5,32.0,723.5,529.31,387.0
2016,7,27,15,0,293.0,385.0,3.5,32.0,628.0,465.24,339.41
2016,7,27,15,15,251.0,372.5,3.45,31.5,573.5,414.06,302.7
2016,7,27,15,30,209.0,360.0,3.4,31.0,519.0,372.49,272.61
2016,7,27,15,45,404.0,276.0,3.35,31.0,560.0,350.32,252.0
2016,7,27,16,0,599.0,192.0,3.3,31.0,601.0,314.17,217.31
2016,7,27,16,15,575.0,185.5,3.15,31.0,554.0,263.82,176.42
2016,7,27,16,30,551.0,179.0,3.0,31.0,507.0,215.85,138.93
2016,7,27,16,45,524.5,169.0,2.85,31.0,458.0,167.53,105.05
2016,7,27,17,0,498.0,159.0,2.7,31.0,409.0,122.42,81.16
2016,7,27,17,15,458.0,149.0,2.3,30.5,358.0,100.36,77.75
2016,7,27,17,30,418.0,139.0,1.9,30.0,307.0,95.88,74.49
2016,7,27,17,45,372.5,124.5,1.55,29.5,257.5,87.87,68.19
2016,7,27,18,0,327.0,110.0,1.2,29.0,208.0,82.58,63.99
2016,7,27,18,15,259.0,93.5,1.1,28.5,161.0,71.0,54.3
2016,7,27,18,30,191.0,77.0,1.0,28.0,114.0,59.05,43.99
2016,7,27,18,45,119.5,54.5,0.9,27.5,75.0,42.55,29.56
2016,7,27,19,0,48.0,32.0,0.8,27.0,36.0,26.26,13.8
2016,7,27,19,15,24.0,16.0,0.8,26.5,18.0,14.55,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,9.0,5.5,2.1,24.5,5.5,0.0,0.0
2016,7,28,6,0,18.0,11.0,2.3,25.0,11.0,14.73,0.0
2016,7,28,6,15,108.0,30.0,2.4,25.0,43.5,77.84,46.93
2016,7,28,6,30,198.0,49.0,2.5,25.0,76.0,147.25,108.67
2016,7,28,6,45,290.0,62.0,2.7,25.5,122.0,212.76,163.77
2016,7,28,7,0,382.0,75.0,2.9,26.0,168.0,288.52,226.48
2016,7,28,7,15,278.0,105.0,2.95,26.0,182.0,275.83,218.27
2016,7,28,7,30,174.0,135.0,3.0,26.0,196.0,250.93,198.49
2016,7,28,7,45,392.5,119.5,3.15,26.5,287.0,403.83,320.04
2016,7,28,8,0,611.0,104.0,3.3,27.0,378.0,562.44,440.97
2016,7,28,8,15,422.0,168.0,3.25,27.5,369.0,514.26,399.57
2016,7,28,8,30,233.0,232.0,3.2,28.0,360.0,427.47,329.81
2016,7,28,8,45,148.0,252.0,3.2,28.5,336.5,386.66,296.15
2016,7,28,9,0,63.0,272.0,3.2,29.0,313.0,325.04,246.51
2016,7,28,9,15,93.0,304.0,3.1,29.0,369.0,385.35,291.38
2016,7,28,9,30,123.0,336.0,3.0,29.0,425.0,461.79,346.5
2016,7,28,9,45,462.5,230.5,2.9,29.5,593.0,695.62,519.21
2016,7,28,10,0,802.0,125.0,2.8,30.0,761.0,912.65,663.9
2016,7,28,10,15,811.5,127.0,2.75,30.0,796.5,924.48,668.14
2016,7,28,10,30,821.0,129.0,2.7,30.0,832.0,942.84,678.41
2016,7,28,10,45,829.0,130.0,2.7,30.5,861.0,955.41,683.98
2016,7,28,11,0,837.0,131.0,2.7,31.0,890.0,964.55,687.48
2016,7,28,11,15,842.0,132.0,2.75,31.0,911.5,967.2,688.79
2016,7,28,11,30,847.0,133.0,2.8,31.0,933.0,966.25,687.99
2016,7,28,11,45,851.0,133.0,2.85,31.5,947.5,959.78,682.44
2016,7,28,12,0,855.0,133.0,2.9,32.0,962.0,949.77,674.78
2016,7,28,12,15,856.5,133.5,2.95,32.0,968.0,934.39,665.19
2016,7,28,12,30,858.0,134.0,3.0,32.0,974.0,915.72,653.57
2016,7,28,12,45,857.0,134.0,3.1,32.0,971.5,891.24,638.55
2016,7,28,13,0,856.0,134.0,3.2,32.0,969.0,863.88,621.61
2016,7,28,13,15,854.0,133.5,3.25,32.0,959.0,832.47,601.62
2016,7,28,13,30,852.0,133.0,3.3,32.0,949.0,798.41,579.78
2016,7,28,13,45,847.5,132.0,3.4,32.0,931.0,759.49,554.72
2016,7,28,14,0,843.0,131.0,3.5,32.0,913.0,718.34,527.03
2016,7,28,14,15,586.0,272.0,3.55,32.0,808.5,627.83,459.34
2016,7,28,14,30,329.0,413.0,3.6,32.0,704.0,552.81,402.57
2016,7,28,14,45,249.0,408.5,3.7,32.0,624.0,480.7,351.14
2016,7,28,15,0,169.0,404.0,3.8,32.0,544.0,420.16,307.5
2016,7,28,15,15,183.5,382.0,3.8,31.5,527.5,394.96,289.71
2016,7,28,15,30,198.0,360.0,3.8,31.0,511.0,368.21,270.08
2016,7,28,15,45,143.5,333.0,3.85,31.0,439.0,312.52,229.38
2016,7,28,16,0,89.0,306.0,3.9,31.0,367.0,269.8,198.69
2016,7,28,16,15,80.5,280.0,3.85,30.5,332.0,239.26,176.39
2016,7,28,16,30,72.0,254.0,3.8,30.0,297.0,210.12,155.17
2016,7,28,16,45,59.0,225.5,3.8,30.0,258.5,180.4,133.66
2016,7,28,17,0,46.0,197.0,3.8,30.0,220.0,152.86,114.26
2016,7,28,17,15,42.5,174.0,3.65,29.5,193.5,133.98,105.8
2016,7,28,17,30,39.0,151.0,3.5,29.0,167.0,117.86,93.1
2016,7,28,17,45,31.5,128.5,3.35,28.5,140.0,101.63,80.05
2016,7,28,18,0,24.0,106.0,3.2,28.0,113.0,85.03,66.4
2016,7,28,18,15,13.0,84.5,3.0,27.5,88.0,70.63,54.27
2016,7,28,18,30,2.0,63.0,2.8,27.0,63.0,53.2,39.27
2016,7,28,18,45,1.0,42.0,2.6,26.5,42.0,36.03,24.25
2016,7,28,19,0,0.0,21.0,2.4,26.0,21.0,18.51,7.87
2016,7,28,19,15,0.0,10.5,2.4,25.5,10.5,9.55,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.65,23.5,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.8,24.0,11.0,10.01,0.0
2016,7,29,6,15,111.0,29.0,1.95,24.0,43.5,77.34,45.81
2016,7,29,6,30,222.0,47.0,2.1,24.0,76.0,154.31,114.15
2016,7,29,6,45,306.5,60.5,2.25,24.5,122.0,218.58,168.67
2016,7,29,7,0,391.0,74.0,2.4,25.0,168.0,292.23,229.88
2016,7,29,7,15,450.5,83.5,2.45,25.0,218.5,356.1,282.48
2016,7,29,7,30,510.0,93.0,2.5,25.0,269.0,430.91,341.82
2016,7,29,7,45,255.0,112.5,2.6,25.5,200.5,294.24,233.83
2016,7,29,8,0,0.0,132.0,2.7,26.0,132.0,121.31,92.21
2016,7,29,8,15,131.0,179.5,2.7,26.5,251.5,286.76,224.75
2016,7,29,8,30,262.0,227.0,2.7,27.0,371.0,458.33,354.8
2016,7,29,8,45,489.5,175.0,2.75,27.5,475.5,609.49,467.63
2016,7,29,9,0,717.0,123.0,2.8,28.0,580.0,768.22,578.62
2016,7,29,9,15,574.0,199.0,2.75,28.0,583.0,746.07,558.9
2016,7,29,9,30,431.0,275.0,2.7,28.0,586.0,705.48,525.56
2016,7,29,9,45,370.5,316.5,2.7,28.5,595.5,686.83,509.15
2016,7,29,10,0,310.0,358.0,2.7,29.0,605.0,678.32,499.34
2016,7,29,10,15,241.5,389.5,2.65,29.0,587.0,647.38,474.89
2016,7,29,10,30,173.0,421.0,2.6,29.0,569.0,597.95,437.98
2016,7,29,10,45,121.5,422.5,2.55,29.5,528.5,546.88,399.73
2016,7,29,11,0,70.0,424.0,2.5,30.0,488.0,480.24,350.52
2016,7,29,11,15,55.5,415.5,2.35,30.0,467.0,454.53,331.65
2016,7,29,11,30,41.0,407.0,2.2,30.0,446.0,428.94,312.66
2016,7,29,11,45,221.0,415.0,2.1,30.5,628.5,631.51,456.71
2016,7,29,12,0,401.0,423.0,2.0,31.0,811.0,803.13,570.61
2016,7,29,12,15,352.0,453.0,1.85,31.0,795.0,773.26,546.76
2016,7,29,12,30,303.0,483.0,1.7,31.0,779.0,742.53,524.16
2016,7,29,12,45,586.5,304.0,1.6,31.5,876.0,820.55,580.84
2016,7,29,13,0,870.0,125.0,1.5,32.0,973.0,868.98,611.82
2016,7,29,13,15,868.0,124.5,1.45,32.0,963.5,837.15,590.85
2016,7,29,13,30,866.0,124.0,1.4,32.0,954.0,802.61,568.94
2016,7,29,13,45,866.5,120.5,1.4,32.5,937.0,764.8,544.24
2016,7,29,14,0,867.0,117.0,1.4,33.0,920.0,724.33,517.35
2016,7,29,14,15,861.5,116.0,1.5,33.0,895.0,679.41,487.52
2016,7,29,14,30,856.0,115.0,1.6,33.0,870.0,632.64,455.42
2016,7,29,14,45,819.0,130.5,1.7,33.0,831.0,579.6,417.61
2016,7,29,15,0,782.0,146.0,1.8,33.0,792.0,526.75,378.84
2016,7,29,15,15,770.5,143.0,1.9,33.0,754.0,473.42,338.66
2016,7,29,15,30,759.0,140.0,2.0,33.0,716.0,420.0,297.0
2016,7,29,15,45,750.0,133.5,2.1,33.0,673.5,364.76,252.73
2016,7,29,16,0,741.0,127.0,2.2,33.0,631.0,309.64,207.53
2016,7,29,16,15,721.0,123.0,2.25,32.5,583.0,248.95,158.68
2016,7,29,16,30,701.0,119.0,2.3,32.0,535.0,194.96,116.26
2016,7,29,16,45,679.0,112.5,2.35,32.0,484.5,141.06,78.38
2016,7,29,17,0,657.0,106.0,2.4,32.0,434.0,89.78,52.61
2016,7,29,17,15,622.5,100.0,2.15,31.5,381.0,66.92,50.0
2016,7,29,17,30,588.0,94.0,1.9,31.0,328.0,65.11,48.81
2016,7,29,17,45,542.0,85.5,1.7,30.5,276.0,61.12,45.74
2016,7,29,18,0,496.0,77.0,1.5,30.0,224.0,56.88,42.33
2016,7,29,18,15,427.5,67.0,1.4,29.0,174.0,51.03,37.49
2016,7,29,18,30,359.0,57.0,1.3,28.0,124.0,43.32,30.83
2016,7,29,18,45,260.0,42.5,1.25,27.5,82.5,32.79,21.45
2016,7,29,19,0,161.0,28.0,1.2,27.0,41.0,21.92,9.98
2016,7,29,19,15,80.5,14.0,1.2,27.0,20.5,12.73,0.0
2016,7,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,17.0,5.5,1.9,23.5,5.5,0.0,0.0
2016,7,30,6,0,34.0,11.0,2.1,24.0,11.0,18.97,0.0
2016,7,30,6,15,145.0,27.5,2.25,24.0,44.5,92.95,54.63
2016,7,30,6,30,256.0,44.0,2.4,24.0,78.0,163.9,121.13
2016,7,30,6,45,356.5,54.5,2.6,24.5,126.0,233.54,180.31
2016,7,30,7,0,457.0,65.0,2.8,25.0,174.0,318.82,250.99
2016,7,30,7,15,515.0,73.0,2.8,25.5,226.0,385.04,305.0
2016,7,30,7,30,573.0,81.0,2.8,26.0,278.0,455.97,360.66
2016,7,30,7,45,622.5,84.5,2.85,26.5,333.0,520.41,409.59
2016,7,30,8,0,672.0,88.0,2.9,27.0,388.0,587.64,458.92
2016,7,30,8,15,700.5,92.5,2.85,27.5,441.0,642.91,496.97
2016,7,30,8,30,729.0,97.0,2.8,28.0,494.0,695.66,531.28
2016,7,30,8,45,755.0,98.5,2.75,28.5,545.5,745.28,562.53
2016,7,30,9,0,781.0,100.0,2.7,29.0,597.0,793.97,592.42
2016,7,30,9,15,796.5,103.0,2.65,29.5,643.5,833.86,615.75
2016,7,30,9,30,812.0,106.0,2.6,30.0,690.0,871.53,637.25
2016,7,30,9,45,827.0,106.5,2.55,30.5,732.0,894.84,649.03
2016,7,30,10,0,842.0,107.0,2.5,31.0,774.0,923.85,664.53
2016,7,30,10,15,851.0,109.0,2.5,31.5,809.5,945.76,675.71
2016,7,30,10,30,860.0,111.0,2.5,32.0,845.0,964.36,684.83
2016,7,30,10,45,869.0,110.5,2.5,32.5,875.0,976.89,690.18
2016,7,30,11,0,878.0,110.0,2.5,33.0,905.0,985.9,693.45
2016,7,30,11,15,882.5,111.0,2.55,33.0,926.5,988.33,694.63
2016,7,30,11,30,887.0,112.0,2.6,33.0,948.0,987.02,693.65
2016,7,30,11,45,894.5,109.0,2.65,33.5,963.0,980.96,688.44
2016,7,30,12,0,902.0,106.0,2.7,34.0,978.0,971.19,681.06
2016,7,30,12,15,902.5,106.5,2.8,34.0,984.0,954.47,671.23
2016,7,30,12,30,903.0,107.0,2.9,34.0,990.0,934.29,659.26
2016,7,30,12,45,903.0,106.5,3.0,34.5,988.0,909.42,642.97
2016,7,30,13,0,903.0,106.0,3.1,35.0,986.0,881.39,624.65
2016,7,30,13,15,901.0,105.5,3.15,35.0,975.5,848.64,604.2
2016,7,30,13,30,899.0,105.0,3.2,35.0,965.0,813.04,581.78
2016,7,30,13,45,894.5,104.5,3.3,35.0,946.5,772.82,556.36
2016,7,30,14,0,890.0,104.0,3.4,35.0,928.0,730.21,529.05
2016,7,30,14,15,884.5,103.0,3.45,35.0,902.5,684.29,496.97
2016,7,30,14,30,879.0,102.0,3.5,35.0,877.0,636.45,462.66
2016,7,30,14,45,870.5,101.0,3.55,35.0,844.5,585.19,424.98
2016,7,30,15,0,862.0,100.0,3.6,35.0,812.0,532.74,385.33
2016,7,30,15,15,852.0,98.5,3.65,34.5,773.0,478.25,343.68
2016,7,30,15,30,842.0,97.0,3.7,34.0,734.0,423.21,300.14
2016,7,30,15,45,827.5,95.0,3.75,34.0,689.5,365.93,253.13
2016,7,30,16,0,813.0,93.0,3.8,34.0,645.0,309.13,205.65
2016,7,30,16,15,795.5,90.5,3.75,33.5,596.5,245.45,153.52
2016,7,30,16,30,778.0,88.0,3.7,33.0,548.0,189.18,108.65
2016,7,30,16,45,751.5,85.5,3.7,33.0,495.5,133.7,69.83
2016,7,30,17,0,725.0,83.0,3.7,33.0,443.0,81.27,44.72
2016,7,30,17,15,693.0,78.5,3.45,32.5,389.5,57.71,42.24
2016,7,30,17,30,661.0,74.0,3.2,32.0,336.0,50.98,36.92
2016,7,30,17,45,613.0,69.0,3.0,31.5,282.5,48.93,35.41
2016,7,30,18,0,565.0,64.0,2.8,31.0,229.0,46.83,33.76
2016,7,30,18,15,496.5,56.0,2.55,30.5,178.5,42.14,29.8
2016,7,30,18,30,428.0,48.0,2.3,30.0,128.0,37.27,25.49
2016,7,30,18,45,319.5,37.0,2.1,29.5,85.0,29.45,18.46
2016,7,30,19,0,211.0,26.0,1.9,29.0,42.0,21.33,9.04
2016,7,30,19,15,105.5,13.0,1.9,28.5,21.0,11.82,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,18.5,5.0,3.15,24.0,5.5,0.0,0.0
2016,7,31,6,0,37.0,10.0,3.3,24.0,11.0,18.86,0.0
2016,7,31,6,15,157.5,25.5,3.4,24.5,44.5,94.08,53.62
2016,7,31,6,30,278.0,41.0,3.5,25.0,78.0,168.87,124.28
2016,7,31,6,45,383.5,49.5,3.65,25.5,126.0,243.48,187.61
2016,7,31,7,0,489.0,58.0,3.8,26.0,174.0,327.38,257.48
2016,7,31,7,15,546.0,65.0,3.8,26.0,226.5,393.4,312.3
2016,7,31,7,30,603.0,72.0,3.8,26.0,279.0,464.08,368.94
2016,7,31,7,45,652.0,74.5,3.85,26.5,334.5,528.26,418.19
2016,7,31,8,0,701.0,77.0,3.9,27.0,390.0,593.23,466.43
2016,7,31,8,15,728.0,81.0,3.9,27.5,442.5,648.15,504.23
2016,7,31,8,30,755.0,85.0,3.9,28.0,495.0,702.95,540.71
2016,7,31,8,45,774.0,88.5,3.95,28.5,545.5,750.11,571.13
2016,7,31,9,0,793.0,92.0,4.0,29.0,596.0,795.85,600.06
2016,7,31,9,15,808.5,95.0,4.0,29.5,642.5,828.49,619.33
2016,7,31,9,30,824.0,98.0,4.0,30.0,689.0,866.24,641.93
2016,7,31,9,45,837.0,99.0,4.05,30.5,730.5,896.98,659.76
2016,7,31,10,0,850.0,100.0,4.1,31.0,772.0,924.93,675.67
2016,7,31,10,15,858.5,101.5,4.1,31.0,807.5,946.05,688.16
