Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,10,30,867.0,103.0,4.1,31.0,843.0,963.84,698.55
2016,7,31,10,45,874.5,104.0,4.15,31.5,872.5,976.62,704.62
2016,7,31,11,0,882.0,105.0,4.2,32.0,902.0,985.8,708.46
2016,7,31,11,15,647.0,254.0,4.2,32.5,846.5,919.6,662.57
2016,7,31,11,30,412.0,403.0,4.2,33.0,791.0,825.07,591.36
2016,7,31,11,45,656.5,253.5,4.25,33.5,882.5,910.62,654.39
2016,7,31,12,0,901.0,104.0,4.3,34.0,974.0,969.33,690.95
2016,7,31,12,15,902.0,104.0,4.35,34.0,980.0,952.63,679.79
2016,7,31,12,30,903.0,104.0,4.4,34.0,986.0,932.45,666.94
2016,7,31,12,45,901.0,105.0,4.45,34.5,983.5,907.17,649.46
2016,7,31,13,0,899.0,106.0,4.5,35.0,981.0,878.79,630.04
2016,7,31,13,15,896.5,105.5,4.55,35.0,970.5,845.69,608.78
2016,7,31,13,30,894.0,105.0,4.6,35.0,960.0,809.78,585.56
2016,7,31,13,45,888.0,106.0,4.65,35.0,941.5,769.86,559.48
2016,7,31,14,0,882.0,107.0,4.7,35.0,923.0,727.65,531.61
2016,7,31,14,15,876.5,106.0,4.7,34.5,897.5,681.99,500.02
2016,7,31,14,30,871.0,105.0,4.7,34.0,872.0,634.43,466.19
2016,7,31,14,45,848.5,112.5,4.7,34.0,836.0,582.51,427.17
2016,7,31,15,0,826.0,120.0,4.7,34.0,800.0,530.64,387.24
2016,7,31,15,15,815.0,117.5,4.7,34.0,761.5,476.57,344.77
2016,7,31,15,30,804.0,115.0,4.7,34.0,723.0,418.11,297.96
2016,7,31,15,45,787.0,113.5,4.75,34.0,678.5,361.54,251.49
2016,7,31,16,0,770.0,112.0,4.8,34.0,634.0,305.91,204.99
2016,7,31,16,15,751.5,108.5,4.8,33.5,586.0,249.55,158.49
2016,7,31,16,30,733.0,105.0,4.8,33.0,538.0,194.85,115.01
2016,7,31,16,45,705.5,101.5,4.8,33.0,486.0,135.35,72.99
2016,7,31,17,0,678.0,98.0,4.8,33.0,434.0,84.31,48.19
2016,7,31,17,15,644.0,92.5,4.65,32.5,381.0,61.91,45.72
2016,7,31,17,30,610.0,87.0,4.5,32.0,328.0,60.2,44.58
2016,7,31,17,45,559.0,80.5,4.35,31.5,275.0,57.5,42.56
2016,7,31,18,0,508.0,74.0,4.2,31.0,222.0,54.7,40.34
2016,7,31,18,15,436.5,64.5,4.05,30.5,172.0,49.15,35.65
2016,7,31,18,30,365.0,55.0,3.9,30.0,122.0,41.9,29.31
2016,7,31,18,45,256.0,41.0,3.75,29.5,80.0,31.69,20.23
2016,7,31,19,0,147.0,27.0,3.6,29.0,38.0,21.17,8.44
2016,7,31,19,15,73.5,13.5,3.7,28.5,19.0,12.28,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.5,3.05,22.5,3.5,0.0,0.0
2016,8,1,6,0,1.0,7.0,3.3,23.0,7.0,6.63,0.0
2016,8,1,6,15,64.5,30.0,3.45,23.5,38.0,58.96,31.23
2016,8,1,6,30,128.0,53.0,3.6,24.0,69.0,120.75,88.71
2016,8,1,6,45,252.0,65.5,3.75,24.5,118.0,201.94,156.12
2016,8,1,7,0,376.0,78.0,3.9,25.0,167.0,291.02,229.85
2016,8,1,7,15,439.5,88.5,3.95,25.5,219.0,357.61,284.57
2016,8,1,7,30,503.0,99.0,4.0,26.0,271.0,430.01,342.11
2016,8,1,7,45,575.0,99.0,4.1,27.0,329.0,507.49,401.1
2016,8,1,8,0,647.0,99.0,4.2,28.0,387.0,584.74,457.95
2016,8,1,8,15,678.0,104.0,4.25,28.5,440.5,641.59,498.39
2016,8,1,8,30,709.0,109.0,4.3,29.0,494.0,698.77,536.88
2016,8,1,8,45,741.5,109.5,4.35,29.5,547.0,748.51,569.17
2016,8,1,9,0,774.0,110.0,4.4,30.0,600.0,801.36,603.08
2016,8,1,9,15,791.0,113.0,4.4,30.5,647.5,842.45,628.07
2016,8,1,9,30,808.0,116.0,4.4,31.0,695.0,881.38,651.33
2016,8,1,9,45,824.0,117.0,4.4,32.0,738.0,914.71,669.2
2016,8,1,10,0,840.0,118.0,4.4,33.0,781.0,935.89,678.84
2016,8,1,10,15,849.5,119.5,4.4,33.0,817.5,957.6,691.66
2016,8,1,10,30,859.0,121.0,4.4,33.0,854.0,976.02,702.37
2016,8,1,10,45,868.0,121.5,4.4,33.5,884.0,989.45,708.5
2016,8,1,11,0,877.0,122.0,4.4,34.0,914.0,999.31,712.43
2016,8,1,11,15,881.5,123.0,4.4,34.5,936.0,1001.53,711.58
2016,8,1,11,30,886.0,124.0,4.4,35.0,958.0,999.99,708.51
2016,8,1,11,45,891.0,123.5,4.45,35.5,972.5,993.73,702.85
2016,8,1,12,0,896.0,123.0,4.5,36.0,987.0,983.73,694.97
2016,8,1,12,15,897.0,123.0,4.5,36.0,993.0,966.77,683.95
2016,8,1,12,30,898.0,123.0,4.5,36.0,999.0,946.35,670.84
2016,8,1,12,45,898.5,122.0,4.5,36.5,997.0,921.28,653.42
2016,8,1,13,0,899.0,121.0,4.5,37.0,995.0,893.07,634.08
2016,8,1,13,15,897.0,120.5,4.5,37.0,984.5,860.14,613.0
2016,8,1,13,30,895.0,120.0,4.5,37.0,974.0,824.39,590.0
2016,8,1,13,45,892.0,118.0,4.5,37.0,955.5,783.87,563.72
2016,8,1,14,0,889.0,116.0,4.5,37.0,937.0,740.88,535.38
2016,8,1,14,15,883.0,115.0,4.5,37.0,911.0,694.4,502.61
2016,8,1,14,30,877.0,114.0,4.5,37.0,885.0,646.04,467.76
2016,8,1,14,45,870.0,112.0,4.5,37.0,852.0,594.63,429.89
2016,8,1,15,0,863.0,110.0,4.5,37.0,819.0,541.88,390.0
2016,8,1,15,15,852.0,107.5,4.45,36.5,779.5,485.78,347.23
2016,8,1,15,30,841.0,105.0,4.4,36.0,740.0,429.27,302.73
2016,8,1,15,45,827.5,102.5,4.4,36.0,695.0,371.73,255.71
2016,8,1,16,0,814.0,100.0,4.4,36.0,650.0,308.81,203.98
2016,8,1,16,15,796.0,97.0,4.35,35.5,600.5,250.29,155.99
2016,8,1,16,30,778.0,94.0,4.3,35.0,551.0,193.31,110.96
2016,8,1,16,45,753.0,90.0,4.3,35.0,498.5,136.65,71.61
2016,8,1,17,0,728.0,86.0,4.3,35.0,446.0,82.9,45.99
2016,8,1,17,15,694.5,81.5,4.0,34.0,391.5,54.69,39.49
2016,8,1,17,30,661.0,77.0,3.7,33.0,337.0,53.3,38.68
2016,8,1,17,45,612.0,71.5,3.4,32.5,282.5,50.98,36.96
2016,8,1,18,0,563.0,66.0,3.1,32.0,228.0,48.59,35.07
2016,8,1,18,15,491.0,57.5,2.9,31.0,176.5,43.55,30.89
2016,8,1,18,30,419.0,49.0,2.7,30.0,125.0,38.32,26.32
2016,8,1,18,45,302.0,37.5,2.5,29.5,82.0,30.08,18.88
2016,8,1,19,0,185.0,26.0,2.3,29.0,39.0,20.45,7.41
2016,8,1,19,15,92.5,13.0,2.5,28.5,19.5,11.82,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,9.0,4.5,2.05,22.5,4.5,0.0,0.0
2016,8,2,6,0,18.0,9.0,2.3,23.0,9.0,12.96,0.0
2016,8,2,6,15,128.0,26.5,2.55,23.5,41.5,85.71,45.5
2016,8,2,6,30,238.0,44.0,2.8,24.0,74.0,158.41,116.65
2016,8,2,6,45,348.5,54.0,3.1,24.5,122.5,230.85,178.27
2016,8,2,7,0,459.0,64.0,3.4,25.0,171.0,320.14,252.48
2016,8,2,7,15,518.5,72.0,3.45,25.5,223.5,387.53,307.84
2016,8,2,7,30,578.0,80.0,3.5,26.0,276.0,459.78,365.0
2016,8,2,7,45,634.0,81.5,3.55,27.0,332.5,526.54,415.32
2016,8,2,8,0,690.0,83.0,3.6,28.0,389.0,596.59,466.17
2016,8,2,8,15,718.5,87.5,3.55,28.5,442.5,650.38,502.92
2016,8,2,8,30,747.0,92.0,3.5,29.0,496.0,706.7,539.96
2016,8,2,8,45,773.0,93.0,3.5,29.5,547.5,756.51,571.69
2016,8,2,9,0,799.0,94.0,3.5,30.0,599.0,805.35,602.13
2016,8,2,9,15,814.5,97.0,3.45,30.5,646.0,838.07,620.84
2016,8,2,9,30,830.0,100.0,3.4,31.0,693.0,876.02,642.89
2016,8,2,9,45,843.5,101.0,3.35,32.0,735.5,907.39,658.89
2016,8,2,10,0,857.0,102.0,3.3,33.0,778.0,935.95,672.85
2016,8,2,10,15,865.5,103.5,3.25,33.0,813.5,957.18,684.7
2016,8,2,10,30,874.0,105.0,3.2,33.0,849.0,975.02,694.45
2016,8,2,10,45,881.5,106.0,3.2,33.5,878.5,987.82,700.02
2016,8,2,11,0,889.0,107.0,3.2,34.0,908.0,996.97,703.39
2016,8,2,11,15,893.0,107.5,3.2,34.5,930.0,998.41,702.04
2016,8,2,11,30,897.0,108.0,3.2,35.0,952.0,996.06,698.51
2016,8,2,11,45,900.5,108.0,3.25,35.5,966.0,988.95,692.53
2016,8,2,12,0,904.0,108.0,3.3,36.0,980.0,978.1,684.36
2016,8,2,12,15,905.0,108.5,3.35,36.0,986.0,961.68,674.24
2016,8,2,12,30,906.0,109.0,3.4,36.0,992.0,941.74,661.97
2016,8,2,12,45,906.0,108.5,3.45,36.5,990.0,916.62,645.1
2016,8,2,13,0,906.0,108.0,3.5,37.0,988.0,888.3,626.26
2016,8,2,13,15,904.0,107.5,3.55,37.0,977.5,855.23,605.64
2016,8,2,13,30,902.0,107.0,3.6,37.0,967.0,819.28,583.03
2016,8,2,13,45,898.5,106.0,3.7,37.0,948.5,779.01,557.62
2016,8,2,14,0,895.0,105.0,3.8,37.0,930.0,736.26,530.28
2016,8,2,14,15,889.5,103.5,3.85,37.0,904.0,689.43,497.76
2016,8,2,14,30,884.0,102.0,3.9,37.0,878.0,640.67,462.97
2016,8,2,14,45,876.0,101.0,3.95,37.0,845.0,589.18,425.28
2016,8,2,15,0,868.0,100.0,4.0,37.0,812.0,536.44,385.58
2016,8,2,15,15,858.0,98.0,4.0,36.5,773.0,480.95,343.34
2016,8,2,15,30,848.0,96.0,4.0,36.0,734.0,424.92,299.24
2016,8,2,15,45,834.0,94.0,4.05,36.0,689.5,367.22,252.13
2016,8,2,16,0,820.0,92.0,4.1,36.0,645.0,309.94,204.51
2016,8,2,16,15,802.5,89.0,4.05,35.5,596.0,245.28,151.94
2016,8,2,16,30,785.0,86.0,4.0,35.0,547.0,187.98,106.62
2016,8,2,16,45,760.0,83.0,4.0,35.0,494.5,131.65,67.57
2016,8,2,17,0,735.0,80.0,4.0,35.0,442.0,78.19,42.46
2016,8,2,17,15,702.5,76.0,3.8,34.5,388.0,56.11,40.57
2016,8,2,17,30,670.0,72.0,3.6,34.0,334.0,49.84,35.67
2016,8,2,17,45,621.0,67.0,3.45,33.5,279.5,47.73,34.09
2016,8,2,18,0,572.0,62.0,3.3,33.0,225.0,45.55,32.38
2016,8,2,18,15,501.5,54.0,3.0,32.0,174.0,40.78,28.43
2016,8,2,18,30,431.0,46.0,2.7,31.0,123.0,35.84,24.12
2016,8,2,18,45,313.5,35.0,2.4,30.5,80.5,27.94,17.0
2016,8,2,19,0,196.0,24.0,2.1,30.0,38.0,19.73,6.23
2016,8,2,19,15,98.0,12.0,2.2,29.5,19.0,10.91,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,149.0,19.0,2.35,24.5,37.5,81.64,40.55
2016,8,3,6,30,298.0,38.0,2.5,25.0,75.0,176.14,128.96
2016,8,3,6,45,398.5,47.5,2.65,25.5,123.5,249.13,191.31
2016,8,3,7,0,499.0,57.0,2.8,26.0,172.0,332.78,260.83
2016,8,3,7,15,557.0,63.5,2.75,26.5,225.0,399.53,315.23
2016,8,3,7,30,615.0,70.0,2.7,27.0,278.0,471.0,371.05
2016,8,3,7,45,660.5,73.5,2.7,28.0,333.5,534.9,418.31
2016,8,3,8,0,706.0,77.0,2.7,29.0,389.0,599.16,463.92
2016,8,3,8,15,733.5,81.0,2.7,29.5,442.5,654.86,501.13
2016,8,3,8,30,761.0,85.0,2.7,30.0,496.0,710.44,537.11
2016,8,3,8,45,783.0,88.0,2.7,30.5,547.0,759.84,567.92
2016,8,3,9,0,805.0,91.0,2.7,31.0,598.0,807.99,597.27
2016,8,3,9,15,820.5,93.5,2.65,31.5,645.0,840.48,615.31
2016,8,3,9,30,836.0,96.0,2.6,32.0,692.0,878.1,636.57
2016,8,3,9,45,847.5,98.0,2.6,32.5,734.0,908.91,653.43
2016,8,3,10,0,859.0,100.0,2.6,33.0,776.0,936.79,668.31
2016,8,3,10,15,867.5,101.5,2.6,33.5,812.0,958.08,678.94
2016,8,3,10,30,876.0,103.0,2.6,34.0,848.0,975.97,687.49
2016,8,3,10,45,883.0,104.0,2.65,34.5,877.5,988.32,693.07
2016,8,3,11,0,890.0,105.0,2.7,35.0,907.0,997.0,696.51
2016,8,3,11,15,894.0,106.0,2.75,35.0,929.0,998.96,697.36
2016,8,3,11,30,898.0,107.0,2.8,35.0,951.0,997.11,696.02
2016,8,3,11,45,900.0,108.0,2.85,35.5,964.5,989.5,689.83
2016,8,3,12,0,902.0,109.0,2.9,36.0,978.0,978.15,681.47
2016,8,3,12,15,903.0,109.5,2.95,36.0,984.0,961.71,671.46
2016,8,3,12,30,904.0,110.0,3.0,36.0,990.0,941.76,659.34
2016,8,3,12,45,904.0,109.5,3.1,36.5,988.0,916.61,642.96
2016,8,3,13,0,904.0,109.0,3.2,37.0,986.0,888.28,624.56
2016,8,3,13,15,901.5,108.5,3.25,37.0,975.5,854.77,603.79
2016,8,3,13,30,899.0,108.0,3.3,37.0,965.0,818.42,581.08
2016,8,3,13,45,895.5,107.0,3.4,37.0,946.5,778.18,555.84
2016,8,3,14,0,892.0,106.0,3.5,37.0,928.0,735.46,528.68
2016,8,3,14,15,886.5,105.0,3.55,37.0,902.0,689.1,496.59
2016,8,3,14,30,881.0,104.0,3.6,37.0,876.0,640.81,462.24
2016,8,3,14,45,870.0,104.5,3.65,37.0,842.5,588.91,424.39
2016,8,3,15,0,859.0,105.0,3.7,37.0,809.0,536.05,384.74
2016,8,3,15,15,848.5,103.0,3.75,36.5,770.0,480.68,342.82
2016,8,3,15,30,838.0,101.0,3.8,36.0,731.0,424.85,299.07
2016,8,3,15,45,825.0,98.5,3.9,36.0,686.5,367.54,252.4
2016,8,3,16,0,812.0,96.0,4.0,36.0,642.0,310.55,205.1
2016,8,3,16,15,794.0,93.0,4.0,35.5,593.0,246.24,152.93
2016,8,3,16,30,776.0,90.0,4.0,35.0,544.0,189.27,107.97
2016,8,3,16,45,752.5,86.5,4.0,35.0,491.5,133.17,69.1
2016,8,3,17,0,729.0,83.0,4.0,35.0,439.0,79.78,44.08
2016,8,3,17,15,696.0,78.0,3.9,34.5,385.0,57.68,41.87
2016,8,3,17,30,663.0,73.0,3.8,34.0,331.0,50.59,36.29
2016,8,3,17,45,615.5,67.5,3.7,33.5,277.0,48.15,34.45
2016,8,3,18,0,568.0,62.0,3.6,33.0,223.0,45.62,32.44
2016,8,3,18,15,497.0,54.0,3.3,32.0,172.0,40.86,28.48
2016,8,3,18,30,426.0,46.0,3.0,31.0,121.0,35.93,24.17
2016,8,3,18,45,311.0,34.5,2.7,30.5,78.5,27.59,16.65
2016,8,3,19,0,196.0,23.0,2.4,30.0,36.0,18.89,4.92
2016,8,3,19,15,98.0,11.5,2.3,29.5,18.0,10.46,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,165.0,18.0,2.65,24.5,38.0,88.52,41.91
2016,8,4,6,30,330.0,36.0,2.8,25.0,76.0,186.74,136.58
2016,8,4,6,45,428.0,44.0,3.0,25.5,124.5,258.67,198.69
2016,8,4,7,0,526.0,52.0,3.2,26.0,173.0,340.92,267.53
2016,8,4,7,15,582.0,58.5,3.2,26.5,226.5,407.92,322.49
2016,8,4,7,30,638.0,65.0,3.2,27.0,280.0,479.5,378.75
2016,8,4,7,45,679.5,69.0,3.25,28.0,335.0,540.52,424.24
2016,8,4,8,0,721.0,73.0,3.3,29.0,390.0,605.8,470.88
2016,8,4,8,15,748.0,76.5,3.3,29.5,443.5,661.21,507.96
2016,8,4,8,30,775.0,80.0,3.3,30.0,497.0,716.44,543.97
2016,8,4,8,45,794.0,83.5,3.3,31.0,547.5,764.54,573.01
2016,8,4,9,0,813.0,87.0,3.3,32.0,598.0,803.88,595.4
2016,8,4,9,15,828.0,89.0,3.3,32.5,645.0,843.06,618.51
2016,8,4,9,30,843.0,91.0,3.3,33.0,692.0,879.94,639.78
2016,8,4,9,45,852.0,94.5,3.3,33.5,733.5,910.33,656.56
2016,8,4,10,0,861.0,98.0,3.3,34.0,775.0,937.62,671.24
2016,8,4,10,15,869.5,99.5,3.3,34.0,811.0,958.97,683.46
2016,8,4,10,30,878.0,101.0,3.3,34.0,847.0,976.92,693.6
2016,8,4,10,45,881.0,104.5,3.35,34.5,875.0,987.99,698.39
2016,8,4,11,0,884.0,108.0,3.4,35.0,903.0,995.26,700.94
2016,8,4,11,15,888.5,109.0,3.45,35.0,925.0,997.65,702.0
2016,8,4,11,30,893.0,110.0,3.5,35.0,947.0,996.25,700.84
2016,8,4,11,45,894.0,111.5,3.6,35.5,960.5,988.12,694.47
2016,8,4,12,0,895.0,113.0,3.7,36.0,974.0,976.27,685.9
2016,8,4,12,15,896.0,113.0,3.75,36.0,980.0,959.37,675.36
2016,8,4,12,30,897.0,113.0,3.8,36.0,986.0,939.0,662.68
2016,8,4,12,45,893.0,115.5,3.9,36.5,982.5,913.09,645.42
2016,8,4,13,0,889.0,118.0,4.0,37.0,979.0,884.17,626.23
2016,8,4,13,15,886.5,117.5,4.05,37.0,969.0,850.97,605.3
2016,8,4,13,30,884.0,117.0,4.1,37.0,959.0,815.0,582.45
2016,8,4,13,45,877.0,118.5,4.15,37.0,939.5,774.68,556.55
2016,8,4,14,0,870.0,120.0,4.2,37.0,920.0,732.19,528.64
2016,8,4,14,15,864.0,118.5,4.2,37.0,894.0,685.86,496.06
2016,8,4,14,30,858.0,117.0,4.2,37.0,868.0,637.71,461.45
2016,8,4,14,45,849.5,115.5,4.25,37.0,835.0,586.53,423.92
2016,8,4,15,0,841.0,114.0,4.3,37.0,802.0,534.21,384.49
2016,8,4,15,15,830.5,112.0,4.3,36.5,763.0,479.65,342.93
2016,8,4,15,30,820.0,110.0,4.3,36.0,724.0,424.66,299.64
2016,8,4,15,45,808.0,106.0,4.3,36.0,680.0,362.48,249.37
2016,8,4,16,0,796.0,102.0,4.3,36.0,636.0,304.76,201.46
2016,8,4,16,15,777.5,99.0,4.2,35.5,587.0,246.99,154.11
2016,8,4,16,30,759.0,96.0,4.1,35.0,538.0,190.84,109.86
2016,8,4,16,45,738.0,90.5,4.1,35.0,486.5,134.4,70.69
2016,8,4,17,0,717.0,85.0,4.1,35.0,435.0,80.4,45.07
2016,8,4,17,15,684.0,80.5,3.95,34.5,381.0,54.17,39.0
2016,8,4,17,30,651.0,76.0,3.8,34.0,327.0,52.77,38.09
2016,8,4,17,45,607.0,69.0,3.7,33.5,274.0,49.33,35.43
2016,8,4,18,0,563.0,62.0,3.6,33.0,221.0,45.69,32.49
2016,8,4,18,15,492.0,54.0,3.25,32.0,170.0,40.94,28.54
2016,8,4,18,30,421.0,46.0,2.9,31.0,119.0,36.03,24.22
2016,8,4,18,45,308.5,34.0,2.6,30.5,77.0,27.24,16.31
2016,8,4,19,0,196.0,22.0,2.3,30.0,35.0,18.06,3.49
2016,8,4,19,15,98.0,11.0,2.4,29.5,17.5,10.01,0.0
2016,8,4,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,153.0,18.5,2.35,24.5,37.0,85.08,37.41
2016,8,5,6,30,306.0,37.0,2.5,25.0,74.0,178.89,130.53
2016,8,5,6,45,401.0,47.0,2.65,25.5,122.0,250.62,192.31
2016,8,5,7,0,496.0,57.0,2.8,26.0,170.0,332.46,260.55
2016,8,5,7,15,555.0,64.5,2.8,26.5,223.5,400.96,316.44
2016,8,5,7,30,614.0,72.0,2.8,27.0,277.0,474.33,373.83
2016,8,5,7,45,657.0,76.5,2.8,27.5,332.5,537.97,421.71
2016,8,5,8,0,700.0,81.0,2.8,28.0,388.0,601.32,467.67
2016,8,5,8,15,728.5,85.5,2.75,28.5,442.0,658.25,505.87
2016,8,5,8,30,757.0,90.0,2.7,29.0,496.0,715.14,542.65
2016,8,5,8,45,778.5,93.0,2.65,29.5,547.0,764.1,572.94
2016,8,5,9,0,800.0,96.0,2.6,30.0,598.0,811.75,601.67
2016,8,5,9,15,815.5,98.5,2.55,30.5,645.0,851.86,624.76
2016,8,5,9,30,831.0,101.0,2.5,31.0,692.0,881.32,640.51
2016,8,5,9,45,842.5,103.5,2.45,31.5,734.0,912.53,657.29
2016,8,5,10,0,854.0,106.0,2.4,32.0,776.0,940.81,671.95
2016,8,5,10,15,862.5,107.5,2.4,32.5,812.0,961.95,682.44
2016,8,5,10,30,871.0,109.0,2.4,33.0,848.0,979.7,690.86
2016,8,5,10,45,876.0,111.0,2.4,33.5,876.5,990.97,695.3
2016,8,5,11,0,881.0,113.0,2.4,34.0,905.0,998.54,697.6
2016,8,5,11,15,885.0,114.0,2.45,34.0,926.5,1000.33,698.39
2016,8,5,11,30,889.0,115.0,2.5,34.0,948.0,998.34,697.03
2016,8,5,11,45,885.5,119.5,2.55,34.5,960.0,988.66,689.61
2016,8,5,12,0,882.0,124.0,2.6,35.0,972.0,975.27,680.08
2016,8,5,12,15,544.0,309.5,2.65,35.0,833.5,831.75,586.08
2016,8,5,12,30,206.0,495.0,2.7,35.0,695.0,661.45,466.24
2016,8,5,12,45,225.0,490.5,2.8,35.0,709.0,663.1,469.16
2016,8,5,13,0,244.0,486.0,2.9,35.0,723.0,662.8,469.7
2016,8,5,13,15,558.0,306.0,2.95,35.0,838.5,758.09,541.23
2016,8,5,13,30,872.0,126.0,3.0,35.0,954.0,813.85,582.09
2016,8,5,13,45,865.0,126.5,3.1,35.0,934.5,772.96,555.71
2016,8,5,14,0,858.0,127.0,3.2,35.0,915.0,729.96,527.71
2016,8,5,14,15,851.5,125.5,3.25,35.0,888.5,683.69,495.53
2016,8,5,14,30,845.0,124.0,3.3,35.0,862.0,635.69,461.31
2016,8,5,14,45,825.5,128.5,3.35,35.0,826.5,583.6,423.17
2016,8,5,15,0,806.0,133.0,3.4,35.0,791.0,529.88,382.87
2016,8,5,15,15,794.0,130.5,3.45,34.5,751.5,474.95,341.3
2016,8,5,15,30,782.0,128.0,3.5,34.0,712.0,419.92,298.2
2016,8,5,15,45,440.0,215.0,3.55,34.0,540.0,318.09,225.25
2016,8,5,16,0,98.0,302.0,3.6,34.0,368.0,269.44,195.76
2016,8,5,16,15,402.5,208.0,3.65,33.5,446.5,241.58,164.56
2016,8,5,16,30,707.0,114.0,3.7,33.0,525.0,190.56,112.63
2016,8,5,16,45,681.5,108.5,3.75,33.0,473.0,136.28,74.94
2016,8,5,17,0,656.0,103.0,3.8,33.0,421.0,85.05,50.43
2016,8,5,17,15,619.5,97.0,3.7,32.5,367.5,65.54,48.74
2016,8,5,17,30,583.0,91.0,3.6,32.0,314.0,63.64,47.46
2016,8,5,17,45,538.0,82.0,3.5,32.0,262.0,59.18,43.87
2016,8,5,18,0,493.0,73.0,3.4,32.0,210.0,54.43,39.92
2016,8,5,18,15,418.0,62.5,3.15,31.5,160.5,48.01,34.48
2016,8,5,18,30,343.0,52.0,2.9,31.0,111.0,39.77,27.28
2016,8,5,18,45,239.0,37.0,2.65,30.5,71.0,28.72,17.42
2016,8,5,19,0,135.0,22.0,2.4,30.0,31.0,17.31,1.94
2016,8,5,19,15,67.5,11.0,2.35,29.5,15.5,10.01,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,125.0,19.5,2.45,25.0,34.0,74.51,29.33
2016,8,6,6,30,250.0,39.0,2.6,25.0,68.0,158.58,115.36
2016,8,6,6,45,343.0,50.5,2.8,25.5,114.5,226.15,173.55
2016,8,6,7,0,436.0,62.0,3.0,26.0,161.0,308.65,242.25
2016,8,6,7,15,497.0,70.5,3.05,26.5,213.0,376.5,297.79
2016,8,6,7,30,558.0,79.0,3.1,27.0,265.0,449.46,355.27
2016,8,6,7,45,604.5,84.0,3.15,27.5,319.0,513.48,403.96
2016,8,6,8,0,651.0,89.0,3.2,28.0,373.0,580.11,452.9
2016,8,6,8,15,681.5,94.0,3.15,28.5,426.0,636.97,492.21
2016,8,6,8,30,712.0,99.0,3.1,29.0,479.0,694.14,529.81
2016,8,6,8,45,510.0,181.5,3.1,30.0,468.0,640.01,485.03
2016,8,6,9,0,308.0,264.0,3.1,31.0,457.0,558.83,419.7
2016,8,6,9,15,552.5,187.0,3.05,31.5,566.5,722.02,538.07
2016,8,6,9,30,797.0,110.0,3.0,32.0,676.0,870.11,635.11
2016,8,6,9,45,811.0,111.5,3.0,32.5,718.0,902.0,652.04
2016,8,6,10,0,825.0,113.0,3.0,33.0,760.0,921.78,661.87
2016,8,6,10,15,834.5,115.0,3.0,33.5,796.0,943.89,673.31
2016,8,6,10,30,844.0,117.0,3.0,34.0,832.0,962.72,682.61
2016,8,6,10,45,850.5,119.0,3.0,34.5,861.5,975.15,687.92
2016,8,6,11,0,857.0,121.0,3.0,35.0,891.0,983.99,691.09
2016,8,6,11,15,862.0,122.0,3.0,35.0,912.5,986.65,691.96
2016,8,6,11,30,867.0,123.0,3.0,35.0,934.0,985.62,690.69
2016,8,6,11,45,869.0,124.5,3.05,35.5,948.0,978.41,684.68
2016,8,6,12,0,871.0,126.0,3.1,36.0,962.0,967.55,676.56
2016,8,6,12,15,872.5,126.0,3.1,36.0,968.0,951.25,666.19
2016,8,6,12,30,874.0,126.0,3.1,36.0,974.0,931.55,653.78
2016,8,6,12,45,872.0,127.0,3.15,36.5,971.0,906.33,636.94
2016,8,6,13,0,870.0,128.0,3.2,37.0,968.0,878.1,618.25
2016,8,6,13,15,867.5,127.5,3.2,37.0,957.5,845.26,597.58
2016,8,6,13,30,865.0,127.0,3.2,37.0,947.0,809.71,575.08
2016,8,6,13,45,859.5,127.0,3.25,37.0,928.5,769.72,549.77
2016,8,6,14,0,854.0,127.0,3.3,37.0,910.0,727.51,522.2
2016,8,6,14,15,847.5,125.5,3.25,37.0,884.0,681.33,489.91
2016,8,6,14,30,841.0,124.0,3.2,37.0,858.0,633.43,455.72
2016,8,6,14,45,830.0,123.5,3.2,37.0,824.5,582.26,418.51
2016,8,6,15,0,819.0,123.0,3.2,37.0,791.0,530.23,379.65
2016,8,6,15,15,807.5,121.0,3.15,36.5,751.5,473.28,336.85
2016,8,6,15,30,796.0,119.0,3.1,36.0,712.0,418.09,293.85
2016,8,6,15,45,780.5,116.0,3.1,36.0,667.5,360.78,247.62
2016,8,6,16,0,765.0,113.0,3.1,36.0,623.0,304.28,201.21
2016,8,6,16,15,745.0,109.5,3.05,35.5,574.0,247.45,155.14
2016,8,6,16,30,725.0,106.0,3.0,35.0,525.0,192.5,112.28
2016,8,6,16,45,698.0,101.5,3.0,35.0,473.0,132.35,70.7
2016,8,6,17,0,671.0,97.0,3.0,35.0,421.0,80.76,46.71
2016,8,6,17,15,635.0,91.0,2.9,34.5,367.5,61.43,44.95
2016,8,6,17,30,599.0,85.0,2.8,34.0,314.0,59.31,43.48
2016,8,6,17,45,547.5,78.0,2.7,34.0,261.0,56.18,41.0
2016,8,6,18,0,496.0,71.0,2.6,34.0,208.0,52.92,38.3
2016,8,6,18,15,419.5,61.0,2.3,33.0,158.0,46.85,33.27
2016,8,6,18,30,343.0,51.0,2.0,32.0,108.0,39.05,26.53
2016,8,6,18,45,229.0,36.5,1.75,31.5,68.5,28.34,16.95
2016,8,6,19,0,115.0,22.0,1.5,31.0,29.0,17.31,0.42
2016,8,6,19,15,57.5,11.0,1.55,30.5,14.5,10.01,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,104.5,20.5,2.7,25.5,32.5,69.24,23.89
2016,8,7,6,30,209.0,41.0,2.9,26.0,65.0,145.98,105.5
2016,8,7,6,45,317.0,52.5,3.1,26.5,112.0,217.76,166.49
2016,8,7,7,0,425.0,64.0,3.3,27.0,159.0,305.81,239.27
2016,8,7,7,15,487.5,72.5,3.3,27.5,211.5,374.11,295.02
2016,8,7,7,30,550.0,81.0,3.3,28.0,264.0,447.65,352.79
2016,8,7,7,45,604.0,84.5,3.35,29.0,319.0,514.58,402.87
2016,8,7,8,0,658.0,88.0,3.4,30.0,374.0,584.74,453.38
2016,8,7,8,15,688.0,93.0,3.3,30.5,427.5,641.58,492.14
2016,8,7,8,30,718.0,98.0,3.2,31.0,481.0,695.67,527.08
2016,8,7,8,45,744.5,100.0,3.15,31.5,532.5,746.31,558.89
2016,8,7,9,0,771.0,102.0,3.1,32.0,584.0,796.04,589.36
2016,8,7,9,15,787.5,105.0,2.95,32.5,631.0,836.78,612.56
2016,8,7,9,30,804.0,108.0,2.8,33.0,678.0,875.36,633.84
2016,8,7,9,45,818.0,109.5,2.7,33.5,720.5,898.38,644.95
2016,8,7,10,0,832.0,111.0,2.6,34.0,763.0,927.44,659.9
2016,8,7,10,15,841.5,113.0,2.55,34.5,798.5,949.68,670.7
2016,8,7,10,30,851.0,115.0,2.5,35.0,834.0,968.62,679.43
2016,8,7,10,45,858.5,116.0,2.45,35.5,863.5,981.07,684.14
2016,8,7,11,0,866.0,117.0,2.4,36.0,893.0,989.93,686.75
2016,8,7,11,15,870.5,118.0,2.45,36.0,915.0,992.12,687.77
2016,8,7,11,30,875.0,119.0,2.5,36.0,937.0,990.58,686.67
2016,8,7,11,45,879.5,118.0,2.55,36.5,951.0,983.34,680.8
2016,8,7,12,0,884.0,117.0,2.6,37.0,965.0,972.42,672.83
2016,8,7,12,15,885.0,117.5,2.65,37.0,971.0,955.99,662.96
2016,8,7,12,30,886.0,118.0,2.7,37.0,977.0,936.09,651.02
2016,8,7,12,45,885.5,117.5,2.8,37.5,974.5,910.61,634.65
2016,8,7,13,0,885.0,117.0,2.9,38.0,972.0,882.0,616.3
2016,8,7,13,15,882.5,116.5,2.95,38.0,961.5,848.71,595.88
2016,8,7,13,30,880.0,116.0,3.0,38.0,951.0,812.65,573.55
2016,8,7,13,45,876.0,115.5,3.1,38.0,932.0,772.79,548.81
2016,8,7,14,0,872.0,115.0,3.2,38.0,913.0,730.55,522.04
2016,8,7,14,15,866.0,113.5,3.2,38.0,887.0,683.9,489.78
2016,8,7,14,30,860.0,112.0,3.2,38.0,861.0,635.43,455.49
2016,8,7,14,45,843.0,115.5,3.25,38.0,826.0,583.22,417.73
2016,8,7,15,0,826.0,119.0,3.3,38.0,791.0,530.63,378.64
2016,8,7,15,15,815.0,116.5,3.3,38.0,751.5,475.97,336.87
2016,8,7,15,30,804.0,114.0,3.3,38.0,712.0,417.07,290.9
2016,8,7,15,45,788.0,111.5,3.3,38.0,667.0,359.49,244.71
2016,8,7,16,0,772.0,109.0,3.3,38.0,622.0,302.75,198.36
2016,8,7,16,15,752.5,105.5,3.3,37.5,573.0,245.55,152.27
2016,8,7,16,30,733.0,102.0,3.3,37.0,524.0,190.16,109.35
2016,8,7,16,45,705.0,98.0,3.3,36.5,472.0,130.0,68.34
2016,8,7,17,0,677.0,94.0,3.3,36.0,420.0,78.28,44.84
2016,8,7,17,15,641.0,88.5,3.2,35.5,366.0,59.8,43.43
2016,8,7,17,30,605.0,83.0,3.1,35.0,312.0,57.97,42.2
2016,8,7,17,45,551.0,76.0,3.05,35.0,258.5,54.76,39.65
2016,8,7,18,0,497.0,69.0,3.0,35.0,205.0,51.4,36.88
2016,8,7,18,15,421.0,59.0,2.7,34.0,155.5,45.26,31.79
2016,8,7,18,30,345.0,49.0,2.4,33.0,106.0,38.88,26.23
2016,8,7,18,45,229.0,35.0,2.1,32.5,66.5,27.21,15.86
2016,8,7,19,0,113.0,21.0,1.8,32.0,27.0,16.54,0.0
2016,8,7,19,15,56.5,10.5,1.85,31.5,13.5,9.55,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,71.0,22.0,2.7,25.5,30.0,54.55,14.96
2016,8,8,6,30,142.0,44.0,2.8,26.0,60.0,117.09,83.82
2016,8,8,6,45,245.5,59.0,2.95,26.5,106.0,194.69,148.63
2016,8,8,7,0,349.0,74.0,3.1,27.0,152.0,276.83,216.47
2016,8,8,7,15,414.0,85.0,3.1,27.5,203.0,343.83,271.1
2016,8,8,7,30,479.0,96.0,3.1,28.0,254.0,416.94,328.62
2016,8,8,7,45,539.5,100.5,3.1,28.5,309.5,491.21,384.98
2016,8,8,8,0,600.0,105.0,3.1,29.0,365.0,564.67,438.87
2016,8,8,8,15,632.5,111.0,3.05,29.5,418.0,622.27,479.07
2016,8,8,8,30,665.0,117.0,3.0,30.0,471.0,680.41,517.79
2016,8,8,8,45,695.5,119.5,2.95,31.0,523.0,732.98,550.02
2016,8,8,9,0,726.0,122.0,2.9,32.0,575.0,785.08,581.01
2016,8,8,9,15,744.0,125.5,2.85,32.5,621.5,822.22,602.38
2016,8,8,9,30,762.0,129.0,2.8,33.0,668.0,861.57,624.95
2016,8,8,9,45,777.0,131.5,2.8,33.5,710.5,894.72,643.46
2016,8,8,10,0,792.0,134.0,2.8,34.0,753.0,925.21,660.1
2016,8,8,10,15,802.0,136.0,2.8,34.5,788.5,947.38,671.34
2016,8,8,10,30,812.0,138.0,2.8,35.0,824.0,966.31,680.59
2016,8,8,10,45,820.0,139.5,2.8,35.5,853.5,979.33,686.18
2016,8,8,11,0,828.0,141.0,2.8,36.0,883.0,977.4,682.59
2016,8,8,11,15,833.0,142.5,2.85,36.0,904.5,980.24,684.05
2016,8,8,11,30,838.0,144.0,2.9,36.0,926.0,979.45,683.35
2016,8,8,11,45,846.0,141.5,2.95,36.5,941.5,974.17,678.58
2016,8,8,12,0,854.0,139.0,3.0,37.0,957.0,965.31,671.73
2016,8,8,12,15,855.0,139.0,3.0,37.0,962.5,948.53,661.11
2016,8,8,12,30,856.0,139.0,3.0,37.0,968.0,928.45,648.54
2016,8,8,12,45,659.5,280.5,3.05,37.5,918.5,873.73,611.31
2016,8,8,13,0,463.0,422.0,3.1,38.0,869.0,805.81,561.29
2016,8,8,13,15,416.5,424.0,3.1,38.0,822.5,745.67,521.96
2016,8,8,13,30,370.0,426.0,3.1,38.0,776.0,685.62,482.12
2016,8,8,13,45,433.0,400.0,3.1,38.0,801.5,690.9,486.95
2016,8,8,14,0,496.0,374.0,3.1,38.0,827.0,688.57,486.05
2016,8,8,14,15,656.5,256.5,3.1,38.0,837.5,667.66,474.77
2016,8,8,14,30,817.0,139.0,3.1,38.0,848.0,631.91,452.27
2016,8,8,14,45,804.0,138.5,3.1,38.0,814.0,579.46,414.42
2016,8,8,15,0,791.0,138.0,3.1,38.0,780.0,526.5,375.24
2016,8,8,15,15,779.0,135.5,3.1,37.5,741.0,472.1,334.62
2016,8,8,15,30,767.0,133.0,3.1,37.0,702.0,417.64,292.57
2016,8,8,15,45,749.0,130.0,3.15,37.0,657.0,360.91,247.26
2016,8,8,16,0,731.0,127.0,3.2,37.0,612.0,305.37,202.08
2016,8,8,16,15,709.0,123.0,3.15,36.5,563.0,244.13,153.3
2016,8,8,16,30,687.0,119.0,3.1,36.0,514.0,189.89,111.42
2016,8,8,16,45,656.5,114.5,3.1,36.0,461.5,136.91,75.64
2016,8,8,17,0,626.0,110.0,3.1,36.0,409.0,87.66,53.22
2016,8,8,17,15,587.0,103.0,3.0,35.5,355.5,70.19,51.89
2016,8,8,17,30,548.0,96.0,2.9,35.0,302.0,67.76,50.21
2016,8,8,17,45,494.0,87.0,2.8,34.5,249.5,63.44,46.88
2016,8,8,18,0,440.0,78.0,2.7,34.0,197.0,57.55,42.11
2016,8,8,18,15,361.0,66.0,2.5,33.5,148.5,49.56,35.38
2016,8,8,18,30,282.0,54.0,2.3,33.0,100.0,41.28,28.15
2016,8,8,18,45,176.5,37.0,2.15,32.5,62.0,28.72,16.93
2016,8,8,19,0,71.0,20.0,2.0,32.0,24.0,16.31,0.0
2016,8,8,19,15,35.5,10.0,2.1,32.0,12.0,9.1,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,108.5,19.5,2.85,25.5,31.5,69.01,16.09
2016,8,9,6,30,217.0,39.0,3.0,26.0,63.0,147.56,106.11
2016,8,9,6,45,321.5,50.5,3.2,26.5,109.5,218.38,166.85
2016,8,9,7,0,426.0,62.0,3.4,27.0,156.0,305.34,238.97
2016,8,9,7,15,489.5,71.0,3.4,27.5,208.5,374.91,295.84
2016,8,9,7,30,553.0,80.0,3.4,28.0,261.0,449.89,354.8
2016,8,9,7,45,607.0,83.5,3.4,28.5,316.5,517.11,405.86
2016,8,9,8,0,661.0,87.0,3.4,29.0,372.0,587.55,457.47
2016,8,9,8,15,691.5,91.5,3.35,29.5,425.5,644.39,496.4
2016,8,9,8,30,722.0,96.0,3.3,30.0,479.0,698.59,531.76
2016,8,9,8,45,750.5,97.5,3.25,30.5,531.5,750.52,564.62
2016,8,9,9,0,779.0,99.0,3.2,31.0,584.0,801.66,596.17
2016,8,9,9,15,795.5,102.0,3.15,31.5,631.0,842.7,620.25
2016,8,9,9,30,812.0,105.0,3.1,32.0,678.0,881.54,642.51
2016,8,9,9,45,826.5,106.0,3.05,33.0,720.5,904.78,652.92
2016,8,9,10,0,841.0,107.0,3.0,34.0,763.0,933.98,667.15
2016,8,9,10,15,850.0,109.0,2.95,34.5,799.0,955.92,677.89
2016,8,9,10,30,859.0,111.0,2.9,35.0,835.0,974.5,686.51
2016,8,9,10,45,866.5,111.5,2.9,35.5,864.5,986.5,691.45
2016,8,9,11,0,874.0,112.0,2.9,36.0,894.0,994.88,694.27
2016,8,9,11,15,879.0,113.0,2.95,36.0,916.0,997.58,695.54
2016,8,9,11,30,884.0,114.0,3.0,36.0,938.0,996.5,694.65
2016,8,9,11,45,891.0,111.5,3.1,36.5,953.0,990.13,689.55
2016,8,9,12,0,898.0,109.0,3.2,37.0,968.0,980.01,682.27
2016,8,9,12,15,899.0,109.5,3.3,37.0,974.0,963.36,672.4
2016,8,9,12,30,900.0,110.0,3.4,37.0,980.0,943.17,660.38
2016,8,9,12,45,668.0,265.0,3.5,37.5,909.5,868.09,610.7
2016,8,9,13,0,436.0,420.0,3.6,38.0,839.0,781.3,547.48
2016,8,9,13,15,665.5,264.0,3.65,38.0,896.0,812.12,574.41
2016,8,9,13,30,895.0,108.0,3.7,38.0,953.0,818.54,581.12
2016,8,9,13,45,891.5,107.0,3.8,38.0,934.5,777.93,555.26
2016,8,9,14,0,888.0,106.0,3.9,38.0,916.0,734.85,527.76
2016,8,9,14,15,882.0,105.0,3.95,38.0,890.0,687.79,495.19
2016,8,9,14,30,876.0,104.0,4.0,38.0,864.0,638.85,460.34
2016,8,9,14,45,868.5,102.0,4.05,38.0,830.5,586.56,422.21
2016,8,9,15,0,861.0,100.0,4.1,38.0,797.0,533.0,382.03
2016,8,9,15,15,850.5,98.5,4.1,37.5,757.5,477.44,339.8
2016,8,9,15,30,840.0,97.0,4.1,37.0,718.0,421.41,295.77
2016,8,9,15,45,826.0,94.5,4.15,37.0,673.0,363.16,248.35
2016,8,9,16,0,812.0,92.0,4.2,37.0,628.0,305.37,200.47
2016,8,9,16,15,793.5,89.0,4.15,36.5,578.5,240.62,148.05
2016,8,9,16,30,775.0,86.0,4.1,36.0,529.0,183.21,103.05
2016,8,9,16,45,748.5,83.0,4.1,36.0,476.0,126.92,64.86
2016,8,9,17,0,722.0,80.0,4.1,36.0,423.0,73.75,41.5
2016,8,9,17,15,687.5,75.5,4.0,35.5,369.0,56.26,40.57
2016,8,9,17,30,653.0,71.0,3.9,35.0,315.0,49.63,35.37
2016,8,9,17,45,600.0,65.5,3.8,35.0,260.5,47.12,33.38
2016,8,9,18,0,547.0,60.0,3.7,35.0,206.0,44.54,31.22
2016,8,9,18,15,470.0,51.5,3.35,34.0,156.0,39.31,26.86
2016,8,9,18,30,393.0,43.0,3.0,33.0,106.0,33.9,22.1
2016,8,9,18,45,266.5,30.5,2.65,32.5,65.5,24.55,13.54
2016,8,9,19,0,140.0,18.0,2.3,32.0,25.0,14.22,0.0
2016,8,9,19,15,70.0,9.0,2.25,31.5,12.5,8.19,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,96.0,19.5,2.5,25.5,30.5,64.86,10.29
2016,8,10,6,30,192.0,39.0,2.7,26.0,61.0,138.46,99.12
2016,8,10,6,45,293.5,52.5,2.9,26.5,106.5,209.08,159.54
2016,8,10,7,0,395.0,66.0,3.1,27.0,152.0,291.45,227.94
2016,8,10,7,15,459.0,75.5,3.15,27.5,204.0,363.51,286.66
2016,8,10,7,30,523.0,85.0,3.2,28.0,256.0,438.02,345.28
2016,8,10,7,45,578.5,89.0,3.3,28.5,311.0,505.65,396.85
2016,8,10,8,0,634.0,93.0,3.4,29.0,366.0,576.64,449.2
2016,8,10,8,15,665.0,98.5,3.4,29.5,419.0,633.99,489.15
2016,8,10,8,30,696.0,104.0,3.4,30.0,472.0,691.72,527.37
2016,8,10,8,45,724.5,106.0,3.45,30.5,524.0,739.77,558.08
2016,8,10,9,0,753.0,108.0,3.5,31.0,576.0,790.73,590.25
2016,8,10,9,15,770.0,111.0,3.45,31.5,622.5,831.45,614.4
2016,8,10,9,30,787.0,114.0,3.4,32.0,669.0,870.06,636.79
2016,8,10,9,45,801.5,116.0,3.35,33.0,711.5,902.79,653.65
2016,8,10,10,0,816.0,118.0,3.3,34.0,754.0,922.99,662.13
2016,8,10,10,15,826.0,120.0,3.25,34.5,790.0,945.37,673.41
2016,8,10,10,30,836.0,122.0,3.2,35.0,826.0,964.5,682.55
2016,8,10,10,45,844.0,122.5,3.2,35.5,855.0,976.67,687.68
2016,8,10,11,0,852.0,123.0,3.2,36.0,884.0,985.31,690.72
2016,8,10,11,15,857.0,124.5,3.2,36.0,906.0,988.33,691.81
2016,8,10,11,30,862.0,126.0,3.2,36.0,928.0,987.64,690.76
2016,8,10,11,45,866.5,125.5,3.2,36.5,942.5,980.79,684.58
