Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,12,0,871.0,125.0,3.2,37.0,957.0,970.28,676.31
2016,8,10,12,15,872.0,125.0,3.25,37.0,962.5,953.32,665.89
2016,8,10,12,30,873.0,125.0,3.3,37.0,968.0,932.96,653.41
2016,8,10,12,45,872.5,125.0,3.4,37.5,965.5,907.96,637.0
2016,8,10,13,0,872.0,125.0,3.5,38.0,963.0,879.87,618.63
2016,8,10,13,15,870.0,124.5,3.55,38.0,952.5,847.08,598.23
2016,8,10,13,30,868.0,124.0,3.6,38.0,942.0,811.53,575.92
2016,8,10,13,45,863.5,123.0,3.65,38.5,923.5,770.98,549.02
2016,8,10,14,0,859.0,122.0,3.7,39.0,905.0,728.14,520.12
2016,8,10,14,15,853.0,120.5,3.7,38.5,878.5,681.75,488.96
2016,8,10,14,30,847.0,119.0,3.7,38.0,852.0,633.56,455.67
2016,8,10,14,45,839.0,117.0,3.75,38.0,819.0,582.24,418.38
2016,8,10,15,0,831.0,115.0,3.8,38.0,786.0,529.77,379.17
2016,8,10,15,15,819.5,112.5,3.8,38.0,746.0,474.36,336.6
2016,8,10,15,30,808.0,110.0,3.8,38.0,706.0,414.73,289.83
2016,8,10,15,45,792.0,107.5,3.85,38.0,661.0,356.71,243.08
2016,8,10,16,0,776.0,105.0,3.9,38.0,616.0,299.53,196.18
2016,8,10,16,15,756.0,101.5,3.9,37.5,566.5,241.79,149.52
2016,8,10,16,30,736.0,98.0,3.9,37.0,517.0,185.94,106.21
2016,8,10,16,45,690.0,100.0,3.9,37.0,462.0,128.34,67.9
2016,8,10,17,0,644.0,102.0,3.9,37.0,407.0,81.2,48.55
2016,8,10,17,15,611.5,93.5,3.8,36.5,353.5,63.62,46.37
2016,8,10,17,30,579.0,85.0,3.7,36.0,300.0,59.72,43.46
2016,8,10,17,45,527.5,77.0,3.65,35.5,247.5,55.83,40.45
2016,8,10,18,0,476.0,69.0,3.6,35.0,195.0,51.74,37.14
2016,8,10,18,15,398.5,58.0,3.35,34.5,146.5,44.76,31.24
2016,8,10,18,30,321.0,47.0,3.1,34.0,98.0,36.11,23.74
2016,8,10,18,45,160.5,34.5,2.9,33.5,60.0,26.81,15.05
2016,8,10,19,0,0.0,22.0,2.7,33.0,22.0,18.47,0.0
2016,8,10,19,15,0.0,11.0,2.75,32.5,11.0,10.01,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,70.5,19.0,2.9,26.5,27.0,50.14,2.52
2016,8,11,6,30,141.0,38.0,3.0,27.0,54.0,109.44,76.99
2016,8,11,6,45,231.5,53.5,3.2,27.5,96.0,183.27,139.08
2016,8,11,7,0,322.0,69.0,3.4,28.0,138.0,259.11,201.96
2016,8,11,7,15,370.0,83.0,3.45,28.5,185.5,319.02,251.08
2016,8,11,7,30,418.0,97.0,3.5,29.0,233.0,383.28,301.92
2016,8,11,7,45,366.5,128.0,3.55,29.5,263.5,405.36,317.65
2016,8,11,8,0,315.0,159.0,3.6,30.0,294.0,407.63,317.66
2016,8,11,8,15,370.5,172.0,3.55,30.5,352.0,476.17,368.36
2016,8,11,8,30,426.0,185.0,3.5,31.0,410.0,563.35,430.54
2016,8,11,8,45,364.5,223.5,3.45,32.0,430.0,555.34,419.98
2016,8,11,9,0,303.0,262.0,3.4,33.0,450.0,556.04,415.72
2016,8,11,9,15,390.0,256.0,3.3,33.5,518.0,634.18,470.37
2016,8,11,9,30,477.0,250.0,3.2,34.0,586.0,732.73,536.47
2016,8,11,9,45,655.0,178.5,3.1,34.5,670.5,840.29,608.28
2016,8,11,10,0,833.0,107.0,3.0,35.0,755.0,928.55,661.55
2016,8,11,10,15,842.5,109.0,2.95,35.5,791.0,950.83,672.01
2016,8,11,10,30,852.0,111.0,2.9,36.0,827.0,969.79,680.86
2016,8,11,10,45,857.0,113.0,2.85,36.5,856.0,980.78,684.75
2016,8,11,11,0,862.0,115.0,2.8,37.0,885.0,988.11,686.51
2016,8,11,11,15,601.0,275.0,2.85,37.0,818.0,905.59,632.87
2016,8,11,11,30,340.0,435.0,2.9,37.0,751.0,784.67,548.16
2016,8,11,11,45,600.0,283.0,2.95,37.5,851.0,894.35,625.49
2016,8,11,12,0,860.0,131.0,3.0,38.0,951.0,966.24,670.28
2016,8,11,12,15,861.0,131.0,3.1,38.0,956.5,949.33,659.67
2016,8,11,12,30,862.0,131.0,3.2,38.0,962.0,929.06,647.67
2016,8,11,12,45,857.5,133.5,3.3,38.5,958.5,902.85,630.58
2016,8,11,13,0,853.0,136.0,3.4,39.0,955.0,873.74,611.68
2016,8,11,13,15,850.0,135.5,3.5,39.0,944.0,840.54,591.35
2016,8,11,13,30,847.0,135.0,3.6,39.0,933.0,804.71,569.17
2016,8,11,13,45,838.5,137.0,3.7,39.0,913.0,764.32,543.78
2016,8,11,14,0,830.0,139.0,3.8,39.0,893.0,721.97,515.91
2016,8,11,14,15,823.5,137.0,3.85,38.5,867.0,675.91,485.1
2016,8,11,14,30,817.0,135.0,3.9,38.0,841.0,628.2,452.22
2016,8,11,14,45,806.0,134.0,3.95,38.0,807.5,576.88,414.9
2016,8,11,15,0,795.0,133.0,4.0,38.0,774.0,524.21,375.57
2016,8,11,15,15,782.5,130.5,4.0,38.0,734.5,469.14,333.34
2016,8,11,15,30,770.0,128.0,4.0,38.0,695.0,414.07,289.92
2016,8,11,15,45,754.5,124.5,4.0,38.0,650.0,357.42,244.34
2016,8,11,16,0,739.0,121.0,4.0,38.0,605.0,301.65,198.72
2016,8,11,16,15,717.5,116.5,3.95,37.5,556.0,239.74,149.34
2016,8,11,16,30,696.0,112.0,3.9,37.0,507.0,184.57,106.81
2016,8,11,16,45,670.5,106.5,3.85,37.0,455.5,130.67,70.52
2016,8,11,17,0,645.0,101.0,3.8,37.0,404.0,79.86,47.92
2016,8,11,17,15,606.0,94.5,3.65,36.5,350.5,64.47,47.06
2016,8,11,17,30,567.0,88.0,3.5,36.0,297.0,62.11,45.41
2016,8,11,17,45,513.0,79.5,3.4,35.5,244.5,57.92,42.16
2016,8,11,18,0,459.0,71.0,3.3,35.0,192.0,53.52,38.59
2016,8,11,18,15,378.5,60.0,2.95,34.5,143.0,45.31,31.67
2016,8,11,18,30,298.0,49.0,2.6,34.0,94.0,37.64,24.94
2016,8,11,18,45,183.5,33.0,2.3,33.5,57.0,25.71,14.02
2016,8,11,19,0,69.0,17.0,2.0,33.0,20.0,13.94,0.0
2016,8,11,19,15,34.5,8.5,2.05,33.0,10.0,7.73,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,61.5,20.5,3.05,25.5,27.0,49.55,0.0
2016,8,12,6,30,123.0,41.0,3.2,26.0,54.0,107.75,75.91
2016,8,12,6,45,226.0,57.0,3.35,26.5,99.0,185.75,141.52
2016,8,12,7,0,329.0,73.0,3.5,27.0,144.0,268.12,209.79
2016,8,12,7,15,399.5,81.0,3.55,27.5,192.5,333.76,263.81
2016,8,12,7,30,470.0,89.0,3.6,28.0,241.0,406.19,321.41
2016,8,12,7,45,495.0,104.5,3.65,29.0,291.5,463.65,364.46
2016,8,12,8,0,520.0,120.0,3.7,30.0,342.0,522.04,406.51
2016,8,12,8,15,586.5,119.0,3.65,30.5,402.0,600.65,463.15
2016,8,12,8,30,653.0,118.0,3.6,31.0,462.0,676.22,515.25
2016,8,12,8,45,684.0,120.5,3.6,32.0,514.0,728.95,547.97
2016,8,12,9,0,715.0,123.0,3.6,33.0,566.0,781.26,579.65
2016,8,12,9,15,733.5,127.0,3.4,33.5,612.5,818.91,600.94
2016,8,12,9,30,752.0,131.0,3.2,34.0,659.0,859.07,623.44
2016,8,12,9,45,767.0,133.5,3.05,35.0,701.0,892.04,639.66
2016,8,12,10,0,782.0,136.0,2.9,36.0,743.0,922.35,653.8
2016,8,12,10,15,792.5,138.0,2.7,36.5,778.5,944.82,663.63
2016,8,12,10,30,803.0,140.0,2.5,37.0,814.0,964.08,671.27
2016,8,12,10,45,809.0,143.0,2.35,37.5,843.0,976.55,675.03
2016,8,12,11,0,815.0,146.0,2.2,38.0,872.0,985.45,676.6
2016,8,12,11,15,820.5,147.0,2.15,38.0,893.5,988.1,676.89
2016,8,12,11,30,826.0,148.0,2.1,38.0,915.0,975.31,668.0
2016,8,12,11,45,806.5,164.5,2.05,38.5,923.0,973.5,664.65
2016,8,12,12,0,787.0,181.0,2.0,39.0,931.0,956.16,651.94
2016,8,12,12,15,788.5,181.5,2.05,39.0,936.5,940.2,642.72
2016,8,12,12,30,790.0,182.0,2.1,39.0,942.0,920.97,631.52
2016,8,12,12,45,786.0,184.0,2.15,39.5,938.5,895.02,614.9
2016,8,12,13,0,782.0,186.0,2.2,40.0,935.0,866.32,596.63
2016,8,12,13,15,779.0,185.0,2.2,40.0,924.5,833.2,576.44
2016,8,12,13,30,776.0,184.0,2.2,40.0,914.0,797.67,554.64
2016,8,12,13,45,769.5,183.5,2.25,40.0,895.0,757.66,529.18
2016,8,12,14,0,763.0,183.0,2.3,40.0,876.0,715.84,501.89
2016,8,12,14,15,755.5,180.5,2.25,39.5,849.5,670.03,471.85
2016,8,12,14,30,748.0,178.0,2.2,39.0,823.0,622.92,440.15
2016,8,12,14,45,719.5,186.0,2.2,39.0,786.5,570.09,402.83
2016,8,12,15,0,691.0,194.0,2.2,39.0,750.0,519.01,365.81
2016,8,12,15,15,676.5,190.0,2.15,39.0,710.5,466.13,326.56
2016,8,12,15,30,662.0,186.0,2.1,39.0,671.0,413.76,286.65
2016,8,12,15,45,646.0,179.0,2.1,39.0,627.5,359.27,244.45
2016,8,12,16,0,630.0,172.0,2.1,39.0,584.0,306.01,202.46
2016,8,12,16,15,513.0,191.5,2.05,38.5,509.5,252.26,164.09
2016,8,12,16,30,396.0,211.0,2.0,38.0,435.0,211.16,137.5
2016,8,12,16,45,385.0,189.5,1.95,38.0,389.0,170.91,110.49
2016,8,12,17,0,374.0,168.0,1.9,38.0,343.0,119.96,81.91
2016,8,12,17,15,337.5,153.5,1.8,37.5,296.5,110.23,83.46
2016,8,12,17,30,301.0,139.0,1.7,37.0,250.0,101.22,76.68
2016,8,12,17,45,263.5,119.5,1.6,36.5,204.5,88.51,66.73
2016,8,12,18,0,226.0,100.0,1.5,36.0,159.0,75.29,56.08
2016,8,12,18,15,173.0,78.5,1.35,35.0,117.0,60.13,43.62
2016,8,12,18,30,120.0,57.0,1.2,34.0,75.0,44.45,30.37
2016,8,12,18,45,60.0,35.0,1.05,33.5,44.0,28.65,16.01
2016,8,12,19,0,0.0,13.0,0.9,33.0,13.0,11.82,0.0
2016,8,12,19,15,0.0,6.5,0.9,32.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,28.5,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,26.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,11.0,1.45,26.0,11.0,9.67,0.0
2016,8,13,6,30,0.0,22.0,1.4,26.0,22.0,19.38,9.28
2016,8,13,6,45,0.0,45.5,1.35,26.0,45.5,42.2,28.37
2016,8,13,7,0,0.0,69.0,1.3,26.0,69.0,65.51,47.76
2016,8,13,7,15,11.0,92.0,1.3,26.0,95.5,93.95,71.19
2016,8,13,7,30,22.0,115.0,1.3,26.0,122.0,123.26,94.99
2016,8,13,7,45,29.0,138.0,1.3,26.5,149.5,160.0,123.91
2016,8,13,8,0,36.0,161.0,1.3,27.0,177.0,189.34,146.33
2016,8,13,8,15,69.5,193.5,1.25,27.0,228.5,250.06,193.38
2016,8,13,8,30,103.0,226.0,1.2,27.0,280.0,313.15,240.91
2016,8,13,8,45,255.0,230.5,1.15,27.0,383.5,473.88,361.26
2016,8,13,9,0,407.0,235.0,1.1,27.0,487.0,632.42,472.97
2016,8,13,9,15,506.0,216.0,1.05,27.0,554.5,712.21,526.2
2016,8,13,9,30,605.0,197.0,1.0,27.0,622.0,802.01,584.81
2016,8,13,9,45,625.0,201.0,0.95,27.5,663.5,838.11,604.08
2016,8,13,10,0,645.0,205.0,0.9,28.0,705.0,872.12,621.97
2016,8,13,10,15,657.5,209.0,0.9,28.0,740.0,896.44,635.59
2016,8,13,10,30,670.0,213.0,0.9,28.0,775.0,917.98,647.6
2016,8,13,10,45,559.5,288.0,0.95,28.5,769.0,882.27,621.11
2016,8,13,11,0,449.0,363.0,1.0,29.0,763.0,846.01,593.96
2016,8,13,11,15,270.5,408.5,1.05,29.0,651.5,696.47,494.37
2016,8,13,11,30,92.0,454.0,1.1,29.0,540.0,531.46,380.85
2016,8,13,11,45,144.5,469.5,1.15,29.0,606.0,607.44,434.66
2016,8,13,12,0,197.0,485.0,1.2,29.0,672.0,666.64,474.55
2016,8,13,12,15,130.0,469.0,1.2,29.0,593.0,578.62,413.72
2016,8,13,12,30,63.0,453.0,1.2,29.0,514.0,483.18,347.75
2016,8,13,12,45,86.0,466.5,1.25,29.0,549.5,511.08,368.34
2016,8,13,13,0,109.0,480.0,1.3,29.0,585.0,536.81,386.44
2016,8,13,13,15,171.0,475.5,1.3,29.0,637.5,581.66,418.14
2016,8,13,13,30,233.0,471.0,1.3,29.0,690.0,614.78,441.33
2016,8,13,13,45,331.5,425.0,1.3,29.0,729.0,636.32,457.63
2016,8,13,14,0,430.0,379.0,1.3,29.0,768.0,647.57,466.6
2016,8,13,14,15,254.0,392.0,1.3,29.0,620.5,513.52,372.75
2016,8,13,14,30,78.0,405.0,1.3,29.0,473.0,397.83,290.26
2016,8,13,14,45,91.5,394.0,1.3,29.0,470.0,387.97,284.2
2016,8,13,15,0,105.0,383.0,1.3,29.0,467.0,376.47,276.14
2016,8,13,15,15,125.5,365.0,1.3,28.5,460.5,357.54,263.03
2016,8,13,15,30,146.0,347.0,1.3,28.0,454.0,338.96,249.64
2016,8,13,15,45,76.0,267.0,1.3,28.0,323.0,246.47,182.52
2016,8,13,16,0,6.0,187.0,1.3,28.0,192.0,162.56,121.33
2016,8,13,16,15,3.0,99.5,1.3,27.5,102.0,88.59,64.74
2016,8,13,16,30,0.0,12.0,1.3,27.0,12.0,10.58,2.91
2016,8,13,16,45,0.0,10.0,1.3,27.0,10.0,8.81,1.51
2016,8,13,17,0,0.0,8.0,1.3,27.0,8.0,7.04,0.09
2016,8,13,17,15,0.0,7.0,1.25,26.5,7.0,6.16,0.0
2016,8,13,17,30,0.0,6.0,1.2,26.0,6.0,5.27,0.0
2016,8,13,17,45,0.0,4.5,1.15,26.0,4.5,3.95,0.0
2016,8,13,18,0,0.0,3.0,1.1,26.0,3.0,2.63,0.0
2016,8,13,18,15,0.0,2.0,1.05,26.0,2.0,1.75,0.0
2016,8,13,18,30,0.0,1.0,1.0,26.0,1.0,0.88,0.0
2016,8,13,18,45,0.0,0.5,1.0,26.0,0.5,0.44,0.0
2016,8,13,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,12.5,4.6,24.0,12.5,11.0,0.0
2016,8,14,6,30,0.0,25.0,4.7,24.0,25.0,22.04,11.36
2016,8,14,6,45,0.0,47.0,4.85,24.0,47.0,44.12,30.13
2016,8,14,7,0,0.0,69.0,5.0,24.0,69.0,65.7,48.32
2016,8,14,7,15,10.0,91.5,5.15,24.0,94.5,93.02,71.15
2016,8,14,7,30,20.0,114.0,5.3,24.0,120.0,121.13,94.38
2016,8,14,7,45,10.0,110.5,5.45,24.5,113.5,108.94,83.94
2016,8,14,8,0,0.0,107.0,5.6,25.0,107.0,97.26,73.79
2016,8,14,8,15,0.0,123.0,5.75,25.0,123.0,112.14,85.52
2016,8,14,8,30,0.0,139.0,5.9,25.0,139.0,127.02,97.1
2016,8,14,8,45,56.5,207.5,6.05,25.5,242.5,254.41,199.01
2016,8,14,9,0,113.0,276.0,6.2,26.0,346.0,379.07,295.54
2016,8,14,9,15,138.5,302.0,6.15,26.0,394.5,446.63,346.17
2016,8,14,9,30,164.0,328.0,6.1,26.0,443.0,499.78,385.45
2016,8,14,9,45,141.0,348.5,6.1,26.0,451.5,501.23,384.58
2016,8,14,10,0,118.0,369.0,6.1,26.0,460.0,500.9,382.56
2016,8,14,10,15,129.0,379.0,5.95,26.0,483.0,521.04,396.78
2016,8,14,10,30,140.0,389.0,5.8,26.0,506.0,540.82,410.6
2016,8,14,10,45,122.0,412.0,5.7,26.0,517.0,544.75,411.76
2016,8,14,11,0,104.0,435.0,5.6,26.0,528.0,531.78,400.87
2016,8,14,11,15,57.5,327.0,5.45,26.0,378.5,372.01,281.86
2016,8,14,11,30,11.0,219.0,5.3,26.0,229.0,209.3,157.58
2016,8,14,11,45,5.5,165.0,5.15,26.0,170.0,153.87,114.9
2016,8,14,12,0,0.0,111.0,5.0,26.0,111.0,99.34,72.41
2016,8,14,12,15,0.0,86.0,4.8,26.0,86.0,76.81,54.84
2016,8,14,12,30,0.0,61.0,4.6,26.0,61.0,54.4,37.28
2016,8,14,12,45,46.5,266.5,4.45,26.0,311.0,287.84,218.18
2016,8,14,13,0,93.0,472.0,4.3,26.0,561.0,515.74,385.14
2016,8,14,13,15,56.0,396.0,4.1,26.0,449.5,407.61,305.1
2016,8,14,13,30,19.0,320.0,3.9,26.0,338.0,300.32,225.31
2016,8,14,13,45,17.5,307.0,3.7,26.0,323.5,285.7,214.65
2016,8,14,14,0,16.0,294.0,3.5,26.0,309.0,271.3,203.92
2016,8,14,14,15,13.5,261.0,3.35,26.0,273.0,239.09,179.8
2016,8,14,14,30,11.0,228.0,3.2,26.0,237.0,207.45,155.99
2016,8,14,14,45,5.5,184.0,3.1,26.0,189.0,165.14,123.78
2016,8,14,15,0,0.0,140.0,3.0,26.0,141.0,123.62,91.86
2016,8,14,15,15,33.5,232.0,3.0,26.0,257.0,213.87,161.68
2016,8,14,15,30,67.0,324.0,3.0,26.0,373.0,294.42,222.21
2016,8,14,15,45,63.5,301.0,3.0,26.0,345.0,267.48,201.67
2016,8,14,16,0,60.0,278.0,3.0,26.0,317.0,241.21,181.84
2016,8,14,16,15,33.0,226.5,3.0,25.5,248.0,190.62,144.32
2016,8,14,16,30,6.0,175.0,3.0,25.0,179.0,149.21,113.76
2016,8,14,16,45,3.0,117.5,3.0,25.0,119.5,102.18,76.98
2016,8,14,17,0,0.0,60.0,3.0,25.0,60.0,53.02,37.7
2016,8,14,17,15,0.0,51.5,2.95,24.5,51.5,45.46,33.43
2016,8,14,17,30,0.0,43.0,2.9,24.0,43.0,37.92,27.13
2016,8,14,17,45,0.0,35.0,2.85,24.0,35.0,30.83,21.06
2016,8,14,18,0,0.0,27.0,2.8,24.0,27.0,23.76,14.91
2016,8,14,18,15,0.0,20.0,2.6,23.5,20.0,17.58,9.49
2016,8,14,18,30,0.0,13.0,2.4,23.0,13.0,11.42,4.01
2016,8,14,18,45,0.0,7.5,2.25,23.0,7.5,6.58,0.0
2016,8,14,19,0,0.0,2.0,2.1,23.0,2.0,1.82,0.0
2016,8,14,19,15,0.0,1.0,2.0,23.0,1.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,4.5,2.45,22.0,4.5,3.94,0.0
2016,8,15,6,30,0.0,9.0,2.5,22.0,9.0,7.9,0.46
2016,8,15,6,45,0.0,16.5,2.6,22.0,16.5,14.5,6.22
2016,8,15,7,0,0.0,24.0,2.7,22.0,24.0,21.11,11.9
2016,8,15,7,15,0.0,32.5,2.75,22.0,32.5,28.62,18.27
2016,8,15,7,30,0.0,41.0,2.8,22.0,41.0,36.14,24.55
2016,8,15,7,45,0.0,75.0,2.85,22.5,75.0,66.62,49.63
2016,8,15,8,0,0.0,109.0,2.9,23.0,109.0,99.32,76.02
2016,8,15,8,15,0.0,104.5,2.9,23.0,104.5,94.02,71.4
2016,8,15,8,30,0.0,100.0,2.9,23.0,100.0,89.27,67.28
2016,8,15,8,45,4.0,146.5,2.95,23.0,149.0,136.94,105.4
2016,8,15,9,0,8.0,193.0,3.0,23.0,198.0,185.62,143.59
2016,8,15,9,15,12.0,216.5,2.9,23.0,225.0,211.71,163.55
2016,8,15,9,30,16.0,240.0,2.8,23.0,252.0,237.94,183.43
2016,8,15,9,45,10.5,210.0,2.75,23.5,218.5,202.59,155.09
2016,8,15,10,0,5.0,180.0,2.7,24.0,185.0,168.25,127.71
2016,8,15,10,15,2.5,155.5,2.6,24.0,158.0,142.66,107.51
2016,8,15,10,30,0.0,131.0,2.5,24.0,131.0,117.49,87.58
2016,8,15,10,45,0.0,132.5,2.45,24.5,133.0,118.87,88.38
2016,8,15,11,0,0.0,134.0,2.4,25.0,135.0,120.25,89.14
2016,8,15,11,15,6.5,195.0,2.3,25.0,201.5,182.88,137.55
2016,8,15,11,30,13.0,256.0,2.2,25.0,268.0,245.82,185.14
2016,8,15,11,45,11.5,228.0,2.15,25.0,239.0,217.74,163.61
2016,8,15,12,0,10.0,200.0,2.1,25.0,210.0,190.03,142.54
2016,8,15,12,15,10.5,206.0,2.05,25.0,216.0,195.53,146.72
2016,8,15,12,30,11.0,212.0,2.0,25.0,222.0,200.88,150.72
2016,8,15,12,45,12.5,237.5,2.0,25.0,249.5,224.67,168.69
2016,8,15,13,0,14.0,263.0,2.0,25.0,277.0,248.07,186.22
2016,8,15,13,15,11.5,227.0,1.95,25.0,238.0,212.47,159.35
2016,8,15,13,30,9.0,191.0,1.9,25.0,199.0,177.4,132.83
2016,8,15,13,45,10.5,218.5,1.9,25.0,228.0,202.15,151.83
2016,8,15,14,0,12.0,246.0,1.9,25.0,257.0,226.39,170.21
2016,8,15,14,15,17.5,282.0,1.9,25.0,297.5,260.02,195.63
2016,8,15,14,30,23.0,318.0,1.9,25.0,338.0,292.2,219.74
2016,8,15,14,45,19.5,292.0,1.9,25.0,308.5,265.4,199.83
2016,8,15,15,0,16.0,266.0,1.9,25.0,279.0,239.24,180.49
2016,8,15,15,15,48.0,298.0,1.9,25.0,333.5,273.48,206.54
2016,8,15,15,30,80.0,330.0,1.9,25.0,388.0,304.09,229.03
2016,8,15,15,45,104.0,312.5,1.95,25.0,383.0,289.49,217.43
2016,8,15,16,0,128.0,295.0,2.0,25.0,378.0,266.7,199.27
2016,8,15,16,15,88.5,260.5,1.95,24.5,316.0,226.1,169.73
2016,8,15,16,30,49.0,226.0,1.9,24.0,254.0,186.01,140.92
2016,8,15,16,45,67.0,208.0,1.9,24.0,241.5,167.25,126.42
2016,8,15,17,0,85.0,190.0,1.9,24.0,229.0,146.1,111.79
2016,8,15,17,15,76.0,165.5,1.85,23.5,197.0,127.2,102.81
2016,8,15,17,30,67.0,141.0,1.8,23.0,165.0,109.88,88.72
2016,8,15,17,45,54.5,117.0,1.75,23.0,134.0,92.44,74.04
2016,8,15,18,0,42.0,93.0,1.7,23.0,103.0,74.62,58.71
2016,8,15,18,15,24.5,69.5,1.65,23.0,75.0,56.75,43.02
2016,8,15,18,30,7.0,46.0,1.6,23.0,47.0,39.08,27.27
2016,8,15,18,45,3.5,26.0,1.55,23.0,26.5,22.53,11.11
2016,8,15,19,0,0.0,6.0,1.5,23.0,6.0,5.46,0.0
2016,8,15,19,15,0.0,3.0,1.55,22.5,3.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,10.0,16.0,2.55,21.0,17.0,19.21,0.0
2016,8,16,6,30,20.0,32.0,2.6,21.0,34.0,42.1,26.69
2016,8,16,6,45,48.5,54.0,2.65,21.5,63.0,79.9,59.46
2016,8,16,7,0,77.0,76.0,2.7,22.0,92.0,127.83,99.99
2016,8,16,7,15,94.5,99.5,2.75,22.0,125.5,166.95,133.05
2016,8,16,7,30,112.0,123.0,2.8,22.0,159.0,207.39,166.48
2016,8,16,7,45,67.0,137.5,2.85,22.5,160.5,185.59,147.74
2016,8,16,8,0,22.0,152.0,2.9,23.0,162.0,159.84,125.37
2016,8,16,8,15,11.0,150.5,2.85,23.0,155.5,148.51,115.59
2016,8,16,8,30,0.0,149.0,2.8,23.0,149.0,137.12,105.69
2016,8,16,8,45,25.5,201.5,2.8,23.5,217.0,222.46,173.31
2016,8,16,9,0,51.0,254.0,2.8,24.0,285.0,301.18,233.64
2016,8,16,9,15,36.0,253.5,2.7,24.0,276.5,285.78,220.35
2016,8,16,9,30,21.0,253.0,2.6,24.0,268.0,255.75,196.25
2016,8,16,9,45,36.5,294.0,2.55,24.5,321.5,327.11,249.84
2016,8,16,10,0,52.0,335.0,2.5,25.0,375.0,384.45,291.43
2016,8,16,10,15,57.0,347.5,2.35,25.0,393.5,400.82,302.51
2016,8,16,10,30,62.0,360.0,2.2,25.0,412.0,417.02,313.56
2016,8,16,10,45,63.0,373.0,2.1,25.5,427.5,429.48,321.13
2016,8,16,11,0,64.0,386.0,2.0,26.0,443.0,441.51,328.36
2016,8,16,11,15,50.0,373.5,1.9,26.0,418.5,412.02,306.12
2016,8,16,11,30,36.0,361.0,1.8,26.0,394.0,382.83,284.3
2016,8,16,11,45,36.5,366.0,1.7,26.5,400.0,385.63,285.46
2016,8,16,12,0,37.0,371.0,1.6,27.0,406.0,388.07,286.22
2016,8,16,12,15,33.0,376.5,1.55,27.0,408.5,386.33,284.54
2016,8,16,12,30,29.0,382.0,1.5,27.0,411.0,384.37,282.78
2016,8,16,12,45,19.0,287.0,1.5,27.0,306.0,275.61,204.1
2016,8,16,13,0,9.0,192.0,1.5,27.0,201.0,179.69,133.05
2016,8,16,13,15,4.5,150.0,1.55,27.0,154.5,137.64,101.36
2016,8,16,13,30,0.0,108.0,1.6,27.0,108.0,96.23,69.57
2016,8,16,13,45,0.0,98.0,1.7,27.0,98.0,87.25,62.75
2016,8,16,14,0,0.0,88.0,1.8,27.0,88.0,78.32,55.89
2016,8,16,14,15,0.0,63.0,1.85,27.0,63.0,56.03,38.56
2016,8,16,14,30,0.0,38.0,1.9,27.0,38.0,33.74,21.09
2016,8,16,14,45,0.0,31.5,2.0,27.0,31.5,27.94,16.55
2016,8,16,15,0,0.0,25.0,2.1,27.0,25.0,22.15,11.99
2016,8,16,15,15,0.0,41.0,2.2,26.5,41.0,36.33,23.36
2016,8,16,15,30,0.0,57.0,2.3,26.0,57.0,50.51,34.78
2016,8,16,15,45,0.0,68.0,2.4,26.0,68.0,60.26,42.64
2016,8,16,16,0,0.0,79.0,2.5,26.0,79.0,70.01,50.54
2016,8,16,16,15,0.0,113.5,2.5,25.5,113.5,99.72,74.5
2016,8,16,16,30,0.0,148.0,2.5,25.0,148.0,127.15,96.7
2016,8,16,16,45,0.0,114.5,2.55,25.0,114.5,99.45,74.93
2016,8,16,17,0,0.0,81.0,2.6,25.0,81.0,71.68,52.86
2016,8,16,17,15,0.0,70.0,2.45,24.5,70.0,61.89,47.45
2016,8,16,17,30,0.0,59.0,2.3,24.0,59.0,52.11,39.33
2016,8,16,17,45,0.0,48.0,2.2,24.0,48.0,42.35,30.99
2016,8,16,18,0,0.0,37.0,2.1,24.0,37.0,32.61,22.53
2016,8,16,18,15,0.0,27.0,1.95,23.5,27.0,23.77,14.77
2016,8,16,18,30,0.0,17.0,1.8,23.0,17.0,14.94,6.94
2016,8,16,18,45,0.0,9.5,1.7,23.0,9.5,8.34,0.35
2016,8,16,19,0,0.0,2.0,1.6,23.0,2.0,1.82,0.0
2016,8,16,19,15,0.0,1.0,1.55,23.0,1.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,12.5,2.3,23.0,12.5,11.01,0.0
2016,8,17,6,30,0.0,25.0,2.4,23.0,25.0,22.18,11.27
2016,8,17,6,45,0.5,46.5,2.5,23.5,47.0,44.3,30.27
2016,8,17,7,0,1.0,68.0,2.6,24.0,69.0,65.62,48.2
2016,8,17,7,15,11.0,90.0,2.7,24.0,94.0,92.48,70.64
2016,8,17,7,30,21.0,112.0,2.8,24.0,119.0,120.14,93.45
2016,8,17,7,45,11.0,123.0,2.95,24.5,127.0,123.28,95.43
2016,8,17,8,0,1.0,134.0,3.1,25.0,135.0,125.87,96.75
2016,8,17,8,15,26.0,171.5,3.15,25.0,185.5,193.08,150.57
2016,8,17,8,30,51.0,209.0,3.2,25.0,236.0,253.69,198.04
2016,8,17,8,45,98.5,242.5,3.25,25.5,301.0,330.06,256.92
2016,8,17,9,0,146.0,276.0,3.3,26.0,366.0,424.46,327.52
2016,8,17,9,15,174.0,299.5,3.3,26.0,414.5,477.51,366.07
2016,8,17,9,30,202.0,323.0,3.3,26.0,463.0,531.28,404.68
2016,8,17,9,45,252.0,336.0,3.3,26.5,522.5,611.31,461.04
2016,8,17,10,0,302.0,349.0,3.3,27.0,582.0,675.83,505.22
2016,8,17,10,15,227.0,379.0,3.3,27.0,559.0,619.14,462.03
2016,8,17,10,30,152.0,409.0,3.3,27.0,536.0,575.8,428.37
2016,8,17,10,45,101.0,400.5,3.3,27.5,486.5,496.79,369.67
2016,8,17,11,0,50.0,392.0,3.3,28.0,437.0,434.02,322.05
2016,8,17,11,15,63.0,416.0,3.3,28.0,473.5,468.86,347.26
2016,8,17,11,30,76.0,440.0,3.3,28.0,510.0,502.84,371.26
2016,8,17,11,45,41.0,303.5,3.3,28.0,341.5,328.68,244.88
2016,8,17,12,0,6.0,167.0,3.3,28.0,173.0,156.0,115.13
2016,8,17,12,15,3.0,146.0,3.3,28.0,149.0,133.81,98.29
2016,8,17,12,30,0.0,125.0,3.3,28.0,125.0,111.86,81.36
2016,8,17,12,45,26.5,279.5,3.3,28.5,305.0,282.29,210.51
2016,8,17,13,0,53.0,434.0,3.3,29.0,485.0,446.26,328.88
2016,8,17,13,15,37.0,383.5,3.25,29.0,419.0,380.83,281.02
2016,8,17,13,30,21.0,333.0,3.2,29.0,353.0,313.69,232.14
2016,8,17,13,45,96.5,392.0,3.2,29.0,479.5,424.04,314.3
2016,8,17,14,0,172.0,451.0,3.2,29.0,606.0,523.02,385.41
2016,8,17,14,15,103.5,400.0,3.15,28.5,492.5,419.32,310.73
2016,8,17,14,30,35.0,349.0,3.1,28.0,379.0,324.97,242.05
2016,8,17,14,45,152.5,360.0,3.1,28.0,482.0,394.19,294.43
2016,8,17,15,0,270.0,371.0,3.1,28.0,585.0,446.93,332.31
2016,8,17,15,15,164.5,343.0,3.05,28.0,471.5,358.77,267.13
2016,8,17,15,30,59.0,315.0,3.0,28.0,358.0,284.39,212.72
2016,8,17,15,45,142.5,301.5,2.95,28.0,395.5,289.82,215.34
2016,8,17,16,0,226.0,288.0,2.9,28.0,433.0,288.43,211.1
2016,8,17,16,15,118.5,236.5,2.8,27.5,312.0,210.25,154.93
2016,8,17,16,30,11.0,185.0,2.7,27.0,191.0,157.34,118.97
2016,8,17,16,45,40.5,184.5,2.65,27.0,203.5,149.39,112.24
2016,8,17,17,0,70.0,184.0,2.6,27.0,216.0,141.6,107.41
2016,8,17,17,15,66.5,159.5,2.45,26.5,186.5,123.25,98.43
2016,8,17,17,30,63.0,135.0,2.3,26.0,157.0,105.87,84.37
2016,8,17,17,45,53.0,111.5,2.15,25.5,127.5,88.66,70.12
2016,8,17,18,0,43.0,88.0,2.0,25.0,98.0,71.08,55.2
2016,8,17,18,15,26.5,65.5,1.9,24.5,71.5,53.78,40.15
2016,8,17,18,30,10.0,43.0,1.8,24.0,45.0,36.65,24.96
2016,8,17,18,45,5.0,24.5,1.75,24.0,25.5,21.21,8.9
2016,8,17,19,0,0.0,6.0,1.7,24.0,6.0,5.46,0.0
2016,8,17,19,15,0.0,3.0,1.8,23.5,3.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,14.5,1.3,22.0,14.5,13.19,0.0
2016,8,18,6,30,0.0,29.0,1.4,22.0,29.0,27.48,15.25
2016,8,18,6,45,19.5,51.0,1.55,22.5,55.0,63.32,45.77
2016,8,18,7,0,39.0,73.0,1.7,23.0,81.0,97.17,74.38
2016,8,18,7,15,54.0,96.5,1.75,23.0,111.0,131.98,103.58
2016,8,18,7,30,69.0,120.0,1.8,23.0,141.0,167.89,133.16
2016,8,18,7,45,35.0,127.0,1.9,23.5,137.5,152.41,119.68
2016,8,18,8,0,1.0,134.0,2.0,24.0,134.0,125.99,97.07
2016,8,18,8,15,0.5,130.5,2.05,24.0,130.5,120.3,92.19
2016,8,18,8,30,0.0,127.0,2.1,24.0,127.0,115.4,87.92
2016,8,18,8,45,2.0,152.0,2.2,24.5,153.5,140.85,107.69
2016,8,18,9,0,4.0,177.0,2.3,25.0,180.0,166.46,127.21
2016,8,18,9,15,14.0,217.5,2.3,25.0,227.5,214.87,164.65
2016,8,18,9,30,24.0,258.0,2.3,25.0,275.0,263.91,201.85
2016,8,18,9,45,56.5,307.5,2.3,25.5,350.5,361.41,274.83
2016,8,18,10,0,89.0,357.0,2.3,26.0,426.0,445.07,335.25
2016,8,18,10,15,98.5,379.5,2.25,26.0,459.0,476.94,357.13
2016,8,18,10,30,108.0,402.0,2.2,26.0,492.0,508.39,378.75
2016,8,18,10,45,103.0,415.5,2.15,26.5,504.0,515.13,381.57
2016,8,18,11,0,98.0,429.0,2.1,27.0,516.0,521.24,384.12
2016,8,18,11,15,180.0,441.0,2.05,27.0,605.0,627.74,459.58
2016,8,18,11,30,262.0,453.0,2.0,27.0,694.0,730.45,529.37
2016,8,18,11,45,193.0,464.5,1.95,27.0,644.0,652.76,473.81
2016,8,18,12,0,124.0,476.0,1.9,27.0,594.0,589.52,428.6
2016,8,18,12,15,132.0,480.5,1.85,27.0,607.0,593.97,431.86
2016,8,18,12,30,140.0,485.0,1.8,27.0,620.0,597.16,433.81
2016,8,18,12,45,140.0,483.5,1.8,27.0,618.0,586.14,426.18
2016,8,18,13,0,140.0,482.0,1.8,27.0,616.0,574.43,418.2
2016,8,18,13,15,210.0,468.0,1.75,27.0,665.5,609.45,443.85
2016,8,18,13,30,280.0,454.0,1.7,27.0,715.0,643.0,467.58
2016,8,18,13,45,211.0,451.5,1.7,27.0,645.5,567.01,414.03
2016,8,18,14,0,142.0,449.0,1.7,27.0,576.0,500.1,366.74
2016,8,18,14,15,71.5,294.5,1.7,27.0,358.5,307.55,229.01
2016,8,18,14,30,1.0,140.0,1.7,27.0,141.0,124.64,91.57
2016,8,18,14,45,38.0,251.5,1.75,27.0,282.0,240.33,180.37
2016,8,18,15,0,75.0,363.0,1.8,27.0,423.0,345.51,257.86
2016,8,18,15,15,46.5,307.0,1.85,26.5,343.5,279.96,209.77
2016,8,18,15,30,18.0,251.0,1.9,26.0,264.0,222.69,167.82
2016,8,18,15,45,19.0,240.5,1.95,26.0,254.0,211.63,159.86
2016,8,18,16,0,20.0,230.0,2.0,26.0,244.0,200.32,151.52
2016,8,18,16,15,115.5,233.5,2.0,26.0,298.5,207.38,153.64
2016,8,18,16,30,211.0,237.0,2.0,26.0,353.0,210.56,152.14
2016,8,18,16,45,149.5,211.5,2.05,26.0,289.5,169.27,124.15
2016,8,18,17,0,88.0,186.0,2.1,26.0,226.0,142.75,108.59
2016,8,18,17,15,83.5,160.5,2.0,25.5,194.5,123.81,99.26
2016,8,18,17,30,79.0,135.0,1.9,25.0,163.0,105.81,84.63
2016,8,18,17,45,67.5,111.5,1.85,25.0,132.0,88.58,70.17
2016,8,18,18,0,56.0,88.0,1.8,25.0,101.0,70.98,55.08
2016,8,18,18,15,37.0,65.5,1.85,24.5,73.0,53.66,40.01
2016,8,18,18,30,18.0,43.0,1.9,24.0,45.0,36.04,24.37
2016,8,18,18,45,9.0,24.5,1.95,24.0,25.5,20.98,7.89
2016,8,18,19,0,0.0,6.0,2.0,24.0,6.0,5.46,0.0
2016,8,18,19,15,0.0,3.0,2.1,23.5,3.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,61.0,17.5,2.0,23.0,23.0,36.46,0.0
2016,8,19,6,30,122.0,35.0,2.2,23.0,46.0,102.71,70.05
2016,8,19,6,45,226.5,50.5,2.4,23.5,89.5,181.99,139.48
2016,8,19,7,0,331.0,66.0,2.6,24.0,133.0,265.4,209.56
2016,8,19,7,15,401.5,77.0,2.8,24.5,184.0,335.3,267.71
2016,8,19,7,30,472.0,88.0,3.0,25.0,235.0,412.06,329.38
2016,8,19,7,45,239.0,113.5,3.2,25.5,188.0,295.47,235.96
2016,8,19,8,0,6.0,139.0,3.4,26.0,141.0,134.99,103.62
2016,8,19,8,15,55.5,180.0,3.5,26.0,208.5,225.92,176.77
2016,8,19,8,30,105.0,221.0,3.6,26.0,276.0,311.68,243.81
2016,8,19,8,45,70.5,230.5,3.7,26.5,269.0,293.68,227.54
2016,8,19,9,0,36.0,240.0,3.8,27.0,262.0,273.42,209.8
2016,8,19,9,15,396.0,181.5,3.8,27.0,454.5,580.11,448.74
2016,8,19,9,30,756.0,123.0,3.8,27.0,647.0,861.76,648.41
2016,8,19,9,45,776.5,122.5,3.8,27.5,690.0,896.67,667.28
2016,8,19,10,0,797.0,122.0,3.8,28.0,733.0,929.09,686.01
2016,8,19,10,15,480.0,265.0,3.75,28.0,638.5,780.91,580.3
2016,8,19,10,30,163.0,408.0,3.7,28.0,544.0,586.88,435.13
2016,8,19,10,45,499.5,267.5,3.7,28.5,703.5,806.1,596.97
2016,8,19,11,0,836.0,127.0,3.7,29.0,863.0,982.16,713.9
2016,8,19,11,15,841.0,128.0,3.65,29.0,884.5,984.25,712.81
2016,8,19,11,30,846.0,129.0,3.6,29.0,906.0,982.68,710.83
2016,8,19,11,45,834.5,139.5,3.6,29.0,916.0,970.38,702.36
2016,8,19,12,0,823.0,150.0,3.6,29.0,926.0,954.46,691.71
2016,8,19,12,15,824.5,150.5,3.55,29.0,931.0,938.37,680.78
2016,8,19,12,30,826.0,151.0,3.5,29.0,936.0,919.0,667.78
2016,8,19,12,45,605.0,286.0,3.45,29.5,860.5,837.09,609.44
2016,8,19,13,0,384.0,421.0,3.4,30.0,785.0,737.96,535.49
2016,8,19,13,15,597.5,287.5,3.35,29.5,845.5,781.29,572.01
2016,8,19,13,30,811.0,154.0,3.3,29.0,906.0,800.9,589.79
2016,8,19,13,45,802.0,155.0,3.25,29.0,885.5,758.67,561.06
2016,8,19,14,0,793.0,156.0,3.2,29.0,865.0,714.68,529.83
2016,8,19,14,15,576.5,268.0,3.1,29.0,775.0,626.42,463.42
2016,8,19,14,30,360.0,380.0,3.0,29.0,685.0,551.57,406.6
2016,8,19,14,45,289.5,379.0,2.95,29.0,618.0,485.69,358.82
2016,8,19,15,0,219.0,378.0,2.9,29.0,551.0,428.68,317.04
2016,8,19,15,15,120.0,318.5,2.7,29.0,412.5,319.76,237.42
2016,8,19,15,30,21.0,259.0,2.5,29.0,274.0,230.33,171.8
2016,8,19,15,45,200.5,256.0,2.4,29.0,384.0,275.55,202.55
2016,8,19,16,0,380.0,253.0,2.3,29.0,494.0,299.89,213.89
2016,8,19,16,15,323.0,240.5,2.15,28.5,433.5,249.68,176.18
2016,8,19,16,30,266.0,228.0,2.0,28.0,373.0,206.4,145.35
2016,8,19,16,45,343.5,188.5,1.9,28.0,355.5,163.41,111.78
2016,8,19,17,0,421.0,149.0,1.8,28.0,338.0,104.54,81.96
2016,8,19,17,15,468.5,119.5,1.7,27.5,302.5,83.16,64.67
2016,8,19,17,30,516.0,90.0,1.6,27.0,267.0,64.87,49.6
2016,8,19,17,45,457.0,80.0,1.55,27.0,215.5,58.64,44.38
2016,8,19,18,0,398.0,70.0,1.5,27.0,164.0,52.29,38.86
2016,8,19,18,15,307.0,56.5,1.55,26.5,117.5,42.93,30.62
2016,8,19,18,30,216.0,43.0,1.6,26.0,71.0,33.24,21.76
2016,8,19,18,45,108.0,21.5,1.7,26.0,35.5,16.81,4.22
2016,8,19,19,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,6.0,1.85,23.0,6.0,5.46,0.0
2016,8,20,6,30,0.0,12.0,1.9,23.0,12.0,10.54,2.21
2016,8,20,6,45,0.0,24.5,2.0,23.5,24.5,21.57,11.83
2016,8,20,7,0,0.0,37.0,2.1,24.0,37.0,32.62,21.19
2016,8,20,7,15,0.0,52.0,2.15,24.0,52.0,45.91,32.34
2016,8,20,7,30,0.0,67.0,2.2,24.0,67.0,59.68,43.72
2016,8,20,7,45,0.0,71.5,2.3,24.5,71.5,63.33,46.52
2016,8,20,8,0,0.0,76.0,2.4,25.0,76.0,67.23,49.43
2016,8,20,8,15,0.0,98.5,2.5,25.0,98.5,88.34,66.3
2016,8,20,8,30,0.0,121.0,2.6,25.0,121.0,109.61,83.06
2016,8,20,8,45,2.5,151.5,2.75,25.5,153.0,140.91,107.43
2016,8,20,9,0,5.0,182.0,2.9,26.0,185.0,172.48,131.6
2016,8,20,9,15,4.5,178.5,2.9,26.0,181.5,167.76,127.44
2016,8,20,9,30,4.0,175.0,2.9,26.0,178.0,163.35,123.65
2016,8,20,9,45,6.5,196.0,2.95,26.0,201.5,185.57,140.61
2016,8,20,10,0,9.0,217.0,3.0,26.0,225.0,207.83,157.42
2016,8,20,10,15,14.0,254.5,2.95,26.0,267.0,248.59,188.19
2016,8,20,10,30,19.0,292.0,2.9,26.0,309.0,289.42,218.56
2016,8,20,10,45,23.5,319.0,2.9,26.5,340.0,319.36,240.05
2016,8,20,11,0,28.0,346.0,2.9,27.0,371.0,365.28,272.96
2016,8,20,11,15,26.0,346.5,2.85,27.0,370.5,361.56,269.63
2016,8,20,11,30,24.0,347.0,2.8,27.0,370.0,343.39,256.01
2016,8,20,11,45,21.0,329.0,2.8,27.0,349.0,321.97,240.11
2016,8,20,12,0,18.0,311.0,2.8,27.0,328.0,300.87,224.43
2016,8,20,12,15,16.5,300.0,2.7,27.0,316.0,287.99,214.78
