Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,12,30,15.0,289.0,2.6,27.0,304.0,275.24,205.22
2016,8,20,12,45,17.0,307.0,2.55,27.5,323.5,292.29,217.42
2016,8,20,13,0,19.0,325.0,2.5,28.0,343.0,308.88,229.11
2016,8,20,13,15,21.0,333.5,2.45,28.0,353.0,316.4,234.6
2016,8,20,13,30,23.0,342.0,2.4,28.0,363.0,323.5,239.83
2016,8,20,13,45,19.0,310.0,2.35,28.0,327.5,289.76,215.11
2016,8,20,14,0,15.0,278.0,2.3,28.0,292.0,256.75,190.9
2016,8,20,14,15,7.5,179.5,2.15,27.5,186.5,163.96,121.63
2016,8,20,14,30,0.0,81.0,2.0,27.0,81.0,72.02,51.09
2016,8,20,14,45,0.0,79.5,1.95,27.0,79.5,70.64,50.19
2016,8,20,15,0,0.0,78.0,1.9,27.0,78.0,69.26,49.21
2016,8,20,15,15,0.0,50.5,1.75,26.5,50.5,44.76,30.05
2016,8,20,15,30,0.0,23.0,1.6,26.0,23.0,20.35,10.7
2016,8,20,15,45,0.0,18.5,1.45,26.0,18.5,16.35,7.54
2016,8,20,16,0,0.0,14.0,1.3,26.0,14.0,12.36,4.35
2016,8,20,16,15,0.0,12.0,1.15,26.0,12.0,10.59,2.95
2016,8,20,16,30,0.0,10.0,1.0,26.0,10.0,8.81,1.53
2016,8,20,16,45,0.0,8.5,0.85,26.0,8.5,7.49,0.47
2016,8,20,17,0,0.0,7.0,0.7,26.0,7.0,6.16,0.0
2016,8,20,17,15,0.0,6.0,0.6,25.5,6.0,5.27,0.0
2016,8,20,17,30,0.0,5.0,0.5,25.0,5.0,4.39,0.0
2016,8,20,17,45,0.0,4.0,0.4,25.0,4.0,3.51,0.0
2016,8,20,18,0,0.0,3.0,0.3,25.0,3.0,2.63,0.0
2016,8,20,18,15,0.0,2.0,0.35,24.5,2.0,1.75,0.0
2016,8,20,18,30,0.0,1.0,0.4,24.0,1.0,0.88,0.0
2016,8,20,18,45,0.0,0.5,0.45,24.0,0.5,0.44,0.0
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,4.0,2.65,21.0,4.0,3.64,0.0
2016,8,21,6,30,0.0,8.0,2.6,21.0,8.0,7.02,0.0
2016,8,21,6,45,0.0,15.5,2.6,21.0,15.5,13.62,5.48
2016,8,21,7,0,0.0,23.0,2.6,21.0,23.0,20.23,11.2
2016,8,21,7,15,0.0,32.0,2.55,21.0,32.0,28.18,17.98
2016,8,21,7,30,0.0,41.0,2.5,21.0,41.0,36.14,24.67
2016,8,21,7,45,0.0,65.5,2.5,21.5,65.5,57.89,42.63
2016,8,21,8,0,0.0,90.0,2.5,22.0,90.0,80.74,61.17
2016,8,21,8,15,0.0,100.5,2.55,22.0,100.5,90.31,68.73
2016,8,21,8,30,0.0,111.0,2.6,22.0,111.0,99.92,76.24
2016,8,21,8,45,8.0,161.5,2.65,22.5,166.5,155.57,120.65
2016,8,21,9,0,16.0,212.0,2.7,23.0,222.0,212.59,165.01
2016,8,21,9,15,82.5,267.0,2.6,23.0,323.5,344.41,267.96
2016,8,21,9,30,149.0,322.0,2.5,23.0,425.0,483.39,371.74
2016,8,21,9,45,100.5,327.0,2.45,23.5,398.5,426.0,325.72
2016,8,21,10,0,52.0,332.0,2.4,24.0,372.0,383.02,291.08
2016,8,21,10,15,116.5,369.5,2.1,24.0,464.0,502.24,378.81
2016,8,21,10,30,181.0,407.0,1.8,24.0,556.0,604.97,450.41
2016,8,21,10,45,146.5,419.5,1.5,24.5,543.5,581.08,428.68
2016,8,21,11,0,112.0,432.0,1.2,25.0,531.0,539.81,396.15
2016,8,21,11,15,70.0,395.5,0.95,25.0,458.0,456.14,335.35
2016,8,21,11,30,28.0,359.0,0.7,25.0,385.0,374.05,275.17
2016,8,21,11,45,73.0,415.5,0.45,25.5,484.0,472.39,343.63
2016,8,21,12,0,118.0,472.0,0.2,26.0,583.0,581.11,413.38
2016,8,21,12,15,71.0,414.0,0.5,26.0,481.0,460.22,332.59
2016,8,21,12,30,24.0,356.0,0.8,26.0,379.0,345.62,253.66
2016,8,21,12,45,19.0,313.5,1.1,26.0,332.0,300.11,222.34
2016,8,21,13,0,14.0,271.0,1.4,26.0,285.0,255.53,190.26
2016,8,21,13,15,22.5,323.0,1.55,26.0,344.5,313.84,233.77
2016,8,21,13,30,31.0,375.0,1.7,26.0,404.0,364.39,270.71
2016,8,21,13,45,26.5,350.0,1.9,26.0,374.5,334.18,248.94
2016,8,21,14,0,22.0,325.0,2.1,26.0,345.0,303.0,226.55
2016,8,21,14,15,46.0,358.0,2.2,26.0,397.5,345.5,258.67
2016,8,21,14,30,70.0,391.0,2.3,26.0,450.0,382.18,285.86
2016,8,21,14,45,90.5,382.5,2.45,26.0,455.5,378.68,283.71
2016,8,21,15,0,111.0,374.0,2.6,26.0,461.0,372.65,279.6
2016,8,21,15,15,72.0,327.5,2.6,25.5,383.0,307.6,231.93
2016,8,21,15,30,33.0,281.0,2.6,25.0,305.0,248.03,188.04
2016,8,21,15,45,48.5,275.5,2.65,25.0,307.5,243.16,184.39
2016,8,21,16,0,64.0,270.0,2.7,25.0,310.0,235.83,178.43
2016,8,21,16,15,36.5,223.5,2.65,25.0,246.0,188.52,142.94
2016,8,21,16,30,9.0,177.0,2.6,25.0,182.0,150.61,114.85
2016,8,21,16,45,16.0,169.0,2.55,25.0,176.5,142.07,108.39
2016,8,21,17,0,23.0,161.0,2.5,25.0,171.0,132.08,106.14
2016,8,21,17,15,18.0,139.0,2.35,24.5,146.5,114.56,92.03
2016,8,21,17,30,13.0,117.0,2.2,24.0,122.0,97.11,77.69
2016,8,21,17,45,6.5,95.5,2.1,24.0,98.0,79.84,63.04
2016,8,21,18,0,0.0,74.0,2.0,24.0,74.0,62.43,47.97
2016,8,21,18,15,0.0,52.5,1.9,23.5,52.5,44.88,32.6
2016,8,21,18,30,0.0,31.0,1.8,23.0,31.0,27.11,16.79
2016,8,21,18,45,0.0,15.5,1.7,23.0,15.5,13.65,0.16
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.1,22.5,1.0,0.88,0.0
2016,8,22,7,0,0.0,2.0,2.3,23.0,2.0,1.75,0.0
2016,8,22,7,15,0.0,3.5,2.35,23.5,3.5,3.07,0.0
2016,8,22,7,30,0.0,5.0,2.4,24.0,5.0,4.39,0.0
2016,8,22,7,45,12.0,77.5,2.45,24.5,83.0,77.32,58.35
2016,8,22,8,0,24.0,150.0,2.5,25.0,161.0,160.32,125.04
2016,8,22,8,15,25.5,170.5,2.6,25.5,183.0,181.63,141.13
2016,8,22,8,30,27.0,191.0,2.7,26.0,205.0,215.38,166.73
2016,8,22,8,45,17.0,189.0,2.85,26.5,198.0,191.21,146.71
2016,8,22,9,0,7.0,187.0,3.0,27.0,191.0,179.43,136.51
2016,8,22,9,15,10.5,209.0,3.05,27.0,216.0,203.64,154.91
2016,8,22,9,30,14.0,231.0,3.1,27.0,241.0,227.96,173.16
2016,8,22,9,45,34.0,281.5,3.2,27.5,307.0,312.99,237.14
2016,8,22,10,0,54.0,332.0,3.3,28.0,373.0,385.34,289.98
2016,8,22,10,15,172.0,359.5,3.35,28.0,500.0,546.78,409.63
2016,8,22,10,30,290.0,387.0,3.4,28.0,627.0,709.79,525.04
2016,8,22,10,45,304.0,399.0,3.45,28.0,658.0,734.67,540.7
2016,8,22,11,0,318.0,411.0,3.5,28.0,689.0,757.93,556.06
2016,8,22,11,15,319.0,422.0,3.5,28.0,707.5,765.21,560.1
2016,8,22,11,30,320.0,433.0,3.5,28.0,726.0,770.58,563.01
2016,8,22,11,45,589.5,280.0,3.55,28.5,829.0,889.86,650.1
2016,8,22,12,0,859.0,127.0,3.6,29.0,932.0,969.34,702.24
2016,8,22,12,15,860.0,127.5,3.6,29.0,937.5,952.25,690.24
2016,8,22,12,30,861.0,128.0,3.6,29.0,943.0,931.72,676.82
2016,8,22,12,45,618.5,275.0,3.6,29.0,859.5,840.75,614.4
2016,8,22,13,0,376.0,422.0,3.6,29.0,776.0,733.19,535.15
2016,8,22,13,15,616.5,273.5,3.6,29.0,845.0,785.94,578.15
2016,8,22,13,30,857.0,125.0,3.6,29.0,914.0,806.45,595.13
2016,8,22,13,45,852.5,124.0,3.6,29.0,895.0,765.16,567.28
2016,8,22,14,0,848.0,123.0,3.6,29.0,876.0,721.6,537.5
2016,8,22,14,15,640.5,231.5,3.6,29.0,790.0,638.28,474.52
2016,8,22,14,30,433.0,340.0,3.6,29.0,704.0,563.9,417.95
2016,8,22,14,45,624.0,229.0,3.6,29.0,728.5,551.17,410.08
2016,8,22,15,0,815.0,118.0,3.6,29.0,753.0,518.13,384.86
2016,8,22,15,15,419.0,190.0,3.6,29.0,515.5,347.64,257.99
2016,8,22,15,30,23.0,262.0,3.6,29.0,278.0,233.42,174.65
2016,8,22,15,45,386.0,186.0,3.6,29.0,428.5,274.92,199.08
2016,8,22,16,0,749.0,110.0,3.6,29.0,579.0,288.53,195.35
2016,8,22,16,15,726.5,106.0,3.4,28.5,529.0,230.79,147.14
2016,8,22,16,30,704.0,102.0,3.2,28.0,479.0,170.07,99.43
2016,8,22,16,45,671.0,97.5,3.05,28.0,425.5,115.46,63.51
2016,8,22,17,0,638.0,93.0,2.9,28.0,372.0,64.95,49.18
2016,8,22,17,15,595.0,87.0,2.7,27.5,318.0,60.65,45.87
2016,8,22,17,30,552.0,81.0,2.5,27.0,264.0,58.46,44.23
2016,8,22,17,45,486.0,72.5,2.35,27.0,211.0,54.01,40.46
2016,8,22,18,0,420.0,64.0,2.2,27.0,158.0,49.41,36.36
2016,8,22,18,15,323.0,51.5,2.25,26.5,111.5,39.37,27.5
2016,8,22,18,30,226.0,39.0,2.3,26.0,65.0,30.31,19.01
2016,8,22,18,45,113.0,19.5,2.35,25.5,32.5,15.33,0.0
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,65.0,16.0,3.7,24.0,21.5,36.75,0.0
2016,8,23,6,30,130.0,32.0,3.8,24.0,43.0,103.39,67.1
2016,8,23,6,45,237.0,48.0,3.9,24.0,87.0,186.17,142.34
2016,8,23,7,0,344.0,64.0,4.0,24.0,131.0,272.55,215.8
2016,8,23,7,15,417.5,74.5,4.2,24.5,182.5,344.54,276.28
2016,8,23,7,30,491.0,85.0,4.4,25.0,234.0,428.92,344.46
2016,8,23,7,45,550.0,90.5,4.6,25.5,289.5,500.34,400.62
2016,8,23,8,0,609.0,96.0,4.8,26.0,345.0,575.44,457.85
2016,8,23,8,15,327.5,149.5,4.9,26.0,285.5,426.08,338.88
2016,8,23,8,30,46.0,203.0,5.0,26.0,226.0,244.87,190.76
2016,8,23,8,45,398.0,155.5,5.1,26.5,393.0,531.92,419.53
2016,8,23,9,0,750.0,108.0,5.2,27.0,560.0,802.72,617.78
2016,8,23,9,15,518.0,206.5,5.2,27.0,530.5,722.18,554.92
2016,8,23,9,30,286.0,305.0,5.2,27.0,501.0,610.2,466.32
2016,8,23,9,45,558.0,208.5,5.2,27.5,622.5,792.15,602.56
2016,8,23,10,0,830.0,112.0,5.2,28.0,744.0,944.07,705.35
2016,8,23,10,15,840.5,114.0,5.2,28.0,780.5,966.9,718.55
2016,8,23,10,30,851.0,116.0,5.2,28.0,817.0,986.37,730.3
2016,8,23,10,45,861.5,115.5,5.25,28.5,847.5,999.67,736.86
2016,8,23,11,0,872.0,115.0,5.3,29.0,878.0,1009.35,741.15
2016,8,23,11,15,877.0,116.0,5.25,29.0,899.5,1011.3,741.23
2016,8,23,11,30,882.0,117.0,5.2,29.0,921.0,1009.44,738.97
2016,8,23,11,45,883.5,118.5,5.2,29.5,934.5,1000.76,731.22
2016,8,23,12,0,885.0,120.0,5.2,30.0,948.0,988.34,721.19
2016,8,23,12,15,886.5,120.5,5.2,30.0,953.5,971.26,709.7
2016,8,23,12,30,888.0,121.0,5.2,30.0,959.0,950.61,695.95
2016,8,23,12,45,887.0,121.0,5.2,30.5,956.0,923.76,676.72
2016,8,23,13,0,886.0,121.0,5.2,31.0,953.0,893.71,655.44
2016,8,23,13,15,883.5,120.5,5.15,31.0,941.0,858.86,632.02
2016,8,23,13,30,881.0,120.0,5.1,31.0,929.0,821.18,606.63
2016,8,23,13,45,876.0,119.5,5.1,31.0,909.5,778.91,578.22
2016,8,23,14,0,871.0,119.0,5.1,31.0,890.0,734.33,547.65
2016,8,23,14,15,864.5,117.5,5.05,31.0,862.0,685.76,512.03
2016,8,23,14,30,858.0,116.0,5.0,31.0,834.0,635.43,474.36
2016,8,23,14,45,839.5,119.0,4.95,31.0,797.5,580.58,432.41
2016,8,23,15,0,821.0,122.0,4.9,31.0,761.0,524.05,388.24
2016,8,23,15,15,808.5,119.5,4.8,30.5,720.0,466.6,342.85
2016,8,23,15,30,796.0,117.0,4.7,30.0,679.0,409.13,296.05
2016,8,23,15,45,774.0,116.0,4.65,30.0,631.5,350.03,246.51
2016,8,23,16,0,752.0,115.0,4.6,30.0,584.0,292.6,197.77
2016,8,23,16,15,729.0,111.0,4.35,29.5,533.0,229.48,145.65
2016,8,23,16,30,706.0,107.0,4.1,29.0,482.0,173.17,101.53
2016,8,23,16,45,670.0,103.0,3.9,29.0,427.5,118.49,66.01
2016,8,23,17,0,634.0,99.0,3.7,29.0,373.0,68.35,51.82
2016,8,23,17,15,589.0,92.0,3.4,28.5,318.5,64.64,49.04
2016,8,23,17,30,544.0,85.0,3.1,28.0,264.0,61.84,46.9
2016,8,23,17,45,476.0,76.0,2.85,27.5,210.5,57.13,43.0
2016,8,23,18,0,408.0,67.0,2.6,27.0,157.0,50.42,37.19
2016,8,23,18,15,307.0,53.5,2.55,26.5,110.0,40.92,28.75
2016,8,23,18,30,206.0,40.0,2.5,26.0,63.0,31.12,19.5
2016,8,23,18,45,103.0,20.0,2.5,25.5,31.5,15.76,0.0
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,114.0,14.0,2.75,22.5,23.5,51.81,0.0
2016,8,24,6,30,228.0,28.0,3.0,23.0,47.0,146.34,95.41
2016,8,24,6,45,346.0,39.0,3.3,23.5,93.5,228.12,174.92
2016,8,24,7,0,464.0,50.0,3.6,24.0,140.0,321.99,254.73
2016,8,24,7,15,533.0,57.5,3.75,24.5,193.5,395.99,316.9
2016,8,24,7,30,602.0,65.0,3.9,25.0,247.0,476.01,381.37
2016,8,24,7,45,655.5,68.5,4.1,25.5,304.0,545.95,435.84
2016,8,24,8,0,709.0,72.0,4.3,26.0,361.0,616.53,488.07
2016,8,24,8,15,739.5,76.0,4.3,26.0,416.0,675.59,529.79
2016,8,24,8,30,770.0,80.0,4.3,26.0,471.0,734.7,570.6
2016,8,24,8,45,796.0,81.5,4.35,26.5,524.0,786.57,604.4
2016,8,24,9,0,822.0,83.0,4.4,27.0,577.0,829.42,631.25
2016,8,24,9,15,837.5,85.5,4.4,27.5,625.0,870.08,656.02
2016,8,24,9,30,853.0,88.0,4.4,28.0,673.0,908.34,678.82
2016,8,24,9,45,581.0,215.0,4.4,28.5,625.0,821.79,615.4
2016,8,24,10,0,309.0,342.0,4.4,29.0,577.0,680.45,507.34
2016,8,24,10,15,602.0,218.0,4.4,29.0,703.5,862.03,641.1
2016,8,24,10,30,895.0,94.0,4.4,29.0,830.0,1007.28,736.37
2016,8,24,10,45,901.0,95.0,4.4,29.5,859.0,1018.17,739.89
2016,8,24,11,0,907.0,96.0,4.4,30.0,888.0,1025.22,741.97
2016,8,24,11,15,911.0,97.0,4.35,30.0,909.5,1026.32,741.56
2016,8,24,11,30,915.0,98.0,4.3,30.0,931.0,1023.48,738.77
2016,8,24,11,45,910.0,103.5,4.3,30.0,942.0,1012.37,731.09
2016,8,24,12,0,905.0,109.0,4.3,30.0,953.0,997.41,721.07
2016,8,24,12,15,905.5,109.0,4.25,30.0,958.0,978.6,708.4
2016,8,24,12,30,906.0,109.0,4.2,30.0,963.0,956.19,693.48
2016,8,24,12,45,903.0,110.0,4.2,30.5,958.5,928.08,673.79
2016,8,24,13,0,900.0,111.0,4.2,31.0,954.0,896.78,652.08
2016,8,24,13,15,897.5,110.5,4.15,31.0,942.0,861.47,628.8
2016,8,24,13,30,895.0,110.0,4.1,31.0,930.0,823.27,603.51
2016,8,24,13,45,887.5,111.0,4.1,31.0,909.0,779.89,574.78
2016,8,24,14,0,880.0,112.0,4.1,31.0,888.0,734.33,544.17
2016,8,24,14,15,873.0,110.5,4.05,31.0,860.0,684.97,508.46
2016,8,24,14,30,866.0,109.0,4.0,31.0,832.0,633.88,470.68
2016,8,24,14,45,845.0,114.0,3.95,31.0,794.5,578.93,429.03
2016,8,24,15,0,824.0,119.0,3.9,31.0,757.0,522.39,385.21
2016,8,24,15,15,811.5,116.5,3.85,30.5,716.0,464.72,340.09
2016,8,24,15,30,799.0,114.0,3.8,30.0,675.0,407.03,293.45
2016,8,24,15,45,779.0,112.0,3.75,30.0,628.0,347.54,243.8
2016,8,24,16,0,759.0,110.0,3.7,30.0,581.0,289.48,194.69
2016,8,24,16,15,736.5,106.0,3.5,29.5,530.0,231.01,146.25
2016,8,24,16,30,714.0,102.0,3.3,29.0,479.0,169.55,98.31
2016,8,24,16,45,680.5,97.5,3.1,29.0,425.0,114.21,62.53
2016,8,24,17,0,647.0,93.0,2.9,29.0,371.0,63.18,47.52
2016,8,24,17,15,603.0,86.0,2.6,28.5,316.0,60.32,45.42
2016,8,24,17,30,559.0,79.0,2.3,28.0,261.0,57.3,43.06
2016,8,24,17,45,490.0,71.0,2.05,27.5,207.5,53.18,39.65
2016,8,24,18,0,421.0,63.0,1.8,27.0,154.0,48.97,35.94
2016,8,24,18,15,322.5,50.0,1.75,26.5,107.0,38.35,26.56
2016,8,24,18,30,224.0,37.0,1.7,26.0,60.0,28.85,17.5
2016,8,24,18,45,112.0,18.5,1.65,26.0,30.0,14.6,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,109.0,13.5,1.4,22.5,22.5,49.77,0.0
2016,8,25,6,30,218.0,27.0,1.6,23.0,45.0,141.14,90.06
2016,8,25,6,45,324.5,40.0,1.8,23.5,90.0,219.88,167.77
2016,8,25,7,0,431.0,53.0,2.0,24.0,135.0,309.03,243.09
2016,8,25,7,15,501.0,61.5,2.1,24.0,188.5,383.31,305.24
2016,8,25,7,30,571.0,70.0,2.2,24.0,242.0,463.72,369.88
2016,8,25,7,45,616.0,77.0,2.3,24.5,297.0,530.97,421.32
2016,8,25,8,0,661.0,84.0,2.4,25.0,352.0,600.7,472.62
2016,8,25,8,15,693.5,88.5,2.4,25.0,406.5,659.73,513.56
2016,8,25,8,30,726.0,93.0,2.4,25.0,461.0,715.74,551.36
2016,8,25,8,45,751.5,96.0,2.4,25.5,513.0,767.51,584.22
2016,8,25,9,0,777.0,99.0,2.4,26.0,565.0,818.2,615.61
2016,8,25,9,15,794.0,102.0,2.35,26.0,612.5,859.72,641.03
2016,8,25,9,30,811.0,105.0,2.3,26.0,660.0,898.98,664.65
2016,8,25,9,45,826.5,106.0,2.25,26.5,703.0,922.33,676.22
2016,8,25,10,0,842.0,107.0,2.2,27.0,746.0,952.21,692.08
2016,8,25,10,15,851.0,109.0,2.15,27.0,781.5,973.72,703.73
2016,8,25,10,30,860.0,111.0,2.1,27.0,817.0,991.77,713.26
2016,8,25,10,45,867.0,112.0,2.05,27.5,846.0,1003.14,717.21
2016,8,25,11,0,874.0,113.0,2.0,28.0,875.0,1010.81,718.97
2016,8,25,11,15,550.5,283.5,1.95,28.0,767.5,871.91,626.56
2016,8,25,11,30,227.0,454.0,1.9,28.0,660.0,686.41,494.87
2016,8,25,11,45,560.0,283.5,1.9,28.5,802.0,865.94,623.21
2016,8,25,12,0,893.0,113.0,1.9,29.0,944.0,990.17,701.32
2016,8,25,12,15,893.5,113.0,1.9,29.0,948.5,971.44,688.05
2016,8,25,12,30,894.0,113.0,1.9,29.0,953.0,949.17,674.15
2016,8,25,12,45,627.0,270.5,1.9,29.0,859.0,845.52,606.2
2016,8,25,13,0,360.0,428.0,1.9,29.0,765.0,725.97,521.18
2016,8,25,13,15,622.5,270.0,1.9,29.0,843.0,788.66,570.52
2016,8,25,13,30,885.0,112.0,1.9,29.0,921.0,816.99,591.79
2016,8,25,13,45,880.0,111.0,1.9,29.0,900.5,774.0,563.63
2016,8,25,14,0,875.0,110.0,1.9,29.0,880.0,728.69,534.16
2016,8,25,14,15,681.0,214.0,1.9,29.0,802.0,649.83,476.18
2016,8,25,14,30,487.0,318.0,1.9,29.0,724.0,578.99,423.71
2016,8,25,14,45,428.0,327.0,1.95,29.0,672.5,521.02,382.26
2016,8,25,15,0,369.0,336.0,2.0,29.0,621.0,469.35,344.59
2016,8,25,15,15,337.0,322.5,2.0,29.0,571.5,417.25,306.17
2016,8,25,15,30,305.0,309.0,2.0,29.0,522.0,368.49,269.66
2016,8,25,15,45,359.0,272.0,2.0,29.0,506.0,333.9,241.5
2016,8,25,16,0,413.0,235.0,2.0,29.0,490.0,289.39,204.5
2016,8,25,16,15,508.5,184.0,1.9,28.5,470.0,239.33,161.1
2016,8,25,16,30,604.0,133.0,1.8,28.0,450.0,177.35,109.06
2016,8,25,16,45,620.5,112.5,1.75,28.0,406.5,120.18,69.7
2016,8,25,17,0,637.0,92.0,1.7,28.0,363.0,62.57,47.18
2016,8,25,17,15,592.5,85.0,1.55,27.5,309.0,59.68,45.07
2016,8,25,17,30,548.0,78.0,1.4,27.0,255.0,56.63,42.68
2016,8,25,17,45,481.0,69.5,1.3,26.5,202.0,52.08,38.89
2016,8,25,18,0,414.0,61.0,1.2,26.0,149.0,47.39,34.74
2016,8,25,18,15,316.5,47.5,1.2,25.5,103.0,36.47,25.06
2016,8,25,18,30,219.0,34.0,1.2,25.0,57.0,26.53,15.52
2016,8,25,18,45,109.5,17.0,1.2,25.0,28.5,13.42,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,63.0,14.5,0.7,23.0,19.5,34.94,0.0
2016,8,26,6,30,126.0,29.0,0.8,23.0,39.0,105.78,65.13
2016,8,26,6,45,226.5,45.5,0.9,23.5,81.5,180.06,136.53
2016,8,26,7,0,327.0,62.0,1.0,24.0,124.0,263.51,206.24
2016,8,26,7,15,398.0,74.0,1.0,24.0,175.0,335.24,265.32
2016,8,26,7,30,469.0,86.0,1.0,24.0,226.0,413.95,327.56
2016,8,26,7,45,520.0,94.5,1.05,24.5,279.5,487.29,382.63
2016,8,26,8,0,571.0,103.0,1.1,25.0,333.0,559.0,434.44
2016,8,26,8,15,606.5,109.5,1.0,25.0,386.5,619.14,475.71
2016,8,26,8,30,642.0,116.0,0.9,25.0,440.0,680.05,515.03
2016,8,26,8,45,501.0,177.0,0.85,25.5,447.0,646.25,485.88
2016,8,26,9,0,360.0,238.0,0.8,26.0,454.0,590.41,441.59
2016,8,26,9,15,351.5,263.5,0.7,26.0,488.5,620.28,459.87
2016,8,26,9,30,343.0,289.0,0.6,26.0,523.0,647.88,475.29
2016,8,26,9,45,388.0,293.0,0.5,26.5,574.0,700.6,507.54
2016,8,26,10,0,433.0,297.0,0.4,27.0,625.0,770.02,548.69
2016,8,26,10,15,612.0,220.5,0.45,27.0,708.5,876.3,619.33
2016,8,26,10,30,791.0,144.0,0.5,27.0,792.0,970.48,675.56
2016,8,26,10,45,556.0,275.5,0.6,27.5,739.0,876.98,614.47
2016,8,26,11,0,321.0,407.0,0.7,28.0,686.0,759.52,534.54
2016,8,26,11,15,323.5,417.5,0.8,28.0,705.0,767.71,541.87
2016,8,26,11,30,326.0,428.0,0.9,28.0,724.0,773.98,546.48
2016,8,26,11,45,348.5,423.5,1.0,28.5,744.5,782.82,552.43
2016,8,26,12,0,371.0,419.0,1.1,29.0,765.0,789.43,556.9
2016,8,26,12,15,605.0,282.0,1.2,29.0,848.5,878.5,621.09
2016,8,26,12,30,839.0,145.0,1.3,29.0,932.0,928.47,654.68
2016,8,26,12,45,837.0,145.5,1.4,29.0,928.0,901.9,638.86
2016,8,26,13,0,835.0,146.0,1.5,29.0,924.0,872.36,621.85
2016,8,26,13,15,471.5,299.5,1.55,29.0,738.0,689.06,497.98
2016,8,26,13,30,108.0,453.0,1.6,29.0,552.0,497.68,360.51
2016,8,26,13,45,108.5,442.5,1.7,29.0,540.0,479.58,349.69
2016,8,26,14,0,109.0,432.0,1.8,29.0,528.0,461.26,337.45
2016,8,26,14,15,321.0,368.5,1.9,29.0,637.5,540.79,397.26
2016,8,26,14,30,533.0,305.0,2.0,29.0,747.0,596.32,437.4
2016,8,26,14,45,530.0,287.5,2.1,29.0,711.0,545.86,400.94
2016,8,26,15,0,527.0,270.0,2.2,29.0,675.0,494.95,363.74
2016,8,26,15,15,438.0,283.0,2.25,28.5,607.0,429.5,315.72
2016,8,26,15,30,349.0,296.0,2.3,28.0,539.0,375.38,275.72
2016,8,26,15,45,235.5,286.5,2.35,28.0,446.0,308.02,226.34
2016,8,26,16,0,122.0,277.0,2.4,28.0,353.0,250.85,185.68
2016,8,26,16,15,160.0,251.0,2.35,27.5,340.5,226.56,165.88
2016,8,26,16,30,198.0,225.0,2.3,27.0,328.0,197.77,142.64
2016,8,26,16,45,185.0,199.5,2.25,27.0,287.5,161.22,117.01
2016,8,26,17,0,172.0,174.0,2.2,27.0,247.0,127.73,101.75
2016,8,26,17,15,160.5,149.5,2.1,26.5,209.5,111.73,88.98
2016,8,26,17,30,149.0,125.0,2.0,26.0,172.0,95.14,75.41
2016,8,26,17,45,128.5,101.5,1.9,25.5,136.0,78.57,61.51
2016,8,26,18,0,108.0,78.0,1.8,25.0,100.0,61.51,46.82
2016,8,26,18,15,75.0,55.5,1.8,24.5,68.5,44.6,31.93
2016,8,26,18,30,42.0,33.0,1.8,24.0,37.0,27.27,15.91
2016,8,26,18,45,21.0,16.5,1.85,24.0,18.5,15.01,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,76.0,13.5,0.6,22.0,19.5,38.62,0.0
2016,8,27,6,30,152.0,27.0,0.7,22.0,39.0,113.26,68.46
2016,8,27,6,45,255.0,42.5,0.8,22.5,82.0,189.85,144.39
2016,8,27,7,0,358.0,58.0,0.9,23.0,125.0,275.23,216.02
2016,8,27,7,15,428.0,68.5,0.9,23.5,176.0,350.78,277.6
2016,8,27,7,30,498.0,79.0,0.9,24.0,227.0,430.15,339.5
2016,8,27,7,45,546.5,87.0,0.9,24.5,281.0,497.73,389.8
2016,8,27,8,0,595.0,95.0,0.9,25.0,335.0,568.19,440.03
2016,8,27,8,15,629.5,101.0,0.75,25.0,388.0,627.91,479.52
2016,8,27,8,30,664.0,107.0,0.6,25.0,441.0,688.29,517.03
2016,8,27,8,45,690.5,111.5,0.45,25.5,492.5,740.32,546.17
2016,8,27,9,0,717.0,116.0,0.3,26.0,544.0,791.57,573.58
2016,8,27,9,15,736.0,120.0,0.4,26.5,591.0,829.69,596.05
2016,8,27,9,30,755.0,124.0,0.5,27.0,638.0,870.39,620.19
2016,8,27,9,45,767.5,128.0,0.6,27.5,679.5,902.54,638.77
2016,8,27,10,0,780.0,132.0,0.7,28.0,721.0,931.83,655.64
2016,8,27,10,15,791.0,134.5,0.8,28.0,756.5,954.91,670.02
2016,8,27,10,30,802.0,137.0,0.9,28.0,792.0,974.71,682.55
2016,8,27,10,45,808.0,140.0,1.05,28.0,820.5,986.56,691.27
2016,8,27,11,0,814.0,143.0,1.2,28.0,849.0,994.77,697.88
2016,8,27,11,15,536.5,294.5,1.3,28.0,764.5,870.54,618.01
2016,8,27,11,30,259.0,446.0,1.4,28.0,680.0,726.03,518.02
2016,8,27,11,45,166.5,445.0,1.5,28.5,596.5,611.23,440.29
2016,8,27,12,0,74.0,444.0,1.6,29.0,513.0,499.47,361.67
2016,8,27,12,15,455.0,295.0,1.65,29.0,720.5,746.75,541.3
2016,8,27,12,30,836.0,146.0,1.7,29.0,928.0,926.86,660.33
2016,8,27,12,45,601.5,284.5,1.8,29.0,846.0,836.0,598.75
2016,8,27,13,0,367.0,423.0,1.9,29.0,764.0,728.08,522.99
2016,8,27,13,15,595.5,284.5,1.95,29.0,830.0,779.37,564.22
2016,8,27,13,30,824.0,146.0,2.0,29.0,896.0,804.19,584.43
2016,8,27,13,45,515.0,291.0,2.05,29.0,756.0,664.94,485.69
2016,8,27,14,0,206.0,436.0,2.1,29.0,616.0,536.47,391.65
2016,8,27,14,15,161.5,419.5,2.1,29.0,558.0,477.02,350.13
2016,8,27,14,30,117.0,403.0,2.1,29.0,500.0,421.9,310.78
2016,8,27,14,45,204.5,377.5,2.15,29.0,538.0,437.96,323.39
2016,8,27,15,0,292.0,352.0,2.2,29.0,576.0,443.07,326.74
2016,8,27,15,15,515.0,243.5,2.15,28.5,611.5,432.15,317.45
2016,8,27,15,30,738.0,135.0,2.1,28.0,647.0,398.73,287.91
2016,8,27,15,45,716.5,132.5,2.1,28.0,600.0,337.44,237.64
2016,8,27,16,0,695.0,130.0,2.1,28.0,553.0,281.48,190.83
2016,8,27,16,15,669.5,124.5,2.0,28.0,503.0,224.39,143.86
2016,8,27,16,30,644.0,119.0,1.9,28.0,453.0,170.14,101.98
2016,8,27,16,45,611.5,112.0,1.85,28.0,400.5,117.34,68.41
2016,8,27,17,0,579.0,105.0,1.8,28.0,348.0,72.3,55.37
2016,8,27,17,15,532.5,96.5,1.65,27.5,294.5,68.72,52.7
2016,8,27,17,30,486.0,88.0,1.5,27.0,241.0,64.94,49.71
2016,8,27,17,45,422.0,76.5,1.4,26.5,189.5,56.65,42.73
2016,8,27,18,0,358.0,65.0,1.3,26.0,138.0,49.07,36.1
2016,8,27,18,15,264.0,49.0,1.3,25.5,93.5,37.62,25.91
2016,8,27,18,30,170.0,33.0,1.3,25.0,49.0,25.76,14.32
2016,8,27,18,45,85.0,16.5,1.3,25.0,24.5,15.01,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,64.0,13.5,1.7,21.5,18.0,34.54,0.0
2016,8,28,6,30,128.0,27.0,1.9,22.0,36.0,103.49,60.44
2016,8,28,6,45,224.0,44.0,2.1,22.5,78.5,178.27,135.92
2016,8,28,7,0,320.0,61.0,2.3,23.0,121.0,260.11,205.64
2016,8,28,7,15,390.0,73.5,2.35,23.5,171.5,331.66,265.47
2016,8,28,7,30,460.0,86.0,2.4,24.0,222.0,410.09,328.52
2016,8,28,7,45,510.0,95.0,2.45,24.5,275.0,482.81,384.57
2016,8,28,8,0,560.0,104.0,2.5,25.0,328.0,554.05,437.51
2016,8,28,8,15,596.0,111.0,2.6,25.0,381.0,614.78,481.98
2016,8,28,8,30,632.0,118.0,2.7,25.0,434.0,676.33,525.17
2016,8,28,8,45,662.5,121.5,2.8,25.5,485.5,729.51,560.28
2016,8,28,9,0,693.0,125.0,2.9,26.0,537.0,782.21,594.41
2016,8,28,9,15,712.5,129.0,2.95,26.0,584.0,824.58,621.76
2016,8,28,9,30,732.0,133.0,3.0,26.0,631.0,865.08,647.65
2016,8,28,9,45,752.5,134.0,3.15,26.5,673.5,895.74,666.08
2016,8,28,10,0,773.0,135.0,3.3,27.0,716.0,929.22,686.39
2016,8,28,10,15,517.0,262.0,3.35,27.0,659.5,821.86,609.99
2016,8,28,10,30,261.0,389.0,3.4,27.0,603.0,687.18,509.28
2016,8,28,10,45,241.0,408.5,3.45,27.5,611.5,668.58,495.04
2016,8,28,11,0,221.0,428.0,3.5,28.0,620.0,665.58,490.75
2016,8,28,11,15,265.0,430.0,3.5,28.0,665.5,723.03,530.71
2016,8,28,11,30,309.0,432.0,3.5,28.0,711.0,762.26,557.7
2016,8,28,11,45,566.5,291.0,3.55,28.5,811.5,881.16,644.1
2016,8,28,12,0,824.0,150.0,3.6,29.0,912.0,971.59,704.19
2016,8,28,12,15,825.0,150.0,3.65,29.0,917.0,942.49,684.55
2016,8,28,12,30,826.0,150.0,3.7,29.0,922.0,921.48,671.15
2016,8,28,12,45,829.5,147.0,3.75,29.0,919.5,896.81,655.27
2016,8,28,13,0,833.0,144.0,3.8,29.0,917.0,868.95,637.27
2016,8,28,13,15,830.5,143.0,3.8,29.0,905.0,834.72,614.7
2016,8,28,13,30,828.0,142.0,3.8,29.0,893.0,797.86,590.27
2016,8,28,13,45,827.5,138.0,3.85,29.0,874.0,757.4,563.43
2016,8,28,14,0,827.0,134.0,3.9,29.0,855.0,714.47,533.57
2016,8,28,14,15,819.5,132.5,3.9,29.0,827.5,666.69,498.81
2016,8,28,14,30,812.0,131.0,3.9,29.0,800.0,618.2,462.69
2016,8,28,14,45,548.5,241.0,3.95,29.0,684.5,517.12,385.91
2016,8,28,15,0,285.0,351.0,4.0,29.0,569.0,438.67,326.28
2016,8,28,15,15,262.5,334.0,3.95,28.5,525.5,392.56,292.26
2016,8,28,15,30,240.0,317.0,3.9,28.0,482.0,351.84,261.66
2016,8,28,15,45,468.5,222.0,3.85,28.0,516.0,327.25,237.05
2016,8,28,16,0,697.0,127.0,3.8,28.0,550.0,278.74,189.74
2016,8,28,16,15,672.0,121.5,3.65,27.5,500.0,221.62,142.54
2016,8,28,16,30,647.0,116.0,3.5,27.0,450.0,167.28,100.45
2016,8,28,16,45,614.5,109.0,3.4,27.0,397.0,114.31,66.68
2016,8,28,17,0,582.0,102.0,3.3,27.0,344.0,70.28,53.96
2016,8,28,17,15,535.5,94.0,2.9,26.5,290.5,66.99,51.5
2016,8,28,17,30,489.0,86.0,2.5,26.0,237.0,63.53,48.75
2016,8,28,17,45,422.0,74.5,2.15,26.0,186.0,55.27,41.65
2016,8,28,18,0,355.0,63.0,1.8,26.0,135.0,47.63,34.85
2016,8,28,18,15,259.5,47.5,1.65,25.5,90.5,36.52,24.92
2016,8,28,18,30,164.0,32.0,1.5,25.0,46.0,25.02,13.33
2016,8,28,18,45,82.0,16.0,1.4,24.5,23.0,14.55,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,63.0,13.0,2.9,22.0,17.5,33.82,0.0
2016,8,29,6,30,126.0,26.0,3.1,22.0,35.0,101.12,56.87
2016,8,29,6,45,233.0,41.5,3.3,22.5,77.5,179.69,137.16
2016,8,29,7,0,340.0,57.0,3.5,23.0,120.0,266.12,211.12
2016,8,29,7,15,412.5,68.0,3.65,23.0,170.5,338.44,272.82
2016,8,29,7,30,485.0,79.0,3.8,23.0,221.0,423.65,342.72
2016,8,29,7,45,545.0,84.0,3.95,23.5,276.0,495.09,399.15
2016,8,29,8,0,605.0,89.0,4.1,24.0,331.0,570.33,456.56
2016,8,29,8,15,639.5,95.0,4.2,24.5,384.5,630.46,499.62
2016,8,29,8,30,674.0,101.0,4.3,25.0,438.0,691.26,541.72
2016,8,29,8,45,372.5,178.0,4.4,25.5,368.0,540.92,423.79
2016,8,29,9,0,71.0,255.0,4.5,26.0,298.0,325.02,251.4
2016,8,29,9,15,103.5,285.0,4.55,26.0,352.5,387.48,299.57
2016,8,29,9,30,136.0,315.0,4.6,26.0,407.0,468.01,359.48
2016,8,29,9,45,150.0,338.0,4.65,26.5,446.0,506.99,386.64
2016,8,29,10,0,164.0,361.0,4.7,27.0,485.0,545.63,413.31
2016,8,29,10,15,224.0,372.0,4.7,27.0,549.5,616.19,464.87
2016,8,29,10,30,284.0,383.0,4.7,27.0,614.0,704.46,527.55
2016,8,29,10,45,274.0,401.0,4.75,27.5,630.5,711.41,529.78
2016,8,29,11,0,264.0,419.0,4.8,28.0,647.0,716.52,531.21
2016,8,29,11,15,143.0,375.0,4.8,28.0,499.0,527.25,394.19
2016,8,29,11,30,22.0,331.0,4.8,28.0,351.0,327.11,244.47
2016,8,29,11,45,453.5,219.0,4.8,28.5,637.5,698.87,526.74
2016,8,29,12,0,885.0,107.0,4.8,29.0,924.0,977.84,716.63
2016,8,29,12,15,492.0,284.5,4.8,29.0,739.5,772.39,571.89
2016,8,29,12,30,99.0,462.0,4.8,29.0,555.0,530.21,391.0
2016,8,29,12,45,87.0,453.0,4.85,29.0,534.5,503.72,372.72
2016,8,29,13,0,75.0,444.0,4.9,29.0,514.0,477.8,353.99
2016,8,29,13,15,186.5,440.0,4.9,29.0,610.0,567.46,421.23
2016,8,29,13,30,298.0,436.0,4.9,29.0,706.0,644.92,477.91
2016,8,29,13,45,579.5,273.0,4.9,29.0,782.5,697.78,521.47
2016,8,29,14,0,861.0,110.0,4.9,29.0,859.0,717.13,540.1
2016,8,29,14,15,474.0,249.5,4.9,28.5,660.0,542.23,408.91
2016,8,29,14,30,87.0,389.0,4.9,28.0,461.0,391.59,293.5
2016,8,29,14,45,454.0,248.5,4.9,28.0,596.5,470.46,355.56
2016,8,29,15,0,821.0,108.0,4.9,28.0,732.0,509.71,382.97
2016,8,29,15,15,808.0,105.5,4.8,27.5,690.5,452.61,336.62
2016,8,29,15,30,795.0,103.0,4.7,27.0,649.0,391.92,286.52
2016,8,29,15,45,774.5,101.5,4.65,27.0,602.0,332.77,236.01
2016,8,29,16,0,754.0,100.0,4.6,27.0,555.0,275.13,186.24
2016,8,29,16,15,730.5,96.0,4.4,26.5,504.5,216.66,137.1
2016,8,29,16,30,707.0,92.0,4.2,26.0,454.0,160.66,93.29
2016,8,29,16,45,353.5,109.0,4.05,26.0,290.0,97.87,62.42
2016,8,29,17,0,0.0,126.0,3.9,26.0,126.0,105.91,84.25
2016,8,29,17,15,0.0,106.5,3.55,25.5,106.5,90.17,71.37
2016,8,29,17,30,0.0,87.0,3.2,25.0,87.0,74.27,58.1
2016,8,29,17,45,0.0,68.0,2.85,25.0,68.0,58.59,44.64
2016,8,29,18,0,0.0,49.0,2.5,25.0,49.0,42.74,30.81
2016,8,29,18,15,0.0,32.5,2.35,24.5,32.5,28.67,18.4
2016,8,29,18,30,0.0,16.0,2.2,24.0,16.0,14.08,4.76
2016,8,29,18,45,0.0,8.0,2.05,24.0,8.0,7.28,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,75.0,12.5,2.15,22.0,17.5,37.66,0.0
2016,8,30,6,30,150.0,25.0,2.4,22.0,35.0,109.38,59.2
2016,8,30,6,45,256.5,39.5,2.65,22.5,77.5,188.55,143.73
2016,8,30,7,0,363.0,54.0,2.9,23.0,120.0,274.96,217.82
2016,8,30,7,15,434.5,64.5,2.95,23.5,171.0,352.46,282.76
2016,8,30,7,30,506.0,75.0,3.0,24.0,222.0,433.27,347.98
2016,8,30,7,45,364.5,116.0,3.05,24.5,234.0,404.81,323.96
2016,8,30,8,0,223.0,157.0,3.1,25.0,246.0,352.55,280.3
2016,8,30,8,15,450.0,128.5,3.15,25.0,341.0,516.86,410.07
2016,8,30,8,30,677.0,100.0,3.2,25.0,436.0,693.51,540.5
2016,8,30,8,45,559.5,157.0,3.25,25.5,455.5,676.62,523.97
2016,8,30,9,0,442.0,214.0,3.3,26.0,475.0,655.2,503.11
2016,8,30,9,15,605.5,164.0,3.35,26.0,554.0,768.7,586.02
2016,8,30,9,30,769.0,114.0,3.4,26.0,633.0,875.08,657.47
2016,8,30,9,45,573.0,216.5,3.5,26.5,617.0,814.81,612.16
2016,8,30,10,0,377.0,319.0,3.6,27.0,601.0,726.12,543.3
2016,8,30,10,15,424.0,315.5,3.65,27.0,648.0,787.48,586.26
2016,8,30,10,30,471.0,312.0,3.7,27.0,695.0,832.68,617.06
2016,8,30,10,45,350.5,368.5,3.75,27.5,659.0,754.49,557.99
2016,8,30,11,0,230.0,425.0,3.8,28.0,623.0,672.6,496.49
2016,8,30,11,15,218.5,438.5,3.8,28.0,630.5,670.37,494.31
2016,8,30,11,30,207.0,452.0,3.8,28.0,638.0,666.87,490.91
2016,8,30,11,45,326.0,420.0,3.85,28.5,718.5,759.1,556.51
2016,8,30,12,0,445.0,388.0,3.9,29.0,799.0,843.41,614.58
