Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,12,15,386.0,417.5,3.9,29.0,775.0,791.09,576.93
2016,8,30,12,30,327.0,447.0,3.9,29.0,751.0,749.67,547.09
2016,8,30,12,45,180.0,413.5,3.95,29.0,581.0,559.93,413.08
2016,8,30,13,0,33.0,380.0,4.0,29.0,411.0,380.97,281.77
2016,8,30,13,15,436.0,256.5,3.95,29.0,650.5,619.91,464.66
2016,8,30,13,30,839.0,133.0,3.9,29.0,890.0,798.24,592.47
2016,8,30,13,45,525.5,282.0,3.9,29.0,752.5,664.82,493.69
2016,8,30,14,0,212.0,431.0,3.9,29.0,615.0,536.8,396.97
2016,8,30,14,15,118.5,370.5,3.8,28.5,473.0,407.33,303.8
2016,8,30,14,30,25.0,310.0,3.7,28.0,331.0,286.86,214.68
2016,8,30,14,45,54.0,330.0,3.65,28.0,372.0,315.42,236.71
2016,8,30,15,0,83.0,350.0,3.6,28.0,413.0,339.27,254.45
2016,8,30,15,15,232.0,315.0,3.45,28.0,477.0,366.17,273.51
2016,8,30,15,30,381.0,280.0,3.3,28.0,541.0,374.06,275.91
2016,8,30,15,45,344.5,266.0,3.2,28.0,489.0,322.85,235.82
2016,8,30,16,0,308.0,252.0,3.1,28.0,437.0,275.88,199.23
2016,8,30,16,15,343.5,220.0,2.85,27.5,408.5,234.46,164.99
2016,8,30,16,30,379.0,188.0,2.6,27.0,380.0,189.05,128.63
2016,8,30,16,45,346.0,169.5,2.4,27.0,329.5,144.43,99.45
2016,8,30,17,0,313.0,151.0,2.2,27.0,279.0,108.59,85.99
2016,8,30,17,15,281.5,132.5,1.95,26.5,234.0,96.97,76.7
2016,8,30,17,30,250.0,114.0,1.7,26.0,189.0,84.82,66.72
2016,8,30,17,45,207.5,93.0,1.45,26.0,146.5,70.43,54.43
2016,8,30,18,0,165.0,72.0,1.2,26.0,104.0,55.5,41.38
2016,8,30,18,15,107.5,50.0,1.15,25.5,68.0,39.29,27.06
2016,8,30,18,30,50.0,28.0,1.1,25.0,32.0,23.25,10.8
2016,8,30,18,45,25.0,14.0,1.05,25.0,16.0,12.73,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,42.0,12.5,1.95,22.0,15.0,26.15,0.0
2016,8,31,6,30,84.0,25.0,2.1,22.0,30.0,74.27,36.56
2016,8,31,6,45,183.5,43.5,2.3,22.5,71.5,160.78,121.86
2016,8,31,7,0,283.0,62.0,2.5,23.0,113.0,244.28,192.98
2016,8,31,7,15,354.5,76.0,2.45,23.5,163.0,316.69,253.58
2016,8,31,7,30,426.0,90.0,2.4,24.0,213.0,396.21,317.56
2016,8,31,7,45,489.0,97.0,2.35,24.5,267.5,467.63,372.93
2016,8,31,8,0,552.0,104.0,2.3,25.0,322.0,550.99,434.81
2016,8,31,8,15,399.5,155.0,2.35,25.5,325.0,509.63,399.26
2016,8,31,8,30,247.0,206.0,2.4,26.0,328.0,444.68,346.08
2016,8,31,8,45,472.0,164.0,2.5,27.0,430.5,611.14,471.26
2016,8,31,9,0,697.0,122.0,2.6,28.0,533.0,785.24,591.27
2016,8,31,9,15,717.0,126.0,2.65,28.0,580.0,828.13,617.61
2016,8,31,9,30,737.0,130.0,2.7,28.0,627.0,863.95,639.99
2016,8,31,9,45,486.5,241.0,2.75,28.5,578.0,759.38,563.6
2016,8,31,10,0,236.0,352.0,2.8,29.0,529.0,607.46,450.28
2016,8,31,10,15,184.0,374.0,2.8,29.0,516.0,579.76,429.18
2016,8,31,10,30,132.0,396.0,2.8,29.0,503.0,549.67,405.62
2016,8,31,10,45,179.5,410.5,2.85,29.5,561.5,610.28,448.03
2016,8,31,11,0,227.0,425.0,2.9,30.0,620.0,670.11,488.57
2016,8,31,11,15,243.5,433.5,2.9,30.0,647.5,690.85,502.08
2016,8,31,11,30,260.0,442.0,2.9,30.0,675.0,725.18,524.71
2016,8,31,11,45,227.5,454.5,2.9,30.0,661.0,683.08,494.87
2016,8,31,12,0,195.0,467.0,2.9,30.0,647.0,655.49,475.03
2016,8,31,12,15,265.5,453.5,2.9,30.0,699.5,712.08,515.16
2016,8,31,12,30,336.0,440.0,2.9,30.0,752.0,751.62,542.96
2016,8,31,12,45,330.5,441.5,2.95,30.5,747.5,732.12,528.47
2016,8,31,13,0,325.0,443.0,3.0,31.0,743.0,711.44,513.6
2016,8,31,13,15,303.0,440.5,3.0,31.0,717.0,672.27,486.74
2016,8,31,13,30,281.0,438.0,3.0,31.0,691.0,633.65,460.14
2016,8,31,13,45,533.5,299.0,3.0,31.0,765.0,685.99,501.98
2016,8,31,14,0,786.0,160.0,3.0,31.0,839.0,710.82,523.04
2016,8,31,14,15,777.5,158.0,2.95,31.0,811.0,662.2,487.86
2016,8,31,14,30,769.0,156.0,2.9,31.0,783.0,612.34,451.47
2016,8,31,14,45,760.5,152.0,2.85,31.0,748.5,559.75,412.24
2016,8,31,15,0,752.0,148.0,2.8,31.0,714.0,506.42,371.36
2016,8,31,15,15,737.0,144.0,2.7,30.5,672.5,446.75,325.35
2016,8,31,15,30,722.0,140.0,2.6,30.0,631.0,389.86,279.93
2016,8,31,15,45,704.0,135.0,2.55,30.0,585.0,331.98,232.23
2016,8,31,16,0,686.0,130.0,2.5,30.0,539.0,275.52,185.11
2016,8,31,16,15,659.5,124.5,2.35,29.5,488.5,218.7,139.05
2016,8,31,16,30,633.0,119.0,2.2,29.0,438.0,164.9,98.36
2016,8,31,16,45,599.5,111.5,2.05,29.0,385.0,112.38,66.06
2016,8,31,17,0,566.0,104.0,1.9,29.0,332.0,72.48,55.34
2016,8,31,17,15,517.0,95.0,1.7,28.5,278.5,68.46,52.29
2016,8,31,17,30,468.0,86.0,1.5,28.0,225.0,62.83,47.72
2016,8,31,17,45,401.0,73.5,1.3,27.5,174.5,54.73,40.86
2016,8,31,18,0,334.0,61.0,1.1,27.0,124.0,46.31,33.46
2016,8,31,18,15,235.5,44.0,1.05,26.5,81.0,33.96,22.45
2016,8,31,18,30,137.0,27.0,1.0,26.0,38.0,21.16,8.43
2016,8,31,18,45,68.5,13.5,0.95,26.0,19.0,12.28,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,62.0,12.0,1.6,22.5,16.0,32.82,0.0
2016,9,1,6,30,124.0,24.0,1.9,23.0,32.0,97.15,46.02
2016,9,1,6,45,221.0,41.5,2.25,23.5,73.5,176.29,133.15
2016,9,1,7,0,318.0,59.0,2.6,24.0,115.0,259.55,204.35
2016,9,1,7,15,389.0,71.5,2.5,24.5,166.0,331.83,264.74
2016,9,1,7,30,460.0,84.0,2.4,25.0,217.0,411.14,328.23
2016,9,1,7,45,511.0,93.5,2.35,25.5,270.5,485.29,384.97
2016,9,1,8,0,562.0,103.0,2.3,26.0,324.0,558.09,438.45
2016,9,1,8,15,598.0,110.0,2.3,26.5,377.0,619.05,481.38
2016,9,1,8,30,634.0,117.0,2.3,27.0,430.0,680.78,522.55
2016,9,1,8,45,659.5,123.0,2.35,28.0,481.0,732.74,554.87
2016,9,1,9,0,685.0,129.0,2.4,29.0,532.0,783.87,585.83
2016,9,1,9,15,705.5,133.5,2.4,29.0,579.0,827.46,613.07
2016,9,1,9,30,726.0,138.0,2.4,29.0,626.0,869.21,638.81
2016,9,1,9,45,404.5,241.0,2.4,29.5,516.0,681.01,504.51
2016,9,1,10,0,83.0,344.0,2.4,30.0,406.0,431.09,319.05
2016,9,1,10,15,138.5,370.0,2.4,30.0,479.5,530.55,391.54
2016,9,1,10,30,194.0,396.0,2.4,30.0,553.0,612.61,448.58
2016,9,1,10,45,194.0,412.0,2.45,30.5,573.5,627.12,456.4
2016,9,1,11,0,194.0,428.0,2.5,31.0,594.0,640.42,463.82
2016,9,1,11,15,216.5,436.5,2.5,31.0,626.5,667.25,481.9
2016,9,1,11,30,239.0,445.0,2.5,31.0,659.0,692.62,498.79
2016,9,1,11,45,275.5,443.0,2.55,31.0,693.0,733.52,526.52
2016,9,1,12,0,312.0,441.0,2.6,31.0,727.0,756.87,542.55
2016,9,1,12,15,319.0,443.5,2.6,31.0,737.0,753.67,540.12
2016,9,1,12,30,326.0,446.0,2.6,31.0,747.0,748.52,536.62
2016,9,1,12,45,567.0,304.5,2.65,31.0,826.0,824.16,593.78
2016,9,1,13,0,808.0,163.0,2.7,31.0,905.0,873.16,629.39
2016,9,1,13,15,805.0,162.0,2.7,31.0,892.5,837.67,606.02
2016,9,1,13,30,802.0,161.0,2.7,31.0,880.0,799.63,581.52
2016,9,1,13,45,793.0,161.5,2.7,31.0,858.5,756.05,552.58
2016,9,1,14,0,784.0,162.0,2.7,31.0,837.0,710.77,521.15
2016,9,1,14,15,775.5,159.5,2.65,31.0,808.5,661.7,486.28
2016,9,1,14,30,767.0,157.0,2.6,31.0,780.0,611.4,449.75
2016,9,1,14,45,698.0,186.5,2.6,31.0,733.5,552.8,406.04
2016,9,1,15,0,629.0,216.0,2.6,31.0,687.0,499.78,365.7
2016,9,1,15,15,591.0,215.0,2.5,30.5,637.5,441.09,321.38
2016,9,1,15,30,553.0,214.0,2.4,30.0,588.0,384.74,277.9
2016,9,1,15,45,437.5,229.5,2.35,30.0,512.5,321.11,229.74
2016,9,1,16,0,322.0,245.0,2.3,30.0,437.0,273.48,194.83
2016,9,1,16,15,198.5,227.0,2.15,29.5,342.0,215.51,154.63
2016,9,1,16,30,75.0,209.0,2.0,29.0,247.0,174.18,128.65
2016,9,1,16,45,66.5,186.0,1.9,29.0,216.5,148.1,110.09
2016,9,1,17,0,58.0,163.0,1.8,29.0,186.0,125.11,98.86
2016,9,1,17,15,48.0,138.0,1.6,28.5,155.0,107.45,84.73
2016,9,1,17,30,38.0,113.0,1.4,28.0,124.0,89.36,69.91
2016,9,1,17,45,25.0,88.5,1.25,27.5,95.0,71.15,54.61
2016,9,1,18,0,12.0,64.0,1.1,27.0,66.0,53.67,39.56
2016,9,1,18,15,6.0,40.5,1.05,26.5,41.5,34.63,22.9
2016,9,1,18,30,0.0,17.0,1.0,26.0,17.0,14.97,3.5
2016,9,1,18,45,0.0,8.5,1.0,26.0,8.5,7.73,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,4.5,1.75,22.0,4.5,4.09,0.0
2016,9,2,6,30,0.0,9.0,1.9,22.0,9.0,7.9,0.0
2016,9,2,6,45,0.0,25.0,2.1,22.5,25.0,22.03,11.95
2016,9,2,7,0,0.0,41.0,2.3,23.0,41.0,36.4,24.22
2016,9,2,7,15,0.0,60.5,2.3,23.5,60.5,55.39,40.11
2016,9,2,7,30,0.0,80.0,2.3,24.0,80.0,74.13,55.55
2016,9,2,7,45,0.0,101.0,2.3,24.5,101.0,94.35,71.84
2016,9,2,8,0,0.0,122.0,2.3,25.0,122.0,114.43,87.67
2016,9,2,8,15,3.0,141.0,2.2,25.0,142.5,134.63,103.57
2016,9,2,8,30,6.0,160.0,2.1,25.0,163.0,155.04,119.41
2016,9,2,8,45,3.0,135.5,2.05,25.5,137.0,126.28,95.91
2016,9,2,9,0,0.0,111.0,2.0,26.0,111.0,99.44,74.1
2016,9,2,9,15,11.0,178.5,1.9,26.5,186.0,174.69,132.95
2016,9,2,9,30,22.0,246.0,1.8,27.0,261.0,252.35,191.6
2016,9,2,9,45,28.0,272.5,1.7,27.5,293.0,300.6,226.48
2016,9,2,10,0,34.0,299.0,1.6,28.0,325.0,333.45,249.43
2016,9,2,10,15,101.5,347.5,1.5,28.0,428.5,451.54,335.75
2016,9,2,10,30,169.0,396.0,1.4,28.0,532.0,588.0,430.37
2016,9,2,10,45,251.5,396.0,1.35,28.5,607.0,685.77,495.3
2016,9,2,11,0,334.0,396.0,1.3,29.0,682.0,765.39,546.54
2016,9,2,11,15,518.0,309.5,1.3,29.0,766.0,870.79,618.0
2016,9,2,11,30,702.0,223.0,1.3,29.0,850.0,962.97,677.74
2016,9,2,11,45,698.5,229.5,1.3,29.5,861.0,953.81,669.17
2016,9,2,12,0,695.0,236.0,1.3,30.0,872.0,941.35,659.94
2016,9,2,12,15,696.5,236.5,1.35,30.0,876.5,924.57,650.21
2016,9,2,12,30,698.0,237.0,1.4,30.0,881.0,904.68,638.59
2016,9,2,12,45,514.5,335.5,1.45,30.0,809.0,806.45,572.01
2016,9,2,13,0,331.0,434.0,1.5,30.0,737.0,708.74,504.85
2016,9,2,13,15,298.0,436.5,1.5,30.0,706.5,664.89,475.98
2016,9,2,13,30,265.0,439.0,1.5,30.0,676.0,622.26,447.12
2016,9,2,13,45,243.0,431.5,1.55,30.0,645.5,576.45,416.46
2016,9,2,14,0,221.0,424.0,1.6,30.0,615.0,537.36,389.88
2016,9,2,14,15,448.0,317.0,1.65,30.0,685.0,582.61,425.21
2016,9,2,14,30,675.0,210.0,1.7,30.0,755.0,600.67,439.37
2016,9,2,14,45,506.5,269.5,1.8,30.0,668.5,515.86,377.57
2016,9,2,15,0,338.0,329.0,1.9,30.0,582.0,446.71,327.18
2016,9,2,15,15,216.5,318.0,1.95,29.5,476.5,361.05,265.91
2016,9,2,15,30,95.0,307.0,2.0,29.0,371.0,290.94,215.93
2016,9,2,15,45,178.0,281.0,2.05,29.0,390.0,283.6,208.64
2016,9,2,16,0,261.0,255.0,2.1,29.0,409.0,264.92,191.08
2016,9,2,16,15,416.5,196.0,2.05,28.5,415.0,225.29,154.05
2016,9,2,16,30,572.0,137.0,2.0,28.0,421.0,169.7,105.16
2016,9,2,16,45,538.5,127.0,1.95,28.0,369.0,118.5,73.75
2016,9,2,17,0,505.0,117.0,1.9,28.0,317.0,81.73,63.34
2016,9,2,17,15,455.0,106.0,1.75,27.5,264.5,75.65,58.58
2016,9,2,17,30,405.0,95.0,1.6,27.0,212.0,69.27,53.36
2016,9,2,17,45,336.5,79.5,1.5,26.5,162.5,59.15,44.73
2016,9,2,18,0,268.0,64.0,1.4,26.0,113.0,48.58,35.42
2016,9,2,18,15,179.5,44.0,1.3,25.5,71.5,33.99,22.37
2016,9,2,18,30,91.0,24.0,1.2,25.0,30.0,19.48,4.84
2016,9,2,18,45,45.5,12.0,1.2,25.0,15.0,10.91,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,43.0,11.0,1.75,21.5,14.0,25.32,0.0
2016,9,3,6,30,86.0,22.0,1.9,22.0,28.0,70.46,26.44
2016,9,3,6,45,180.0,42.0,2.05,22.5,68.5,159.13,119.89
2016,9,3,7,0,274.0,62.0,2.2,23.0,109.0,241.73,190.53
2016,9,3,7,15,345.0,76.5,2.2,23.5,159.0,314.14,251.18
2016,9,3,7,30,416.0,91.0,2.2,24.0,209.0,393.64,315.19
2016,9,3,7,45,471.0,101.0,2.25,24.5,262.5,462.92,368.97
2016,9,3,8,0,526.0,111.0,2.3,25.0,316.0,536.25,423.77
2016,9,3,8,15,563.0,119.0,2.25,25.5,368.5,603.81,471.61
2016,9,3,8,30,600.0,127.0,2.2,26.0,421.0,666.27,513.96
2016,9,3,8,45,632.0,131.5,2.15,26.5,472.5,720.97,548.96
2016,9,3,9,0,664.0,136.0,2.1,27.0,524.0,775.26,582.76
2016,9,3,9,15,685.0,141.0,2.0,27.5,571.0,819.26,608.31
2016,9,3,9,30,706.0,146.0,1.9,28.0,618.0,861.47,632.11
2016,9,3,9,45,496.5,243.0,1.85,28.5,585.5,773.51,567.37
2016,9,3,10,0,287.0,340.0,1.8,29.0,553.0,663.86,485.58
2016,9,3,10,15,525.5,249.0,1.8,29.0,662.5,820.58,596.99
2016,9,3,10,30,764.0,158.0,1.8,29.0,772.0,964.35,689.16
2016,9,3,10,45,486.0,291.0,1.8,29.0,687.0,827.95,595.31
2016,9,3,11,0,208.0,424.0,1.8,29.0,602.0,651.36,470.52
2016,9,3,11,15,193.5,436.5,1.8,29.0,605.5,645.0,466.52
2016,9,3,11,30,179.0,449.0,1.8,29.0,609.0,637.56,460.53
2016,9,3,11,45,247.5,443.0,1.85,29.5,667.5,706.74,507.61
2016,9,3,12,0,316.0,437.0,1.9,30.0,726.0,757.59,541.29
2016,9,3,12,15,171.0,397.0,1.95,30.0,554.0,554.9,402.36
2016,9,3,12,30,26.0,357.0,2.0,30.0,382.0,360.99,263.62
2016,9,3,12,45,157.5,401.0,2.05,30.0,545.5,528.62,386.44
2016,9,3,13,0,289.0,445.0,2.1,30.0,709.0,682.83,492.96
2016,9,3,13,15,200.5,443.5,2.15,30.0,625.5,583.47,422.92
2016,9,3,13,30,112.0,442.0,2.2,30.0,542.0,492.33,358.69
2016,9,3,13,45,101.0,427.0,2.25,30.5,515.5,461.29,336.8
2016,9,3,14,0,90.0,412.0,2.3,31.0,489.0,431.24,315.17
2016,9,3,14,15,394.5,303.5,2.35,30.5,623.5,535.82,395.15
2016,9,3,14,30,699.0,195.0,2.4,30.0,758.0,601.68,443.93
2016,9,3,14,45,691.5,188.0,2.5,30.0,724.0,549.29,404.93
2016,9,3,15,0,684.0,181.0,2.6,30.0,690.0,496.35,365.0
2016,9,3,15,15,667.5,176.5,2.65,29.5,648.5,441.22,322.74
2016,9,3,15,30,651.0,172.0,2.7,29.0,607.0,386.98,279.77
2016,9,3,15,45,636.0,163.0,2.8,29.0,562.0,330.68,233.69
2016,9,3,16,0,621.0,154.0,2.9,29.0,517.0,275.66,188.04
2016,9,3,16,15,592.5,146.5,2.9,28.5,467.0,220.84,144.01
2016,9,3,16,30,564.0,139.0,2.9,28.0,417.0,169.47,105.65
2016,9,3,16,45,527.0,129.5,2.9,28.0,364.5,118.64,74.68
2016,9,3,17,0,490.0,120.0,2.9,28.0,312.0,83.85,65.18
2016,9,3,17,15,439.0,108.0,2.7,27.5,259.5,77.12,59.85
2016,9,3,17,30,388.0,96.0,2.5,27.0,207.0,70.06,54.04
2016,9,3,17,45,316.5,80.5,2.35,26.5,157.5,59.94,45.38
2016,9,3,18,0,245.0,65.0,2.2,26.0,108.0,49.39,36.04
2016,9,3,18,15,159.5,43.5,2.2,25.5,67.5,34.53,22.67
2016,9,3,18,30,74.0,22.0,2.2,25.0,27.0,17.91,2.11
2016,9,3,18,45,37.0,11.0,2.2,25.0,13.5,10.01,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,32.5,10.5,0.9,22.0,12.5,21.17,0.0
2016,9,4,6,30,65.0,21.0,1.1,22.0,25.0,60.2,18.79
2016,9,4,6,45,148.0,43.0,1.3,22.5,65.0,136.29,101.83
2016,9,4,7,0,231.0,65.0,1.5,23.0,105.0,213.48,167.69
2016,9,4,7,15,299.0,82.0,1.75,23.5,154.0,294.82,235.12
2016,9,4,7,30,367.0,99.0,2.0,24.0,203.0,372.98,298.28
2016,9,4,7,45,419.0,112.0,2.25,25.0,255.5,441.4,351.18
2016,9,4,8,0,471.0,125.0,2.5,26.0,308.0,513.67,405.04
2016,9,4,8,15,509.0,135.0,2.65,26.5,360.5,574.7,449.26
2016,9,4,8,30,547.0,145.0,2.8,27.0,413.0,637.19,493.34
2016,9,4,8,45,576.5,153.0,2.95,27.5,463.0,698.05,534.89
2016,9,4,9,0,606.0,161.0,3.1,28.0,513.0,752.46,570.8
2016,9,4,9,15,628.0,167.0,3.1,28.0,559.5,796.97,599.52
2016,9,4,9,30,650.0,173.0,3.1,28.0,606.0,839.85,626.83
2016,9,4,9,45,450.0,259.5,3.1,28.5,568.5,747.26,556.4
2016,9,4,10,0,250.0,346.0,3.1,29.0,531.0,634.79,470.9
2016,9,4,10,15,233.0,368.0,3.1,29.0,547.5,624.3,462.83
2016,9,4,10,30,216.0,390.0,3.1,29.0,564.0,629.87,465.16
2016,9,4,10,45,476.0,291.0,3.1,29.5,691.0,818.38,599.68
2016,9,4,11,0,736.0,192.0,3.1,30.0,818.0,980.18,706.74
2016,9,4,11,15,488.5,316.5,3.1,30.0,736.5,849.15,614.53
2016,9,4,11,30,241.0,441.0,3.1,30.0,655.0,691.8,502.0
2016,9,4,11,45,511.0,311.0,3.1,30.5,773.0,847.33,613.79
2016,9,4,12,0,781.0,181.0,3.1,31.0,891.0,962.78,690.34
2016,9,4,12,15,535.0,315.0,3.1,31.0,802.0,845.31,608.79
2016,9,4,12,30,289.0,449.0,3.1,31.0,713.0,718.07,517.41
2016,9,4,12,45,539.5,311.5,3.1,31.0,803.0,806.42,584.47
2016,9,4,13,0,790.0,174.0,3.1,31.0,893.0,867.52,628.67
2016,9,4,13,15,502.0,309.5,3.15,31.0,764.5,724.68,527.86
2016,9,4,13,30,214.0,445.0,3.2,31.0,636.0,582.01,423.82
2016,9,4,13,45,497.0,304.0,3.25,31.0,731.5,662.59,486.86
2016,9,4,14,0,780.0,163.0,3.3,31.0,827.0,707.36,522.11
2016,9,4,14,15,519.5,273.0,3.3,31.0,709.0,591.34,436.09
2016,9,4,14,30,259.0,383.0,3.3,31.0,591.0,492.81,362.56
2016,9,4,14,45,250.0,365.5,3.35,31.0,559.0,452.83,334.01
2016,9,4,15,0,241.0,348.0,3.4,31.0,527.0,414.46,305.87
2016,9,4,15,15,462.0,251.5,3.4,30.5,568.5,411.74,302.63
2016,9,4,15,30,683.0,155.0,3.4,30.0,610.0,384.07,277.03
2016,9,4,15,45,663.0,149.0,3.4,30.0,563.5,326.81,229.72
2016,9,4,16,0,643.0,143.0,3.4,30.0,517.0,271.34,183.52
2016,9,4,16,15,614.5,136.5,3.3,29.5,466.5,215.96,138.92
2016,9,4,16,30,586.0,130.0,3.2,29.0,416.0,163.98,100.2
2016,9,4,16,45,550.0,120.5,3.1,29.0,363.5,112.88,69.62
2016,9,4,17,0,514.0,111.0,3.0,29.0,311.0,77.97,60.02
2016,9,4,17,15,461.0,100.5,2.75,28.5,258.0,72.08,55.38
2016,9,4,17,30,408.0,90.0,2.5,28.0,205.0,65.91,50.31
2016,9,4,17,45,334.5,75.5,2.25,27.5,155.5,56.38,42.16
2016,9,4,18,0,261.0,61.0,2.0,27.0,106.0,46.46,33.38
2016,9,4,18,15,166.0,41.0,2.0,26.5,66.0,31.75,20.15
2016,9,4,18,30,71.0,21.0,2.0,26.0,26.0,17.11,0.0
2016,9,4,18,45,35.5,10.5,2.0,25.5,13.0,9.55,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,69.0,10.5,2.05,21.5,15.0,34.32,0.0
2016,9,5,6,30,138.0,21.0,2.3,22.0,30.0,98.25,28.26
2016,9,5,6,45,262.0,34.5,2.55,22.5,72.0,191.14,144.17
2016,9,5,7,0,386.0,48.0,2.8,23.0,114.0,287.81,227.46
2016,9,5,7,15,464.0,57.0,3.0,23.5,166.0,365.78,293.42
2016,9,5,7,30,542.0,66.0,3.2,24.0,218.0,450.83,362.52
2016,9,5,7,45,279.0,101.5,3.4,24.5,181.0,318.2,256.36
2016,9,5,8,0,16.0,137.0,3.6,25.0,144.0,143.14,111.11
2016,9,5,8,15,45.5,170.0,3.65,25.5,192.0,212.56,166.8
2016,9,5,8,30,75.0,203.0,3.7,26.0,240.0,273.76,214.42
2016,9,5,8,45,93.0,230.5,3.8,26.5,281.5,320.19,249.36
2016,9,5,9,0,111.0,258.0,3.9,27.0,323.0,367.34,284.21
2016,9,5,9,15,191.5,277.5,3.9,27.5,400.5,479.88,368.63
2016,9,5,9,30,272.0,297.0,3.9,28.0,478.0,597.43,453.48
2016,9,5,9,45,555.0,198.5,3.95,28.5,598.5,789.31,594.15
2016,9,5,10,0,838.0,100.0,4.0,29.0,719.0,949.44,700.01
2016,9,5,10,15,847.5,102.0,4.0,29.0,754.5,970.85,711.65
2016,9,5,10,30,857.0,104.0,4.0,29.0,790.0,988.79,722.07
2016,9,5,10,45,569.0,256.0,4.0,29.5,718.0,880.56,645.9
2016,9,5,11,0,281.0,408.0,4.0,30.0,646.0,726.13,530.95
2016,9,5,11,15,203.0,425.5,4.0,30.0,600.0,643.88,472.47
2016,9,5,11,30,125.0,443.0,4.0,30.0,554.0,578.04,423.96
2016,9,5,11,45,498.5,280.5,4.05,30.0,731.5,804.1,591.85
2016,9,5,12,0,872.0,118.0,4.1,30.0,909.0,977.34,709.31
2016,9,5,12,15,872.5,118.5,4.1,30.0,912.5,958.47,695.5
2016,9,5,12,30,873.0,119.0,4.1,30.0,916.0,936.09,680.84
2016,9,5,12,45,625.5,262.5,4.15,30.0,832.5,838.86,614.5
2016,9,5,13,0,378.0,406.0,4.2,30.0,749.0,723.71,529.8
2016,9,5,13,15,401.0,389.0,4.2,30.0,748.0,707.06,519.52
2016,9,5,13,30,424.0,372.0,4.2,30.0,747.0,692.82,510.1
2016,9,5,13,45,449.0,353.0,4.2,30.0,742.0,669.69,494.46
2016,9,5,14,0,474.0,334.0,4.2,30.0,737.0,643.37,476.28
2016,9,5,14,15,256.0,333.0,4.15,30.0,550.0,467.57,348.22
2016,9,5,14,30,38.0,332.0,4.1,30.0,363.0,314.03,233.5
2016,9,5,14,45,37.0,316.0,4.1,30.0,345.0,294.58,219.71
2016,9,5,15,0,36.0,300.0,4.1,30.0,327.0,275.41,205.7
2016,9,5,15,15,49.5,294.0,4.05,29.5,328.5,270.73,202.77
2016,9,5,15,30,63.0,288.0,4.0,29.0,330.0,264.04,198.04
2016,9,5,15,45,60.5,265.5,3.95,29.0,303.0,237.93,178.28
2016,9,5,16,0,58.0,243.0,3.9,29.0,276.0,212.39,158.88
2016,9,5,16,15,74.0,224.0,3.75,28.5,262.0,193.2,143.9
2016,9,5,16,30,90.0,205.0,3.6,28.0,248.0,171.94,127.46
2016,9,5,16,45,86.5,179.5,3.5,28.0,217.0,143.5,107.01
2016,9,5,17,0,83.0,154.0,3.4,28.0,186.0,119.1,94.6
2016,9,5,17,15,73.0,129.5,3.15,27.5,154.5,101.57,80.38
2016,9,5,17,30,63.0,105.0,2.9,27.0,123.0,83.63,65.45
2016,9,5,17,45,203.0,78.0,2.7,26.5,115.5,60.01,45.37
2016,9,5,18,0,343.0,51.0,2.5,26.0,108.0,39.1,27.29
2016,9,5,18,15,220.5,36.0,2.5,25.5,67.0,28.0,17.03
2016,9,5,18,30,98.0,21.0,2.5,25.0,26.0,16.56,0.0
2016,9,5,18,45,49.0,10.5,2.55,25.0,13.0,9.55,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,46.5,11.0,2.35,23.0,13.5,26.76,0.0
2016,9,6,6,30,93.0,22.0,2.5,23.0,27.0,73.93,14.8
2016,9,6,6,45,209.5,38.0,2.65,23.5,68.0,169.54,126.74
2016,9,6,7,0,326.0,54.0,2.8,24.0,109.0,261.05,205.34
2016,9,6,7,15,406.0,65.0,2.95,24.5,160.0,337.43,269.73
2016,9,6,7,30,486.0,76.0,3.1,25.0,211.0,427.45,342.38
2016,9,6,7,45,243.0,88.5,3.3,25.5,156.0,277.48,223.02
2016,9,6,8,0,0.0,101.0,3.5,26.0,101.0,92.68,69.76
2016,9,6,8,15,100.0,153.5,3.65,26.5,202.0,248.96,196.61
2016,9,6,8,30,200.0,206.0,3.8,27.0,303.0,395.14,310.13
2016,9,6,8,45,478.5,151.5,3.95,27.5,419.0,606.88,472.72
2016,9,6,9,0,757.0,97.0,4.1,28.0,535.0,810.04,616.2
2016,9,6,9,15,775.0,100.5,4.1,28.0,582.0,852.16,642.23
2016,9,6,9,30,793.0,104.0,4.1,28.0,629.0,892.07,667.49
2016,9,6,9,45,812.5,103.5,4.15,28.5,672.0,926.16,687.51
2016,9,6,10,0,832.0,103.0,4.2,29.0,715.0,947.59,698.95
2016,9,6,10,15,841.5,104.5,4.2,29.0,750.5,968.24,711.15
2016,9,6,10,30,851.0,106.0,4.2,29.0,786.0,985.46,721.15
2016,9,6,10,45,860.5,106.0,4.2,29.5,814.5,997.46,726.38
2016,9,6,11,0,870.0,106.0,4.2,30.0,843.0,1005.78,729.34
2016,9,6,11,15,547.0,273.5,4.2,30.0,741.0,864.27,632.44
2016,9,6,11,30,224.0,441.0,4.2,30.0,639.0,675.61,494.21
2016,9,6,11,45,265.5,438.5,4.25,30.0,676.0,721.29,527.26
2016,9,6,12,0,307.0,436.0,4.3,30.0,713.0,748.97,546.84
2016,9,6,12,15,160.5,354.5,4.3,30.0,499.5,503.35,372.95
2016,9,6,12,30,14.0,273.0,4.3,30.0,286.0,260.33,192.6
2016,9,6,12,45,34.5,343.0,4.3,30.5,374.5,352.26,260.82
2016,9,6,13,0,55.0,413.0,4.3,31.0,463.0,432.75,318.49
2016,9,6,13,15,465.0,261.0,4.3,31.0,671.5,648.46,482.2
2016,9,6,13,30,875.0,109.0,4.3,31.0,880.0,801.91,592.18
2016,9,6,13,45,460.0,237.5,4.35,31.0,642.5,574.32,427.98
2016,9,6,14,0,45.0,366.0,4.4,31.0,405.0,359.22,265.22
2016,9,6,14,15,156.0,371.5,4.4,30.5,497.0,433.3,322.31
2016,9,6,14,30,267.0,377.0,4.4,30.0,589.0,492.53,366.44
2016,9,6,14,45,311.5,347.0,4.4,30.0,583.5,471.08,350.52
2016,9,6,15,0,356.0,317.0,4.4,30.0,578.0,444.79,330.5
2016,9,6,15,15,525.5,231.0,4.35,30.0,590.0,421.61,311.0
2016,9,6,15,30,695.0,145.0,4.3,30.0,602.0,378.41,273.36
2016,9,6,15,45,672.5,140.5,4.3,30.0,555.0,320.91,225.51
2016,9,6,16,0,650.0,136.0,4.3,30.0,508.0,265.47,179.07
2016,9,6,16,15,620.0,130.0,4.15,29.5,457.5,209.82,134.14
2016,9,6,16,30,590.0,124.0,4.0,29.0,407.0,157.75,95.52
2016,9,6,16,45,548.5,116.5,3.85,29.0,354.0,107.77,66.55
2016,9,6,17,0,507.0,109.0,3.7,29.0,301.0,76.84,59.13
2016,9,6,17,15,449.0,99.0,3.4,28.5,248.0,71.22,54.68
2016,9,6,17,30,391.0,89.0,3.1,28.0,195.0,65.35,49.83
2016,9,6,17,45,306.0,75.0,2.8,27.5,146.0,56.13,41.89
2016,9,6,18,0,221.0,61.0,2.5,27.0,97.0,47.67,34.26
2016,9,6,18,15,110.5,40.5,2.5,26.5,58.5,32.09,20.0
2016,9,6,18,30,0.0,20.0,2.5,26.0,20.0,17.07,0.0
2016,9,6,18,45,0.0,10.0,2.55,26.0,10.0,9.1,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,29.5,10.5,2.7,24.0,12.0,20.22,0.0
2016,9,7,6,30,59.0,21.0,2.8,24.0,24.0,58.14,5.77
2016,9,7,6,45,162.0,40.0,2.95,24.5,63.5,150.58,111.39
2016,9,7,7,0,265.0,59.0,3.1,25.0,103.0,235.96,184.63
2016,9,7,7,15,346.5,72.0,3.25,25.0,153.5,312.39,249.31
2016,9,7,7,30,428.0,85.0,3.4,25.0,204.0,397.14,318.79
2016,9,7,7,45,484.5,94.5,3.6,25.5,257.5,467.6,374.32
2016,9,7,8,0,541.0,104.0,3.8,26.0,311.0,548.96,436.01
2016,9,7,8,15,309.5,153.0,3.9,26.5,275.5,426.9,337.93
2016,9,7,8,30,78.0,202.0,4.0,27.0,240.0,275.93,215.05
2016,9,7,8,45,382.5,163.5,4.1,27.5,380.5,539.31,421.78
2016,9,7,9,0,687.0,125.0,4.2,28.0,521.0,786.39,600.44
2016,9,7,9,15,471.0,211.5,4.2,28.0,493.5,697.39,531.44
2016,9,7,9,30,255.0,298.0,4.2,28.0,466.0,583.81,442.97
2016,9,7,9,45,209.5,324.5,4.25,28.5,469.0,554.41,419.14
2016,9,7,10,0,164.0,351.0,4.3,29.0,472.0,539.55,405.21
2016,9,7,10,15,104.0,346.0,4.3,29.0,424.5,454.45,341.33
2016,9,7,10,30,44.0,341.0,4.3,29.0,377.0,386.17,288.98
2016,9,7,10,45,426.0,243.0,4.3,29.5,602.0,717.59,537.4
2016,9,7,11,0,808.0,145.0,4.3,30.0,827.0,996.72,726.09
2016,9,7,11,15,813.5,146.0,4.25,30.0,847.5,997.75,723.71
2016,9,7,11,30,819.0,147.0,4.2,30.0,868.0,995.05,721.03
2016,9,7,11,45,840.0,136.5,4.2,30.5,885.0,980.78,709.83
2016,9,7,12,0,861.0,126.0,4.2,31.0,902.0,974.62,704.15
2016,9,7,12,15,861.5,126.0,4.15,31.0,906.0,955.19,691.03
2016,9,7,12,30,862.0,126.0,4.1,31.0,910.0,932.3,675.82
2016,9,7,12,45,859.5,127.0,4.1,31.0,905.0,904.31,657.57
2016,9,7,13,0,857.0,128.0,4.1,31.0,900.0,873.24,637.29
2016,9,7,13,15,853.5,127.0,4.05,31.0,887.0,836.56,612.99
2016,9,7,13,30,850.0,126.0,4.0,31.0,874.0,797.22,586.82
2016,9,7,13,45,842.5,126.5,4.0,31.0,852.0,753.75,557.87
2016,9,7,14,0,835.0,127.0,4.0,31.0,830.0,708.28,526.09
2016,9,7,14,15,827.0,125.0,3.95,31.0,801.0,658.52,489.87
2016,9,7,14,30,819.0,123.0,3.9,31.0,772.0,607.96,452.21
2016,9,7,14,45,796.5,127.0,3.85,31.0,733.5,551.96,409.57
2016,9,7,15,0,774.0,131.0,3.8,31.0,695.0,496.51,366.25
2016,9,7,15,15,758.5,128.0,3.7,31.0,653.0,438.93,320.22
2016,9,7,15,30,743.0,125.0,3.6,31.0,611.0,381.9,273.39
2016,9,7,15,45,720.5,121.5,3.55,31.0,563.5,319.08,221.55
2016,9,7,16,0,698.0,118.0,3.5,31.0,516.0,261.62,173.45
2016,9,7,16,15,669.5,113.0,3.3,30.5,464.5,204.12,127.0
2016,9,7,16,30,641.0,108.0,3.1,30.0,413.0,149.89,86.95
2016,9,7,16,45,597.5,102.5,2.9,30.0,359.0,98.11,57.83
2016,9,7,17,0,554.0,97.0,2.7,30.0,305.0,68.8,52.18
2016,9,7,17,15,497.0,88.5,2.45,29.5,251.5,64.93,49.18
2016,9,7,17,30,440.0,80.0,2.2,29.0,198.0,59.11,44.36
2016,9,7,17,45,354.5,67.5,1.95,28.5,148.0,50.77,37.18
2016,9,7,18,0,269.0,55.0,1.7,28.0,98.0,42.14,29.45
2016,9,7,18,15,134.5,37.5,1.7,27.5,59.0,29.91,17.91
2016,9,7,18,30,0.0,20.0,1.7,27.0,20.0,16.93,0.0
2016,9,7,18,45,0.0,10.0,1.7,26.5,10.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,8.5,9.5,2.8,23.0,10.0,11.73,0.0
2016,9,8,6,30,17.0,19.0,3.1,23.0,20.0,27.28,0.0
2016,9,8,6,45,111.0,42.5,3.4,23.5,60.0,121.14,88.87
2016,9,8,7,0,205.0,66.0,3.7,24.0,100.0,204.43,160.26
2016,9,8,7,15,288.0,82.5,3.75,24.5,150.0,291.82,233.23
2016,9,8,7,30,371.0,99.0,3.8,25.0,200.0,378.65,303.94
2016,9,8,7,45,452.5,104.5,3.85,25.5,256.5,458.73,367.34
2016,9,8,8,0,534.0,110.0,3.9,26.0,313.0,545.38,433.52
2016,9,8,8,15,575.5,117.5,3.9,26.0,367.0,616.14,485.71
2016,9,8,8,30,617.0,125.0,3.9,26.0,421.0,682.34,532.71
2016,9,8,8,45,665.0,123.5,3.9,26.5,476.0,744.45,574.2
2016,9,8,9,0,713.0,122.0,3.9,27.0,531.0,806.86,614.88
2016,9,8,9,15,734.5,126.0,3.9,27.5,579.0,851.37,642.25
2016,9,8,9,30,756.0,130.0,3.9,28.0,627.0,888.37,664.16
2016,9,8,9,45,780.0,128.5,3.9,28.5,671.5,925.05,685.65
2016,9,8,10,0,804.0,127.0,3.9,29.0,716.0,959.13,705.19
2016,9,8,10,15,815.5,129.5,3.9,29.0,752.0,982.38,718.88
2016,9,8,10,30,827.0,132.0,3.9,29.0,788.0,1002.21,730.45
2016,9,8,10,45,839.0,131.0,3.95,29.5,817.5,1015.03,736.42
2016,9,8,11,0,851.0,130.0,4.0,30.0,847.0,1012.7,732.7
2016,9,8,11,15,856.0,131.0,4.0,30.0,868.0,1013.28,732.31
2016,9,8,11,30,861.0,132.0,4.0,30.0,889.0,1010.07,729.6
2016,9,8,11,45,864.0,133.0,4.0,30.5,901.0,1001.08,721.86
2016,9,8,12,0,867.0,134.0,4.0,31.0,913.0,988.35,711.9
2016,9,8,12,15,867.5,134.0,4.0,31.0,917.0,968.58,698.95
2016,9,8,12,30,868.0,134.0,4.0,31.0,921.0,945.33,683.85
2016,9,8,12,45,865.5,134.5,4.05,31.5,915.5,916.48,664.04
2016,9,8,13,0,863.0,135.0,4.1,32.0,910.0,884.55,642.24
2016,9,8,13,15,859.0,134.5,4.1,32.0,896.5,847.51,618.09
2016,9,8,13,30,855.0,134.0,4.1,32.0,883.0,807.82,592.05
2016,9,8,13,45,847.5,134.0,4.1,32.0,860.5,763.48,562.68
2016,9,8,14,0,840.0,134.0,4.1,32.0,838.0,720.32,532.35
2016,9,8,14,15,831.0,132.0,4.05,32.0,808.0,668.4,494.83
2016,9,8,14,30,822.0,130.0,4.0,32.0,778.0,615.16,455.51
2016,9,8,14,45,810.5,127.5,4.0,32.0,741.5,559.05,413.19
2016,9,8,15,0,799.0,125.0,4.0,32.0,705.0,502.42,369.25
2016,9,8,15,15,783.5,122.0,3.95,31.5,661.5,443.39,322.85
2016,9,8,15,30,768.0,119.0,3.9,31.0,618.0,384.85,275.36
2016,9,8,15,45,743.5,116.5,3.85,31.0,569.5,324.77,225.3
2016,9,8,16,0,719.0,114.0,3.8,31.0,521.0,262.33,173.3
2016,9,8,16,15,690.5,109.0,3.6,30.5,468.5,203.52,125.74
2016,9,8,16,30,662.0,104.0,3.4,30.0,416.0,147.98,84.79
2016,9,8,16,45,618.0,99.0,3.2,29.5,361.0,95.24,55.73
2016,9,8,17,0,574.0,94.0,3.0,29.0,306.0,66.83,50.78
2016,9,8,17,15,516.0,85.5,2.7,28.5,251.5,62.82,47.63
2016,9,8,17,30,458.0,77.0,2.4,28.0,197.0,57.1,42.85
2016,9,8,17,45,366.0,65.0,2.15,27.5,146.0,49.03,35.84
2016,9,8,18,0,274.0,53.0,1.9,27.0,95.0,40.7,28.32
2016,9,8,18,15,156.0,34.5,1.85,26.5,56.5,26.89,15.3
2016,9,8,18,30,38.0,16.0,1.8,26.0,18.0,14.55,0.0
2016,9,8,18,45,19.0,8.0,1.8,25.5,9.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,12.5,9.5,2.75,22.5,10.0,13.2,0.0
2016,9,9,6,30,25.0,19.0,3.0,23.0,20.0,35.4,0.0
2016,9,9,6,45,120.0,41.0,3.3,23.5,59.5,123.67,90.51
2016,9,9,7,0,215.0,63.0,3.6,24.0,99.0,206.0,161.49
2016,9,9,7,15,297.5,78.5,3.7,24.5,148.5,293.2,234.41
2016,9,9,7,30,380.0,94.0,3.8,25.0,198.0,379.12,304.53
2016,9,9,7,45,454.0,101.0,3.95,25.5,253.0,456.27,365.75
2016,9,9,8,0,528.0,108.0,4.1,26.0,308.0,539.34,429.41
2016,9,9,8,15,569.0,115.5,4.1,26.5,361.5,609.64,480.54
2016,9,9,8,30,610.0,123.0,4.1,27.0,415.0,675.14,526.08
2016,9,9,8,45,655.0,122.5,4.1,27.5,469.0,735.5,566.37
2016,9,9,9,0,700.0,122.0,4.1,28.0,523.0,796.06,605.84
2016,9,9,9,15,721.0,126.0,4.1,28.0,570.5,839.7,633.96
2016,9,9,9,30,742.0,130.0,4.1,28.0,618.0,881.43,660.58
2016,9,9,9,45,767.5,128.5,4.1,28.5,662.0,913.56,679.1
2016,9,9,10,0,793.0,127.0,4.1,29.0,706.0,948.85,699.64
2016,9,9,10,15,804.5,129.5,4.1,29.0,741.5,971.88,713.29
2016,9,9,10,30,816.0,132.0,4.1,29.0,777.0,991.54,724.84
2016,9,9,10,45,830.0,130.0,4.1,29.5,807.0,1005.14,731.06
2016,9,9,11,0,844.0,128.0,4.1,30.0,837.0,1003.75,727.65
2016,9,9,11,15,849.0,129.0,4.05,30.0,857.5,1004.3,726.95
2016,9,9,11,30,854.0,130.0,4.0,30.0,878.0,1001.09,723.93
2016,9,9,11,45,869.0,123.0,4.0,30.5,893.5,995.89,718.66
2016,9,9,12,0,884.0,116.0,4.0,31.0,909.0,986.75,711.0
2016,9,9,12,15,884.5,116.5,4.0,31.0,913.0,967.3,698.23
2016,9,9,12,30,885.0,117.0,4.0,31.0,917.0,944.28,683.27
2016,9,9,12,45,884.5,116.5,4.0,31.0,912.0,915.93,664.87
2016,9,9,13,0,884.0,116.0,4.0,31.0,907.0,884.33,644.33
2016,9,9,13,15,881.0,115.0,3.95,31.0,893.5,847.04,619.72
2016,9,9,13,30,878.0,114.0,3.9,31.0,880.0,806.96,593.16
2016,9,9,13,45,873.0,113.0,3.9,31.0,858.5,762.76,563.83
2016,9,9,14,0,868.0,112.0,3.9,31.0,837.0,716.3,531.91
2016,9,9,14,15,860.5,110.5,3.85,31.0,807.5,665.69,495.07
2016,9,9,14,30,853.0,109.0,3.8,31.0,778.0,613.48,456.2
2016,9,9,14,45,837.0,109.5,3.8,31.0,740.5,557.03,413.29
