Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,15,0,821.0,110.0,3.8,31.0,703.0,498.8,367.88
2016,9,9,15,15,806.5,107.5,3.75,30.5,660.0,439.46,320.89
2016,9,9,15,30,792.0,105.0,3.7,30.0,617.0,380.44,272.62
2016,9,9,15,45,772.5,101.5,3.65,30.0,569.0,319.64,221.46
2016,9,9,16,0,753.0,98.0,3.6,30.0,521.0,260.36,171.19
2016,9,9,16,15,726.0,94.0,3.4,29.5,469.0,201.13,122.9
2016,9,9,16,30,699.0,90.0,3.2,29.0,417.0,140.03,77.55
2016,9,9,16,45,662.0,84.5,3.05,29.0,362.5,84.97,47.21
2016,9,9,17,0,625.0,79.0,2.9,29.0,308.0,55.77,41.51
2016,9,9,17,15,570.0,72.0,2.7,28.0,253.5,52.41,38.94
2016,9,9,17,30,515.0,65.0,2.5,27.0,199.0,48.92,36.1
2016,9,9,17,45,431.0,55.0,2.3,26.5,147.5,42.65,30.58
2016,9,9,18,0,347.0,45.0,2.1,26.0,96.0,36.16,24.6
2016,9,9,18,15,173.5,31.5,2.15,25.5,57.0,24.6,13.21
2016,9,9,18,30,0.0,18.0,2.2,25.0,18.0,16.37,0.0
2016,9,9,18,45,0.0,9.0,2.25,25.0,9.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,40.5,9.5,0.7,22.0,11.5,8.64,0.0
2016,9,10,6,30,81.0,19.0,0.7,22.0,23.0,64.41,0.0
2016,9,10,6,45,202.5,35.0,0.7,22.5,63.0,164.76,121.37
2016,9,10,7,0,324.0,51.0,0.7,23.0,103.0,259.02,202.05
2016,9,10,7,15,202.0,77.5,0.75,23.5,114.5,224.37,177.37
2016,9,10,7,30,80.0,104.0,0.8,24.0,126.0,175.36,138.08
2016,9,10,7,45,91.5,128.5,0.9,24.5,159.0,213.69,168.84
2016,9,10,8,0,103.0,153.0,1.0,25.0,192.0,252.56,198.8
2016,9,10,8,15,72.0,170.5,1.1,25.0,200.0,235.97,184.62
2016,9,10,8,30,41.0,188.0,1.2,25.0,208.0,229.7,178.34
2016,9,10,8,45,238.0,197.5,1.35,25.5,331.5,439.46,341.41
2016,9,10,9,0,435.0,207.0,1.5,26.0,455.0,649.58,493.23
2016,9,10,9,15,593.0,164.0,1.65,26.0,534.0,765.9,574.48
2016,9,10,9,30,751.0,121.0,1.8,26.0,613.0,874.87,646.18
2016,9,10,9,45,765.5,124.5,2.0,26.0,654.5,907.69,667.05
2016,9,10,10,0,780.0,128.0,2.2,26.0,696.0,937.68,686.83
2016,9,10,10,15,791.0,130.5,2.3,26.0,731.0,959.97,700.66
2016,9,10,10,30,802.0,133.0,2.4,26.0,766.0,978.92,712.47
2016,9,10,10,45,811.5,134.0,2.5,26.5,794.5,991.16,718.68
2016,9,10,11,0,821.0,135.0,2.6,27.0,823.0,999.78,722.72
2016,9,10,11,15,826.5,136.0,2.7,27.0,843.5,1000.6,723.33
2016,9,10,11,30,832.0,137.0,2.8,27.0,864.0,986.23,714.34
2016,9,10,11,45,848.5,129.0,2.9,27.0,879.5,981.65,711.89
2016,9,10,12,0,865.0,121.0,3.0,27.0,895.0,973.17,706.91
2016,9,10,12,15,865.5,121.5,3.05,27.0,898.5,953.95,694.65
2016,9,10,12,30,866.0,122.0,3.1,27.0,902.0,931.24,680.23
2016,9,10,12,45,866.0,121.0,3.15,27.5,897.0,903.24,661.02
2016,9,10,13,0,866.0,120.0,3.2,28.0,892.0,872.04,639.73
2016,9,10,13,15,863.0,119.0,3.25,28.0,878.5,835.27,615.92
2016,9,10,13,30,860.0,118.0,3.3,28.0,865.0,795.77,590.1
2016,9,10,13,45,854.5,117.0,3.35,28.0,843.5,751.84,561.0
2016,9,10,14,0,849.0,116.0,3.4,28.0,822.0,705.75,529.07
2016,9,10,14,15,547.0,244.5,3.4,28.0,693.5,581.97,435.95
2016,9,10,14,30,245.0,373.0,3.4,28.0,565.0,474.15,353.99
2016,9,10,14,45,529.5,240.0,3.4,28.0,628.0,499.9,374.76
2016,9,10,15,0,814.0,107.0,3.4,28.0,691.0,491.6,366.64
2016,9,10,15,15,799.5,104.5,3.35,28.0,648.5,432.67,318.61
2016,9,10,15,30,785.0,102.0,3.3,28.0,606.0,374.07,269.71
2016,9,10,15,45,590.5,156.5,3.3,28.0,518.5,305.34,216.59
2016,9,10,16,0,396.0,211.0,3.3,28.0,431.0,261.4,185.3
2016,9,10,16,15,540.0,150.5,3.15,27.5,419.0,207.29,136.2
2016,9,10,16,30,684.0,90.0,3.0,27.0,407.0,137.13,76.65
2016,9,10,16,45,638.5,86.5,2.9,27.0,352.0,84.24,48.2
2016,9,10,17,0,593.0,83.0,2.8,27.0,297.0,58.84,44.49
2016,9,10,17,15,537.5,75.0,2.7,26.5,243.5,54.84,41.27
2016,9,10,17,30,482.0,67.0,2.6,26.0,190.0,50.68,37.74
2016,9,10,17,45,390.5,56.5,2.55,25.5,139.5,44.06,31.88
2016,9,10,18,0,299.0,46.0,2.5,25.0,89.0,35.49,24.08
2016,9,10,18,15,178.5,29.5,2.55,24.5,51.5,23.08,11.63
2016,9,10,18,30,58.0,13.0,2.6,24.0,14.0,11.82,0.0
2016,9,10,18,45,29.0,6.5,2.7,24.0,7.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,39.5,8.5,2.1,18.5,10.5,7.73,0.0
2016,9,11,6,30,79.0,17.0,2.3,19.0,21.0,66.97,0.0
2016,9,11,6,45,192.0,35.0,2.55,19.5,61.0,160.49,119.57
2016,9,11,7,0,305.0,53.0,2.8,20.0,101.0,252.34,201.01
2016,9,11,7,15,385.0,65.0,2.65,20.5,151.5,329.09,266.68
2016,9,11,7,30,465.0,77.0,2.5,21.0,202.0,418.71,339.77
2016,9,11,7,45,519.5,86.0,2.35,22.0,256.0,490.9,395.32
2016,9,11,8,0,574.0,95.0,2.2,23.0,310.0,566.44,450.55
2016,9,11,8,15,612.5,101.5,2.05,23.5,364.0,629.33,493.98
2016,9,11,8,30,651.0,108.0,1.9,24.0,418.0,693.1,535.82
2016,9,11,8,45,678.0,113.5,1.8,25.0,469.0,746.2,567.79
2016,9,11,9,0,705.0,119.0,1.7,26.0,520.0,798.47,598.05
2016,9,11,9,15,726.0,123.5,1.65,26.0,567.5,842.77,624.87
2016,9,11,9,30,747.0,128.0,1.6,26.0,615.0,885.14,650.02
2016,9,11,9,45,763.0,131.0,1.6,26.5,657.0,913.15,664.81
2016,9,11,10,0,779.0,134.0,1.6,27.0,699.0,943.94,681.42
2016,9,11,10,15,790.5,137.0,1.6,27.5,735.0,967.18,693.09
2016,9,11,10,30,802.0,140.0,1.6,28.0,771.0,987.07,702.72
2016,9,11,10,45,811.5,141.0,1.6,28.5,799.5,999.2,707.58
2016,9,11,11,0,821.0,142.0,1.6,29.0,828.0,1007.67,710.37
2016,9,11,11,15,826.5,143.0,1.6,29.0,848.5,1008.34,709.93
2016,9,11,11,30,832.0,144.0,1.6,29.0,869.0,1005.22,707.39
2016,9,11,11,45,513.5,297.5,1.65,29.5,747.0,837.67,597.06
2016,9,11,12,0,195.0,451.0,1.7,30.0,625.0,643.23,460.68
2016,9,11,12,15,546.5,280.0,1.7,30.0,770.0,822.05,590.17
2016,9,11,12,30,898.0,109.0,1.7,30.0,915.0,947.62,671.24
2016,9,11,12,45,642.5,251.0,1.75,30.0,826.5,842.75,602.43
2016,9,11,13,0,387.0,393.0,1.8,30.0,738.0,719.56,516.38
2016,9,11,13,15,639.5,249.5,1.8,30.0,808.5,783.41,565.83
2016,9,11,13,30,892.0,106.0,1.8,30.0,879.0,808.95,584.87
2016,9,11,13,45,454.5,193.5,1.85,30.0,587.0,530.74,392.6
2016,9,11,14,0,17.0,281.0,1.9,30.0,295.0,261.3,192.29
2016,9,11,14,15,443.5,190.5,1.9,30.0,536.0,468.22,350.35
2016,9,11,14,30,870.0,100.0,1.9,30.0,777.0,613.4,452.81
2016,9,11,14,45,851.5,102.5,1.95,30.0,738.5,556.46,409.17
2016,9,11,15,0,833.0,105.0,2.0,30.0,700.0,499.48,365.53
2016,9,11,15,15,818.5,102.5,2.0,30.0,657.0,437.73,316.89
2016,9,11,15,30,804.0,100.0,2.0,30.0,614.0,377.96,268.14
2016,9,11,15,45,786.5,96.5,2.05,30.0,566.0,317.02,217.47
2016,9,11,16,0,769.0,93.0,2.1,30.0,518.0,257.33,167.3
2016,9,11,16,15,742.5,89.0,2.0,29.5,465.5,197.2,118.69
2016,9,11,16,30,716.0,85.0,1.9,29.0,413.0,140.03,77.07
2016,9,11,16,45,681.0,79.0,1.85,29.0,358.5,79.06,43.33
2016,9,11,17,0,646.0,73.0,1.8,29.0,304.0,51.76,38.16
2016,9,11,17,15,591.5,66.5,1.65,28.0,249.0,48.56,35.7
2016,9,11,17,30,537.0,60.0,1.5,27.0,194.0,45.27,32.98
2016,9,11,17,45,454.0,50.0,1.35,26.5,143.0,38.79,27.27
2016,9,11,18,0,371.0,40.0,1.2,26.0,92.0,32.08,21.07
2016,9,11,18,15,230.0,26.0,1.2,25.5,53.0,21.24,9.61
2016,9,11,18,30,89.0,12.0,1.2,25.0,14.0,10.91,0.0
2016,9,11,18,45,44.5,6.0,1.2,24.5,7.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,60.0,8.5,0.6,20.5,11.0,7.73,0.0
2016,9,12,6,30,120.0,17.0,0.6,21.0,22.0,84.34,0.0
2016,9,12,6,45,245.0,32.0,0.6,21.5,63.5,182.12,133.63
2016,9,12,7,0,370.0,47.0,0.6,22.0,105.0,282.57,220.56
2016,9,12,7,15,450.5,57.0,0.7,22.5,157.0,363.07,287.25
2016,9,12,7,30,531.0,67.0,0.8,23.0,209.0,450.83,356.66
2016,9,12,7,45,581.0,74.5,0.95,24.0,263.5,520.95,409.37
2016,9,12,8,0,631.0,82.0,1.1,25.0,318.0,593.98,461.46
2016,9,12,8,15,667.0,87.5,1.25,25.5,372.0,655.87,503.72
2016,9,12,8,30,703.0,93.0,1.4,26.0,426.0,718.38,545.32
2016,9,12,8,45,726.5,98.5,1.55,27.0,477.5,770.27,577.53
2016,9,12,9,0,750.0,104.0,1.7,28.0,529.0,816.69,605.42
2016,9,12,9,15,769.0,107.5,1.7,28.0,576.0,859.3,631.31
2016,9,12,9,30,788.0,111.0,1.7,28.0,623.0,899.69,655.44
2016,9,12,9,45,481.0,228.5,1.7,28.5,547.5,748.17,549.68
2016,9,12,10,0,174.0,346.0,1.7,29.0,472.0,546.44,402.29
2016,9,12,10,15,505.0,234.0,1.7,29.0,625.0,788.46,576.89
2016,9,12,10,30,836.0,122.0,1.7,29.0,778.0,990.22,705.4
2016,9,12,10,45,843.5,123.5,1.75,29.5,806.0,1001.04,708.02
2016,9,12,11,0,851.0,125.0,1.8,30.0,834.0,1008.18,710.65
2016,9,12,11,15,440.0,235.0,1.85,30.0,602.0,716.67,520.06
2016,9,12,11,30,29.0,345.0,1.9,30.0,370.0,365.93,267.18
2016,9,12,11,45,46.0,379.5,1.95,30.5,420.5,415.21,303.65
2016,9,12,12,0,63.0,414.0,2.0,31.0,471.0,463.12,336.72
2016,9,12,12,15,465.5,271.0,2.0,31.0,688.0,735.99,534.35
2016,9,12,12,30,868.0,128.0,2.0,31.0,905.0,938.15,666.88
2016,9,12,12,45,865.0,129.0,2.05,31.0,899.0,909.07,647.01
2016,9,12,13,0,862.0,130.0,2.1,31.0,893.0,876.91,627.38
2016,9,12,13,15,858.5,129.0,2.1,31.0,879.0,839.56,603.84
2016,9,12,13,30,855.0,128.0,2.1,31.0,865.0,799.54,578.43
2016,9,12,13,45,547.5,265.5,2.15,31.0,733.0,663.42,483.14
2016,9,12,14,0,240.0,403.0,2.2,31.0,601.0,532.32,387.79
2016,9,12,14,15,530.0,264.0,2.2,31.0,680.5,587.15,431.09
2016,9,12,14,30,820.0,125.0,2.2,31.0,760.0,605.45,445.44
2016,9,12,14,45,805.0,124.0,2.2,31.0,722.0,548.74,402.83
2016,9,12,15,0,790.0,123.0,2.2,31.0,684.0,491.89,359.3
2016,9,12,15,15,774.0,120.0,2.2,30.5,641.0,433.02,313.58
2016,9,12,15,30,758.0,117.0,2.2,30.0,598.0,374.76,266.75
2016,9,12,15,45,732.5,114.5,2.2,30.0,549.0,311.12,214.48
2016,9,12,16,0,707.0,112.0,2.2,30.0,500.0,253.04,166.14
2016,9,12,16,15,678.0,107.0,2.1,29.5,448.5,194.97,119.62
2016,9,12,16,30,649.0,102.0,2.0,29.0,397.0,140.26,80.13
2016,9,12,16,45,603.0,96.5,1.9,29.0,342.0,88.15,52.88
2016,9,12,17,0,557.0,91.0,1.8,29.0,287.0,65.41,49.61
2016,9,12,17,15,499.0,81.5,1.65,28.5,233.5,60.49,45.65
2016,9,12,17,30,441.0,72.0,1.5,28.0,180.0,53.76,39.97
2016,9,12,17,45,349.5,59.0,1.35,27.5,130.5,44.8,32.14
2016,9,12,18,0,258.0,46.0,1.2,27.0,81.0,35.55,23.74
2016,9,12,18,15,146.5,27.5,1.2,26.5,45.5,21.56,8.94
2016,9,12,18,30,35.0,9.0,1.2,26.0,10.0,8.19,0.0
2016,9,12,18,45,17.5,4.5,1.25,25.5,5.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,36.5,8.0,0.7,21.5,9.5,0.0,0.0
2016,9,13,6,30,73.0,16.0,0.8,22.0,19.0,62.69,0.0
2016,9,13,6,45,194.0,33.0,0.9,22.5,59.0,159.9,116.09
2016,9,13,7,0,315.0,50.0,1.0,23.0,99.0,255.11,199.15
2016,9,13,7,15,397.0,61.5,1.2,23.5,149.5,333.06,264.51
2016,9,13,7,30,479.0,73.0,1.4,24.0,200.0,424.79,337.99
2016,9,13,7,45,481.0,90.0,1.6,25.0,243.5,464.38,368.06
2016,9,13,8,0,483.0,107.0,1.8,26.0,287.0,507.92,399.59
2016,9,13,8,15,402.5,145.0,1.75,26.5,310.5,510.16,397.43
2016,9,13,8,30,322.0,183.0,1.7,27.0,334.0,487.4,377.0
2016,9,13,8,45,330.5,205.5,1.7,27.5,376.5,530.71,406.56
2016,9,13,9,0,339.0,228.0,1.7,28.0,419.0,573.11,434.3
2016,9,13,9,15,554.0,172.0,1.6,28.0,516.5,732.68,547.96
2016,9,13,9,30,769.0,116.0,1.5,28.0,614.0,888.01,647.03
2016,9,13,9,45,495.0,228.5,1.45,28.5,557.0,762.3,557.21
2016,9,13,10,0,221.0,341.0,1.4,29.0,500.0,587.7,430.41
2016,9,13,10,15,209.5,361.0,1.3,29.0,518.0,597.76,436.61
2016,9,13,10,30,198.0,381.0,1.2,29.0,536.0,606.35,440.28
2016,9,13,10,45,149.5,392.0,1.15,29.5,512.0,566.08,409.55
2016,9,13,11,0,101.0,403.0,1.1,30.0,488.0,507.25,366.72
2016,9,13,11,15,91.5,409.0,1.1,30.0,487.0,500.0,361.44
2016,9,13,11,30,82.0,415.0,1.1,30.0,486.0,492.46,355.62
2016,9,13,11,45,167.0,427.5,1.1,30.5,574.5,600.19,429.84
2016,9,13,12,0,252.0,440.0,1.1,31.0,663.0,701.83,496.32
2016,9,13,12,15,295.5,430.0,1.15,31.0,692.5,721.5,509.48
2016,9,13,12,30,339.0,420.0,1.2,31.0,722.0,738.01,521.35
2016,9,13,12,45,260.5,433.5,1.25,31.0,665.0,664.65,471.89
2016,9,13,13,0,182.0,447.0,1.3,31.0,608.0,585.56,418.51
2016,9,13,13,15,131.0,429.0,1.4,31.0,543.5,514.15,370.32
2016,9,13,13,30,80.0,411.0,1.5,31.0,479.0,440.0,319.01
2016,9,13,13,45,68.0,390.5,1.6,31.0,447.5,404.9,295.09
2016,9,13,14,0,56.0,370.0,1.7,31.0,416.0,371.22,271.61
2016,9,13,14,15,187.5,360.5,1.75,31.0,506.5,444.1,325.88
2016,9,13,14,30,319.0,351.0,1.8,31.0,597.0,500.6,366.18
2016,9,13,14,45,549.0,237.5,1.9,31.0,635.5,506.41,371.07
2016,9,13,15,0,779.0,124.0,2.0,31.0,674.0,486.35,355.0
2016,9,13,15,15,762.5,120.5,2.05,30.5,631.0,427.44,309.29
2016,9,13,15,30,746.0,117.0,2.1,30.0,588.0,369.24,262.67
2016,9,13,15,45,721.0,114.0,2.2,30.0,539.5,306.08,210.92
2016,9,13,16,0,696.0,111.0,2.3,30.0,491.0,248.45,163.03
2016,9,13,16,15,348.0,80.5,2.25,29.5,270.5,117.94,73.44
2016,9,13,16,30,0.0,50.0,2.2,29.0,50.0,44.14,29.95
2016,9,13,16,45,0.0,43.0,2.2,29.0,43.0,37.93,25.1
2016,9,13,17,0,0.0,36.0,2.2,29.0,36.0,31.72,21.29
2016,9,13,17,15,0.0,29.0,2.0,28.5,29.0,25.53,16.11
2016,9,13,17,30,0.0,22.0,1.8,28.0,22.0,19.35,10.83
2016,9,13,17,45,0.0,15.5,1.65,27.5,15.5,13.62,5.86
2016,9,13,18,0,0.0,9.0,1.5,27.0,9.0,7.9,0.87
2016,9,13,18,15,0.0,5.0,1.5,26.5,5.0,4.38,0.0
2016,9,13,18,30,0.0,1.0,1.5,26.0,1.0,0.91,0.0
2016,9,13,18,45,0.0,0.5,1.5,26.0,0.5,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,0.0,9.0,0.8,22.5,9.0,0.0,0.0
2016,9,14,6,30,0.0,18.0,1.0,23.0,18.0,16.37,0.0
2016,9,14,6,45,147.5,34.0,1.2,23.5,56.5,139.73,100.1
2016,9,14,7,0,295.0,50.0,1.4,24.0,95.0,245.05,190.93
2016,9,14,7,15,375.5,62.5,1.45,24.5,144.5,322.38,255.58
2016,9,14,7,30,456.0,75.0,1.5,25.0,194.0,412.72,327.65
2016,9,14,7,45,513.0,83.0,1.55,25.5,247.5,485.15,383.2
2016,9,14,8,0,570.0,91.0,1.6,26.0,301.0,561.1,439.04
2016,9,14,8,15,608.5,97.5,1.7,26.5,354.0,623.72,482.5
2016,9,14,8,30,647.0,104.0,1.8,27.0,407.0,687.27,525.08
2016,9,14,8,45,415.5,177.0,1.95,27.5,380.5,587.96,449.41
2016,9,14,9,0,184.0,250.0,2.1,28.0,354.0,444.19,338.78
2016,9,14,9,15,462.0,186.5,2.2,28.0,477.5,665.0,504.28
2016,9,14,9,30,740.0,123.0,2.3,28.0,601.0,868.95,643.05
2016,9,14,9,45,455.0,233.0,2.45,28.5,533.5,728.94,541.82
2016,9,14,10,0,170.0,343.0,2.6,29.0,466.0,540.08,401.54
2016,9,14,10,15,89.5,278.5,2.65,29.0,343.5,368.07,276.64
2016,9,14,10,30,9.0,214.0,2.7,29.0,221.0,205.63,153.26
2016,9,14,10,45,16.0,262.0,2.8,29.5,275.0,258.9,193.22
2016,9,14,11,0,23.0,310.0,2.9,30.0,329.0,312.29,232.03
2016,9,14,11,15,29.5,335.5,2.95,30.0,361.0,359.74,266.39
2016,9,14,11,30,36.0,361.0,3.0,30.0,393.0,390.02,288.05
2016,9,14,11,45,18.0,236.5,3.1,30.5,252.5,243.49,180.1
2016,9,14,12,0,0.0,112.0,3.2,31.0,112.0,100.1,71.58
2016,9,14,12,15,9.0,209.0,3.25,31.0,217.0,197.4,145.63
2016,9,14,12,30,18.0,306.0,3.3,31.0,322.0,295.23,218.03
2016,9,14,12,45,425.5,221.5,3.35,31.0,596.0,615.37,458.82
2016,9,14,13,0,833.0,137.0,3.4,31.0,870.0,857.26,625.96
2016,9,14,13,15,468.5,278.5,3.4,31.0,690.0,666.67,490.2
2016,9,14,13,30,104.0,420.0,3.4,31.0,510.0,467.3,342.61
2016,9,14,13,45,462.0,275.0,3.4,31.0,655.0,608.06,450.81
2016,9,14,14,0,820.0,130.0,3.4,31.0,800.0,697.41,517.51
2016,9,14,14,15,811.5,128.0,3.4,31.0,770.5,646.44,479.9
2016,9,14,14,30,803.0,126.0,3.4,31.0,741.0,594.18,441.24
2016,9,14,14,45,793.5,122.0,3.45,31.0,705.0,538.54,399.2
2016,9,14,15,0,784.0,118.0,3.5,31.0,669.0,482.26,355.35
2016,9,14,15,15,768.5,115.0,3.45,30.5,626.5,423.95,309.14
2016,9,14,15,30,753.0,112.0,3.4,30.0,584.0,366.19,261.9
2016,9,14,15,45,552.5,162.5,3.35,30.0,493.5,294.47,207.38
2016,9,14,16,0,352.0,213.0,3.3,30.0,403.0,249.93,176.55
2016,9,14,16,15,508.5,152.0,3.15,29.5,395.0,199.31,130.25
2016,9,14,16,30,665.0,91.0,3.0,29.0,387.0,130.86,72.65
2016,9,14,16,45,633.5,83.0,2.9,29.0,334.5,76.49,44.36
2016,9,14,17,0,602.0,75.0,2.8,29.0,282.0,53.58,39.71
2016,9,14,17,15,544.5,67.5,2.45,28.5,228.5,49.69,36.56
2016,9,14,17,30,487.0,60.0,2.1,28.0,175.0,45.66,33.11
2016,9,14,17,45,403.0,48.5,1.8,27.5,126.0,37.92,26.28
2016,9,14,18,0,319.0,37.0,1.5,27.0,77.0,29.84,18.84
2016,9,14,18,15,159.5,18.5,1.45,26.5,38.5,14.73,2.44
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.5,5.0,0.75,22.5,5.5,0.0,0.0
2016,9,15,6,30,27.0,10.0,1.0,23.0,11.0,20.65,0.0
2016,9,15,6,45,92.0,34.5,1.25,23.5,46.5,103.46,72.41
2016,9,15,7,0,157.0,59.0,1.5,24.0,82.0,173.3,134.13
2016,9,15,7,15,220.0,81.0,1.4,24.5,129.5,243.73,192.94
2016,9,15,7,30,283.0,103.0,1.3,25.0,177.0,320.21,254.49
2016,9,15,7,45,336.0,120.0,1.2,25.5,228.5,388.59,307.28
2016,9,15,8,0,389.0,137.0,1.1,26.0,280.0,475.59,371.15
2016,9,15,8,15,428.5,150.0,1.1,26.5,331.0,537.82,414.88
2016,9,15,8,30,468.0,163.0,1.1,27.0,382.0,601.79,458.43
2016,9,15,8,45,363.5,202.0,1.1,27.5,384.0,556.25,421.41
2016,9,15,9,0,259.0,241.0,1.1,28.0,386.0,518.11,389.93
2016,9,15,9,15,421.5,218.5,1.2,28.5,479.0,664.49,494.32
2016,9,15,9,30,584.0,196.0,1.3,29.0,572.0,802.48,587.15
2016,9,15,9,45,405.0,266.5,1.45,29.5,536.0,717.61,523.67
2016,9,15,10,0,226.0,337.0,1.6,30.0,500.0,589.07,431.55
2016,9,15,10,15,160.0,353.0,1.7,30.0,471.0,540.08,396.32
2016,9,15,10,30,94.0,369.0,1.8,30.0,442.0,470.59,345.72
2016,9,15,10,45,377.5,299.0,1.95,30.5,608.5,731.5,532.61
2016,9,15,11,0,661.0,229.0,2.1,31.0,775.0,946.78,675.9
2016,9,15,11,15,668.0,231.5,2.15,31.0,794.5,950.0,675.59
2016,9,15,11,30,675.0,234.0,2.2,31.0,814.0,949.84,675.39
2016,9,15,11,45,352.0,293.0,2.3,31.5,596.0,674.0,488.03
2016,9,15,12,0,29.0,352.0,2.4,32.0,378.0,367.77,267.27
2016,9,15,12,15,53.0,388.0,2.45,32.0,435.5,423.32,308.57
2016,9,15,12,30,77.0,424.0,2.5,32.0,493.0,476.71,346.35
2016,9,15,12,45,44.0,330.0,2.55,32.0,369.5,349.54,255.75
2016,9,15,13,0,11.0,236.0,2.6,32.0,246.0,221.75,162.41
2016,9,15,13,15,90.5,332.0,2.6,32.0,409.5,389.88,287.12
2016,9,15,13,30,170.0,428.0,2.6,32.0,573.0,533.1,388.34
2016,9,15,13,45,408.0,330.5,2.6,32.0,666.0,617.76,451.17
2016,9,15,14,0,646.0,233.0,2.6,32.0,759.0,671.47,490.95
2016,9,15,14,15,634.5,229.0,2.6,32.0,730.0,623.21,456.28
2016,9,15,14,30,623.0,225.0,2.6,32.0,701.0,574.55,421.2
2016,9,15,14,45,634.0,206.5,2.65,32.0,669.5,525.29,385.14
2016,9,15,15,0,645.0,188.0,2.7,32.0,638.0,473.74,346.13
2016,9,15,15,15,626.0,182.0,2.7,31.5,596.0,418.12,303.43
2016,9,15,15,30,607.0,176.0,2.7,31.0,554.0,363.88,260.56
2016,9,15,15,45,588.0,166.5,2.75,31.0,508.0,308.39,215.45
2016,9,15,16,0,569.0,157.0,2.8,31.0,462.0,253.39,170.58
2016,9,15,16,15,536.5,148.0,2.65,30.5,411.5,199.91,128.88
2016,9,15,16,30,504.0,139.0,2.5,30.0,361.0,150.35,94.01
2016,9,15,16,45,472.5,124.5,2.45,30.0,310.5,100.98,67.06
2016,9,15,17,0,441.0,110.0,2.4,30.0,260.0,78.57,60.4
2016,9,15,17,15,382.5,96.0,2.1,29.0,209.0,70.02,53.53
2016,9,15,17,30,324.0,82.0,1.8,28.0,158.0,61.08,46.04
2016,9,15,17,45,254.0,63.0,1.55,27.5,112.0,47.86,34.53
2016,9,15,18,0,184.0,44.0,1.3,27.0,66.0,34.07,22.16
2016,9,15,18,15,92.0,22.0,1.25,26.5,33.0,17.94,2.3
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,36.0,7.0,0.7,22.5,8.5,0.0,0.0
2016,9,16,6,30,72.0,14.0,0.8,23.0,17.0,43.62,0.0
2016,9,16,6,45,190.5,31.0,0.95,23.5,55.5,157.39,111.41
2016,9,16,7,0,309.0,48.0,1.1,24.0,94.0,251.31,195.14
2016,9,16,7,15,390.5,59.5,0.9,24.5,143.5,328.74,259.22
2016,9,16,7,30,472.0,71.0,0.7,25.0,193.0,420.01,330.13
2016,9,16,7,45,528.0,79.5,0.5,26.0,247.0,492.96,382.34
2016,9,16,8,0,584.0,88.0,0.3,27.0,301.0,569.41,433.3
2016,9,16,8,15,622.0,94.0,0.4,27.5,354.0,631.56,474.55
2016,9,16,8,30,660.0,100.0,0.5,28.0,407.0,694.54,515.25
2016,9,16,8,45,686.5,105.5,0.6,28.5,457.5,747.33,548.12
2016,9,16,9,0,713.0,111.0,0.7,29.0,508.0,799.22,579.88
2016,9,16,9,15,733.5,115.0,0.7,29.0,555.0,842.41,605.1
2016,9,16,9,30,754.0,119.0,0.7,29.0,602.0,878.65,625.68
2016,9,16,9,45,769.0,122.0,0.7,29.5,643.5,911.09,642.51
2016,9,16,10,0,784.0,125.0,0.7,30.0,685.0,940.67,657.45
2016,9,16,10,15,795.0,127.5,0.7,30.5,720.0,962.58,667.67
2016,9,16,10,30,806.0,130.0,0.7,31.0,755.0,981.11,675.97
2016,9,16,10,45,512.0,268.0,0.7,31.5,670.0,834.97,581.65
2016,9,16,11,0,218.0,406.0,0.7,32.0,585.0,647.85,454.57
2016,9,16,11,15,524.5,271.5,0.7,32.0,717.0,841.77,587.74
2016,9,16,11,30,831.0,137.0,0.7,32.0,849.0,996.14,680.71
2016,9,16,11,45,525.0,289.0,0.75,32.0,741.0,840.57,581.96
2016,9,16,12,0,219.0,441.0,0.8,32.0,633.0,657.64,459.92
2016,9,16,12,15,541.0,282.5,0.85,32.0,759.0,818.94,573.95
2016,9,16,12,30,863.0,124.0,0.9,32.0,885.0,927.57,642.73
2016,9,16,12,45,861.0,124.0,1.0,32.5,879.0,898.28,623.92
2016,9,16,13,0,859.0,124.0,1.1,33.0,873.0,865.9,604.73
2016,9,16,13,15,577.5,265.0,1.15,33.0,765.5,744.67,525.83
2016,9,16,13,30,296.0,406.0,1.2,33.0,658.0,617.89,437.99
2016,9,16,13,45,569.0,262.5,1.25,33.0,729.5,674.71,482.75
2016,9,16,14,0,842.0,119.0,1.3,33.0,801.0,697.67,502.06
2016,9,16,14,15,833.5,117.5,1.4,33.0,771.0,647.11,467.36
2016,9,16,14,30,825.0,116.0,1.5,33.0,741.0,595.69,431.45
2016,9,16,14,45,807.5,116.5,1.6,33.0,703.0,538.69,390.28
2016,9,16,15,0,790.0,117.0,1.7,33.0,665.0,481.79,347.64
2016,9,16,15,15,774.0,114.0,1.75,32.5,622.0,422.87,302.49
2016,9,16,15,30,758.0,111.0,1.8,32.0,579.0,364.57,256.13
2016,9,16,15,45,738.0,106.5,1.85,32.0,531.5,304.72,207.0
2016,9,16,16,0,718.0,102.0,1.9,32.0,484.0,242.42,155.82
2016,9,16,16,15,688.5,97.0,1.85,31.5,432.0,183.76,109.51
2016,9,16,16,30,659.0,92.0,1.8,31.0,380.0,128.54,70.78
2016,9,16,16,45,619.5,85.5,1.75,31.0,326.5,75.52,44.85
2016,9,16,17,0,580.0,79.0,1.7,31.0,273.0,56.99,42.21
2016,9,16,17,15,520.0,70.5,1.55,30.0,219.5,52.45,38.61
2016,9,16,17,30,460.0,62.0,1.4,29.0,166.0,47.73,34.64
2016,9,16,17,45,371.0,49.5,1.25,28.5,118.0,39.16,27.1
2016,9,16,18,0,282.0,37.0,1.1,28.0,70.0,30.22,18.79
2016,9,16,18,15,141.0,18.5,1.1,27.5,35.0,14.56,0.0
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,48.0,6.5,1.15,22.5,8.5,0.0,0.0
2016,9,17,6,30,96.0,13.0,1.4,23.0,17.0,53.12,0.0
2016,9,17,6,45,220.0,28.5,1.7,23.5,55.5,168.4,118.58
2016,9,17,7,0,344.0,44.0,2.0,24.0,94.0,268.11,208.99
2016,9,17,7,15,426.0,54.5,1.85,24.5,144.5,348.88,276.86
2016,9,17,7,30,508.0,65.0,1.7,25.0,195.0,437.19,347.31
2016,9,17,7,45,559.0,73.0,1.55,26.0,248.5,507.56,399.77
2016,9,17,8,0,610.0,81.0,1.4,27.0,302.0,580.97,450.9
2016,9,17,8,15,647.0,87.0,1.15,27.5,355.5,643.3,490.58
2016,9,17,8,30,684.0,93.0,0.9,28.0,409.0,706.36,528.28
2016,9,17,8,45,706.5,99.0,0.65,29.0,459.0,757.12,554.17
2016,9,17,9,0,729.0,105.0,0.4,30.0,509.0,806.67,577.37
2016,9,17,9,15,749.0,108.5,0.45,30.0,556.0,844.69,599.73
2016,9,17,9,30,769.0,112.0,0.5,30.0,603.0,885.25,623.66
2016,9,17,9,45,778.5,117.5,0.55,30.5,643.0,915.49,639.77
2016,9,17,10,0,788.0,123.0,0.6,31.0,683.0,942.6,654.05
2016,9,17,10,15,533.5,243.0,0.7,31.0,630.5,828.84,582.37
2016,9,17,10,30,279.0,363.0,0.8,31.0,578.0,688.05,487.05
2016,9,17,10,45,317.0,367.5,0.9,31.5,620.0,728.5,514.94
2016,9,17,11,0,355.0,372.0,1.0,32.0,662.0,767.49,539.64
2016,9,17,11,15,341.0,386.5,1.05,32.0,671.0,762.8,535.64
2016,9,17,11,30,327.0,401.0,1.1,32.0,680.0,756.26,531.01
2016,9,17,11,45,338.0,405.0,1.15,32.5,697.0,761.69,533.78
2016,9,17,12,0,349.0,409.0,1.2,33.0,714.0,765.01,535.12
2016,9,17,12,15,336.5,413.5,1.2,33.0,708.0,744.38,521.35
2016,9,17,12,30,324.0,418.0,1.2,33.0,702.0,722.63,507.1
2016,9,17,12,45,578.0,279.0,1.3,33.0,782.5,809.71,570.77
2016,9,17,13,0,832.0,140.0,1.4,33.0,863.0,864.67,608.93
2016,9,17,13,15,555.5,274.5,1.45,33.0,754.0,733.37,521.16
2016,9,17,13,30,279.0,409.0,1.5,33.0,645.0,607.39,432.92
2016,9,17,13,45,259.5,400.5,1.55,33.0,615.5,566.39,406.28
2016,9,17,14,0,240.0,392.0,1.6,33.0,586.0,522.17,376.4
2016,9,17,14,15,146.0,361.0,1.6,33.0,478.0,417.78,303.17
2016,9,17,14,30,52.0,330.0,1.6,33.0,370.0,321.24,234.22
2016,9,17,14,45,398.5,233.5,1.65,33.0,510.5,420.59,307.98
2016,9,17,15,0,745.0,137.0,1.7,33.0,651.0,474.86,343.46
2016,9,17,15,15,727.0,133.5,1.7,33.0,608.0,416.46,297.49
2016,9,17,15,30,709.0,130.0,1.7,33.0,565.0,359.04,251.61
2016,9,17,15,45,685.0,125.0,1.75,33.0,517.0,299.88,203.74
2016,9,17,16,0,661.0,120.0,1.8,33.0,469.0,243.03,157.46
2016,9,17,16,15,629.0,114.0,1.75,32.5,417.5,186.68,113.66
2016,9,17,16,30,597.0,108.0,1.7,32.0,366.0,134.21,77.45
2016,9,17,16,45,554.5,99.5,1.65,32.0,313.0,83.6,52.7
2016,9,17,17,0,512.0,91.0,1.6,32.0,260.0,66.59,49.97
2016,9,17,17,15,450.0,80.5,1.45,31.0,208.0,59.31,44.14
2016,9,17,17,30,388.0,70.0,1.3,30.0,156.0,52.57,38.49
2016,9,17,17,45,298.5,54.5,1.2,29.5,109.0,41.65,28.97
2016,9,17,18,0,209.0,39.0,1.1,29.0,62.0,30.33,18.61
2016,9,17,18,15,104.5,19.5,1.15,28.5,31.0,15.36,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,22.5,6.0,1.45,23.5,7.0,0.0,0.0
2016,9,18,6,30,45.0,12.0,1.6,24.0,14.0,30.33,0.0
2016,9,18,6,45,151.0,31.0,1.8,24.5,50.5,139.75,96.25
2016,9,18,7,0,257.0,50.0,2.0,25.0,87.0,227.3,176.04
2016,9,18,7,15,340.0,64.0,2.0,25.5,136.0,306.08,242.26
2016,9,18,7,30,423.0,78.0,2.0,26.0,185.0,393.41,312.63
2016,9,18,7,45,481.5,87.5,2.0,26.5,238.0,465.21,368.25
2016,9,18,8,0,540.0,97.0,2.0,27.0,291.0,548.29,429.64
2016,9,18,8,15,580.0,104.0,2.0,27.0,344.0,611.6,474.8
2016,9,18,8,30,620.0,111.0,2.0,27.0,397.0,675.91,518.75
2016,9,18,8,45,649.0,116.5,2.0,27.5,447.0,729.46,552.91
2016,9,18,9,0,678.0,122.0,2.0,28.0,497.0,782.33,585.79
2016,9,18,9,15,699.5,126.5,1.9,28.5,543.5,825.97,610.85
2016,9,18,9,30,721.0,131.0,1.8,29.0,590.0,867.75,634.08
2016,9,18,9,45,735.5,135.5,1.75,29.5,630.5,900.54,651.49
2016,9,18,10,0,750.0,140.0,1.7,30.0,671.0,924.36,663.02
2016,9,18,10,15,762.0,142.5,1.6,30.0,706.0,946.68,674.3
2016,9,18,10,30,774.0,145.0,1.5,30.0,741.0,965.71,683.44
2016,9,18,10,45,782.0,147.5,1.4,30.5,768.0,977.26,686.52
2016,9,18,11,0,790.0,150.0,1.3,31.0,795.0,985.21,687.47
2016,9,18,11,15,795.5,151.5,1.15,31.0,815.0,985.9,684.61
2016,9,18,11,30,801.0,153.0,1.0,31.0,835.0,982.89,679.57
2016,9,18,11,45,833.5,135.5,0.85,31.5,853.0,971.65,668.28
2016,9,18,12,0,866.0,118.0,0.7,32.0,871.0,968.33,661.88
2016,9,18,12,15,866.5,118.0,0.6,32.0,874.0,947.93,647.6
2016,9,18,12,30,867.0,118.0,0.5,32.0,877.0,924.04,631.59
2016,9,18,12,45,670.0,234.0,0.4,32.0,818.0,848.77,583.91
2016,9,18,13,0,473.0,350.0,0.3,32.0,759.0,760.07,523.34
2016,9,18,13,15,504.0,334.0,0.35,32.0,763.5,746.43,517.3
2016,9,18,13,30,535.0,318.0,0.4,32.0,768.0,728.91,507.61
2016,9,18,13,45,694.0,214.5,0.45,32.5,781.5,723.48,507.26
2016,9,18,14,0,853.0,111.0,0.5,33.0,795.0,695.71,491.76
2016,9,18,14,15,844.5,109.0,0.55,33.0,765.0,644.13,457.63
2016,9,18,14,30,836.0,107.0,0.6,33.0,735.0,591.14,421.56
2016,9,18,14,45,623.5,192.5,0.7,33.0,647.5,505.14,361.04
2016,9,18,15,0,411.0,278.0,0.8,33.0,560.0,433.95,310.66
2016,9,18,15,15,514.0,222.0,0.85,32.5,551.0,401.0,286.07
2016,9,18,15,30,617.0,166.0,0.9,32.0,542.0,356.18,250.03
2016,9,18,15,45,600.5,154.0,0.95,32.0,494.5,298.74,204.48
2016,9,18,16,0,584.0,142.0,1.0,32.0,447.0,242.94,159.85
2016,9,18,16,15,627.5,114.0,1.0,31.5,410.0,185.31,112.74
2016,9,18,16,30,671.0,86.0,1.0,31.0,373.0,122.45,65.9
2016,9,18,16,45,630.0,80.0,1.0,31.0,319.0,69.17,41.13
2016,9,18,17,0,589.0,74.0,1.0,31.0,265.0,53.55,39.34
2016,9,18,17,15,526.0,66.0,0.95,30.5,212.0,49.21,35.8
2016,9,18,17,30,463.0,58.0,0.9,30.0,159.0,44.74,31.93
2016,9,18,17,45,365.5,46.0,0.85,29.5,111.0,36.45,24.62
2016,9,18,18,0,268.0,34.0,0.8,29.0,63.0,27.82,16.41
2016,9,18,18,15,134.0,17.0,0.85,28.5,31.5,13.42,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,31.5,6.5,1.65,23.5,7.5,0.0,0.0
2016,9,19,6,30,63.0,13.0,1.9,24.0,15.0,39.07,0.0
2016,9,19,6,45,202.0,28.0,2.2,24.5,53.5,160.37,109.79
2016,9,19,7,0,341.0,43.0,2.5,25.0,92.0,266.42,206.87
2016,9,19,7,15,428.5,53.0,2.55,25.5,143.0,349.85,277.4
2016,9,19,7,30,516.0,63.0,2.6,26.0,194.0,441.33,351.33
2016,9,19,7,45,578.0,69.0,2.65,27.0,249.0,517.27,409.5
2016,9,19,8,0,640.0,75.0,2.7,28.0,304.0,597.17,466.91
2016,9,19,8,15,677.0,80.0,2.6,28.5,358.0,659.37,508.88
2016,9,19,8,30,714.0,85.0,2.5,29.0,412.0,718.28,546.99
2016,9,19,8,45,740.5,88.5,2.45,29.5,463.5,770.55,579.53
2016,9,19,9,0,767.0,92.0,2.4,30.0,515.0,821.69,610.44
2016,9,19,9,15,786.0,95.5,2.25,30.5,562.0,864.35,634.14
2016,9,19,9,30,805.0,99.0,2.1,31.0,609.0,904.74,655.71
2016,9,19,9,45,819.0,101.5,2.0,31.5,650.5,936.48,671.67
2016,9,19,10,0,833.0,104.0,1.9,32.0,692.0,954.83,678.97
2016,9,19,10,15,843.5,105.5,1.85,32.0,727.0,975.45,689.74
2016,9,19,10,30,854.0,107.0,1.8,32.0,762.0,992.61,698.35
2016,9,19,10,45,862.5,108.0,1.8,32.5,790.0,1003.57,702.44
2016,9,19,11,0,871.0,109.0,1.8,33.0,818.0,1010.78,704.41
2016,9,19,11,15,875.5,110.0,1.9,33.0,837.5,1010.1,704.44
2016,9,19,11,30,880.0,111.0,2.0,33.0,857.0,1005.57,702.28
2016,9,19,11,45,884.5,110.0,2.1,33.5,869.0,995.05,695.12
2016,9,19,12,0,889.0,109.0,2.2,34.0,881.0,980.72,685.73
2016,9,19,12,15,890.0,109.5,2.25,34.0,883.5,960.84,673.85
2016,9,19,12,30,891.0,110.0,2.3,34.0,886.0,937.35,659.79
2016,9,19,12,45,889.5,109.5,2.4,34.5,880.5,907.12,640.57
2016,9,19,13,0,888.0,109.0,2.5,35.0,875.0,873.68,619.26
2016,9,19,13,15,884.5,108.0,2.55,35.0,860.0,835.05,595.37
2016,9,19,13,30,881.0,107.0,2.6,35.0,845.0,793.67,569.48
2016,9,19,13,45,875.5,106.0,2.7,35.0,822.5,748.25,540.9
2016,9,19,14,0,870.0,105.0,2.8,35.0,800.0,700.64,509.24
2016,9,19,14,15,861.5,103.5,2.85,34.5,769.5,648.67,473.63
2016,9,19,14,30,853.0,102.0,2.9,34.0,739.0,595.25,435.76
2016,9,19,14,45,841.0,100.0,2.95,34.0,701.0,538.33,393.2
