Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,15,0,829.0,98.0,3.0,34.0,663.0,480.86,348.83
2016,9,19,15,15,813.5,95.5,3.0,34.0,619.5,418.78,299.64
2016,9,19,15,30,798.0,93.0,3.0,34.0,576.0,358.84,250.59
2016,9,19,15,45,776.0,90.0,3.0,34.0,527.0,297.38,199.62
2016,9,19,16,0,754.0,87.0,3.0,34.0,478.0,237.79,150.11
2016,9,19,16,15,724.5,83.0,2.85,33.5,425.5,178.34,103.3
2016,9,19,16,30,695.0,79.0,2.7,33.0,373.0,117.88,61.43
2016,9,19,16,45,653.5,73.5,2.55,32.5,318.5,63.56,37.06
2016,9,19,17,0,612.0,68.0,2.4,32.0,264.0,49.2,35.57
2016,9,19,17,15,549.0,60.5,2.2,31.0,210.5,45.03,32.22
2016,9,19,17,30,486.0,53.0,2.0,30.0,157.0,40.74,28.56
2016,9,19,17,45,384.0,42.5,1.8,29.5,108.5,33.58,22.18
2016,9,19,18,0,282.0,32.0,1.6,29.0,60.0,26.18,14.85
2016,9,19,18,15,141.0,16.0,1.6,28.5,30.0,13.11,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,37.5,6.0,1.35,22.5,7.0,0.0,0.0
2016,9,20,6,30,75.0,12.0,1.6,23.0,14.0,43.44,0.0
2016,9,20,6,45,213.5,27.5,1.85,23.5,53.0,165.08,111.86
2016,9,20,7,0,352.0,43.0,2.1,24.0,92.0,272.88,212.2
2016,9,20,7,15,439.0,53.0,2.0,24.5,143.5,356.74,282.97
2016,9,20,7,30,526.0,63.0,1.9,25.0,195.0,448.5,356.53
2016,9,20,7,45,586.0,69.0,1.85,26.0,250.0,523.56,413.25
2016,9,20,8,0,646.0,75.0,1.8,27.0,305.0,602.33,468.66
2016,9,20,8,15,683.0,80.0,1.7,27.5,359.5,664.76,509.89
2016,9,20,8,30,720.0,85.0,1.6,28.0,414.0,723.8,547.09
2016,9,20,8,45,747.0,89.0,1.5,29.0,465.5,777.28,577.93
2016,9,20,9,0,774.0,93.0,1.4,30.0,517.0,829.63,606.77
2016,9,20,9,15,793.5,96.0,1.45,30.5,564.5,872.29,631.37
2016,9,20,9,30,813.0,99.0,1.5,31.0,612.0,912.66,654.25
2016,9,20,9,45,826.0,102.0,1.55,31.5,653.5,944.12,671.27
2016,9,20,10,0,839.0,105.0,1.6,32.0,695.0,962.05,679.87
2016,9,20,10,15,849.5,107.0,1.65,32.0,730.5,983.21,692.08
2016,9,20,10,30,860.0,109.0,1.7,32.0,766.0,1000.87,702.18
2016,9,20,10,45,866.5,111.0,1.8,32.5,793.5,1010.81,706.92
2016,9,20,11,0,873.0,113.0,1.9,33.0,821.0,1016.95,709.5
2016,9,20,11,15,877.5,114.0,1.9,33.0,841.0,1016.11,708.18
2016,9,20,11,30,882.0,115.0,1.9,33.0,861.0,1011.4,704.71
2016,9,20,11,45,888.5,113.0,1.95,33.5,873.0,1001.63,697.51
2016,9,20,12,0,895.0,111.0,2.0,34.0,885.0,987.99,688.1
2016,9,20,12,15,895.5,111.0,2.0,34.0,887.5,966.88,675.06
2016,9,20,12,30,896.0,111.0,2.0,34.0,890.0,942.17,659.92
2016,9,20,12,45,894.0,111.0,2.0,34.5,883.5,911.75,639.93
2016,9,20,13,0,892.0,111.0,2.0,35.0,877.0,878.12,617.99
2016,9,20,13,15,888.5,110.5,2.0,35.0,862.5,839.72,594.25
2016,9,20,13,30,885.0,110.0,2.0,35.0,848.0,798.54,568.59
2016,9,20,13,45,878.5,109.0,2.05,35.0,824.5,752.11,539.61
2016,9,20,14,0,872.0,108.0,2.1,35.0,801.0,703.56,507.51
2016,9,20,14,15,863.0,106.5,2.05,35.0,770.0,651.08,470.63
2016,9,20,14,30,854.0,105.0,2.0,35.0,739.0,597.2,431.8
2016,9,20,14,45,826.0,110.5,2.0,35.0,698.0,537.93,388.19
2016,9,20,15,0,798.0,116.0,2.0,35.0,657.0,479.57,343.96
2016,9,20,15,15,574.5,181.5,2.0,34.5,557.5,392.12,280.16
2016,9,20,15,30,351.0,247.0,2.0,34.0,458.0,326.98,233.88
2016,9,20,15,45,532.5,174.5,2.0,34.0,464.0,292.71,201.76
2016,9,20,16,0,714.0,102.0,2.0,34.0,470.0,236.32,149.81
2016,9,20,16,15,682.5,97.0,1.9,33.5,417.5,177.72,104.29
2016,9,20,16,30,651.0,92.0,1.8,33.0,365.0,122.85,67.1
2016,9,20,16,45,604.0,85.5,1.7,32.5,310.5,70.45,43.94
2016,9,20,17,0,557.0,79.0,1.6,32.0,256.0,57.82,42.73
2016,9,20,17,15,491.5,69.5,1.45,31.0,202.5,52.43,38.39
2016,9,20,17,30,426.0,60.0,1.3,30.0,149.0,46.85,33.62
2016,9,20,17,45,322.5,46.5,1.15,29.5,102.0,35.8,23.96
2016,9,20,18,0,219.0,33.0,1.0,29.0,55.0,25.81,14.26
2016,9,20,18,15,109.5,16.5,1.0,28.5,27.5,15.01,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,15,15.5,4.5,0.6,22.5,5.0,0.0,0.0
2016,9,21,6,30,31.0,9.0,0.7,23.0,10.0,21.66,0.0
2016,9,21,6,45,134.0,30.0,0.8,23.5,47.0,130.09,85.54
2016,9,21,7,0,237.0,51.0,0.9,24.0,84.0,219.82,169.42
2016,9,21,7,15,319.0,67.0,0.95,24.5,133.5,299.48,235.92
2016,9,21,7,30,401.0,83.0,1.0,25.0,183.0,387.56,306.28
2016,9,21,7,45,470.0,92.0,1.1,26.0,237.5,464.95,365.24
2016,9,21,8,0,539.0,101.0,1.2,27.0,292.0,553.58,429.54
2016,9,21,8,15,379.0,145.0,1.2,27.5,290.5,496.42,383.06
2016,9,21,8,30,219.0,189.0,1.2,28.0,289.0,398.56,306.98
2016,9,21,8,45,456.5,157.0,1.25,28.5,396.5,603.84,459.03
2016,9,21,9,0,694.0,125.0,1.3,29.0,504.0,801.72,591.63
2016,9,21,9,15,716.0,130.0,1.35,29.0,551.5,846.73,617.73
2016,9,21,9,30,738.0,135.0,1.4,29.0,599.0,889.8,643.94
2016,9,21,9,45,378.0,193.0,1.45,29.5,431.5,611.22,452.82
2016,9,21,10,0,18.0,251.0,1.5,30.0,264.0,254.09,188.13
2016,9,21,10,15,14.0,237.0,1.55,30.5,247.0,234.71,174.27
2016,9,21,10,30,10.0,223.0,1.6,31.0,230.0,215.95,159.64
2016,9,21,10,45,32.5,293.0,1.65,31.5,319.0,324.22,239.11
2016,9,21,11,0,55.0,363.0,1.7,32.0,408.0,419.91,306.44
2016,9,21,11,15,185.5,380.5,1.8,32.0,536.0,583.76,423.18
2016,9,21,11,30,316.0,398.0,1.9,32.0,664.0,742.95,531.19
2016,9,21,11,45,600.0,260.5,2.0,32.5,774.5,888.36,631.16
2016,9,21,12,0,884.0,123.0,2.1,33.0,885.0,989.12,694.01
2016,9,21,12,15,610.0,265.0,2.2,33.0,791.0,868.5,616.01
2016,9,21,12,30,336.0,407.0,2.3,33.0,697.0,722.87,515.25
2016,9,21,12,45,611.0,264.0,2.4,33.0,788.0,823.53,590.27
2016,9,21,13,0,886.0,121.0,2.5,33.0,879.0,881.78,630.54
2016,9,21,13,15,882.5,120.5,2.55,33.0,864.5,843.39,605.89
2016,9,21,13,30,879.0,120.0,2.6,33.0,850.0,802.25,580.01
2016,9,21,13,45,874.5,118.0,2.65,33.5,827.0,756.42,549.61
2016,9,21,14,0,870.0,116.0,2.7,34.0,804.0,708.32,515.81
2016,9,21,14,15,861.5,114.0,2.75,33.5,773.0,655.65,479.71
2016,9,21,14,30,853.0,112.0,2.8,33.0,742.0,601.54,441.33
2016,9,21,14,45,842.5,109.0,2.85,33.0,704.5,543.85,398.17
2016,9,21,15,0,832.0,106.0,2.9,33.0,667.0,485.05,352.76
2016,9,21,15,15,816.0,103.5,2.9,32.5,622.5,424.1,304.83
2016,9,21,15,30,800.0,101.0,2.9,32.0,578.0,363.7,255.73
2016,9,21,15,45,780.5,96.5,2.9,32.0,529.0,301.44,203.76
2016,9,21,16,0,761.0,92.0,2.9,32.0,480.0,240.78,153.09
2016,9,21,16,15,731.0,87.5,2.8,31.5,426.5,180.41,105.51
2016,9,21,16,30,701.0,83.0,2.7,31.0,373.0,118.8,63.07
2016,9,21,16,45,660.5,76.5,2.6,31.0,318.0,63.4,38.98
2016,9,21,17,0,620.0,70.0,2.5,31.0,263.0,51.19,37.4
2016,9,21,17,15,555.5,62.0,2.2,30.0,208.5,46.68,33.73
2016,9,21,17,30,491.0,54.0,1.9,29.0,154.0,42.03,29.72
2016,9,21,17,45,388.5,42.0,1.65,28.0,105.0,33.55,22.21
2016,9,21,18,0,286.0,30.0,1.4,27.0,56.0,24.73,13.17
2016,9,21,18,15,143.0,15.0,1.4,26.5,28.0,13.64,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,28.5,5.0,0.9,20.5,5.5,0.0,0.0
2016,9,22,6,30,57.0,10.0,1.1,21.0,11.0,33.94,0.0
2016,9,22,6,45,172.5,28.0,1.35,21.5,48.5,145.55,95.17
2016,9,22,7,0,288.0,46.0,1.6,22.0,86.0,241.37,188.24
2016,9,22,7,15,372.0,59.5,1.5,22.5,136.0,321.91,256.66
2016,9,22,7,30,456.0,73.0,1.4,23.0,186.0,414.98,331.51
2016,9,22,7,45,509.0,84.0,1.3,24.0,239.0,488.27,386.81
2016,9,22,8,0,562.0,95.0,1.2,25.0,292.0,564.72,441.3
2016,9,22,8,15,601.5,102.0,1.3,26.0,345.5,628.51,484.69
2016,9,22,8,30,641.0,109.0,1.4,27.0,399.0,693.14,526.8
2016,9,22,8,45,667.0,116.0,1.5,28.0,449.5,746.47,559.8
2016,9,22,9,0,693.0,123.0,1.6,29.0,500.0,798.83,591.38
2016,9,22,9,15,714.5,127.5,1.7,29.5,546.5,842.68,617.86
2016,9,22,9,30,736.0,132.0,1.8,30.0,593.0,884.57,642.79
2016,9,22,9,45,750.5,136.5,1.95,30.5,634.0,917.37,662.14
2016,9,22,10,0,765.0,141.0,2.1,31.0,675.0,940.83,675.51
2016,9,22,10,15,776.5,143.5,2.15,31.0,709.5,962.52,688.23
2016,9,22,10,30,788.0,146.0,2.2,31.0,744.0,980.85,698.92
2016,9,22,10,45,796.0,148.5,2.25,31.5,771.0,992.12,703.87
2016,9,22,11,0,804.0,151.0,2.3,32.0,798.0,999.73,706.72
2016,9,22,11,15,520.0,283.0,2.35,32.0,705.5,849.56,607.52
2016,9,22,11,30,236.0,415.0,2.4,32.0,613.0,665.29,478.58
2016,9,22,11,45,525.0,286.5,2.5,32.5,734.5,837.41,601.28
2016,9,22,12,0,814.0,158.0,2.6,33.0,856.0,967.69,685.98
2016,9,22,12,15,814.0,158.0,2.65,33.0,858.0,946.43,671.62
2016,9,22,12,30,814.0,158.0,2.7,33.0,860.0,921.83,656.51
2016,9,22,12,45,619.0,258.5,2.8,33.0,790.0,824.97,592.57
2016,9,22,13,0,424.0,359.0,2.9,33.0,720.0,725.62,522.68
2016,9,22,13,15,610.5,258.5,2.95,33.0,768.0,762.75,552.91
2016,9,22,13,30,797.0,158.0,3.0,33.0,816.0,779.24,567.7
2016,9,22,13,45,786.5,157.5,3.1,33.0,792.0,732.46,535.71
2016,9,22,14,0,776.0,157.0,3.2,33.0,768.0,684.22,502.29
2016,9,22,14,15,539.0,246.5,3.25,33.0,663.0,571.54,420.08
2016,9,22,14,30,302.0,336.0,3.3,33.0,558.0,475.6,349.19
2016,9,22,14,45,494.5,250.0,3.35,33.0,591.0,482.18,354.54
2016,9,22,15,0,687.0,164.0,3.4,33.0,624.0,465.84,340.36
2016,9,22,15,15,345.5,171.0,3.4,32.5,402.5,287.74,210.43
2016,9,22,15,30,4.0,178.0,3.4,32.0,181.0,156.0,115.59
2016,9,22,15,45,6.5,174.0,3.45,32.0,178.0,151.9,112.91
2016,9,22,16,0,9.0,170.0,3.5,32.0,175.0,147.15,109.5
2016,9,22,16,15,4.5,129.5,3.4,31.5,132.0,112.14,82.99
2016,9,22,16,30,0.0,89.0,3.3,31.0,89.0,77.91,56.65
2016,9,22,16,45,0.0,75.5,3.25,30.5,75.5,66.28,47.69
2016,9,22,17,0,0.0,62.0,3.2,30.0,62.0,54.76,40.57
2016,9,22,17,15,0.0,48.0,2.9,29.5,48.0,42.36,30.16
2016,9,22,17,30,0.0,34.0,2.6,29.0,34.0,29.96,19.57
2016,9,22,17,45,0.0,22.5,2.3,28.5,22.5,19.8,10.73
2016,9,22,18,0,0.0,11.0,2.0,28.0,11.0,9.66,1.46
2016,9,22,18,15,0.0,5.5,1.95,27.5,5.5,5.0,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,10.5,4.5,1.8,23.0,5.0,0.0,0.0
2016,9,23,6,30,21.0,9.0,2.1,23.0,10.0,17.36,0.0
2016,9,23,6,45,144.0,27.0,2.4,23.5,45.5,129.63,81.66
2016,9,23,7,0,267.0,45.0,2.7,24.0,81.0,229.08,177.6
2016,9,23,7,15,358.0,57.5,2.85,24.5,130.0,311.34,247.95
2016,9,23,7,30,449.0,70.0,3.0,25.0,179.0,407.69,326.75
2016,9,23,7,45,527.5,74.0,3.2,25.5,234.5,490.35,392.39
2016,9,23,8,0,606.0,78.0,3.4,26.0,290.0,577.99,458.73
2016,9,23,8,15,303.0,88.0,3.45,26.5,194.0,365.98,292.58
2016,9,23,8,30,0.0,98.0,3.5,27.0,98.0,88.37,65.63
2016,9,23,8,45,138.0,163.5,3.6,27.5,238.5,301.6,237.39
2016,9,23,9,0,276.0,229.0,3.7,28.0,379.0,523.26,404.82
2016,9,23,9,15,205.5,258.5,3.75,28.0,376.0,479.97,368.91
2016,9,23,9,30,135.0,288.0,3.8,28.0,373.0,448.92,342.77
2016,9,23,9,45,191.0,306.0,3.85,28.5,434.5,523.14,397.19
2016,9,23,10,0,247.0,324.0,3.9,29.0,496.0,598.46,450.68
2016,9,23,10,15,547.5,215.0,3.9,29.5,621.0,812.66,606.58
2016,9,23,10,30,848.0,106.0,3.9,30.0,746.0,984.96,719.21
2016,9,23,10,45,856.5,106.5,3.95,30.5,773.5,994.99,722.24
2016,9,23,11,0,865.0,107.0,4.0,31.0,801.0,1001.31,724.2
2016,9,23,11,15,870.0,108.0,4.0,31.0,820.5,1000.84,723.09
2016,9,23,11,30,875.0,109.0,4.0,31.0,840.0,996.53,719.69
2016,9,23,11,45,868.5,115.0,4.0,31.5,848.5,982.36,708.63
2016,9,23,12,0,862.0,121.0,4.0,32.0,857.0,964.55,695.43
2016,9,23,12,15,444.0,227.0,4.05,32.0,606.5,669.02,493.95
2016,9,23,12,30,26.0,333.0,4.1,32.0,356.0,340.98,250.29
2016,9,23,12,45,79.5,379.0,4.15,32.0,447.0,430.06,317.08
2016,9,23,13,0,133.0,425.0,4.2,32.0,538.0,524.14,384.76
2016,9,23,13,15,489.5,273.5,4.2,32.0,677.5,676.05,499.94
2016,9,23,13,30,846.0,122.0,4.2,32.0,817.0,776.45,573.84
2016,9,23,13,45,836.5,122.0,4.25,32.5,793.5,730.16,540.99
2016,9,23,14,0,827.0,122.0,4.3,33.0,770.0,684.88,507.47
2016,9,23,14,15,817.5,120.0,4.3,32.5,739.0,632.56,470.28
2016,9,23,14,30,808.0,118.0,4.3,32.0,708.0,579.09,431.13
2016,9,23,14,45,793.5,116.5,4.35,32.0,670.5,522.57,387.76
2016,9,23,15,0,779.0,115.0,4.4,32.0,633.0,465.96,343.03
2016,9,23,15,15,761.5,111.5,4.35,31.5,589.0,406.56,295.49
2016,9,23,15,30,744.0,108.0,4.3,31.0,545.0,348.03,247.25
2016,9,23,15,45,660.0,122.5,4.3,31.0,485.0,283.79,195.27
2016,9,23,16,0,576.0,137.0,4.3,31.0,425.0,232.2,154.3
2016,9,23,16,15,475.0,140.0,4.15,30.5,359.5,176.82,114.13
2016,9,23,16,30,374.0,143.0,4.0,30.0,294.0,135.02,88.61
2016,9,23,16,45,351.5,123.5,3.85,30.0,248.5,90.86,70.61
2016,9,23,17,0,329.0,104.0,3.7,30.0,203.0,75.01,57.5
2016,9,23,17,15,285.5,85.5,3.4,29.5,158.5,63.02,47.47
2016,9,23,17,30,242.0,67.0,3.1,29.0,114.0,50.45,36.65
2016,9,23,17,45,174.5,48.0,2.8,28.5,76.0,38.03,25.66
2016,9,23,18,0,107.0,29.0,2.5,28.0,38.0,23.39,10.87
2016,9,23,18,15,53.5,14.5,2.55,27.5,19.0,13.19,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,13.0,4.5,2.6,23.0,4.5,0.0,0.0
2016,9,24,6,30,26.0,9.0,2.7,23.0,9.0,19.57,0.0
2016,9,24,6,45,142.5,27.0,2.85,23.5,44.0,128.69,78.68
2016,9,24,7,0,259.0,45.0,3.0,24.0,79.0,225.37,174.54
2016,9,24,7,15,349.0,57.5,3.1,24.0,127.5,306.55,244.7
2016,9,24,7,30,439.0,70.0,3.2,24.0,176.0,401.57,323.41
2016,9,24,7,45,500.0,78.5,3.35,24.5,229.0,476.74,383.39
2016,9,24,8,0,561.0,87.0,3.5,25.0,282.0,555.73,443.96
2016,9,24,8,15,286.0,121.5,3.6,25.5,222.0,378.4,302.76
2016,9,24,8,30,11.0,156.0,3.7,26.0,162.0,158.73,122.4
2016,9,24,8,45,5.5,114.5,3.85,26.5,117.5,108.83,82.31
2016,9,24,9,0,0.0,73.0,4.0,27.0,73.0,64.6,46.41
2016,9,24,9,15,96.5,179.5,4.0,27.0,239.5,285.52,223.0
2016,9,24,9,30,193.0,286.0,4.0,27.0,406.0,502.23,386.5
2016,9,24,9,45,235.5,301.5,4.05,27.5,457.5,561.54,428.25
2016,9,24,10,0,278.0,317.0,4.1,28.0,509.0,639.96,483.11
2016,9,24,10,15,143.5,268.0,4.05,28.0,367.5,430.83,327.8
2016,9,24,10,30,9.0,219.0,4.0,28.0,226.0,211.25,158.77
2016,9,24,10,45,421.0,170.5,4.0,28.5,507.0,644.3,490.95
2016,9,24,11,0,833.0,122.0,4.0,29.0,788.0,985.06,722.13
2016,9,24,11,15,563.0,260.5,4.0,29.0,715.5,868.51,639.28
2016,9,24,11,30,293.0,399.0,4.0,29.0,643.0,721.66,530.96
2016,9,24,11,45,303.0,402.0,4.0,29.5,657.5,725.2,532.95
2016,9,24,12,0,313.0,405.0,4.0,30.0,672.0,726.86,532.87
2016,9,24,12,15,311.0,407.0,4.0,30.0,673.0,714.24,523.87
2016,9,24,12,30,309.0,409.0,4.0,30.0,674.0,700.21,514.02
2016,9,24,12,45,300.0,408.0,4.05,30.0,663.5,675.72,497.0
2016,9,24,13,0,291.0,407.0,4.1,30.0,653.0,650.55,479.49
2016,9,24,13,15,254.0,406.0,4.05,30.0,618.0,602.2,444.83
2016,9,24,13,30,217.0,405.0,4.0,30.0,583.0,548.53,406.34
2016,9,24,13,45,513.0,267.0,4.0,30.0,671.5,633.57,473.04
2016,9,24,14,0,809.0,129.0,4.0,30.0,760.0,678.19,508.39
2016,9,24,14,15,703.0,179.0,4.0,30.0,711.5,614.3,459.66
2016,9,24,14,30,597.0,229.0,4.0,30.0,663.0,554.07,413.77
2016,9,24,14,45,418.5,266.5,4.0,30.0,563.0,455.57,340.06
2016,9,24,15,0,240.0,304.0,4.0,30.0,463.0,372.81,278.13
2016,9,24,15,15,132.5,262.5,3.95,29.5,349.5,277.24,207.54
2016,9,24,15,30,25.0,221.0,3.9,29.0,236.0,198.41,149.51
2016,9,24,15,45,12.5,170.5,3.9,29.0,178.0,150.56,113.17
2016,9,24,16,0,0.0,120.0,3.9,29.0,120.0,104.65,77.93
2016,9,24,16,15,0.0,105.5,3.7,28.5,105.5,91.99,68.34
2016,9,24,16,30,0.0,91.0,3.5,28.0,91.0,79.42,58.65
2016,9,24,16,45,0.0,76.5,3.35,28.0,76.5,66.96,51.17
2016,9,24,17,0,0.0,62.0,3.2,28.0,62.0,54.65,40.83
2016,9,24,17,15,0.0,48.0,3.0,27.5,48.0,42.37,30.41
2016,9,24,17,30,0.0,34.0,2.8,27.0,34.0,29.97,19.71
2016,9,24,17,45,0.0,22.0,2.6,26.5,22.0,19.36,10.4
2016,9,24,18,0,0.0,10.0,2.4,26.0,10.0,8.78,0.24
2016,9,24,18,15,0.0,5.0,2.4,25.5,5.0,4.55,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,14.5,2.05,23.0,14.5,12.76,2.45
2016,9,25,7,0,0.0,29.0,2.2,23.0,29.0,25.57,14.89
2016,9,25,7,15,0.0,47.5,2.3,23.0,47.5,43.49,30.09
2016,9,25,7,30,0.0,66.0,2.4,23.0,66.0,61.57,45.33
2016,9,25,7,45,0.0,86.5,2.5,23.5,86.5,81.67,61.85
2016,9,25,8,0,0.0,107.0,2.6,24.0,107.0,101.54,77.84
2016,9,25,8,15,1.0,125.5,2.6,24.0,126.0,119.86,92.45
2016,9,25,8,30,2.0,144.0,2.6,24.0,145.0,138.22,106.88
2016,9,25,8,45,71.5,191.5,2.65,24.5,230.0,262.98,207.06
2016,9,25,9,0,141.0,239.0,2.7,25.0,315.0,397.92,310.58
2016,9,25,9,15,93.0,248.0,2.65,25.0,299.5,346.48,268.77
2016,9,25,9,30,45.0,257.0,2.6,25.0,284.0,309.41,238.26
2016,9,25,9,45,101.0,293.0,2.6,25.5,360.5,402.98,309.27
2016,9,25,10,0,157.0,329.0,2.6,26.0,437.0,516.21,391.53
2016,9,25,10,15,257.5,330.0,2.6,26.0,518.5,634.17,476.84
2016,9,25,10,30,358.0,331.0,2.6,26.0,600.0,734.5,547.46
2016,9,25,10,45,317.0,356.0,2.6,26.5,600.5,718.15,532.11
2016,9,25,11,0,276.0,381.0,2.6,27.0,601.0,699.59,516.27
2016,9,25,11,15,145.0,324.0,2.55,27.0,440.0,483.09,361.52
2016,9,25,11,30,14.0,267.0,2.5,27.0,279.0,259.89,194.53
2016,9,25,11,45,12.0,245.0,2.5,27.0,255.5,235.85,176.97
2016,9,25,12,0,10.0,223.0,2.5,27.0,232.0,212.31,159.16
2016,9,25,12,15,23.0,291.0,2.45,27.0,311.0,299.66,224.92
2016,9,25,12,30,36.0,359.0,2.4,27.0,390.0,376.36,281.06
2016,9,25,12,45,161.5,382.5,2.4,27.0,519.0,517.47,385.8
2016,9,25,13,0,287.0,406.0,2.4,27.0,648.0,646.17,477.48
2016,9,25,13,15,291.0,397.0,2.3,27.0,638.0,623.54,460.6
2016,9,25,13,30,295.0,388.0,2.2,27.0,628.0,599.78,443.87
2016,9,25,13,45,225.0,384.5,2.15,27.0,564.5,520.37,386.8
2016,9,25,14,0,155.0,381.0,2.1,27.0,501.0,454.02,338.52
2016,9,25,14,15,233.0,354.0,2.0,26.5,526.0,465.7,348.83
2016,9,25,14,30,311.0,327.0,1.9,26.0,551.0,472.14,354.1
2016,9,25,14,45,166.5,286.0,1.85,26.0,405.5,338.27,255.06
2016,9,25,15,0,22.0,245.0,1.8,26.0,260.0,223.53,169.14
2016,9,25,15,15,11.0,183.5,1.8,25.5,191.0,164.58,124.81
2016,9,25,15,30,0.0,122.0,1.8,25.0,122.0,107.33,80.65
2016,9,25,15,45,0.0,87.5,1.85,25.0,87.5,77.5,57.17
2016,9,25,16,0,0.0,53.0,1.9,25.0,53.0,46.82,32.59
2016,9,25,16,15,0.0,46.5,1.85,24.5,46.5,41.04,28.1
2016,9,25,16,30,0.0,40.0,1.8,24.0,40.0,35.27,23.52
2016,9,25,16,45,0.0,33.5,1.75,24.0,33.5,29.51,19.92
2016,9,25,17,0,0.0,27.0,1.7,24.0,27.0,23.76,14.96
2016,9,25,17,15,0.0,20.5,1.65,23.5,20.5,18.02,9.98
2016,9,25,17,30,0.0,14.0,1.6,23.0,14.0,12.29,4.93
2016,9,25,17,45,0.0,9.0,1.6,23.0,9.0,7.9,0.96
2016,9,25,18,0,0.0,4.0,1.6,23.0,4.0,3.5,0.0
2016,9,25,18,15,0.0,2.0,1.65,23.0,2.0,1.82,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,8.5,3.7,20.0,8.5,7.46,0.0
2016,9,26,7,0,0.0,17.0,3.8,20.0,17.0,14.94,6.47
2016,9,26,7,15,0.0,28.5,3.85,20.0,28.5,25.1,15.22
2016,9,26,7,30,0.0,40.0,3.9,20.0,40.0,35.27,23.95
2016,9,26,7,45,0.0,53.0,4.0,20.0,53.0,46.79,33.69
2016,9,26,8,0,0.0,66.0,4.1,20.0,66.0,58.33,43.3
2016,9,26,8,15,0.0,65.0,4.15,20.0,65.0,57.44,42.44
2016,9,26,8,30,0.0,64.0,4.2,20.0,64.0,56.56,41.56
2016,9,26,8,45,0.0,65.0,4.3,20.0,65.0,57.47,42.14
2016,9,26,9,0,0.0,66.0,4.4,20.0,66.0,58.37,42.73
2016,9,26,9,15,0.0,103.0,4.4,20.0,103.0,91.99,70.1
2016,9,26,9,30,0.0,140.0,4.4,20.0,140.0,127.34,98.51
2016,9,26,9,45,0.0,142.5,4.4,20.5,142.5,129.31,99.59
2016,9,26,10,0,0.0,145.0,4.4,21.0,145.0,131.37,100.8
2016,9,26,10,15,5.0,185.0,4.4,21.0,189.0,174.66,135.21
2016,9,26,10,30,10.0,225.0,4.4,21.0,233.0,218.35,169.47
2016,9,26,10,45,18.0,265.5,4.4,21.5,280.0,265.74,205.92
2016,9,26,11,0,26.0,306.0,4.4,22.0,327.0,330.43,254.93
2016,9,26,11,15,14.0,228.5,4.4,22.0,240.0,223.6,172.12
2016,9,26,11,30,2.0,151.0,4.4,22.0,153.0,137.97,104.69
2016,9,26,11,45,8.5,213.5,4.4,22.0,221.5,202.56,155.6
2016,9,26,12,0,15.0,276.0,4.4,22.0,290.0,267.45,205.77
2016,9,26,12,15,22.0,307.0,4.35,22.0,326.5,302.36,232.48
2016,9,26,12,30,29.0,338.0,4.3,22.0,363.0,349.22,268.04
2016,9,26,12,45,20.5,290.5,4.25,22.5,308.0,282.12,216.29
2016,9,26,13,0,12.0,243.0,4.2,23.0,253.0,229.3,175.35
2016,9,26,13,15,15.0,262.5,4.15,23.0,275.0,248.47,190.35
2016,9,26,13,30,18.0,282.0,4.1,23.0,297.0,267.07,204.73
2016,9,26,13,45,14.0,256.0,4.1,23.0,268.0,238.87,183.12
2016,9,26,14,0,10.0,230.0,4.1,23.0,239.0,211.39,162.05
2016,9,26,14,15,5.0,153.5,4.05,22.5,158.0,139.32,106.05
2016,9,26,14,30,0.0,77.0,4.0,22.0,77.0,68.29,49.71
2016,9,26,14,45,3.0,135.5,3.95,22.0,138.0,121.39,92.51
2016,9,26,15,0,6.0,194.0,3.9,22.0,199.0,172.79,133.51
2016,9,26,15,15,149.5,219.5,3.8,22.0,306.0,248.75,191.96
2016,9,26,15,30,293.0,245.0,3.7,22.0,413.0,302.73,229.86
2016,9,26,15,45,260.5,226.0,3.65,22.0,365.5,255.3,191.56
2016,9,26,16,0,228.0,207.0,3.6,22.0,318.0,214.25,158.95
2016,9,26,16,15,218.5,183.0,3.55,21.5,279.5,175.55,128.47
2016,9,26,16,30,209.0,159.0,3.5,21.0,241.0,138.42,101.17
2016,9,26,16,45,190.0,136.0,3.45,21.0,202.0,103.48,84.14
2016,9,26,17,0,171.0,113.0,3.4,21.0,163.0,86.81,69.87
2016,9,26,17,15,140.5,90.5,3.2,20.5,125.0,70.58,55.77
2016,9,26,17,30,110.0,68.0,3.0,20.0,87.0,53.92,40.94
2016,9,26,17,45,62.0,45.5,2.85,20.0,55.5,36.8,25.29
2016,9,26,18,0,14.0,23.0,2.7,20.0,24.0,19.7,5.21
2016,9,26,18,15,7.0,11.5,2.7,19.5,12.0,10.46,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,19.5,2.95,17.0,19.5,17.33,4.63
2016,9,27,7,0,0.0,39.0,3.0,17.0,39.0,38.4,25.74
2016,9,27,7,15,12.0,62.0,3.05,17.0,65.0,69.72,52.97
2016,9,27,7,30,24.0,85.0,3.1,17.0,91.0,109.71,87.36
2016,9,27,7,45,36.5,108.5,3.2,17.5,120.0,144.53,116.8
2016,9,27,8,0,49.0,132.0,3.3,18.0,149.0,180.03,146.17
2016,9,27,8,15,54.5,156.0,3.3,18.5,177.5,211.33,171.2
2016,9,27,8,30,60.0,180.0,3.3,19.0,206.0,242.71,195.73
2016,9,27,8,45,47.5,194.5,3.35,20.0,217.0,246.65,196.96
2016,9,27,9,0,35.0,209.0,3.4,21.0,228.0,249.93,197.65
2016,9,27,9,15,36.5,229.0,3.3,21.0,250.5,272.07,214.35
2016,9,27,9,30,38.0,249.0,3.2,21.0,273.0,294.08,230.73
2016,9,27,9,45,37.0,263.5,3.1,21.5,288.0,307.12,239.5
2016,9,27,10,0,36.0,278.0,3.0,22.0,303.0,320.0,248.11
2016,9,27,10,15,72.0,317.0,2.9,22.0,369.5,397.43,307.24
2016,9,27,10,30,108.0,356.0,2.8,22.0,436.0,474.86,364.7
2016,9,27,10,45,130.5,373.0,2.7,22.5,474.0,531.33,404.42
2016,9,27,11,0,153.0,390.0,2.6,23.0,512.0,568.42,429.69
2016,9,27,11,15,193.5,398.0,2.55,23.0,555.5,612.4,461.27
2016,9,27,11,30,234.0,406.0,2.5,23.0,599.0,654.7,491.18
2016,9,27,11,45,265.0,405.0,2.45,23.5,626.0,691.57,515.58
2016,9,27,12,0,296.0,404.0,2.4,24.0,653.0,709.69,527.04
2016,9,27,12,15,205.5,411.5,2.4,23.5,584.5,606.69,453.73
2016,9,27,12,30,115.0,419.0,2.4,23.0,516.0,509.13,383.08
2016,9,27,12,45,84.5,397.5,2.4,23.0,468.5,453.5,342.6
2016,9,27,13,0,54.0,376.0,2.4,23.0,421.0,400.26,303.13
2016,9,27,13,15,47.5,360.5,2.4,23.0,400.0,374.79,284.54
2016,9,27,13,30,41.0,345.0,2.4,23.0,379.0,350.08,266.31
2016,9,27,13,45,36.5,327.0,2.4,23.0,356.5,325.32,248.0
2016,9,27,14,0,32.0,309.0,2.4,23.0,334.0,301.3,230.16
2016,9,27,14,15,122.0,324.5,2.35,23.0,413.0,370.51,283.81
2016,9,27,14,30,212.0,340.0,2.3,23.0,492.0,423.72,323.54
2016,9,27,14,45,271.0,309.5,2.3,23.0,492.0,413.03,315.09
2016,9,27,15,0,330.0,279.0,2.3,23.0,492.0,392.9,298.88
2016,9,27,15,15,378.5,245.5,2.2,23.0,474.0,359.43,271.29
2016,9,27,15,30,427.0,212.0,2.1,23.0,456.0,320.07,237.8
2016,9,27,15,45,372.5,201.5,2.05,23.0,400.5,265.93,194.63
2016,9,27,16,0,318.0,191.0,2.0,23.0,345.0,218.0,157.09
2016,9,27,16,15,453.0,143.0,1.85,22.5,333.5,172.6,115.14
2016,9,27,16,30,588.0,95.0,1.7,22.0,322.0,112.35,66.25
2016,9,27,16,45,545.0,85.5,1.55,22.0,270.0,62.35,48.48
2016,9,27,17,0,502.0,76.0,1.4,22.0,218.0,56.85,43.8
2016,9,27,17,15,428.5,65.5,1.2,21.5,167.5,50.52,38.24
2016,9,27,17,30,355.0,55.0,1.0,21.0,117.0,42.06,30.58
2016,9,27,17,45,252.0,39.0,0.85,20.5,74.5,30.29,19.7
2016,9,27,18,0,149.0,23.0,0.7,20.0,32.0,18.13,2.34
2016,9,27,18,15,74.5,11.5,0.7,20.0,16.0,10.46,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,169.5,18.5,1.9,17.5,39.5,130.81,67.27
2016,9,28,7,0,339.0,37.0,2.2,18.0,79.0,262.91,207.04
2016,9,28,7,15,430.0,47.5,2.2,18.5,129.0,348.9,282.72
2016,9,28,7,30,521.0,58.0,2.2,19.0,179.0,443.47,361.43
2016,9,28,7,45,580.0,64.5,2.2,19.5,233.0,518.0,420.99
2016,9,28,8,0,639.0,71.0,2.2,20.0,287.0,596.16,479.25
2016,9,28,8,15,677.5,76.5,2.1,20.5,341.0,659.76,523.41
2016,9,28,8,30,716.0,82.0,2.0,21.0,395.0,719.89,563.26
2016,9,28,8,45,744.0,85.5,1.9,22.0,446.0,773.02,595.53
2016,9,28,9,0,772.0,89.0,1.8,23.0,497.0,825.03,625.79
2016,9,28,9,15,791.5,92.5,1.7,23.5,544.0,867.66,649.89
2016,9,28,9,30,811.0,96.0,1.6,24.0,591.0,907.98,671.87
2016,9,28,9,45,825.5,98.0,1.55,24.5,632.0,938.98,687.93
2016,9,28,10,0,840.0,100.0,1.5,25.0,673.0,956.63,695.29
2016,9,28,10,15,850.5,102.0,1.45,25.5,707.5,977.17,704.65
2016,9,28,10,30,861.0,104.0,1.4,26.0,742.0,994.2,711.71
2016,9,28,10,45,868.5,105.5,1.35,26.5,769.0,1003.97,714.32
2016,9,28,11,0,876.0,107.0,1.3,27.0,796.0,1009.94,714.75
2016,9,28,11,15,881.0,108.0,1.3,27.0,815.0,1008.98,713.33
2016,9,28,11,30,886.0,109.0,1.3,27.0,834.0,1004.14,709.76
2016,9,28,11,45,896.5,104.5,1.35,27.5,846.5,994.86,703.08
2016,9,28,12,0,907.0,100.0,1.4,28.0,859.0,981.6,694.1
2016,9,28,12,15,907.5,100.0,1.4,28.0,861.0,959.74,680.52
2016,9,28,12,30,908.0,100.0,1.4,28.0,863.0,934.25,664.81
2016,9,28,12,45,907.0,99.5,1.45,28.0,856.5,903.41,646.41
2016,9,28,13,0,906.0,99.0,1.5,28.0,850.0,869.27,625.81
2016,9,28,13,15,902.5,98.5,1.5,28.0,834.5,829.97,601.13
2016,9,28,13,30,899.0,98.0,1.5,28.0,819.0,787.88,574.44
2016,9,28,13,45,894.0,96.5,1.5,28.5,795.5,741.13,543.32
2016,9,28,14,0,889.0,95.0,1.5,29.0,772.0,692.13,508.89
2016,9,28,14,15,881.0,93.5,1.5,29.0,741.0,639.23,471.31
2016,9,28,14,30,873.0,92.0,1.5,29.0,710.0,584.83,431.5
2016,9,28,14,45,863.0,89.0,1.5,29.0,672.5,526.78,387.76
2016,9,28,15,0,853.0,86.0,1.5,29.0,635.0,467.98,341.91
2016,9,28,15,15,838.0,83.5,1.45,28.5,591.0,407.17,293.44
2016,9,28,15,30,823.0,81.0,1.4,28.0,547.0,343.6,241.32
2016,9,28,15,45,803.5,77.5,1.4,28.0,498.0,281.1,188.63
2016,9,28,16,0,784.0,74.0,1.4,28.0,449.0,220.18,137.38
2016,9,28,16,15,754.5,70.0,1.3,27.5,396.0,159.3,89.61
2016,9,28,16,30,725.0,66.0,1.2,27.0,343.0,101.83,52.13
2016,9,28,16,45,683.5,60.5,1.15,27.0,288.5,47.65,35.02
2016,9,28,17,0,642.0,55.0,1.1,27.0,234.0,44.5,32.39
2016,9,28,17,15,572.0,48.0,1.05,26.5,180.5,36.47,25.49
2016,9,28,17,30,502.0,41.0,1.0,26.0,127.0,32.12,21.5
2016,9,28,17,45,380.5,30.0,0.95,25.5,81.0,24.01,13.96
2016,9,28,18,0,259.0,19.0,0.9,25.0,35.0,15.6,0.0
2016,9,28,18,15,129.5,9.5,0.9,24.5,17.5,8.64,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,201.0,17.0,3.65,15.5,41.5,143.9,69.12
2016,9,29,7,0,402.0,34.0,3.9,16.0,83.0,294.9,234.58
2016,9,29,7,15,494.0,43.0,3.95,16.5,135.0,382.62,313.93
2016,9,29,7,30,586.0,52.0,4.0,17.0,187.0,479.03,396.05
2016,9,29,7,45,643.0,58.0,4.1,17.5,243.0,554.32,457.46
2016,9,29,8,0,700.0,64.0,4.2,18.0,299.0,629.09,514.52
2016,9,29,8,15,737.0,68.5,4.25,18.5,354.5,693.05,560.97
2016,9,29,8,30,774.0,73.0,4.3,19.0,410.0,757.29,606.07
2016,9,29,8,45,801.0,76.0,4.4,20.0,462.5,810.76,641.14
2016,9,29,9,0,828.0,79.0,4.5,21.0,515.0,862.91,674.42
2016,9,29,9,15,846.5,82.0,4.45,21.5,563.0,896.26,693.97
2016,9,29,9,30,865.0,85.0,4.4,22.0,611.0,936.0,717.95
2016,9,29,9,45,879.5,86.5,4.4,22.5,653.0,967.25,736.03
2016,9,29,10,0,894.0,88.0,4.4,23.0,695.0,995.32,751.88
2016,9,29,10,15,904.0,89.5,4.4,23.5,730.5,1015.47,762.33
2016,9,29,10,30,914.0,91.0,4.4,24.0,766.0,1031.9,770.39
2016,9,29,10,45,921.5,92.0,4.4,24.5,793.5,1041.34,773.9
2016,9,29,11,0,929.0,93.0,4.4,25.0,821.0,1046.79,774.94
2016,9,29,11,15,934.0,94.0,4.4,25.0,841.0,1045.65,773.33
2016,9,29,11,30,939.0,95.0,4.4,25.0,861.0,1040.4,769.22
2016,9,29,11,45,940.0,96.0,4.45,25.5,871.5,1027.13,758.78
2016,9,29,12,0,941.0,97.0,4.5,26.0,882.0,1009.89,745.92
2016,9,29,12,15,942.0,97.0,4.5,26.0,884.0,987.68,731.07
2016,9,29,12,30,943.0,97.0,4.5,26.0,886.0,961.69,713.8
2016,9,29,12,45,941.5,97.0,4.5,26.0,879.0,929.83,692.6
2016,9,29,13,0,940.0,97.0,4.5,26.0,872.0,894.56,669.08
2016,9,29,13,15,936.5,96.5,4.45,26.0,856.5,853.94,641.59
2016,9,29,13,30,933.0,96.0,4.4,26.0,841.0,810.4,611.98
2016,9,29,13,45,928.5,94.5,4.4,26.0,817.5,762.46,579.25
2016,9,29,14,0,924.0,93.0,4.4,26.0,794.0,712.13,542.93
2016,9,29,14,15,916.0,91.5,4.35,26.0,762.0,657.45,501.65
2016,9,29,14,30,908.0,90.0,4.3,26.0,730.0,601.18,458.09
2016,9,29,14,45,894.5,89.0,4.25,26.0,690.5,541.23,410.51
2016,9,29,15,0,881.0,88.0,4.2,26.0,651.0,480.82,361.13
2016,9,29,15,15,865.5,85.5,4.1,25.5,605.5,418.1,309.11
2016,9,29,15,30,850.0,83.0,4.0,25.0,560.0,352.72,253.55
2016,9,29,15,45,831.0,79.0,3.95,25.0,509.5,288.21,197.35
2016,9,29,16,0,812.0,75.0,3.9,25.0,459.0,225.2,142.88
2016,9,29,16,15,781.0,71.0,3.55,24.5,404.5,162.33,92.56
2016,9,29,16,30,750.0,67.0,3.2,24.0,350.0,103.07,53.53
