Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,16,45,705.5,62.0,2.9,23.5,294.0,49.18,36.91
2016,9,29,17,0,661.0,57.0,2.6,23.0,238.0,46.51,34.7
2016,9,29,17,15,587.5,49.5,2.35,22.0,182.5,37.91,27.23
2016,9,29,17,30,514.0,42.0,2.1,21.0,127.0,33.18,22.87
2016,9,29,17,45,384.0,30.5,1.85,20.0,80.0,24.63,14.72
2016,9,29,18,0,254.0,19.0,1.6,19.0,33.0,15.74,0.0
2016,9,29,18,15,127.0,9.5,1.6,18.5,16.5,8.64,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,207.5,17.0,1.95,13.5,41.5,146.79,63.67
2016,9,30,7,0,415.0,34.0,2.2,14.0,83.0,302.53,240.7
2016,9,30,7,15,508.0,43.0,2.2,14.5,136.0,391.6,320.99
2016,9,30,7,30,601.0,52.0,2.2,15.0,189.0,489.37,403.35
2016,9,30,7,45,656.5,58.0,2.25,15.5,245.0,559.75,459.93
2016,9,30,8,0,712.0,64.0,2.3,16.0,301.0,638.4,518.91
2016,9,30,8,15,749.0,68.5,2.1,16.5,357.0,702.82,563.16
2016,9,30,8,30,786.0,73.0,1.9,17.0,413.0,767.47,605.36
2016,9,30,8,45,811.0,76.5,1.7,18.0,465.5,820.19,635.87
2016,9,30,9,0,836.0,80.0,1.5,19.0,518.0,871.42,663.79
2016,9,30,9,15,854.0,83.0,1.5,19.5,565.5,904.39,682.08
2016,9,30,9,30,872.0,86.0,1.5,20.0,613.0,943.72,704.54
2016,9,30,9,45,884.5,88.5,1.5,20.5,655.0,974.27,720.86
2016,9,30,10,0,897.0,91.0,1.5,21.0,697.0,1001.52,735.03
2016,9,30,10,15,906.5,92.5,1.45,21.0,732.0,1021.07,744.88
2016,9,30,10,30,916.0,94.0,1.4,21.0,767.0,1036.87,752.48
2016,9,30,10,45,921.5,95.5,1.35,21.5,794.0,1044.74,753.77
2016,9,30,11,0,927.0,97.0,1.3,22.0,821.0,1048.6,752.76
2016,9,30,11,15,931.5,98.0,1.25,22.0,840.0,1046.82,749.89
2016,9,30,11,30,936.0,99.0,1.2,22.0,859.0,1040.96,744.72
2016,9,30,11,45,940.5,98.0,1.15,22.5,870.0,1028.82,734.46
2016,9,30,12,0,945.0,97.0,1.1,23.0,881.0,1012.65,721.96
2016,9,30,12,15,945.0,97.0,1.1,23.0,882.5,989.35,707.55
2016,9,30,12,30,945.0,97.0,1.1,23.0,884.0,962.3,690.92
2016,9,30,12,45,943.0,96.5,1.15,23.5,876.0,929.36,670.11
2016,9,30,13,0,941.0,96.0,1.2,24.0,868.0,893.06,647.1
2016,9,30,13,15,937.0,95.5,1.2,24.0,852.0,851.96,621.35
2016,9,30,13,30,933.0,95.0,1.2,24.0,836.0,807.99,593.53
2016,9,30,13,45,927.0,93.5,1.3,24.0,811.5,758.95,563.12
2016,9,30,14,0,921.0,92.0,1.4,24.0,787.0,707.65,528.88
2016,9,30,14,15,912.5,90.5,1.45,24.0,754.5,652.8,489.76
2016,9,30,14,30,904.0,89.0,1.5,24.0,722.0,596.43,448.16
2016,9,30,14,45,892.5,87.0,1.55,24.0,682.5,536.81,402.64
2016,9,30,15,0,881.0,85.0,1.6,24.0,643.0,476.53,354.86
2016,9,30,15,15,865.0,82.5,1.6,24.0,597.5,413.68,303.26
2016,9,30,15,30,849.0,80.0,1.6,24.0,552.0,351.25,250.41
2016,9,30,15,45,827.5,77.0,1.6,24.0,501.5,284.04,193.09
2016,9,30,16,0,806.0,74.0,1.6,24.0,451.0,221.68,139.87
2016,9,30,16,15,774.5,70.0,1.5,23.5,397.0,159.21,90.37
2016,9,30,16,30,743.0,66.0,1.4,23.0,343.0,100.41,52.15
2016,9,30,16,45,697.0,60.5,1.3,23.0,287.0,48.04,36.0
2016,9,30,17,0,651.0,55.0,1.2,23.0,231.0,44.87,33.29
2016,9,30,17,15,576.0,48.0,1.1,22.0,176.0,36.78,26.25
2016,9,30,17,30,501.0,41.0,1.0,21.0,121.0,32.44,22.2
2016,9,30,17,45,371.0,29.5,0.95,20.5,75.5,23.86,13.88
2016,9,30,18,0,241.0,18.0,0.9,20.0,30.0,14.94,0.0
2016,9,30,18,15,120.5,9.0,0.9,20.0,15.0,8.19,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,8.0,0.45,16.5,8.0,7.02,0.0
2016,10,1,7,0,0.0,16.0,0.4,17.0,16.0,14.06,5.81
2016,10,1,7,15,0.0,26.5,0.4,17.0,26.5,23.33,13.99
2016,10,1,7,30,0.0,37.0,0.4,17.0,37.0,32.61,22.08
2016,10,1,7,45,0.0,48.5,0.45,17.5,48.5,42.8,30.75
2016,10,1,8,0,0.0,60.0,0.5,18.0,60.0,53.0,39.25
2016,10,1,8,15,0.0,77.0,0.5,18.5,77.0,68.58,52.04
2016,10,1,8,30,0.0,94.0,0.5,19.0,94.0,84.78,65.09
2016,10,1,8,45,21.0,151.5,0.5,19.5,162.5,161.45,127.51
2016,10,1,9,0,42.0,209.0,0.5,20.0,231.0,257.79,202.49
2016,10,1,9,15,43.0,228.5,0.65,20.5,253.0,279.02,217.45
2016,10,1,9,30,44.0,248.0,0.8,21.0,275.0,300.11,232.63
2016,10,1,9,45,100.5,283.5,0.95,22.0,350.0,393.7,303.11
2016,10,1,10,0,157.0,319.0,1.1,23.0,425.0,506.96,384.5
2016,10,1,10,15,80.0,244.5,1.1,23.0,299.0,325.12,248.92
2016,10,1,10,30,3.0,170.0,1.1,23.0,173.0,157.92,119.5
2016,10,1,10,45,19.5,246.0,1.1,23.5,261.5,248.35,189.46
2016,10,1,11,0,36.0,322.0,1.1,24.0,350.0,359.11,270.98
2016,10,1,11,15,147.0,358.0,1.05,24.0,476.0,523.16,390.79
2016,10,1,11,30,258.0,394.0,1.0,24.0,602.0,682.65,500.34
2016,10,1,11,45,230.0,403.5,1.0,24.5,591.0,640.7,468.47
2016,10,1,12,0,202.0,413.0,1.0,25.0,580.0,614.98,449.4
2016,10,1,12,15,160.0,412.0,0.95,25.0,544.5,565.37,414.09
2016,10,1,12,30,118.0,411.0,0.9,25.0,509.0,517.17,379.67
2016,10,1,12,45,107.0,404.0,0.9,25.5,492.0,480.41,353.63
2016,10,1,13,0,96.0,397.0,0.9,26.0,475.0,456.85,336.52
2016,10,1,13,15,117.0,393.5,0.9,26.0,487.0,471.81,347.74
2016,10,1,13,30,138.0,390.0,0.9,26.0,499.0,474.4,349.99
2016,10,1,13,45,129.5,376.5,0.95,26.0,476.5,444.46,329.14
2016,10,1,14,0,121.0,363.0,1.0,26.0,454.0,415.23,308.77
2016,10,1,14,15,264.5,325.5,1.1,26.0,513.0,462.85,345.41
2016,10,1,14,30,408.0,288.0,1.2,26.0,572.0,490.46,365.69
2016,10,1,14,45,224.5,274.0,1.3,26.0,429.0,356.21,267.4
2016,10,1,15,0,41.0,260.0,1.4,26.0,286.0,244.43,184.76
2016,10,1,15,15,120.0,253.0,1.45,25.5,321.0,263.53,199.33
2016,10,1,15,30,199.0,246.0,1.5,25.0,356.0,271.31,203.36
2016,10,1,15,45,103.5,202.0,1.55,25.0,259.0,195.3,146.67
2016,10,1,16,0,8.0,158.0,1.6,25.0,162.0,136.56,104.22
2016,10,1,16,15,4.0,139.5,1.55,24.5,141.5,119.0,91.02
2016,10,1,16,30,0.0,121.0,1.5,24.0,121.0,102.1,78.04
2016,10,1,16,45,0.0,100.5,1.45,23.5,100.5,84.53,67.14
2016,10,1,17,0,0.0,80.0,1.4,23.0,80.0,67.93,53.05
2016,10,1,17,15,0.0,60.5,1.25,22.0,60.5,51.89,39.2
2016,10,1,17,30,0.0,41.0,1.1,21.0,41.0,35.68,24.9
2016,10,1,17,45,0.0,25.0,1.0,20.5,25.0,22.04,12.18
2016,10,1,18,0,0.0,9.0,0.9,20.0,9.0,7.91,0.0
2016,10,1,18,15,0.0,4.5,0.95,19.5,4.5,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,123.0,20.5,0.6,15.5,34.5,106.19,30.04
2016,10,2,7,0,246.0,41.0,0.6,16.0,69.0,217.63,169.3
2016,10,2,7,15,336.5,56.5,0.55,16.5,118.0,302.29,243.24
2016,10,2,7,30,427.0,72.0,0.5,17.0,167.0,396.39,320.1
2016,10,2,7,45,487.5,83.0,0.5,17.5,220.5,475.37,381.64
2016,10,2,8,0,548.0,94.0,0.5,18.0,274.0,556.5,441.71
2016,10,2,8,15,591.0,102.5,0.6,19.0,327.5,624.05,488.72
2016,10,2,8,30,634.0,111.0,0.7,20.0,381.0,692.62,534.37
2016,10,2,8,45,664.0,117.5,0.8,21.0,432.5,748.15,569.47
2016,10,2,9,0,694.0,124.0,0.9,22.0,484.0,802.85,603.21
2016,10,2,9,15,717.0,129.0,1.0,22.5,531.0,848.07,631.08
2016,10,2,9,30,740.0,134.0,1.1,23.0,578.0,891.32,657.39
2016,10,2,9,45,755.0,139.0,1.2,23.5,619.0,924.52,676.92
2016,10,2,10,0,770.0,144.0,1.3,24.0,660.0,954.82,694.62
2016,10,2,10,15,782.5,147.0,1.35,24.5,694.5,977.14,706.44
2016,10,2,10,30,795.0,150.0,1.4,25.0,729.0,989.08,711.85
2016,10,2,10,45,803.0,153.0,1.45,25.5,756.0,1000.11,716.94
2016,10,2,11,0,811.0,156.0,1.5,26.0,783.0,1007.42,719.82
2016,10,2,11,15,816.5,157.0,1.55,26.0,801.5,1006.31,719.04
2016,10,2,11,30,822.0,158.0,1.6,26.0,820.0,1001.42,716.13
2016,10,2,11,45,875.0,129.5,1.65,26.5,842.5,996.82,712.18
2016,10,2,12,0,928.0,101.0,1.7,27.0,865.0,998.56,712.33
2016,10,2,12,15,928.5,101.5,1.7,27.0,866.5,976.45,698.28
2016,10,2,12,30,929.0,102.0,1.7,27.0,868.0,950.62,682.2
2016,10,2,12,45,926.0,102.0,1.75,27.5,860.5,917.62,660.86
2016,10,2,13,0,923.0,102.0,1.8,28.0,853.0,881.39,637.42
2016,10,2,13,15,919.0,101.0,1.8,28.0,836.5,840.3,611.42
2016,10,2,13,30,915.0,100.0,1.8,28.0,820.0,796.42,583.4
2016,10,2,13,45,908.0,99.5,1.85,28.0,795.5,748.31,552.64
2016,10,2,14,0,901.0,99.0,1.9,28.0,771.0,698.08,517.95
2016,10,2,14,15,891.5,97.5,1.9,28.0,738.5,643.5,478.61
2016,10,2,14,30,882.0,96.0,1.9,28.0,706.0,587.55,437.09
2016,10,2,14,45,862.0,97.0,1.95,28.0,665.0,527.51,391.43
2016,10,2,15,0,842.0,98.0,2.0,28.0,624.0,466.48,343.49
2016,10,2,15,15,824.0,95.0,2.0,27.5,578.5,403.85,293.23
2016,10,2,15,30,806.0,92.0,2.0,27.0,533.0,342.07,241.99
2016,10,2,15,45,780.5,88.5,2.0,27.0,482.5,279.06,188.65
2016,10,2,16,0,755.0,85.0,2.0,27.0,432.0,218.45,137.78
2016,10,2,16,15,720.5,80.0,1.85,26.5,378.0,154.08,87.76
2016,10,2,16,30,686.0,75.0,1.7,26.0,324.0,97.4,51.79
2016,10,2,16,45,634.5,68.5,1.55,25.5,269.0,50.05,37.33
2016,10,2,17,0,583.0,62.0,1.4,25.0,214.0,46.72,34.55
2016,10,2,17,15,502.5,53.0,1.3,24.0,161.0,41.08,29.62
2016,10,2,17,30,422.0,44.0,1.2,23.0,108.0,35.29,24.28
2016,10,2,17,45,287.0,30.0,1.1,22.5,65.0,24.54,13.73
2016,10,2,18,0,152.0,16.0,1.0,22.0,22.0,14.55,0.0
2016,10,2,18,15,76.0,8.0,1.0,21.5,11.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,128.0,19.5,0.5,17.5,34.0,106.71,20.65
2016,10,3,7,0,256.0,39.0,0.5,18.0,68.0,220.75,169.76
2016,10,3,7,15,351.0,53.0,0.6,18.5,116.5,306.62,244.91
2016,10,3,7,30,446.0,67.0,0.7,19.0,165.0,405.67,325.97
2016,10,3,7,45,509.0,76.0,0.8,19.5,218.5,483.27,387.16
2016,10,3,8,0,572.0,85.0,0.9,20.0,272.0,564.63,448.39
2016,10,3,8,15,614.5,92.0,1.15,21.0,325.0,630.63,495.24
2016,10,3,8,30,657.0,99.0,1.4,22.0,378.0,697.64,541.34
2016,10,3,8,45,694.0,102.0,1.65,23.0,430.0,755.44,579.62
2016,10,3,9,0,731.0,105.0,1.9,24.0,482.0,812.82,616.75
2016,10,3,9,15,752.5,109.0,1.95,24.5,528.5,856.25,643.05
2016,10,3,9,30,774.0,113.0,2.0,25.0,575.0,892.32,664.16
2016,10,3,9,45,789.0,116.5,2.05,25.5,615.5,924.48,682.54
2016,10,3,10,0,804.0,120.0,2.1,26.0,656.0,953.63,698.87
2016,10,3,10,15,815.5,122.5,2.15,26.0,690.5,974.93,711.49
2016,10,3,10,30,827.0,125.0,2.2,26.0,725.0,992.73,722.03
2016,10,3,10,45,838.5,125.0,2.3,26.5,752.5,1004.03,727.66
2016,10,3,11,0,850.0,125.0,2.4,27.0,780.0,1011.57,731.06
2016,10,3,11,15,855.0,126.5,2.45,27.0,798.5,1010.46,730.03
2016,10,3,11,30,860.0,128.0,2.5,27.0,817.0,994.71,719.85
2016,10,3,11,45,859.0,131.0,2.55,27.5,826.5,981.94,710.42
2016,10,3,12,0,858.0,134.0,2.6,28.0,836.0,975.64,705.26
2016,10,3,12,15,858.0,134.0,2.65,28.0,837.5,952.97,690.99
2016,10,3,12,30,858.0,134.0,2.7,28.0,839.0,926.82,674.6
2016,10,3,12,45,858.5,132.0,2.75,28.5,832.0,895.68,653.61
2016,10,3,13,0,859.0,130.0,2.8,29.0,825.0,854.45,625.95
2016,10,3,13,15,854.5,129.0,2.8,29.0,809.0,820.94,604.29
2016,10,3,13,30,850.0,128.0,2.8,29.0,793.0,778.0,576.07
2016,10,3,13,45,844.5,126.0,2.85,29.0,769.5,731.03,544.19
2016,10,3,14,0,839.0,124.0,2.9,29.0,746.0,682.05,509.39
2016,10,3,14,15,828.5,121.5,2.9,29.0,714.0,627.76,469.69
2016,10,3,14,30,818.0,119.0,2.9,29.0,682.0,572.46,428.14
2016,10,3,14,45,802.5,117.0,2.95,29.0,643.0,514.35,383.41
2016,10,3,15,0,787.0,115.0,3.0,29.0,604.0,456.32,337.29
2016,10,3,15,15,767.5,111.5,2.95,28.5,559.0,395.77,288.39
2016,10,3,15,30,748.0,108.0,2.9,28.0,514.0,333.33,236.72
2016,10,3,15,45,721.0,103.5,2.9,28.0,464.5,272.07,185.01
2016,10,3,16,0,694.0,99.0,2.9,28.0,415.0,213.51,136.11
2016,10,3,16,15,657.0,93.0,2.65,27.5,362.0,155.4,91.36
2016,10,3,16,30,620.0,87.0,2.4,27.0,309.0,101.85,57.67
2016,10,3,16,45,566.5,79.0,2.2,26.5,255.5,58.33,44.2
2016,10,3,17,0,513.0,71.0,2.0,26.0,202.0,54.22,40.75
2016,10,3,17,15,432.0,59.5,1.8,25.0,150.5,46.78,34.28
2016,10,3,17,30,351.0,48.0,1.6,24.0,99.0,39.06,27.24
2016,10,3,17,45,226.5,31.5,1.45,23.5,58.5,24.7,13.37
2016,10,3,18,0,102.0,15.0,1.3,23.0,18.0,13.64,0.0
2016,10,3,18,15,51.0,7.5,1.35,22.5,9.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,87.5,21.0,2.45,20.5,30.5,80.48,5.56
2016,10,4,7,0,175.0,42.0,2.7,21.0,61.0,181.05,137.59
2016,10,4,7,15,269.5,58.0,2.85,21.5,107.0,264.68,211.55
2016,10,4,7,30,364.0,74.0,3.0,22.0,153.0,358.45,290.3
2016,10,4,7,45,444.0,82.0,3.15,22.5,206.0,440.07,357.0
2016,10,4,8,0,524.0,90.0,3.3,23.0,259.0,534.36,430.69
2016,10,4,8,15,262.0,101.0,3.45,23.5,185.5,336.34,272.5
2016,10,4,8,30,0.0,112.0,3.6,24.0,112.0,103.54,78.9
2016,10,4,8,45,0.0,127.5,3.8,24.5,127.5,118.17,90.48
2016,10,4,9,0,0.0,143.0,4.0,25.0,143.0,132.79,101.65
2016,10,4,9,15,0.0,124.5,4.05,25.0,124.5,113.08,85.61
2016,10,4,9,30,0.0,106.0,4.1,25.0,106.0,94.77,70.77
2016,10,4,9,45,66.5,210.0,4.15,25.5,254.0,276.61,215.47
2016,10,4,10,0,133.0,314.0,4.2,26.0,402.0,478.62,367.58
2016,10,4,10,15,200.0,326.5,4.15,26.0,467.0,556.91,425.35
2016,10,4,10,30,267.0,339.0,4.1,26.0,532.0,654.06,495.48
2016,10,4,10,45,534.0,239.0,4.1,26.5,642.5,824.66,620.97
2016,10,4,11,0,801.0,139.0,4.1,27.0,753.0,977.55,723.54
2016,10,4,11,15,806.0,140.0,4.05,27.0,771.0,975.99,720.32
2016,10,4,11,30,811.0,141.0,4.0,27.0,789.0,970.75,715.96
2016,10,4,11,45,450.5,267.5,4.0,27.5,628.5,741.61,554.11
2016,10,4,12,0,90.0,394.0,4.0,28.0,468.0,474.16,353.7
2016,10,4,12,15,147.0,401.5,3.95,28.0,522.0,542.96,405.54
2016,10,4,12,30,204.0,409.0,3.9,28.0,576.0,592.94,442.04
2016,10,4,12,45,254.0,396.0,3.85,28.0,601.5,623.4,464.34
2016,10,4,13,0,304.0,383.0,3.8,28.0,627.0,637.24,474.98
2016,10,4,13,15,569.5,252.0,3.7,28.0,698.5,713.18,534.4
2016,10,4,13,30,835.0,121.0,3.6,28.0,770.0,758.45,569.62
2016,10,4,13,45,829.0,118.5,3.5,28.5,746.5,711.39,534.78
2016,10,4,14,0,823.0,116.0,3.4,29.0,723.0,662.43,497.87
2016,10,4,14,15,813.0,114.0,3.3,29.0,691.5,609.85,458.61
2016,10,4,14,30,803.0,112.0,3.2,29.0,660.0,556.22,417.6
2016,10,4,14,45,531.0,194.5,3.1,29.0,548.5,443.88,332.31
2016,10,4,15,0,259.0,277.0,3.0,29.0,437.0,357.04,266.92
2016,10,4,15,15,493.0,190.0,2.9,29.0,466.0,353.77,260.38
2016,10,4,15,30,727.0,103.0,2.8,29.0,495.0,321.06,227.0
2016,10,4,15,45,700.0,98.5,2.75,29.0,446.0,261.27,176.54
2016,10,4,16,0,673.0,94.0,2.7,29.0,397.0,204.18,129.07
2016,10,4,16,15,635.0,88.5,2.4,28.5,345.5,147.86,86.02
2016,10,4,16,30,597.0,83.0,2.1,28.0,294.0,96.22,53.99
2016,10,4,16,45,541.5,75.5,1.85,28.0,242.0,55.57,41.58
2016,10,4,17,0,486.0,68.0,1.6,28.0,190.0,51.77,38.31
2016,10,4,17,15,400.5,57.0,1.45,27.0,140.5,44.67,32.17
2016,10,4,17,30,315.0,46.0,1.3,26.0,91.0,35.56,24.01
2016,10,4,17,45,188.5,29.5,1.2,25.5,53.0,23.11,11.53
2016,10,4,18,0,62.0,13.0,1.1,25.0,15.0,11.82,0.0
2016,10,4,18,15,31.0,6.5,1.15,24.5,7.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,114.0,19.0,1.95,21.5,31.0,98.33,0.0
2016,10,5,7,0,228.0,38.0,2.2,22.0,62.0,204.98,155.0
2016,10,5,7,15,328.5,51.5,2.35,22.5,109.5,291.78,232.1
2016,10,5,7,30,429.0,65.0,2.5,23.0,157.0,392.7,315.89
2016,10,5,7,45,500.0,73.0,2.7,24.0,210.5,473.87,380.65
2016,10,5,8,0,571.0,81.0,2.9,25.0,264.0,559.48,445.67
2016,10,5,8,15,614.5,87.0,2.9,25.5,316.5,624.78,492.15
2016,10,5,8,30,658.0,93.0,2.9,26.0,369.0,691.17,537.79
2016,10,5,8,45,695.5,95.5,2.9,26.5,420.5,748.52,575.49
2016,10,5,9,0,733.0,98.0,2.9,27.0,472.0,805.51,611.96
2016,10,5,9,15,423.0,183.5,2.85,27.5,404.0,631.67,483.29
2016,10,5,9,30,113.0,269.0,2.8,28.0,336.0,392.64,299.54
2016,10,5,9,45,462.5,189.0,2.75,28.5,490.5,690.23,523.39
2016,10,5,10,0,812.0,109.0,2.7,29.0,645.0,947.63,694.76
2016,10,5,10,15,823.5,111.0,2.65,29.0,679.0,968.3,704.03
2016,10,5,10,30,835.0,113.0,2.6,29.0,713.0,985.5,713.23
2016,10,5,10,45,844.0,114.0,2.55,29.5,739.5,984.52,709.47
2016,10,5,11,0,853.0,115.0,2.5,30.0,766.0,990.78,710.67
2016,10,5,11,15,857.5,116.0,2.45,30.0,784.0,988.8,708.12
2016,10,5,11,30,862.0,117.0,2.4,30.0,802.0,983.06,703.42
2016,10,5,11,45,872.5,113.0,2.4,30.5,813.5,973.99,695.89
2016,10,5,12,0,883.0,109.0,2.4,31.0,825.0,961.04,686.09
2016,10,5,12,15,883.0,109.0,2.4,31.0,826.0,938.68,671.83
2016,10,5,12,30,883.0,109.0,2.4,31.0,827.0,912.84,655.47
2016,10,5,12,45,882.0,108.0,2.4,31.5,819.5,881.74,634.46
2016,10,5,13,0,881.0,107.0,2.4,32.0,812.0,847.47,611.46
2016,10,5,13,15,876.5,106.0,2.4,32.0,796.0,807.4,585.84
2016,10,5,13,30,872.0,105.0,2.4,32.0,780.0,764.75,558.33
2016,10,5,13,45,866.0,103.5,2.45,32.0,756.0,718.17,527.95
2016,10,5,14,0,860.0,102.0,2.5,32.0,732.0,669.54,493.82
2016,10,5,14,15,850.5,100.0,2.55,32.0,700.5,616.5,455.62
2016,10,5,14,30,841.0,98.0,2.6,32.0,669.0,562.23,415.36
2016,10,5,14,45,828.5,95.5,2.65,32.0,630.5,504.49,371.28
2016,10,5,15,0,816.0,93.0,2.7,32.0,592.0,446.15,325.26
2016,10,5,15,15,797.5,90.0,2.7,31.5,547.5,385.04,276.28
2016,10,5,15,30,779.0,87.0,2.7,31.0,503.0,324.9,226.57
2016,10,5,15,45,755.0,83.0,2.75,31.0,454.0,263.74,175.13
2016,10,5,16,0,731.0,79.0,2.8,31.0,405.0,204.83,126.21
2016,10,5,16,15,695.0,74.5,2.6,30.5,352.5,146.53,81.91
2016,10,5,16,30,659.0,70.0,2.4,30.0,300.0,88.4,45.87
2016,10,5,16,45,606.5,63.5,2.2,29.5,247.0,46.52,33.71
2016,10,5,17,0,554.0,57.0,2.0,29.0,194.0,43.03,30.78
2016,10,5,17,15,468.5,48.0,1.85,28.0,143.0,37.22,25.73
2016,10,5,17,30,383.0,39.0,1.7,27.0,92.0,31.25,20.26
2016,10,5,17,45,239.5,25.5,1.55,26.5,53.0,20.81,9.17
2016,10,5,18,0,96.0,12.0,1.4,26.0,14.0,10.91,0.0
2016,10,5,18,15,48.0,6.0,1.4,25.5,7.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,116.0,18.5,1.7,22.5,30.5,98.21,0.0
2016,10,6,7,0,232.0,37.0,1.9,23.0,61.0,206.29,154.52
2016,10,6,7,15,335.5,49.5,2.05,23.5,108.5,293.58,232.19
2016,10,6,7,30,439.0,62.0,2.2,24.0,156.0,396.3,316.95
2016,10,6,7,45,531.0,65.5,2.4,24.5,211.5,487.06,389.72
2016,10,6,8,0,623.0,69.0,2.6,25.0,267.0,583.68,462.81
2016,10,6,8,15,664.5,74.0,2.6,25.5,320.0,647.83,507.82
2016,10,6,8,30,706.0,79.0,2.6,26.0,373.0,712.93,551.94
2016,10,6,8,45,742.5,80.5,2.65,26.5,424.5,765.61,586.15
2016,10,6,9,0,779.0,82.0,2.7,27.0,476.0,822.04,622.17
2016,10,6,9,15,799.0,85.0,2.7,27.5,522.5,864.04,647.21
2016,10,6,9,30,819.0,88.0,2.7,28.0,569.0,903.73,670.38
2016,10,6,9,45,558.5,191.0,2.7,28.5,529.5,785.21,586.73
2016,10,6,10,0,298.0,294.0,2.7,29.0,490.0,636.2,474.92
2016,10,6,10,15,308.0,303.5,2.7,29.0,515.5,656.51,489.19
2016,10,6,10,30,318.0,313.0,2.7,29.0,541.0,675.5,501.43
2016,10,6,10,45,283.5,339.5,2.7,29.5,548.5,667.72,492.8
2016,10,6,11,0,249.0,366.0,2.7,30.0,556.0,640.01,471.07
2016,10,6,11,15,577.5,229.5,2.75,30.0,682.5,851.4,623.34
2016,10,6,11,30,906.0,93.0,2.8,30.0,809.0,998.75,718.55
2016,10,6,11,45,907.5,93.5,2.85,30.5,819.0,985.44,707.26
2016,10,6,12,0,909.0,94.0,2.9,31.0,829.0,968.32,695.12
2016,10,6,12,15,596.0,242.5,2.9,31.0,724.5,825.38,600.07
2016,10,6,12,30,283.0,391.0,2.9,31.0,620.0,658.12,479.52
2016,10,6,12,45,595.5,242.0,2.95,31.5,718.0,779.74,570.4
2016,10,6,13,0,908.0,93.0,3.0,32.0,816.0,854.22,620.9
2016,10,6,13,15,903.5,92.0,2.95,32.0,799.5,813.28,593.28
2016,10,6,13,30,899.0,91.0,2.9,32.0,783.0,769.66,564.59
2016,10,6,13,45,893.0,89.5,2.9,32.0,759.0,722.02,533.19
2016,10,6,14,0,887.0,88.0,2.9,32.0,735.0,672.26,497.92
2016,10,6,14,15,877.5,86.5,2.9,32.0,703.0,618.5,458.67
2016,10,6,14,30,868.0,85.0,2.9,32.0,671.0,563.44,417.35
2016,10,6,14,45,842.0,88.5,2.9,32.0,629.5,503.84,371.42
2016,10,6,15,0,816.0,92.0,2.9,32.0,588.0,443.83,323.89
2016,10,6,15,15,797.5,89.5,2.9,31.5,543.5,383.22,275.12
2016,10,6,15,30,779.0,87.0,2.9,31.0,499.0,323.58,225.65
2016,10,6,15,45,748.5,84.5,2.9,31.0,448.5,262.17,174.12
2016,10,6,16,0,718.0,82.0,2.9,31.0,398.0,203.81,125.92
2016,10,6,16,15,680.5,77.0,2.65,30.5,346.0,141.91,78.99
2016,10,6,16,30,643.0,72.0,2.4,30.0,294.0,88.02,46.45
2016,10,6,16,45,578.0,66.5,2.2,29.5,239.5,48.92,35.73
2016,10,6,17,0,513.0,61.0,2.0,29.0,185.0,46.38,33.58
2016,10,6,17,15,423.5,51.0,1.85,28.0,135.5,39.88,27.92
2016,10,6,17,30,334.0,41.0,1.7,27.0,86.0,33.19,21.77
2016,10,6,17,45,190.0,25.5,1.55,26.5,48.5,20.03,7.86
2016,10,6,18,0,46.0,10.0,1.4,26.0,11.0,9.1,0.0
2016,10,6,18,15,23.0,5.0,1.45,25.5,5.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,138.5,16.5,0.5,22.5,30.5,105.77,0.0
2016,10,7,7,0,277.0,33.0,0.6,23.0,61.0,226.76,168.13
2016,10,7,7,15,380.0,44.0,0.75,23.5,109.0,317.18,248.12
2016,10,7,7,30,483.0,55.0,0.9,24.0,157.0,417.55,329.65
2016,10,7,7,45,562.5,59.0,1.1,24.5,211.5,501.2,395.62
2016,10,7,8,0,642.0,63.0,1.3,25.0,266.0,590.03,461.13
2016,10,7,8,15,681.5,68.0,1.55,25.0,318.5,649.21,504.04
2016,10,7,8,30,721.0,73.0,1.8,25.0,371.0,713.5,549.67
2016,10,7,8,45,753.5,75.0,2.05,25.5,421.5,768.02,586.3
2016,10,7,9,0,786.0,77.0,2.3,26.0,472.0,821.66,621.68
2016,10,7,9,15,415.5,159.5,2.5,26.5,370.5,596.18,458.96
2016,10,7,9,30,45.0,242.0,2.7,27.0,269.0,296.21,226.38
2016,10,7,9,45,25.5,218.5,2.95,27.5,234.0,247.29,188.71
2016,10,7,10,0,6.0,195.0,3.2,28.0,199.0,187.27,141.44
2016,10,7,10,15,7.5,204.0,3.4,28.0,209.5,196.86,148.71
2016,10,7,10,30,9.0,213.0,3.6,28.0,220.0,206.47,155.87
2016,10,7,10,45,442.0,155.0,3.8,28.5,489.5,645.71,493.54
2016,10,7,11,0,875.0,97.0,4.0,29.0,759.0,990.66,727.72
2016,10,7,11,15,879.5,97.5,4.2,29.0,776.5,988.11,723.85
2016,10,7,11,30,884.0,98.0,4.4,29.0,794.0,981.72,720.16
2016,10,7,11,45,530.0,250.0,4.6,29.0,668.5,798.47,594.31
2016,10,7,12,0,176.0,402.0,4.8,29.0,543.0,579.6,431.78
2016,10,7,12,15,501.0,269.0,4.95,29.0,672.0,760.08,569.93
2016,10,7,12,30,826.0,136.0,5.1,29.0,801.0,895.67,667.34
2016,10,7,12,45,817.0,139.0,5.25,29.0,791.5,862.3,644.69
2016,10,7,13,0,808.0,142.0,5.4,29.0,782.0,826.34,621.02
2016,10,7,13,15,803.0,141.0,5.45,28.5,766.5,787.23,595.66
2016,10,7,13,30,798.0,140.0,5.5,28.0,751.0,745.79,568.15
2016,10,7,13,45,787.0,139.5,5.55,28.0,726.0,698.52,533.5
2016,10,7,14,0,776.0,139.0,5.6,28.0,701.0,649.9,497.16
2016,10,7,14,15,764.5,136.5,5.55,27.5,670.0,598.02,458.29
2016,10,7,14,30,753.0,134.0,5.5,27.0,639.0,544.65,417.24
2016,10,7,14,45,730.5,133.5,5.5,27.0,599.5,487.39,371.38
2016,10,7,15,0,708.0,133.0,5.5,27.0,560.0,431.11,325.16
2016,10,7,15,15,686.5,128.5,5.4,26.5,516.5,372.98,276.96
2016,10,7,15,30,665.0,124.0,5.3,26.0,473.0,316.44,228.99
2016,10,7,15,45,633.0,119.0,5.25,25.5,424.5,258.74,180.08
2016,10,7,16,0,601.0,114.0,5.2,25.0,376.0,204.53,134.87
2016,10,7,16,15,559.5,106.0,5.1,24.5,325.0,150.46,93.34
2016,10,7,16,30,518.0,98.0,5.0,24.0,274.0,101.73,63.0
2016,10,7,16,45,467.0,86.5,4.9,23.5,223.5,63.43,49.17
2016,10,7,17,0,416.0,75.0,4.8,23.0,173.0,56.08,42.8
2016,10,7,17,15,330.0,60.5,4.6,22.5,125.5,46.02,33.82
2016,10,7,17,30,244.0,46.0,4.4,22.0,78.0,35.61,24.2
2016,10,7,17,45,138.5,27.0,4.2,21.5,43.5,21.21,7.83
2016,10,7,18,0,33.0,8.0,4.0,21.0,9.0,7.28,0.0
2016,10,7,18,15,16.5,4.0,3.9,20.5,4.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,137.0,16.5,3.5,14.0,30.0,104.82,0.0
2016,10,8,7,0,274.0,33.0,3.6,14.0,60.0,225.2,173.53
2016,10,8,7,15,374.5,45.0,3.65,14.5,108.5,315.1,258.74
2016,10,8,7,30,475.0,57.0,3.7,15.0,157.0,414.77,345.12
2016,10,8,7,45,540.5,65.0,3.75,16.0,210.0,493.45,410.41
2016,10,8,8,0,606.0,73.0,3.8,17.0,263.0,576.26,474.91
2016,10,8,8,15,648.0,79.0,3.7,17.5,316.0,641.39,522.95
2016,10,8,8,30,690.0,85.0,3.6,18.0,369.0,707.48,569.86
2016,10,8,8,45,721.0,89.5,3.55,18.5,419.5,762.53,607.19
2016,10,8,9,0,752.0,94.0,3.5,19.0,470.0,812.04,639.5
2016,10,8,9,15,773.5,97.5,3.4,19.5,516.5,855.23,666.31
2016,10,8,9,30,795.0,101.0,3.3,20.0,563.0,896.19,691.01
2016,10,8,9,45,812.5,102.5,3.25,21.0,604.0,928.35,708.15
2016,10,8,10,0,830.0,104.0,3.2,22.0,645.0,957.54,723.05
2016,10,8,10,15,841.5,106.0,3.15,22.5,679.0,978.18,733.44
2016,10,8,10,30,853.0,108.0,3.1,23.0,713.0,984.62,734.44
2016,10,8,10,45,863.5,108.5,3.1,23.5,740.0,995.34,738.95
2016,10,8,11,0,874.0,109.0,3.1,24.0,767.0,1002.32,741.09
2016,10,8,11,15,879.5,110.0,3.0,24.5,785.5,1001.07,737.16
2016,10,8,11,30,885.0,111.0,2.9,25.0,804.0,995.96,730.93
2016,10,8,11,45,888.5,111.0,2.85,25.5,814.0,983.95,720.84
2016,10,8,12,0,892.0,111.0,2.8,26.0,824.0,968.16,708.52
2016,10,8,12,15,892.0,111.0,2.8,26.0,825.0,945.4,693.62
2016,10,8,12,30,892.0,111.0,2.8,26.0,826.0,919.14,676.51
2016,10,8,12,45,893.0,109.5,2.8,26.5,819.0,888.81,655.44
2016,10,8,13,0,894.0,108.0,2.8,27.0,812.0,855.16,632.23
2016,10,8,13,15,889.5,107.0,2.8,27.0,796.0,814.49,605.48
2016,10,8,13,30,885.0,106.0,2.8,27.0,780.0,771.2,576.79
2016,10,8,13,45,880.5,103.5,2.85,27.5,756.0,724.04,543.9
2016,10,8,14,0,876.0,101.0,2.9,28.0,732.0,674.69,507.35
2016,10,8,14,15,866.5,99.0,2.9,28.0,699.5,620.83,467.43
2016,10,8,14,30,857.0,97.0,2.9,28.0,667.0,565.72,425.44
2016,10,8,14,45,838.0,97.0,2.9,28.0,627.0,506.37,379.04
2016,10,8,15,0,819.0,97.0,2.9,28.0,587.0,447.02,331.22
2016,10,8,15,15,800.0,94.0,2.9,27.5,542.0,385.59,281.02
2016,10,8,15,30,781.0,91.0,2.9,27.0,497.0,325.2,230.2
2016,10,8,15,45,761.0,85.0,2.9,27.0,448.0,263.24,177.12
2016,10,8,16,0,741.0,79.0,2.9,27.0,399.0,203.06,126.37
2016,10,8,16,15,704.0,74.5,2.7,26.5,346.0,140.47,78.4
2016,10,8,16,30,667.0,70.0,2.5,26.0,293.0,85.66,45.53
2016,10,8,16,45,617.0,62.5,2.3,25.5,239.5,46.3,34.12
2016,10,8,17,0,567.0,55.0,2.1,25.0,186.0,41.96,30.37
2016,10,8,17,15,477.0,45.5,1.95,24.0,135.0,35.62,24.74
2016,10,8,17,30,387.0,36.0,1.8,23.0,84.0,29.1,18.59
2016,10,8,17,45,193.5,18.0,1.65,22.0,42.0,14.31,2.45
2016,10,8,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,205.0,13.5,2.0,12.5,33.5,136.62,0.0
2016,10,9,7,0,410.0,27.0,2.2,13.0,67.0,287.25,220.45
2016,10,9,7,15,513.5,35.5,2.25,13.5,119.0,382.55,312.96
2016,10,9,7,30,617.0,44.0,2.3,14.0,171.0,487.0,402.46
2016,10,9,7,45,676.5,50.0,2.4,15.0,227.5,565.6,465.43
2016,10,9,8,0,736.0,56.0,2.5,16.0,284.0,647.39,526.85
2016,10,9,8,15,774.0,60.0,2.6,17.0,339.5,712.14,572.55
2016,10,9,8,30,812.0,64.0,2.7,18.0,395.0,777.12,616.61
2016,10,9,8,45,838.0,67.0,2.85,19.0,447.5,821.73,644.88
2016,10,9,9,0,864.0,70.0,3.0,20.0,500.0,872.87,677.19
2016,10,9,9,15,636.0,146.5,2.9,20.5,479.5,792.02,615.62
2016,10,9,9,30,408.0,223.0,2.8,21.0,459.0,670.78,521.76
2016,10,9,9,45,668.0,151.0,2.75,21.5,569.5,852.19,652.81
2016,10,9,10,0,928.0,79.0,2.7,22.0,680.0,1011.98,756.32
2016,10,9,10,15,937.5,80.5,2.7,22.5,715.0,1031.22,764.38
2016,10,9,10,30,947.0,82.0,2.7,23.0,750.0,1046.6,771.38
2016,10,9,10,45,953.5,83.0,2.7,23.5,777.0,1054.38,773.6
2016,10,9,11,0,960.0,84.0,2.7,24.0,804.0,1058.05,773.39
2016,10,9,11,15,964.5,85.0,2.7,24.0,822.5,1055.55,770.94
2016,10,9,11,30,969.0,86.0,2.7,24.0,841.0,1048.85,766.02
2016,10,9,11,45,968.5,88.0,2.75,24.5,850.5,1034.27,755.23
2016,10,9,12,0,968.0,90.0,2.8,25.0,860.0,1015.65,742.03
2016,10,9,12,15,968.0,90.0,2.85,25.0,861.0,991.37,726.72
2016,10,9,12,30,968.0,90.0,2.9,25.0,862.0,963.29,708.97
2016,10,9,12,45,966.0,90.0,2.95,25.0,854.0,929.81,687.61
2016,10,9,13,0,964.0,90.0,3.0,25.0,846.0,892.9,663.88
2016,10,9,13,15,960.0,89.5,3.05,25.0,829.0,850.66,636.37
2016,10,9,13,30,956.0,89.0,3.1,25.0,812.0,805.51,606.61
2016,10,9,13,45,948.5,88.5,3.15,25.0,786.5,755.22,572.93
2016,10,9,14,0,941.0,88.0,3.2,25.0,761.0,702.77,534.92
2016,10,9,14,15,932.0,86.5,3.2,25.0,728.0,646.55,492.72
2016,10,9,14,30,923.0,85.0,3.2,25.0,695.0,588.86,448.17
2016,10,9,14,45,908.5,83.5,3.2,25.0,654.0,527.27,399.3
2016,10,9,15,0,894.0,82.0,3.2,25.0,613.0,465.35,348.57
2016,10,9,15,15,876.5,79.5,3.05,24.5,566.5,401.39,295.13
2016,10,9,15,30,859.0,77.0,2.9,24.0,520.0,335.32,238.63
2016,10,9,15,45,832.0,74.5,2.75,23.5,468.0,270.07,182.31
2016,10,9,16,0,805.0,72.0,2.6,23.0,416.0,207.33,129.0
2016,10,9,16,15,768.5,68.0,2.3,22.5,361.0,145.0,80.7
2016,10,9,16,30,732.0,64.0,2.0,22.0,306.0,87.04,46.06
2016,10,9,16,45,673.5,58.5,1.75,21.5,249.5,47.65,35.91
2016,10,9,17,0,615.0,53.0,1.5,21.0,193.0,40.65,29.78
2016,10,9,17,15,521.0,44.0,1.5,20.0,139.5,34.62,24.31
2016,10,9,17,30,427.0,35.0,1.5,19.0,86.0,28.45,18.3
2016,10,9,17,45,213.5,17.5,1.5,18.5,43.0,14.0,1.05
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
