Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,16,15,509.0,96.5,2.8,28.5,268.5,127.33,76.49
2016,10,19,16,30,472.0,85.0,2.5,28.0,220.0,80.12,49.44
2016,10,19,16,45,413.5,72.0,2.2,27.5,172.5,53.82,40.06
2016,10,19,17,0,355.0,59.0,1.9,27.0,125.0,44.91,32.26
2016,10,19,17,15,254.5,44.0,1.8,26.5,83.0,34.01,22.48
2016,10,19,17,30,154.0,29.0,1.7,26.0,41.0,22.76,9.83
2016,10,19,17,45,77.0,14.5,1.6,25.5,20.5,13.19,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,29.5,13.5,3.8,21.0,15.5,27.08,0.0
2016,10,20,7,0,59.0,27.0,4.2,21.0,31.0,74.89,37.48
2016,10,20,7,15,151.5,48.0,4.5,21.0,71.5,174.54,135.81
2016,10,20,7,30,244.0,69.0,4.8,21.0,112.0,266.14,215.52
2016,10,20,7,45,122.0,46.5,5.1,21.5,68.0,150.57,122.12
2016,10,20,8,0,0.0,24.0,5.4,22.0,24.0,21.11,11.98
2016,10,20,8,15,142.0,84.0,5.7,22.0,137.5,221.96,182.15
2016,10,20,8,30,284.0,144.0,6.0,22.0,251.0,420.63,344.22
2016,10,20,8,45,279.5,167.5,6.3,22.5,284.5,452.69,367.53
2016,10,20,9,0,275.0,191.0,6.6,23.0,318.0,483.03,389.39
2016,10,20,9,15,137.5,100.0,6.7,23.0,163.5,247.57,200.42
2016,10,20,9,30,0.0,9.0,6.8,23.0,9.0,7.93,0.85
2016,10,20,9,45,0.0,31.5,6.9,23.5,31.5,27.81,17.09
2016,10,20,10,0,0.0,54.0,7.0,24.0,54.0,47.77,33.18
2016,10,20,10,15,3.5,127.0,7.0,24.0,129.5,117.97,89.68
2016,10,20,10,30,7.0,200.0,7.0,24.0,205.0,192.81,148.94
2016,10,20,10,45,15.0,234.5,7.0,24.5,245.5,234.6,181.39
2016,10,20,11,0,23.0,269.0,7.0,25.0,286.0,276.38,213.43
2016,10,20,11,15,161.5,306.5,6.95,25.0,425.5,483.33,376.04
2016,10,20,11,30,300.0,344.0,6.9,25.0,565.0,668.86,516.44
2016,10,20,11,45,263.5,355.5,6.9,25.5,551.5,637.52,490.25
2016,10,20,12,0,227.0,367.0,6.9,26.0,538.0,590.83,453.74
2016,10,20,12,15,305.5,348.5,6.9,26.0,579.0,646.13,496.45
2016,10,20,12,30,384.0,330.0,6.9,26.0,620.0,681.56,524.1
2016,10,20,12,45,623.0,222.5,6.9,26.5,686.0,772.39,594.93
2016,10,20,13,0,862.0,115.0,6.9,27.0,752.0,819.52,629.89
2016,10,20,13,15,857.5,114.0,6.9,27.0,735.5,785.18,605.37
2016,10,20,13,30,853.0,113.0,6.9,27.0,719.0,742.26,574.84
2016,10,20,13,45,850.5,109.5,6.9,27.0,695.5,695.9,539.79
2016,10,20,14,0,848.0,106.0,6.9,27.0,672.0,647.34,502.3
2016,10,20,14,15,837.5,104.0,6.85,27.0,640.0,593.64,459.91
2016,10,20,14,30,827.0,102.0,6.8,27.0,608.0,538.95,415.75
2016,10,20,14,45,810.0,99.5,6.8,27.0,569.0,480.01,367.3
2016,10,20,15,0,793.0,97.0,6.8,27.0,530.0,421.36,317.83
2016,10,20,15,15,772.5,93.5,6.7,26.5,485.5,361.14,266.51
2016,10,20,15,30,752.0,90.0,6.6,26.0,441.0,302.24,215.27
2016,10,20,15,45,729.0,83.5,6.5,25.5,393.5,238.71,160.35
2016,10,20,16,0,706.0,77.0,6.4,25.0,346.0,180.02,110.84
2016,10,20,16,15,663.0,71.5,6.1,24.5,294.0,122.66,68.09
2016,10,20,16,30,620.0,66.0,5.8,24.0,242.0,70.55,39.71
2016,10,20,16,45,561.0,57.0,5.5,24.0,190.5,43.56,31.87
2016,10,20,17,0,502.0,48.0,5.2,24.0,139.0,37.77,26.57
2016,10,20,17,15,387.5,36.5,4.85,23.0,92.0,29.38,18.89
2016,10,20,17,30,273.0,25.0,4.5,22.0,45.0,20.7,7.76
2016,10,20,17,45,136.5,12.5,4.2,21.5,22.5,11.37,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,180.0,10.5,2.4,11.5,22.5,99.88,0.0
2016,10,21,7,0,360.0,21.0,2.6,12.0,45.0,245.21,127.68
2016,10,21,7,15,483.0,30.5,2.8,12.5,94.5,357.34,288.31
2016,10,21,7,30,606.0,40.0,3.0,13.0,144.0,472.98,391.23
2016,10,21,7,45,674.5,45.5,3.2,14.0,200.0,555.88,460.6
2016,10,21,8,0,743.0,51.0,3.4,15.0,256.0,642.46,528.38
2016,10,21,8,15,784.5,55.0,3.45,15.5,311.0,709.07,578.11
2016,10,21,8,30,826.0,59.0,3.5,16.0,366.0,776.1,626.08
2016,10,21,8,45,855.0,61.5,3.6,17.0,418.5,821.95,655.86
2016,10,21,9,0,884.0,64.0,3.7,18.0,471.0,874.42,689.63
2016,10,21,9,15,903.0,66.5,3.6,18.5,518.0,916.09,714.97
2016,10,21,9,30,922.0,69.0,3.5,19.0,565.0,955.13,737.97
2016,10,21,9,45,936.0,70.5,3.4,19.5,606.5,985.16,754.34
2016,10,21,10,0,950.0,72.0,3.3,20.0,648.0,1011.8,768.25
2016,10,21,10,15,960.0,73.5,3.2,20.0,682.0,1030.92,778.48
2016,10,21,10,30,970.0,75.0,3.1,20.0,716.0,1046.12,786.19
2016,10,21,10,45,976.5,76.0,3.05,20.5,742.5,1053.23,787.59
2016,10,21,11,0,983.0,77.0,3.0,21.0,769.0,1056.19,786.47
2016,10,21,11,15,987.0,77.5,2.9,21.0,787.0,1051.9,781.83
2016,10,21,11,30,991.0,78.0,2.8,21.0,805.0,1043.4,774.67
2016,10,21,11,45,992.0,79.0,2.75,21.5,814.0,1028.44,762.51
2016,10,21,12,0,993.0,80.0,2.7,22.0,823.0,1009.4,747.92
2016,10,21,12,15,993.0,80.0,2.65,22.0,823.0,984.33,730.98
2016,10,21,12,30,993.0,80.0,2.6,22.0,823.0,955.42,711.64
2016,10,21,12,45,990.5,79.5,2.6,22.5,813.5,920.15,687.21
2016,10,21,13,0,988.0,79.0,2.6,23.0,804.0,881.48,660.54
2016,10,21,13,15,983.5,78.5,2.55,23.0,786.5,838.06,631.45
2016,10,21,13,30,979.0,78.0,2.5,23.0,769.0,791.76,600.22
2016,10,21,13,45,972.0,77.0,2.45,23.5,742.5,740.59,563.81
2016,10,21,14,0,965.0,76.0,2.4,24.0,716.0,687.22,523.28
2016,10,21,14,15,955.0,74.5,2.35,24.0,682.0,629.67,479.75
2016,10,21,14,30,945.0,73.0,2.3,24.0,648.0,570.76,433.89
2016,10,21,14,45,931.5,71.5,2.25,24.0,607.0,509.12,384.52
2016,10,21,15,0,918.0,70.0,2.2,24.0,566.0,447.05,333.18
2016,10,21,15,15,898.5,67.5,2.1,23.5,519.0,381.79,278.38
2016,10,21,15,30,879.0,65.0,2.0,23.0,472.0,317.43,222.86
2016,10,21,15,45,852.0,62.0,1.95,23.0,420.5,252.07,166.1
2016,10,21,16,0,825.0,59.0,1.9,23.0,369.0,185.83,110.42
2016,10,21,16,15,784.5,55.0,1.65,22.0,314.0,123.08,63.98
2016,10,21,16,30,744.0,51.0,1.4,21.0,259.0,65.16,33.52
2016,10,21,16,45,679.0,45.5,1.15,20.5,204.0,37.86,27.43
2016,10,21,17,0,614.0,40.0,0.9,20.0,149.0,34.21,24.01
2016,10,21,17,15,495.5,31.0,0.95,19.0,98.5,27.07,17.28
2016,10,21,17,30,377.0,22.0,1.0,18.0,48.0,19.81,6.35
2016,10,21,17,45,188.5,11.0,1.05,17.5,24.0,10.01,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,175.5,10.5,1.0,10.5,21.5,97.58,0.0
2016,10,22,7,0,351.0,21.0,1.0,11.0,43.0,238.73,109.88
2016,10,22,7,15,476.0,30.0,1.2,11.5,92.5,352.3,281.83
2016,10,22,7,30,601.0,39.0,1.4,12.0,142.0,468.2,384.0
2016,10,22,7,45,667.5,45.5,1.65,13.0,197.0,550.51,452.29
2016,10,22,8,0,734.0,52.0,1.9,14.0,252.0,636.48,519.13
2016,10,22,8,15,776.0,56.0,2.05,15.0,306.5,703.09,567.56
2016,10,22,8,30,818.0,60.0,2.2,16.0,361.0,770.13,614.23
2016,10,22,8,45,845.5,63.5,2.35,17.0,413.0,824.07,649.75
2016,10,22,9,0,873.0,67.0,2.5,18.0,465.0,867.8,677.1
2016,10,22,9,15,892.5,69.5,2.55,18.5,512.0,909.49,702.96
2016,10,22,9,30,912.0,72.0,2.6,19.0,559.0,948.61,726.64
2016,10,22,9,45,925.0,74.0,2.65,20.0,600.0,978.02,742.05
2016,10,22,10,0,938.0,76.0,2.7,21.0,641.0,1004.05,755.12
2016,10,22,10,15,948.0,77.5,2.65,21.5,675.0,1022.91,763.87
2016,10,22,10,30,958.0,79.0,2.6,22.0,709.0,1037.92,770.19
2016,10,22,10,45,963.5,80.5,2.6,22.5,735.0,1044.54,771.67
2016,10,22,11,0,969.0,82.0,2.6,23.0,761.0,1047.03,770.74
2016,10,22,11,15,973.5,83.0,2.6,23.0,779.0,1043.8,767.8
2016,10,22,11,30,978.0,84.0,2.6,23.0,797.0,1036.4,762.4
2016,10,22,11,45,978.5,85.0,2.6,23.5,805.5,1021.06,750.59
2016,10,22,12,0,979.0,86.0,2.6,24.0,814.0,1001.72,736.41
2016,10,22,12,15,979.0,86.0,2.6,24.0,814.0,976.88,720.24
2016,10,22,12,30,979.0,86.0,2.6,24.0,814.0,948.27,701.66
2016,10,22,12,45,975.5,86.5,2.6,24.5,805.0,913.61,677.77
2016,10,22,13,0,972.0,87.0,2.6,25.0,796.0,875.64,651.72
2016,10,22,13,15,967.5,86.0,2.6,25.0,778.0,832.22,623.16
2016,10,22,13,30,963.0,85.0,2.6,25.0,760.0,785.99,592.46
2016,10,22,13,45,954.5,84.5,2.65,25.5,733.5,734.98,556.51
2016,10,22,14,0,946.0,84.0,2.7,26.0,707.0,681.94,516.81
2016,10,22,14,15,935.5,82.5,2.7,25.5,673.5,625.01,474.96
2016,10,22,14,30,925.0,81.0,2.7,25.0,640.0,566.8,430.67
2016,10,22,14,45,908.5,79.5,2.75,25.0,598.5,504.8,381.27
2016,10,22,15,0,892.0,78.0,2.8,25.0,557.0,442.74,330.14
2016,10,22,15,15,872.0,75.0,2.8,25.0,510.0,378.32,275.61
2016,10,22,15,30,852.0,72.0,2.8,25.0,463.0,312.63,218.92
2016,10,22,15,45,822.0,69.0,2.8,25.0,411.5,247.78,162.98
2016,10,22,16,0,792.0,66.0,2.8,25.0,360.0,185.85,111.22
2016,10,22,16,15,749.0,61.0,2.45,24.0,305.5,124.12,65.95
2016,10,22,16,30,706.0,56.0,2.1,23.0,251.0,67.61,36.41
2016,10,22,16,45,636.5,49.5,1.8,22.0,196.0,41.42,30.28
2016,10,22,17,0,567.0,43.0,1.5,21.0,141.0,33.91,23.59
2016,10,22,17,15,443.5,32.5,1.5,20.0,92.5,26.17,16.33
2016,10,22,17,30,320.0,22.0,1.5,19.0,44.0,18.2,4.05
2016,10,22,17,45,160.0,11.0,1.55,18.0,22.0,10.01,0.0
2016,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,6,45,0.0,4.0,1.8,12.5,4.0,3.64,0.0
2016,10,23,7,0,0.0,8.0,2.0,13.0,8.0,7.02,0.0
2016,10,23,7,15,0.0,18.0,2.1,13.5,18.0,15.83,7.33
2016,10,23,7,30,0.0,28.0,2.2,14.0,28.0,24.66,15.23
2016,10,23,7,45,0.0,39.5,2.35,14.5,39.5,34.83,24.12
2016,10,23,8,0,0.0,51.0,2.5,15.0,51.0,45.02,32.9
2016,10,23,8,15,0.0,63.0,2.55,15.5,63.0,55.67,41.9
2016,10,23,8,30,0.0,75.0,2.6,16.0,75.0,66.89,51.21
2016,10,23,8,45,378.0,82.5,2.65,16.5,253.5,443.93,369.32
2016,10,23,9,0,756.0,90.0,2.7,17.0,432.0,806.99,641.11
2016,10,23,9,15,778.5,93.5,2.9,17.5,477.0,844.64,663.2
2016,10,23,9,30,801.0,97.0,3.1,18.0,522.0,885.46,690.05
2016,10,23,9,45,575.0,174.5,3.35,19.0,491.5,774.37,607.57
2016,10,23,10,0,349.0,252.0,3.6,20.0,461.0,635.85,499.04
2016,10,23,10,15,369.5,262.5,3.7,20.5,494.5,667.81,521.9
2016,10,23,10,30,390.0,273.0,3.8,21.0,528.0,698.35,542.54
2016,10,23,10,45,393.0,284.0,3.95,21.5,549.5,710.68,549.69
2016,10,23,11,0,396.0,295.0,4.1,22.0,571.0,721.05,555.57
2016,10,23,11,15,396.5,303.0,4.1,22.0,585.0,723.6,556.53
2016,10,23,11,30,397.0,311.0,4.1,22.0,599.0,724.21,556.22
2016,10,23,11,45,444.5,295.0,4.15,22.5,621.0,755.54,578.24
2016,10,23,12,0,492.0,279.0,4.2,23.0,643.0,769.02,587.56
2016,10,23,12,15,460.0,293.0,4.15,23.0,633.5,738.16,564.12
2016,10,23,12,30,428.0,307.0,4.1,23.0,624.0,706.43,540.3
2016,10,23,12,45,314.0,330.5,4.1,23.5,562.0,605.78,464.21
2016,10,23,13,0,200.0,354.0,4.1,24.0,500.0,511.49,391.99
2016,10,23,13,15,530.0,232.5,4.05,24.0,605.5,649.66,500.79
2016,10,23,13,30,860.0,111.0,4.0,24.0,711.0,741.36,571.3
2016,10,23,13,45,506.5,211.5,3.95,24.0,562.0,558.06,431.29
2016,10,23,14,0,153.0,312.0,3.9,24.0,413.0,389.66,300.27
2016,10,23,14,15,488.0,206.5,3.8,24.0,504.5,483.65,374.81
2016,10,23,14,30,823.0,101.0,3.7,24.0,596.0,532.5,410.21
2016,10,23,14,45,492.5,171.0,3.6,24.0,461.5,391.49,300.65
2016,10,23,15,0,162.0,241.0,3.5,24.0,327.0,280.17,215.53
2016,10,23,15,15,455.5,164.0,3.15,23.5,377.5,306.5,230.42
2016,10,23,15,30,749.0,87.0,2.8,23.0,428.0,296.03,210.73
2016,10,23,15,45,720.0,81.5,2.5,23.0,379.0,232.59,155.83
2016,10,23,16,0,691.0,76.0,2.2,23.0,330.0,174.61,107.24
2016,10,23,16,15,643.5,70.5,2.05,22.5,278.5,118.06,65.75
2016,10,23,16,30,596.0,65.0,1.9,22.0,227.0,67.36,38.83
2016,10,23,16,45,526.5,56.0,1.75,21.5,176.0,43.06,31.75
2016,10,23,17,0,457.0,47.0,1.6,21.0,125.0,37.24,26.4
2016,10,23,17,15,331.0,35.0,1.6,20.5,80.5,28.36,18.01
2016,10,23,17,30,205.0,23.0,1.6,20.0,36.0,19.17,2.82
2016,10,23,17,45,102.5,11.5,1.6,19.5,18.0,10.46,0.0
2016,10,23,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,63.5,11.5,0.85,16.5,15.0,42.27,0.0
2016,10,24,7,0,127.0,23.0,0.9,17.0,30.0,122.03,32.6
2016,10,24,7,15,252.5,37.5,1.1,17.5,72.0,232.43,180.77
2016,10,24,7,30,378.0,52.0,1.3,18.0,114.0,343.42,276.99
2016,10,24,7,45,456.5,61.5,1.5,19.0,164.0,427.85,347.04
2016,10,24,8,0,535.0,71.0,1.7,20.0,214.0,517.32,417.82
2016,10,24,8,15,586.0,77.5,1.95,20.5,264.5,586.22,469.95
2016,10,24,8,30,637.0,84.0,2.2,21.0,315.0,656.7,521.5
2016,10,24,8,45,681.5,86.5,2.5,22.0,365.0,717.58,563.7
2016,10,24,9,0,726.0,89.0,2.8,23.0,415.0,778.47,604.77
2016,10,24,9,15,750.0,92.5,2.75,23.5,459.5,816.68,628.01
2016,10,24,9,30,774.0,96.0,2.7,24.0,504.0,858.2,653.2
2016,10,24,9,45,482.5,185.5,2.65,24.5,446.5,699.5,537.1
2016,10,24,10,0,191.0,275.0,2.6,25.0,389.0,494.01,379.56
2016,10,24,10,15,152.5,290.5,2.5,25.5,384.5,472.86,362.03
2016,10,24,10,30,114.0,306.0,2.4,26.0,380.0,432.18,329.5
2016,10,24,10,45,91.5,310.5,2.35,26.5,371.5,411.57,312.5
2016,10,24,11,0,69.0,315.0,2.3,27.0,363.0,390.95,295.5
2016,10,24,11,15,144.0,332.0,2.3,27.0,435.5,495.74,373.57
2016,10,24,11,30,219.0,349.0,2.3,27.0,508.0,580.31,434.7
2016,10,24,11,45,183.0,355.0,2.3,27.5,489.0,545.61,407.4
2016,10,24,12,0,147.0,361.0,2.3,28.0,470.0,511.32,381.16
2016,10,24,12,15,166.5,361.5,2.3,28.0,484.5,521.36,388.86
2016,10,24,12,30,186.0,362.0,2.3,28.0,499.0,529.74,395.11
2016,10,24,12,45,505.0,243.5,2.3,28.5,609.5,687.74,512.63
2016,10,24,13,0,824.0,125.0,2.3,29.0,720.0,800.57,591.49
2016,10,24,13,15,540.5,226.0,2.3,29.0,612.5,650.52,484.01
2016,10,24,13,30,257.0,327.0,2.3,29.0,505.0,509.73,379.96
2016,10,24,13,45,525.5,223.5,2.35,29.0,570.5,581.72,436.56
2016,10,24,14,0,794.0,120.0,2.4,29.0,636.0,622.75,467.7
2016,10,24,14,15,780.5,117.5,2.4,29.0,604.0,569.58,427.55
2016,10,24,14,30,767.0,115.0,2.4,29.0,572.0,515.89,386.51
2016,10,24,14,45,748.0,112.0,2.45,29.0,533.0,457.77,341.16
2016,10,24,15,0,729.0,109.0,2.5,29.0,494.0,401.01,295.43
2016,10,24,15,15,703.5,105.0,2.5,28.5,450.0,342.04,247.34
2016,10,24,15,30,678.0,101.0,2.5,28.0,406.0,285.11,199.79
2016,10,24,15,45,643.5,95.0,2.55,28.0,358.5,226.75,150.97
2016,10,24,16,0,609.0,89.0,2.6,28.0,311.0,172.17,106.71
2016,10,24,16,15,557.5,82.0,2.3,27.0,261.0,119.15,68.92
2016,10,24,16,30,506.0,75.0,2.0,26.0,211.0,72.67,44.42
2016,10,24,16,45,431.0,64.5,1.75,25.5,162.0,50.3,37.31
2016,10,24,17,0,356.0,54.0,1.5,25.0,113.0,41.45,29.41
2016,10,24,17,15,237.0,38.5,1.45,24.5,71.5,29.95,18.83
2016,10,24,17,30,118.0,23.0,1.4,24.0,30.0,18.13,0.17
2016,10,24,17,45,59.0,11.5,1.35,23.5,15.0,10.46,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,7.0,1.2,16.5,7.0,6.37,0.0
2016,10,25,7,0,0.0,14.0,1.3,17.0,14.0,12.33,0.0
2016,10,25,7,15,3.0,34.5,1.4,17.5,35.0,36.81,23.87
2016,10,25,7,30,6.0,55.0,1.5,18.0,56.0,60.62,44.79
2016,10,25,7,45,18.0,77.0,1.65,18.5,81.5,91.9,71.7
2016,10,25,8,0,30.0,99.0,1.8,19.0,107.0,134.17,107.26
2016,10,25,8,15,38.0,120.0,1.95,19.5,132.5,163.44,131.35
2016,10,25,8,30,46.0,141.0,2.1,20.0,158.0,193.04,155.19
2016,10,25,8,45,115.0,166.5,2.25,21.0,216.0,296.26,238.57
2016,10,25,9,0,184.0,192.0,2.4,22.0,274.0,388.25,310.13
2016,10,25,9,15,273.0,200.0,2.45,22.0,336.0,495.91,392.9
2016,10,25,9,30,362.0,208.0,2.5,22.0,398.0,590.21,463.45
2016,10,25,9,45,314.0,236.0,2.55,22.5,410.0,582.23,453.45
2016,10,25,10,0,266.0,264.0,2.6,23.0,422.0,570.8,441.68
2016,10,25,10,15,247.0,283.5,2.65,23.0,436.0,555.81,429.55
2016,10,25,10,30,228.0,303.0,2.7,23.0,450.0,557.68,429.51
2016,10,25,10,45,298.5,301.0,2.75,23.5,501.5,638.08,487.75
2016,10,25,11,0,369.0,299.0,2.8,24.0,553.0,698.87,530.61
2016,10,25,11,15,341.0,314.5,2.85,24.0,554.0,682.64,517.38
2016,10,25,11,30,313.0,330.0,2.9,24.0,555.0,665.02,503.76
2016,10,25,11,45,381.0,312.0,2.95,24.5,588.5,699.12,528.65
2016,10,25,12,0,449.0,294.0,3.0,25.0,622.0,743.93,559.99
2016,10,25,12,15,414.5,307.5,3.0,25.0,610.5,698.58,527.01
2016,10,25,12,30,380.0,321.0,3.0,25.0,599.0,667.08,503.89
2016,10,25,12,45,368.0,320.0,3.05,25.5,587.0,639.36,483.25
2016,10,25,13,0,356.0,319.0,3.1,26.0,575.0,611.06,462.09
2016,10,25,13,15,385.0,302.5,3.05,26.0,573.5,597.88,453.2
2016,10,25,13,30,414.0,286.0,3.0,26.0,572.0,581.55,441.72
2016,10,25,13,45,418.5,273.0,2.95,26.0,553.0,548.86,417.79
2016,10,25,14,0,423.0,260.0,2.9,26.0,534.0,521.34,397.18
2016,10,25,14,15,369.0,258.0,2.85,26.0,488.5,456.52,348.38
2016,10,25,14,30,315.0,256.0,2.8,26.0,443.0,402.74,307.32
2016,10,25,14,45,471.5,196.0,2.75,26.0,454.0,403.27,306.37
2016,10,25,15,0,628.0,136.0,2.7,26.0,465.0,384.31,287.9
2016,10,25,15,15,323.0,150.5,2.45,25.5,319.5,246.31,183.95
2016,10,25,15,30,18.0,165.0,2.2,25.0,174.0,148.16,113.43
2016,10,25,15,45,14.5,147.0,1.95,25.0,153.5,129.79,99.22
2016,10,25,16,0,11.0,129.0,1.7,25.0,133.0,111.98,85.24
2016,10,25,16,15,5.5,109.5,1.5,24.5,111.5,93.38,70.76
2016,10,25,16,30,0.0,90.0,1.3,24.0,90.0,75.7,56.68
2016,10,25,16,45,0.0,69.5,1.15,23.5,69.5,58.67,44.75
2016,10,25,17,0,0.0,49.0,1.0,23.0,49.0,41.95,30.06
2016,10,25,17,15,0.0,31.0,1.0,22.5,31.0,26.93,16.42
2016,10,25,17,30,0.0,13.0,1.0,22.0,13.0,11.44,0.0
2016,10,25,17,45,0.0,6.5,1.05,21.5,6.5,5.91,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,6,45,71.0,10.0,1.25,15.5,14.0,44.61,0.0
2016,10,26,7,0,142.0,20.0,1.3,16.0,28.0,123.81,2.15
2016,10,26,7,15,269.5,34.0,1.5,16.5,69.0,239.04,185.18
2016,10,26,7,30,397.0,48.0,1.7,17.0,110.0,351.09,284.4
2016,10,26,7,45,478.0,56.0,1.95,18.0,160.0,435.71,355.71
2016,10,26,8,0,559.0,64.0,2.2,19.0,210.0,525.58,427.46
2016,10,26,8,15,608.5,70.5,2.5,20.0,260.5,593.76,478.88
2016,10,26,8,30,658.0,77.0,2.8,21.0,311.0,663.49,529.48
2016,10,26,8,45,692.5,81.5,3.1,22.0,359.0,718.85,567.79
2016,10,26,9,0,727.0,86.0,3.4,23.0,407.0,773.69,604.72
2016,10,26,9,15,750.5,89.5,3.3,23.5,451.5,811.54,627.93
2016,10,26,9,30,774.0,93.0,3.2,24.0,496.0,852.45,652.84
2016,10,26,9,45,790.0,96.0,3.15,25.0,534.0,883.31,669.29
2016,10,26,10,0,806.0,99.0,3.1,26.0,572.0,911.27,683.55
2016,10,26,10,15,818.0,101.0,3.0,26.0,604.5,931.03,694.48
2016,10,26,10,30,830.0,103.0,2.9,26.0,637.0,947.38,703.21
2016,10,26,10,45,837.0,105.0,2.8,26.5,661.5,955.34,705.05
2016,10,26,11,0,844.0,107.0,2.7,27.0,686.0,959.63,704.64
2016,10,26,11,15,560.0,221.5,2.65,27.0,609.5,805.93,599.57
2016,10,26,11,30,276.0,336.0,2.6,27.0,533.0,636.53,475.0
2016,10,26,11,45,576.5,219.0,2.55,27.5,636.5,795.91,592.81
2016,10,26,12,0,877.0,102.0,2.5,28.0,740.0,920.36,673.97
2016,10,26,12,15,877.0,102.0,2.45,28.0,740.0,897.73,657.45
2016,10,26,12,30,877.0,102.0,2.4,28.0,740.0,871.74,640.14
2016,10,26,12,45,875.0,101.0,2.4,28.5,731.5,839.78,618.07
2016,10,26,13,0,873.0,100.0,2.4,29.0,723.0,804.83,594.08
2016,10,26,13,15,501.5,214.5,2.4,29.0,571.0,608.34,455.06
2016,10,26,13,30,130.0,329.0,2.4,29.0,419.0,412.28,308.36
2016,10,26,13,45,186.0,314.0,2.4,29.0,437.0,425.15,319.7
2016,10,26,14,0,242.0,299.0,2.4,29.0,455.0,432.66,325.73
2016,10,26,14,15,532.5,195.5,2.35,29.0,515.5,497.19,374.71
2016,10,26,14,30,823.0,92.0,2.3,29.0,576.0,520.57,390.3
2016,10,26,14,45,796.5,93.0,2.3,29.0,535.5,461.42,343.34
2016,10,26,15,0,770.0,94.0,2.3,29.0,495.0,403.54,296.49
2016,10,26,15,15,746.5,90.5,2.25,28.5,451.0,344.12,247.71
2016,10,26,15,30,723.0,87.0,2.2,28.0,407.0,283.98,197.33
2016,10,26,15,45,691.0,82.0,2.2,28.0,359.5,224.65,147.38
2016,10,26,16,0,659.0,77.0,2.2,28.0,312.0,168.68,101.78
2016,10,26,16,15,610.0,71.0,1.9,27.5,261.5,113.88,62.65
2016,10,26,16,30,561.0,65.0,1.6,27.0,211.0,65.13,37.61
2016,10,26,16,45,488.0,55.5,1.35,26.5,161.5,42.98,30.91
2016,10,26,17,0,415.0,46.0,1.1,26.0,112.0,36.72,25.24
2016,10,26,17,15,287.5,33.0,1.1,25.0,70.0,26.89,16.03
2016,10,26,17,30,160.0,20.0,1.1,24.0,28.0,15.83,0.0
2016,10,26,17,45,80.0,10.0,1.1,23.5,14.0,9.1,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,48.5,10.0,1.45,17.5,12.5,33.33,0.0
2016,10,27,7,0,97.0,20.0,1.6,18.0,25.0,98.45,0.0
2016,10,27,7,15,215.5,36.0,1.75,18.5,64.5,209.15,159.5
2016,10,27,7,30,334.0,52.0,1.9,19.0,104.0,313.71,252.42
2016,10,27,7,45,420.0,62.0,2.05,19.5,153.0,401.61,326.62
2016,10,27,8,0,506.0,72.0,2.2,20.0,202.0,495.47,402.5
2016,10,27,8,15,558.5,79.5,2.05,21.0,252.0,565.51,454.12
2016,10,27,8,30,611.0,87.0,1.9,22.0,302.0,637.26,503.94
2016,10,27,8,45,651.5,91.0,1.8,23.0,351.0,695.71,541.92
2016,10,27,9,0,692.0,95.0,1.7,24.0,400.0,753.97,578.11
2016,10,27,9,15,717.5,99.5,1.5,24.5,444.0,798.74,603.71
2016,10,27,9,30,743.0,104.0,1.3,25.0,488.0,841.73,627.0
2016,10,27,9,45,763.0,106.5,1.15,25.5,527.0,869.36,639.84
2016,10,27,10,0,783.0,109.0,1.0,26.0,566.0,900.13,654.35
2016,10,27,10,15,796.5,111.0,1.05,26.5,598.5,921.07,665.47
2016,10,27,10,30,810.0,113.0,1.1,27.0,631.0,938.68,674.66
2016,10,27,10,45,819.5,115.0,1.2,27.5,656.5,948.94,680.13
2016,10,27,11,0,829.0,117.0,1.3,28.0,682.0,955.56,683.5
2016,10,27,11,15,835.0,118.0,1.4,28.0,699.0,953.97,683.18
2016,10,27,11,30,841.0,119.0,1.5,28.0,716.0,948.67,680.7
2016,10,27,11,45,446.5,219.5,1.65,28.5,537.0,674.94,497.81
2016,10,27,12,0,52.0,320.0,1.8,29.0,358.0,365.75,271.28
2016,10,27,12,15,469.0,210.5,1.85,29.0,550.0,657.94,491.27
2016,10,27,12,30,886.0,101.0,1.9,29.0,742.0,877.02,639.15
2016,10,27,12,45,884.5,100.0,1.95,29.0,734.0,845.22,616.83
2016,10,27,13,0,883.0,99.0,2.0,29.0,726.0,810.38,594.85
2016,10,27,13,15,610.5,201.0,2.0,29.0,629.5,680.82,504.66
2016,10,27,13,30,338.0,303.0,2.0,29.0,533.0,543.56,404.49
2016,10,27,13,45,278.0,301.5,2.05,29.5,486.0,482.18,360.04
2016,10,27,14,0,218.0,300.0,2.1,30.0,439.0,418.71,313.18
2016,10,27,14,15,527.0,195.0,2.1,29.5,508.5,493.06,370.4
2016,10,27,14,30,836.0,90.0,2.1,29.0,578.0,524.29,392.36
2016,10,27,14,45,814.5,89.5,2.15,29.0,538.5,465.38,345.73
2016,10,27,15,0,793.0,89.0,2.2,29.0,499.0,407.21,298.71
2016,10,27,15,15,770.0,85.5,2.2,28.5,454.5,346.75,249.11
2016,10,27,15,30,747.0,82.0,2.2,28.0,410.0,287.91,199.6
2016,10,27,15,45,714.0,77.5,2.25,28.0,361.5,225.16,146.91
2016,10,27,16,0,681.0,73.0,2.3,28.0,313.0,168.18,100.49
2016,10,27,16,15,632.0,67.0,2.05,27.0,262.0,112.13,60.62
2016,10,27,16,30,583.0,61.0,1.8,26.0,211.0,62.09,35.16
2016,10,27,16,45,509.5,52.5,1.55,25.5,161.5,40.63,29.03
2016,10,27,17,0,436.0,44.0,1.3,25.0,112.0,35.13,23.97
2016,10,27,17,15,306.0,31.5,1.25,24.0,69.5,25.67,14.96
2016,10,27,17,30,176.0,19.0,1.2,23.0,27.0,15.84,0.0
2016,10,27,17,45,88.0,9.5,1.2,22.5,13.5,8.64,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,97.0,9.0,0.9,15.5,13.5,8.19,0.0
2016,10,28,7,0,194.0,18.0,0.9,16.0,27.0,148.66,0.0
2016,10,28,7,15,330.5,30.0,1.0,16.5,70.5,271.24,206.64
2016,10,28,7,30,467.0,42.0,1.1,17.0,114.0,389.11,312.11
2016,10,28,7,45,548.5,49.5,1.25,18.0,165.5,475.61,384.06
2016,10,28,8,0,630.0,57.0,1.4,19.0,217.0,567.63,455.27
2016,10,28,8,15,678.0,62.5,1.5,20.0,269.0,635.68,504.58
2016,10,28,8,30,726.0,68.0,1.6,21.0,321.0,700.27,549.18
2016,10,28,8,45,760.0,71.5,1.75,22.0,371.0,756.37,586.38
2016,10,28,9,0,794.0,75.0,1.9,23.0,421.0,811.54,621.82
2016,10,28,9,15,816.5,78.0,2.0,23.5,466.5,854.42,648.69
2016,10,28,9,30,839.0,81.0,2.1,24.0,512.0,895.02,673.69
2016,10,28,9,45,855.5,83.0,2.25,24.5,551.5,926.1,692.53
2016,10,28,10,0,872.0,85.0,2.4,25.0,591.0,944.42,702.87
2016,10,28,10,15,883.5,86.5,2.45,25.5,623.5,963.63,713.02
2016,10,28,10,30,895.0,88.0,2.5,26.0,656.0,979.31,720.9
2016,10,28,10,45,903.0,89.0,2.55,26.5,681.5,987.32,723.9
2016,10,28,11,0,911.0,90.0,2.6,27.0,707.0,991.5,724.64
2016,10,28,11,15,674.5,188.0,2.6,27.0,651.0,883.88,652.98
2016,10,28,11,30,438.0,286.0,2.6,27.0,595.0,748.66,556.61
2016,10,28,11,45,366.0,311.0,2.6,27.5,571.5,683.15,509.27
2016,10,28,12,0,294.0,336.0,2.6,28.0,548.0,633.3,471.64
2016,10,28,12,15,222.5,344.0,2.6,28.0,504.5,552.54,413.29
2016,10,28,12,30,151.0,352.0,2.6,28.0,461.0,489.61,366.73
2016,10,28,12,45,225.5,339.0,2.6,28.5,499.5,528.49,396.03
2016,10,28,13,0,300.0,326.0,2.6,29.0,538.0,573.26,428.15
2016,10,28,13,15,605.5,206.5,2.6,29.0,621.0,681.56,510.02
2016,10,28,13,30,911.0,87.0,2.6,29.0,704.0,742.58,555.59
2016,10,28,13,45,902.0,86.0,2.6,29.0,678.0,693.33,520.3
2016,10,28,14,0,893.0,85.0,2.6,29.0,652.0,642.29,482.94
2016,10,28,14,15,881.5,83.5,2.55,28.5,619.0,587.81,442.77
2016,10,28,14,30,870.0,82.0,2.5,28.0,586.0,532.3,400.5
2016,10,28,14,45,852.5,80.0,2.5,28.0,546.5,472.82,353.25
2016,10,28,15,0,835.0,78.0,2.5,28.0,507.0,412.64,304.01
2016,10,28,15,15,812.5,75.5,2.45,28.0,462.0,351.07,252.34
2016,10,28,15,30,790.0,73.0,2.4,28.0,417.0,290.96,200.85
2016,10,28,15,45,757.0,69.5,2.4,28.0,367.5,229.37,148.64
2016,10,28,16,0,724.0,66.0,2.4,28.0,318.0,171.16,101.06
2016,10,28,16,15,676.0,60.5,2.1,27.0,266.0,113.44,60.06
2016,10,28,16,30,628.0,55.0,1.8,26.0,214.0,58.06,31.34
2016,10,28,16,45,550.0,48.0,1.5,25.5,163.0,37.08,26.0
2016,10,28,17,0,472.0,41.0,1.2,25.0,112.0,32.68,21.88
2016,10,28,17,15,334.0,29.5,1.15,24.0,69.5,24.0,13.44
2016,10,28,17,30,196.0,18.0,1.1,23.0,27.0,15.01,0.0
2016,10,28,17,45,98.0,9.0,1.1,22.5,13.5,8.19,0.0
2016,10,28,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,45,75.5,9.0,1.5,15.5,12.5,8.19,0.0
2016,10,29,7,0,151.0,18.0,1.6,16.0,25.0,123.37,0.0
2016,10,29,7,15,291.5,31.0,1.85,17.0,66.5,248.69,188.21
2016,10,29,7,30,432.0,44.0,2.1,18.0,108.0,368.28,296.52
2016,10,29,7,45,519.0,51.5,2.4,19.0,159.0,457.27,371.88
2016,10,29,8,0,606.0,59.0,2.7,20.0,210.0,552.05,447.33
2016,10,29,8,15,655.0,64.0,2.75,20.5,261.5,619.23,497.98
2016,10,29,8,30,704.0,69.0,2.8,21.0,313.0,682.73,543.78
2016,10,29,8,45,743.0,71.5,2.9,22.0,362.5,741.03,583.22
2016,10,29,9,0,782.0,74.0,3.0,23.0,412.0,798.71,620.88
2016,10,29,9,15,804.0,77.0,3.05,23.5,457.0,840.76,647.44
2016,10,29,9,30,826.0,80.0,3.1,24.0,502.0,880.56,672.06
2016,10,29,9,45,842.5,82.0,3.15,24.5,541.0,911.37,690.19
2016,10,29,10,0,859.0,84.0,3.2,25.0,580.0,929.5,699.64
2016,10,29,10,15,870.0,86.0,3.2,25.5,612.0,948.71,709.61
2016,10,29,10,30,881.0,88.0,3.2,26.0,644.0,964.42,717.27
2016,10,29,10,45,888.5,89.5,3.25,26.5,668.5,972.5,720.34
2016,10,29,11,0,896.0,91.0,3.3,27.0,693.0,976.82,721.13
2016,10,29,11,15,900.5,91.5,3.3,27.0,710.0,973.26,717.97
2016,10,29,11,30,905.0,92.0,3.3,27.0,727.0,965.89,712.53
2016,10,29,11,45,909.0,91.5,3.35,27.5,735.5,953.09,702.64
2016,10,29,12,0,913.0,91.0,3.4,28.0,744.0,936.52,690.44
2016,10,29,12,15,913.0,91.0,3.4,28.0,744.0,913.25,674.96
2016,10,29,12,30,913.0,91.0,3.4,28.0,744.0,886.49,657.25
2016,10,29,12,45,910.5,90.0,3.45,28.5,735.0,853.21,634.17
2016,10,29,13,0,908.0,89.0,3.5,29.0,726.0,816.87,609.04
2016,10,29,13,15,903.0,88.5,3.5,29.0,709.0,776.29,581.86
2016,10,29,13,30,898.0,88.0,3.5,29.0,692.0,733.16,552.75
2016,10,29,13,45,890.0,86.5,3.55,29.0,666.5,684.69,518.24
2016,10,29,14,0,882.0,85.0,3.6,29.0,641.0,634.39,480.95
2016,10,29,14,15,870.5,83.5,3.6,29.0,608.5,580.52,439.89
2016,10,29,14,30,859.0,82.0,3.6,29.0,576.0,525.67,396.9
