Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,14,45,833.0,83.0,3.6,29.0,535.5,465.74,348.9
2016,10,29,15,0,807.0,84.0,3.6,29.0,495.0,406.44,300.08
2016,10,29,15,15,783.5,81.0,3.55,28.5,450.5,345.7,249.45
2016,10,29,15,30,760.0,78.0,3.5,28.0,406.0,286.59,199.06
2016,10,29,15,45,725.0,74.0,3.45,28.0,357.0,225.99,147.57
2016,10,29,16,0,690.0,70.0,3.4,28.0,308.0,166.09,98.67
2016,10,29,16,15,640.0,64.5,3.0,27.0,257.0,110.03,58.86
2016,10,29,16,30,590.0,59.0,2.6,26.0,206.0,60.07,33.82
2016,10,29,16,45,509.5,50.5,2.25,25.5,156.0,39.19,27.76
2016,10,29,17,0,429.0,42.0,1.9,25.0,106.0,33.6,22.59
2016,10,29,17,15,289.5,29.5,1.75,24.0,65.0,24.06,13.26
2016,10,29,17,30,150.0,17.0,1.6,23.0,24.0,15.46,0.0
2016,10,29,17,45,75.0,8.5,1.5,22.5,12.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,41.5,9.0,1.4,17.5,10.5,0.0,0.0
2016,10,30,7,0,83.0,18.0,1.5,18.0,21.0,61.68,0.0
2016,10,30,7,15,212.0,33.5,1.75,18.5,60.0,204.39,151.62
2016,10,30,7,30,341.0,49.0,2.0,19.0,99.0,314.04,251.8
2016,10,30,7,45,431.5,59.0,2.3,20.0,148.5,404.84,328.49
2016,10,30,8,0,522.0,69.0,2.6,21.0,198.0,502.0,406.96
2016,10,30,8,15,576.0,76.0,2.6,21.5,248.0,572.87,460.86
2016,10,30,8,30,630.0,83.0,2.6,22.0,298.0,645.47,513.63
2016,10,30,8,45,675.5,85.5,2.6,23.0,347.5,706.46,554.76
2016,10,30,9,0,721.0,88.0,2.6,24.0,397.0,767.44,594.36
2016,10,30,9,15,746.0,91.5,2.5,24.5,441.5,810.95,620.96
2016,10,30,9,30,771.0,95.0,2.4,25.0,486.0,847.59,642.23
2016,10,30,9,45,791.5,97.0,2.3,25.5,525.5,881.21,661.0
2016,10,30,10,0,812.0,99.0,2.2,26.0,565.0,912.05,677.55
2016,10,30,10,15,825.0,101.0,2.1,26.5,597.0,932.66,687.09
2016,10,30,10,30,838.0,103.0,2.0,27.0,629.0,949.87,694.43
2016,10,30,10,45,849.5,103.5,1.95,27.5,655.0,960.27,697.94
2016,10,30,11,0,861.0,104.0,1.9,28.0,681.0,966.98,699.24
2016,10,30,11,15,867.0,105.0,1.9,28.0,698.0,955.58,691.13
2016,10,30,11,30,873.0,106.0,1.9,28.0,715.0,950.38,687.34
2016,10,30,11,45,886.5,101.0,1.9,28.5,726.0,941.63,680.03
2016,10,30,12,0,900.0,96.0,1.9,29.0,737.0,928.95,670.4
2016,10,30,12,15,900.5,96.0,1.95,29.0,737.0,906.38,656.43
2016,10,30,12,30,901.0,96.0,2.0,29.0,737.0,880.34,640.3
2016,10,30,12,45,902.0,94.0,2.1,29.5,729.5,849.2,620.0
2016,10,30,13,0,903.0,92.0,2.2,30.0,722.0,814.83,597.47
2016,10,30,13,15,898.5,91.0,2.25,30.0,705.0,774.29,571.45
2016,10,30,13,30,894.0,90.0,2.3,30.0,688.0,731.2,543.44
2016,10,30,13,45,888.5,88.0,2.35,30.0,664.0,684.08,510.67
2016,10,30,14,0,883.0,86.0,2.4,30.0,640.0,634.92,475.1
2016,10,30,14,15,872.5,84.5,2.45,30.0,607.5,581.62,435.46
2016,10,30,14,30,862.0,83.0,2.5,30.0,575.0,527.22,393.73
2016,10,30,14,45,848.0,80.0,2.55,30.0,536.5,468.77,347.65
2016,10,30,15,0,834.0,77.0,2.6,30.0,498.0,409.68,299.55
2016,10,30,15,15,812.5,74.0,2.6,29.5,453.5,348.22,248.8
2016,10,30,15,30,791.0,71.0,2.6,29.0,409.0,288.1,197.92
2016,10,30,15,45,761.0,67.0,2.6,29.0,360.5,226.86,145.98
2016,10,30,16,0,731.0,63.0,2.6,29.0,312.0,168.6,98.4
2016,10,30,16,15,683.5,58.0,2.25,28.0,260.5,111.15,57.85
2016,10,30,16,30,636.0,53.0,1.9,27.0,209.0,59.5,32.64
2016,10,30,16,45,560.0,45.5,1.6,26.5,158.5,35.24,24.27
2016,10,30,17,0,484.0,38.0,1.3,26.0,108.0,30.3,19.69
2016,10,30,17,15,341.5,27.0,1.25,25.0,65.5,21.95,11.32
2016,10,30,17,30,199.0,16.0,1.2,24.0,23.0,14.55,0.0
2016,10,30,17,45,99.5,8.0,1.2,23.0,11.5,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,99.5,7.5,1.1,14.5,11.5,0.0,0.0
2016,10,31,7,0,199.0,15.0,1.1,15.0,23.0,122.09,0.0
2016,10,31,7,15,345.0,27.0,1.35,16.0,66.0,276.02,204.41
2016,10,31,7,30,491.0,39.0,1.6,17.0,109.0,399.7,320.38
2016,10,31,7,45,574.5,45.5,1.9,18.0,161.0,486.66,394.47
2016,10,31,8,0,658.0,52.0,2.2,19.0,213.0,573.82,463.45
2016,10,31,8,15,705.0,57.0,2.25,19.5,265.0,641.9,514.54
2016,10,31,8,30,752.0,62.0,2.3,20.0,317.0,710.87,563.96
2016,10,31,8,45,785.0,65.0,2.4,21.0,367.0,765.9,600.56
2016,10,31,9,0,818.0,68.0,2.5,22.0,417.0,819.94,635.25
2016,10,31,9,15,839.0,71.0,2.6,22.5,461.5,861.83,661.8
2016,10,31,9,30,860.0,74.0,2.7,23.0,506.0,892.15,680.03
2016,10,31,9,45,874.0,76.0,2.8,23.5,545.0,920.96,697.15
2016,10,31,10,0,888.0,78.0,2.9,24.0,584.0,946.67,712.09
2016,10,31,10,15,897.5,79.5,2.9,24.5,615.5,964.1,720.68
2016,10,31,10,30,907.0,81.0,2.9,25.0,647.0,977.94,727.0
2016,10,31,10,45,913.0,82.5,2.95,25.5,671.0,984.68,729.19
2016,10,31,11,0,919.0,84.0,3.0,26.0,695.0,987.56,729.05
2016,10,31,11,15,922.5,84.5,3.05,26.5,711.5,982.97,724.2
2016,10,31,11,30,926.0,85.0,3.1,27.0,728.0,974.52,717.04
2016,10,31,11,45,924.0,87.0,3.15,27.5,735.0,958.85,705.33
2016,10,31,12,0,922.0,89.0,3.2,28.0,742.0,939.5,691.38
2016,10,31,12,15,920.5,89.0,3.2,28.0,741.0,914.77,675.02
2016,10,31,12,30,919.0,89.0,3.2,28.0,740.0,886.62,656.45
2016,10,31,12,45,914.5,89.0,3.25,28.5,730.0,852.7,633.04
2016,10,31,13,0,910.0,89.0,3.3,29.0,720.0,815.83,607.63
2016,10,31,13,15,904.0,88.0,3.3,29.0,702.0,773.99,579.67
2016,10,31,13,30,898.0,87.0,3.3,29.0,684.0,729.72,549.82
2016,10,31,13,45,887.5,86.5,3.35,29.0,658.0,680.76,514.9
2016,10,31,14,0,877.0,86.0,3.4,29.0,632.0,630.19,477.43
2016,10,31,14,15,864.5,84.0,3.4,29.0,599.0,575.64,435.92
2016,10,31,14,30,852.0,82.0,3.4,29.0,566.0,520.24,392.59
2016,10,31,14,45,833.0,80.0,3.4,29.0,526.5,461.16,345.24
2016,10,31,15,0,814.0,78.0,3.4,29.0,487.0,401.99,296.44
2016,10,31,15,15,790.0,75.0,3.3,28.5,442.0,340.93,245.46
2016,10,31,15,30,766.0,72.0,3.2,28.0,397.0,281.55,194.78
2016,10,31,15,45,730.0,69.0,3.15,28.0,348.5,221.54,143.77
2016,10,31,16,0,694.0,66.0,3.1,28.0,300.0,165.28,97.84
2016,10,31,16,15,643.0,60.5,2.7,27.0,249.0,106.33,55.89
2016,10,31,16,30,592.0,55.0,2.3,26.0,198.0,56.36,31.1
2016,10,31,16,45,509.0,47.0,1.9,25.5,149.0,36.45,25.39
2016,10,31,17,0,426.0,39.0,1.5,25.0,100.0,31.16,20.46
2016,10,31,17,15,285.0,27.0,1.45,24.0,60.0,21.97,11.13
2016,10,31,17,30,144.0,15.0,1.4,23.0,20.0,13.64,0.0
2016,10,31,17,45,72.0,7.5,1.35,22.5,10.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,9.0,2.15,19.5,9.0,0.0,0.0
2016,11,1,7,0,0.0,18.0,2.3,20.0,18.0,16.37,0.0
2016,11,1,7,15,174.5,31.5,2.6,20.5,56.0,179.77,128.24
2016,11,1,7,30,349.0,45.0,2.9,21.0,94.0,314.21,250.24
2016,11,1,7,45,439.5,53.5,3.2,21.5,142.0,403.28,326.49
2016,11,1,8,0,530.0,62.0,3.5,22.0,190.0,498.33,404.42
2016,11,1,8,15,583.5,68.5,3.65,22.5,239.5,567.88,458.25
2016,11,1,8,30,637.0,75.0,3.8,23.0,289.0,639.3,511.38
2016,11,1,8,45,680.5,77.5,4.0,24.0,337.5,698.33,552.56
2016,11,1,9,0,724.0,80.0,4.2,25.0,386.0,752.55,588.97
2016,11,1,9,15,378.0,138.5,4.2,25.5,299.5,530.54,419.74
2016,11,1,9,30,32.0,197.0,4.2,26.0,213.0,238.84,185.37
2016,11,1,9,45,152.5,223.5,4.25,26.5,308.5,397.59,311.18
2016,11,1,10,0,273.0,250.0,4.3,27.0,404.0,560.19,433.39
2016,11,1,10,15,556.0,171.5,4.3,27.5,508.5,754.27,578.32
2016,11,1,10,30,839.0,93.0,4.3,28.0,613.0,935.88,701.1
2016,11,1,10,45,847.5,94.0,4.3,28.5,637.5,934.32,696.29
2016,11,1,11,0,856.0,95.0,4.3,29.0,662.0,939.02,697.16
2016,11,1,11,15,861.5,96.0,4.3,29.0,678.5,937.23,695.17
2016,11,1,11,30,867.0,97.0,4.3,29.0,695.0,931.76,690.93
2016,11,1,11,45,440.5,170.0,4.3,29.5,474.0,611.37,464.76
2016,11,1,12,0,14.0,243.0,4.3,30.0,253.0,237.77,177.91
2016,11,1,12,15,174.5,281.0,4.3,30.0,404.0,442.9,336.18
2016,11,1,12,30,335.0,319.0,4.3,30.0,555.0,624.75,469.34
2016,11,1,12,45,608.0,204.5,4.3,30.0,626.5,732.08,550.52
2016,11,1,13,0,881.0,90.0,4.3,30.0,698.0,792.94,594.76
2016,11,1,13,15,876.0,89.0,4.3,30.0,681.0,753.01,567.07
2016,11,1,13,30,871.0,88.0,4.3,30.0,664.0,710.64,538.07
2016,11,1,13,45,561.5,186.5,4.3,30.5,552.5,565.11,427.87
2016,11,1,14,0,252.0,285.0,4.3,31.0,441.0,425.17,320.58
2016,11,1,14,15,126.0,222.5,4.25,30.5,300.5,279.92,212.11
2016,11,1,14,30,0.0,160.0,4.2,30.0,160.0,142.17,106.3
2016,11,1,14,45,397.0,119.5,4.2,30.0,317.0,296.89,225.04
2016,11,1,15,0,794.0,79.0,4.2,30.0,474.0,394.38,291.16
2016,11,1,15,15,397.0,99.0,4.1,30.0,296.5,226.33,164.84
2016,11,1,15,30,0.0,119.0,4.0,30.0,119.0,104.28,77.68
2016,11,1,15,45,335.0,93.0,3.95,30.0,204.5,153.56,104.51
2016,11,1,16,0,670.0,67.0,3.9,30.0,290.0,159.38,93.58
2016,11,1,16,15,618.5,61.0,3.45,29.0,240.5,104.34,54.86
2016,11,1,16,30,567.0,55.0,3.0,28.0,191.0,55.56,30.7
2016,11,1,16,45,478.0,47.5,2.65,27.5,142.5,36.89,25.49
2016,11,1,17,0,389.0,40.0,2.3,27.0,94.0,32.1,20.98
2016,11,1,17,15,248.5,27.0,2.2,26.5,56.0,22.03,10.69
2016,11,1,17,30,108.0,14.0,2.1,26.0,18.0,12.73,0.0
2016,11,1,17,45,54.0,7.0,2.05,25.5,9.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,9.0,6.5,2.4,21.0,7.0,0.0,0.0
2016,11,2,7,0,18.0,13.0,2.5,21.0,14.0,21.6,0.0
2016,11,2,7,15,120.0,33.0,2.7,21.5,49.0,137.06,94.35
2016,11,2,7,30,222.0,53.0,2.9,22.0,84.0,244.07,192.53
2016,11,2,7,45,315.5,65.5,3.15,22.5,130.0,330.76,266.66
2016,11,2,8,0,409.0,78.0,3.4,23.0,176.0,425.6,344.81
2016,11,2,8,15,204.5,44.0,3.55,23.0,93.0,230.75,189.06
2016,11,2,8,30,0.0,10.0,3.7,23.0,10.0,8.79,1.65
2016,11,2,8,45,0.0,23.0,3.85,23.5,23.0,20.25,11.16
2016,11,2,9,0,0.0,36.0,4.0,24.0,36.0,31.74,20.56
2016,11,2,9,15,112.5,126.5,4.05,24.5,182.0,242.57,194.47
2016,11,2,9,30,225.0,217.0,4.1,25.0,328.0,457.83,361.81
2016,11,2,9,45,220.0,236.0,4.15,26.0,352.0,476.31,372.24
2016,11,2,10,0,215.0,255.0,4.2,27.0,376.0,493.58,382.37
2016,11,2,10,15,255.0,265.0,4.15,27.0,416.5,559.65,430.78
2016,11,2,10,30,295.0,275.0,4.1,27.0,457.0,607.04,464.93
2016,11,2,10,45,147.5,184.5,4.05,27.5,275.5,339.6,263.26
2016,11,2,11,0,0.0,94.0,4.0,28.0,94.0,83.38,60.43
2016,11,2,11,15,85.5,213.5,3.9,28.0,272.5,307.84,236.88
2016,11,2,11,30,171.0,333.0,3.8,28.0,451.0,518.04,392.93
2016,11,2,11,45,152.5,336.5,3.75,28.5,442.5,498.14,375.84
2016,11,2,12,0,134.0,340.0,3.7,29.0,434.0,478.28,359.89
2016,11,2,12,15,221.5,331.0,3.6,29.0,486.5,537.77,405.08
2016,11,2,12,30,309.0,322.0,3.5,29.0,539.0,605.73,454.81
2016,11,2,12,45,242.0,327.5,3.4,29.0,496.0,530.0,398.66
2016,11,2,13,0,175.0,333.0,3.3,29.0,453.0,471.04,354.55
2016,11,2,13,15,164.0,324.0,3.15,28.5,434.5,443.04,334.66
2016,11,2,13,30,153.0,315.0,3.0,28.0,416.0,415.62,314.89
2016,11,2,13,45,177.0,302.0,2.95,28.0,414.0,407.96,309.73
2016,11,2,14,0,201.0,289.0,2.9,28.0,412.0,397.89,302.45
2016,11,2,14,15,164.5,273.0,2.8,28.0,371.0,348.62,265.15
2016,11,2,14,30,128.0,257.0,2.7,28.0,330.0,303.06,230.56
2016,11,2,14,45,381.0,192.0,2.65,28.0,385.5,351.78,266.45
2016,11,2,15,0,634.0,127.0,2.6,28.0,441.0,374.44,278.22
2016,11,2,15,15,603.5,121.5,2.45,27.5,398.5,318.43,232.1
2016,11,2,15,30,573.0,116.0,2.3,27.0,356.0,265.26,187.88
2016,11,2,15,45,518.0,112.0,2.2,27.0,308.5,208.82,141.86
2016,11,2,16,0,463.0,108.0,2.1,27.0,261.0,161.0,104.4
2016,11,2,16,15,403.0,97.0,1.9,26.5,214.0,113.48,71.0
2016,11,2,16,30,343.0,86.0,1.7,26.0,167.0,73.37,48.92
2016,11,2,16,45,251.0,71.0,1.55,25.5,122.0,55.04,41.02
2016,11,2,17,0,159.0,56.0,1.4,25.0,77.0,43.64,30.71
2016,11,2,17,15,79.5,33.5,1.5,24.5,44.0,26.67,13.83
2016,11,2,17,30,0.0,11.0,1.6,24.0,11.0,10.01,0.0
2016,11,2,17,45,0.0,5.5,1.7,24.0,5.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,4.0,0.95,21.0,4.0,0.0,0.0
2016,11,3,7,0,0.0,8.0,1.0,21.0,8.0,7.28,0.0
2016,11,3,7,15,4.0,27.0,1.2,21.0,27.5,30.17,15.77
2016,11,3,7,30,8.0,46.0,1.4,21.0,47.0,53.57,37.94
2016,11,3,7,45,24.5,67.5,1.6,21.5,72.5,96.4,74.22
2016,11,3,8,0,41.0,89.0,1.8,22.0,98.0,132.86,105.0
2016,11,3,8,15,52.0,110.0,1.85,22.0,125.0,165.04,131.78
2016,11,3,8,30,63.0,131.0,1.9,22.0,152.0,197.65,158.35
2016,11,3,8,45,38.0,140.5,1.95,22.5,154.0,184.85,146.63
2016,11,3,9,0,13.0,150.0,2.0,23.0,156.0,158.04,123.67
2016,11,3,9,15,6.5,146.0,2.0,23.0,149.0,144.95,112.66
2016,11,3,9,30,0.0,142.0,2.0,23.0,142.0,132.88,102.43
2016,11,3,9,45,0.0,145.5,2.0,23.5,145.5,135.18,103.8
2016,11,3,10,0,0.0,149.0,2.0,24.0,149.0,137.72,105.35
2016,11,3,10,15,36.0,211.5,1.9,24.0,234.0,251.56,195.41
2016,11,3,10,30,72.0,274.0,1.8,24.0,319.0,356.85,275.46
2016,11,3,10,45,37.5,228.5,1.75,24.0,252.0,267.72,206.13
2016,11,3,11,0,3.0,183.0,1.7,24.0,185.0,171.69,130.87
2016,11,3,11,15,1.5,107.0,1.6,24.0,108.0,96.84,72.14
2016,11,3,11,30,0.0,31.0,1.5,24.0,31.0,27.42,16.57
2016,11,3,11,45,0.0,31.0,1.45,24.5,31.0,27.42,16.55
2016,11,3,12,0,0.0,31.0,1.4,25.0,31.0,27.42,16.5
2016,11,3,12,15,7.0,136.5,1.3,25.0,141.5,128.68,97.15
2016,11,3,12,30,14.0,242.0,1.2,25.0,252.0,234.67,178.6
2016,11,3,12,45,11.5,227.5,1.2,25.0,235.5,217.46,165.07
2016,11,3,13,0,9.0,213.0,1.2,25.0,219.0,200.69,152.35
2016,11,3,13,15,4.5,124.5,1.25,25.0,127.5,114.41,85.62
2016,11,3,13,30,0.0,36.0,1.3,25.0,36.0,31.83,20.07
2016,11,3,13,45,0.0,24.5,1.4,25.0,24.5,21.64,11.91
2016,11,3,14,0,0.0,13.0,1.5,25.0,13.0,11.47,3.68
2016,11,3,14,15,0.0,29.5,1.55,25.0,29.5,26.05,15.56
2016,11,3,14,30,0.0,46.0,1.6,25.0,46.0,40.64,27.45
2016,11,3,14,45,0.0,27.5,1.65,25.0,27.5,24.26,14.18
2016,11,3,15,0,0.0,9.0,1.7,25.0,9.0,7.93,0.85
2016,11,3,15,15,0.0,12.5,1.65,24.5,12.5,11.0,3.42
2016,11,3,15,30,0.0,16.0,1.6,24.0,16.0,14.08,6.01
2016,11,3,15,45,0.0,14.0,1.6,24.0,14.0,12.31,4.57
2016,11,3,16,0,0.0,12.0,1.6,24.0,12.0,10.55,3.12
2016,11,3,16,15,0.0,9.5,1.5,23.5,9.5,8.34,1.3
2016,11,3,16,30,0.0,7.0,1.4,23.0,7.0,6.14,0.0
2016,11,3,16,45,0.0,5.0,1.3,23.0,5.0,4.38,0.0
2016,11,3,17,0,0.0,3.0,1.2,23.0,3.0,2.63,0.0
2016,11,3,17,15,0.0,1.5,1.15,22.5,1.5,1.31,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,18.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,18.0,4.0,3.64,0.0
2016,11,4,7,15,0.0,15.5,3.25,18.0,15.5,13.64,3.81
2016,11,4,7,30,0.0,27.0,3.3,18.0,27.0,23.79,13.83
2016,11,4,7,45,0.0,42.5,3.4,18.5,42.5,37.98,26.07
2016,11,4,8,0,0.0,58.0,3.5,19.0,58.0,53.25,39.09
2016,11,4,8,15,0.0,74.0,3.55,19.0,74.0,68.89,52.33
2016,11,4,8,30,0.0,90.0,3.6,19.0,90.0,84.4,65.27
2016,11,4,8,45,0.0,112.5,3.7,19.0,112.5,107.16,84.03
2016,11,4,9,0,0.0,135.0,3.8,19.0,135.0,129.8,102.44
2016,11,4,9,15,0.0,136.5,3.8,19.0,136.5,128.95,101.42
2016,11,4,9,30,0.0,138.0,3.8,19.0,138.0,128.8,101.01
2016,11,4,9,45,0.0,112.5,3.8,19.5,112.5,101.8,78.51
2016,11,4,10,0,0.0,87.0,3.8,20.0,87.0,77.06,57.97
2016,11,4,10,15,0.0,104.0,3.75,20.0,104.0,92.93,70.81
2016,11,4,10,30,0.0,121.0,3.7,20.0,121.0,109.02,83.71
2016,11,4,10,45,0.0,111.0,3.65,20.5,111.0,99.32,75.54
2016,11,4,11,0,0.0,101.0,3.6,21.0,101.0,89.88,67.67
2016,11,4,11,15,0.0,100.0,3.55,21.0,100.0,88.93,66.83
2016,11,4,11,30,0.0,99.0,3.5,21.0,99.0,87.99,66.02
2016,11,4,11,45,5.0,161.0,3.5,21.5,165.0,150.68,116.17
2016,11,4,12,0,10.0,223.0,3.5,22.0,231.0,214.76,166.36
2016,11,4,12,15,5.0,145.0,3.45,22.0,149.0,134.88,103.17
2016,11,4,12,30,0.0,67.0,3.4,22.0,67.0,59.37,42.6
2016,11,4,12,45,0.0,110.5,3.35,22.0,110.5,98.42,74.1
2016,11,4,13,0,0.0,154.0,3.3,22.0,154.0,138.37,105.98
2016,11,4,13,15,0.0,85.0,3.25,22.0,85.0,75.36,55.59
2016,11,4,13,30,0.0,16.0,3.2,22.0,16.0,14.13,5.92
2016,11,4,13,45,0.0,54.5,3.2,22.0,54.5,48.22,33.81
2016,11,4,14,0,0.0,93.0,3.2,22.0,93.0,82.45,61.64
2016,11,4,14,15,0.0,122.0,3.15,22.0,122.0,108.41,82.7
2016,11,4,14,30,0.0,151.0,3.1,22.0,151.0,134.2,103.6
2016,11,4,14,45,0.0,128.0,3.1,22.0,128.0,113.4,87.07
2016,11,4,15,0,0.0,105.0,3.1,22.0,105.0,92.86,70.67
2016,11,4,15,15,1.5,122.5,3.0,21.5,123.0,108.36,83.65
2016,11,4,15,30,3.0,140.0,2.9,21.0,141.0,122.93,95.85
2016,11,4,15,45,1.5,122.0,2.85,21.0,122.5,106.18,82.4
2016,11,4,16,0,0.0,104.0,2.8,21.0,104.0,89.8,69.13
2016,11,4,16,15,0.0,85.0,2.6,21.0,85.0,73.14,55.37
2016,11,4,16,30,0.0,66.0,2.4,21.0,66.0,56.75,41.62
2016,11,4,16,45,0.0,48.5,2.25,21.0,48.5,42.04,30.62
2016,11,4,17,0,0.0,31.0,2.1,21.0,31.0,27.33,17.42
2016,11,4,17,15,0.0,17.5,2.0,20.5,17.5,15.41,5.12
2016,11,4,17,30,0.0,4.0,1.9,20.0,4.0,3.64,0.0
2016,11,4,17,45,0.0,2.0,1.85,20.0,2.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.5,3.0,17.0,0.5,0.0,0.0
2016,11,5,7,0,0.0,1.0,3.1,17.0,1.0,0.91,0.0
2016,11,5,7,15,0.0,5.0,3.2,17.0,5.0,4.38,0.0
2016,11,5,7,30,0.0,9.0,3.3,17.0,9.0,7.9,0.82
2016,11,5,7,45,0.0,14.5,3.4,17.0,14.5,12.74,5.05
2016,11,5,8,0,0.0,20.0,3.5,17.0,20.0,17.58,9.28
2016,11,5,8,15,0.0,26.0,3.45,17.0,26.0,22.88,13.84
2016,11,5,8,30,0.0,32.0,3.4,17.0,32.0,28.18,18.36
2016,11,5,8,45,0.0,46.5,3.4,17.5,46.5,41.02,29.13
2016,11,5,9,0,0.0,61.0,3.4,18.0,61.0,53.89,39.79
2016,11,5,9,15,0.0,93.0,3.3,18.5,93.0,83.59,64.28
2016,11,5,9,30,0.0,125.0,3.2,19.0,125.0,115.33,90.03
2016,11,5,9,45,1.0,148.0,3.15,19.5,149.0,138.99,108.84
2016,11,5,10,0,2.0,171.0,3.1,20.0,173.0,162.7,127.45
2016,11,5,10,15,1.0,158.0,3.0,20.0,159.0,147.14,114.59
2016,11,5,10,30,0.0,145.0,2.9,20.0,145.0,132.48,102.55
2016,11,5,10,45,4.5,176.5,2.85,20.5,179.5,167.54,130.4
2016,11,5,11,0,9.0,208.0,2.8,21.0,214.0,202.8,157.9
2016,11,5,11,15,22.5,243.5,2.75,21.0,258.5,250.69,195.59
2016,11,5,11,30,36.0,279.0,2.7,21.0,303.0,315.43,245.58
2016,11,5,11,45,29.5,270.5,2.65,21.5,290.5,297.12,230.43
2016,11,5,12,0,23.0,262.0,2.6,22.0,278.0,265.35,205.31
2016,11,5,12,15,18.0,248.5,2.55,22.0,261.5,245.98,190.23
2016,11,5,12,30,13.0,235.0,2.5,22.0,245.0,227.21,175.56
2016,11,5,12,45,11.0,225.0,2.5,22.0,233.5,214.82,165.96
2016,11,5,13,0,9.0,215.0,2.5,22.0,222.0,202.74,156.59
2016,11,5,13,15,4.5,147.5,2.5,22.0,151.0,135.52,103.73
2016,11,5,13,30,0.0,80.0,2.5,22.0,80.0,70.9,52.05
2016,11,5,13,45,18.5,164.0,2.55,22.0,175.5,159.0,123.17
2016,11,5,14,0,37.0,248.0,2.6,22.0,271.0,252.67,196.88
2016,11,5,14,15,18.5,153.5,2.6,22.0,165.0,147.08,113.61
2016,11,5,14,30,0.0,59.0,2.6,22.0,59.0,52.17,37.19
2016,11,5,14,45,15.5,124.5,2.65,22.0,132.0,117.25,90.26
2016,11,5,15,0,31.0,190.0,2.7,22.0,205.0,181.53,141.68
2016,11,5,15,15,221.0,166.0,2.7,22.0,257.0,224.1,171.73
2016,11,5,15,30,411.0,142.0,2.7,22.0,309.0,240.36,177.24
2016,11,5,15,45,361.0,134.5,2.7,22.0,268.0,194.05,139.12
2016,11,5,16,0,311.0,127.0,2.7,22.0,227.0,153.3,107.02
2016,11,5,16,15,314.5,107.0,2.55,21.5,193.5,114.19,76.63
2016,11,5,16,30,318.0,87.0,2.4,21.0,160.0,73.55,50.61
2016,11,5,16,45,244.5,69.0,2.3,20.5,116.0,53.53,40.51
2016,11,5,17,0,171.0,51.0,2.2,20.0,72.0,40.03,28.13
2016,11,5,17,15,93.0,29.5,2.15,19.5,40.0,23.66,10.28
2016,11,5,17,30,15.0,8.0,2.1,19.0,8.0,7.28,0.0
2016,11,5,17,45,7.5,4.0,2.05,19.0,4.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.0,1.75,15.0,5.0,0.0,0.0
2016,11,6,7,0,0.0,10.0,1.9,15.0,10.0,9.1,0.0
2016,11,6,7,15,133.0,27.0,2.05,15.0,43.5,142.69,87.03
2016,11,6,7,30,266.0,44.0,2.2,15.0,77.0,259.32,208.27
2016,11,6,7,45,349.5,56.5,2.4,15.5,122.0,340.63,280.51
2016,11,6,8,0,433.0,69.0,2.6,16.0,167.0,429.19,355.52
2016,11,6,8,15,490.0,78.0,2.7,16.5,214.0,503.85,416.2
2016,11,6,8,30,547.0,87.0,2.8,17.0,261.0,577.68,473.15
2016,11,6,8,45,273.5,63.5,2.9,17.5,150.5,325.66,271.04
2016,11,6,9,0,0.0,40.0,3.0,18.0,40.0,35.27,24.04
2016,11,6,9,15,17.5,116.0,3.05,18.5,124.5,122.74,97.44
2016,11,6,9,30,35.0,192.0,3.1,19.0,209.0,237.33,190.15
2016,11,6,9,45,23.0,191.5,3.2,19.5,203.0,206.57,164.04
2016,11,6,10,0,11.0,191.0,3.3,20.0,197.0,192.7,151.83
2016,11,6,10,15,32.5,225.5,3.35,20.5,245.0,265.63,209.74
2016,11,6,10,30,54.0,260.0,3.4,21.0,293.0,323.96,254.85
2016,11,6,10,45,27.0,212.5,3.5,21.5,229.5,240.33,188.01
2016,11,6,11,0,0.0,165.0,3.6,22.0,166.0,151.26,116.33
2016,11,6,11,15,0.0,135.5,3.55,22.0,136.0,122.32,93.29
2016,11,6,11,30,0.0,106.0,3.5,22.0,106.0,94.47,70.96
2016,11,6,11,45,0.0,109.0,3.5,22.0,109.0,97.21,73.14
2016,11,6,12,0,0.0,112.0,3.5,22.0,112.0,99.95,75.3
2016,11,6,12,15,0.0,113.5,3.4,22.0,113.5,101.28,76.35
2016,11,6,12,30,0.0,115.0,3.3,22.0,115.0,102.61,77.42
2016,11,6,12,45,0.0,99.0,3.25,22.0,99.0,87.94,65.68
2016,11,6,13,0,0.0,83.0,3.2,22.0,83.0,73.59,54.18
2016,11,6,13,15,0.0,48.0,3.1,21.5,48.0,42.47,29.1
2016,11,6,13,30,0.0,13.0,3.0,21.0,13.0,11.48,3.79
2016,11,6,13,45,0.0,13.5,2.95,21.0,13.5,11.92,4.17
2016,11,6,14,0,0.0,14.0,2.9,21.0,14.0,12.35,4.55
2016,11,6,14,15,0.0,66.0,2.9,21.0,66.0,58.4,42.46
2016,11,6,14,30,0.0,118.0,2.9,21.0,118.0,104.71,80.29
2016,11,6,14,45,26.5,159.0,2.9,21.0,171.5,155.2,121.18
2016,11,6,15,0,53.0,200.0,2.9,21.0,225.0,199.03,155.98
2016,11,6,15,15,49.5,181.5,2.9,20.5,203.5,176.4,138.03
2016,11,6,15,30,46.0,163.0,2.9,20.0,182.0,154.4,120.52
2016,11,6,15,45,41.5,143.0,2.9,20.0,159.0,131.61,102.02
2016,11,6,16,0,37.0,123.0,2.9,20.0,136.0,109.65,84.15
2016,11,6,16,15,28.5,102.5,2.65,20.0,111.0,87.84,66.62
2016,11,6,16,30,20.0,82.0,2.4,20.0,86.0,67.47,50.32
2016,11,6,16,45,10.0,61.0,2.2,20.0,63.0,51.21,38.56
2016,11,6,17,0,0.0,40.0,2.0,20.0,40.0,34.15,23.12
2016,11,6,17,15,0.0,22.5,1.85,19.5,22.5,19.56,6.9
2016,11,6,17,30,0.0,5.0,1.7,19.0,5.0,4.55,0.0
2016,11,6,17,45,0.0,2.5,1.55,19.0,2.5,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,21.0,4.5,1.35,16.5,5.0,0.0,0.0
2016,11,7,7,0,42.0,9.0,1.5,17.0,10.0,30.76,0.0
2016,11,7,7,15,175.5,24.5,1.7,17.0,44.0,162.1,92.32
2016,11,7,7,30,309.0,40.0,1.9,17.0,78.0,280.69,223.03
2016,11,7,7,45,400.0,50.0,2.15,17.5,123.5,368.84,300.63
2016,11,7,8,0,491.0,60.0,2.4,18.0,169.0,463.43,379.76
2016,11,7,8,15,245.5,32.0,2.45,18.5,86.5,251.41,209.3
2016,11,7,8,30,0.0,4.0,2.5,19.0,4.0,3.51,0.0
2016,11,7,8,45,0.0,4.5,2.6,19.5,4.5,3.95,0.0
2016,11,7,9,0,0.0,5.0,2.7,20.0,5.0,4.4,0.0
2016,11,7,9,15,0.0,15.5,2.7,20.0,15.5,13.65,5.79
2016,11,7,9,30,0.0,26.0,2.7,20.0,26.0,22.92,13.51
2016,11,7,9,45,0.0,53.5,2.75,20.5,53.5,47.27,33.59
2016,11,7,10,0,0.0,81.0,2.8,21.0,81.0,71.71,53.45
2016,11,7,10,15,14.0,158.0,2.8,21.0,166.5,159.6,124.92
2016,11,7,10,30,28.0,235.0,2.8,21.0,252.0,252.67,198.48
2016,11,7,10,45,14.0,144.0,2.85,21.5,152.5,144.42,111.84
2016,11,7,11,0,0.0,53.0,2.9,22.0,53.0,46.9,32.64
2016,11,7,11,15,0.0,77.0,2.85,22.0,77.0,68.23,49.95
2016,11,7,11,30,0.0,101.0,2.8,22.0,101.0,89.84,67.29
2016,11,7,11,45,11.5,180.0,2.8,22.5,188.0,175.05,135.2
2016,11,7,12,0,23.0,259.0,2.8,23.0,275.0,262.62,203.02
2016,11,7,12,15,112.5,294.0,2.75,23.0,371.0,403.36,312.26
2016,11,7,12,30,202.0,329.0,2.7,23.0,467.0,509.52,392.12
2016,11,7,12,45,106.5,275.5,2.7,23.0,348.5,365.98,282.88
2016,11,7,13,0,11.0,222.0,2.7,23.0,230.0,211.13,162.37
2016,11,7,13,15,5.5,147.5,2.65,23.0,151.5,136.3,104.02
2016,11,7,13,30,0.0,73.0,2.6,23.0,73.0,64.66,46.85
2016,11,7,13,45,0.0,118.0,2.55,23.0,118.0,105.03,79.42
2016,11,7,14,0,0.0,163.0,2.5,23.0,163.0,145.8,111.98
2016,11,7,14,15,1.0,166.0,2.4,23.0,167.0,148.75,114.46
2016,11,7,14,30,2.0,169.0,2.3,23.0,171.0,151.47,116.85
2016,11,7,14,45,1.0,124.5,2.25,23.0,125.5,110.78,84.58
2016,11,7,15,0,0.0,80.0,2.2,23.0,80.0,70.8,52.48
2016,11,7,15,15,1.0,108.0,2.1,22.5,108.5,95.6,72.99
2016,11,7,15,30,2.0,136.0,2.0,22.0,137.0,119.29,92.54
2016,11,7,15,45,285.0,109.0,1.9,22.0,198.5,155.82,111.36
2016,11,7,16,0,568.0,82.0,1.8,22.0,260.0,156.51,98.44
2016,11,7,16,15,509.5,74.0,1.6,21.5,212.5,105.78,62.1
2016,11,7,16,30,451.0,66.0,1.4,21.0,165.0,62.4,39.4
2016,11,7,16,45,363.0,54.0,1.25,21.0,120.0,41.34,29.94
2016,11,7,17,0,275.0,42.0,1.1,21.0,75.0,32.64,21.71
2016,11,7,17,15,137.5,21.0,1.1,20.5,37.5,16.45,4.28
2016,11,7,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,9.0,3.15,17.0,9.0,7.9,0.0
2016,11,8,7,30,0.0,18.0,3.3,17.0,18.0,15.83,7.22
2016,11,8,7,45,0.0,29.0,3.45,17.0,29.0,25.54,15.74
2016,11,8,8,0,0.0,40.0,3.6,17.0,40.0,35.27,24.21
2016,11,8,8,15,0.0,51.5,3.6,17.0,51.5,45.47,32.98
2016,11,8,8,30,0.0,63.0,3.6,17.0,63.0,55.71,41.67
2016,11,8,8,45,0.0,97.0,3.65,17.5,97.0,90.6,70.79
2016,11,8,9,0,0.0,131.0,3.7,18.0,131.0,126.32,100.07
2016,11,8,9,15,0.0,131.5,3.7,18.0,131.5,124.28,98.07
2016,11,8,9,30,0.0,132.0,3.7,18.0,132.0,123.05,96.79
2016,11,8,9,45,0.0,99.5,3.7,18.0,99.5,89.2,68.68
2016,11,8,10,0,0.0,67.0,3.7,18.0,67.0,59.27,43.8
2016,11,8,10,15,0.0,99.5,3.75,18.0,99.5,88.72,68.01
2016,11,8,10,30,0.0,132.0,3.8,18.0,132.0,119.86,93.33
2016,11,8,10,45,5.5,173.0,3.9,18.5,176.5,165.25,129.92
2016,11,8,11,0,11.0,214.0,4.0,19.0,221.0,211.26,166.39
2016,11,8,11,15,8.5,206.5,4.1,19.0,212.0,200.16,157.21
2016,11,8,11,30,6.0,199.0,4.2,19.0,203.0,189.45,148.47
2016,11,8,11,45,6.0,200.0,4.3,19.0,204.0,189.69,148.62
2016,11,8,12,0,6.0,201.0,4.4,19.0,205.0,189.97,148.8
2016,11,8,12,15,16.0,233.0,4.4,19.0,244.0,229.27,180.34
2016,11,8,12,30,26.0,265.0,4.4,19.0,283.0,268.03,211.12
2016,11,8,12,45,33.0,272.0,4.45,19.0,295.0,290.92,229.25
2016,11,8,13,0,40.0,279.0,4.5,19.0,307.0,300.4,236.91
2016,11,8,13,15,30.0,258.5,4.5,19.0,279.0,268.75,211.91
2016,11,8,13,30,20.0,238.0,4.5,19.0,251.0,230.53,181.68
2016,11,8,13,45,21.0,231.5,4.5,19.0,245.0,223.42,176.3
2016,11,8,14,0,22.0,225.0,4.5,19.0,239.0,216.21,170.78
2016,11,8,14,15,12.5,198.5,4.45,19.0,206.5,184.75,145.67
2016,11,8,14,30,3.0,172.0,4.4,19.0,174.0,154.72,121.64
2016,11,8,14,45,1.5,111.0,4.35,19.0,112.0,99.02,76.47
2016,11,8,15,0,0.0,50.0,4.3,19.0,50.0,44.15,31.28
2016,11,8,15,15,0.0,73.5,4.15,19.0,73.5,65.0,48.79
2016,11,8,15,30,0.0,97.0,4.0,19.0,97.0,85.39,65.87
2016,11,8,15,45,0.0,84.0,3.85,19.0,84.0,73.87,56.41
2016,11,8,16,0,0.0,71.0,3.7,19.0,71.0,62.44,46.94
2016,11,8,16,15,0.0,58.0,3.6,18.5,58.0,51.11,37.49
2016,11,8,16,30,0.0,45.0,3.5,18.0,45.0,39.71,27.82
2016,11,8,16,45,0.0,32.5,3.4,18.0,32.5,28.65,19.29
2016,11,8,17,0,0.0,20.0,3.3,18.0,20.0,17.6,9.23
2016,11,8,17,15,0.0,10.0,3.3,17.5,10.0,8.78,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
