Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.0,3.35,14.0,1.0,0.87,0.0
2016,11,9,7,30,0.0,2.0,3.4,14.0,2.0,1.75,0.0
2016,11,9,7,45,0.0,3.5,3.45,14.5,3.5,3.07,0.0
2016,11,9,8,0,0.0,5.0,3.5,15.0,5.0,4.39,0.0
2016,11,9,8,15,0.0,7.0,3.6,15.0,7.0,6.14,0.0
2016,11,9,8,30,0.0,9.0,3.7,15.0,9.0,7.91,1.14
2016,11,9,8,45,0.0,11.0,3.8,15.5,11.0,9.67,2.63
2016,11,9,9,0,0.0,13.0,3.9,16.0,13.0,11.44,4.1
2016,11,9,9,15,0.0,16.0,3.95,16.0,16.0,14.09,6.33
2016,11,9,9,30,0.0,19.0,4.0,16.0,19.0,16.74,8.55
2016,11,9,9,45,0.0,22.5,4.05,16.0,22.5,19.84,11.14
2016,11,9,10,0,0.0,26.0,4.1,16.0,26.0,22.94,13.71
2016,11,9,10,15,0.0,46.0,4.1,16.0,46.0,40.65,28.53
2016,11,9,10,30,0.0,66.0,4.1,16.0,66.0,58.41,43.29
2016,11,9,10,45,0.0,77.0,4.15,16.5,77.0,68.2,51.23
2016,11,9,11,0,0.0,88.0,4.2,17.0,88.0,78.01,59.13
2016,11,9,11,15,0.0,83.0,4.2,17.0,83.0,73.57,55.4
2016,11,9,11,30,0.0,78.0,4.2,17.0,78.0,69.13,51.69
2016,11,9,11,45,0.0,79.0,4.25,17.5,79.0,70.03,52.29
2016,11,9,12,0,0.0,80.0,4.3,18.0,80.0,70.92,52.9
2016,11,9,12,15,0.0,69.0,4.2,18.0,69.0,61.14,44.86
2016,11,9,12,30,0.0,58.0,4.1,18.0,58.0,51.36,36.84
2016,11,9,12,45,1.0,117.0,4.1,18.5,118.0,105.21,80.83
2016,11,9,13,0,2.0,176.0,4.1,19.0,178.0,160.66,125.42
2016,11,9,13,15,1.0,140.5,4.05,19.0,141.5,126.57,97.98
2016,11,9,13,30,0.0,105.0,4.0,19.0,105.0,93.31,71.1
2016,11,9,13,45,0.0,90.0,4.0,19.0,90.0,79.77,60.17
2016,11,9,14,0,0.0,75.0,4.0,19.0,75.0,66.41,49.31
2016,11,9,14,15,0.0,57.0,4.0,19.0,57.0,50.4,36.21
2016,11,9,14,30,0.0,39.0,4.0,19.0,39.0,34.43,23.06
2016,11,9,14,45,0.0,71.0,4.0,19.0,71.0,62.8,46.7
2016,11,9,15,0,0.0,103.0,4.0,19.0,103.0,91.12,70.25
2016,11,9,15,15,0.0,65.5,3.9,18.5,65.5,57.89,42.94
2016,11,9,15,30,0.0,28.0,3.8,18.0,28.0,24.66,15.21
2016,11,9,15,45,0.0,24.0,3.7,18.0,24.0,21.13,12.27
2016,11,9,16,0,0.0,20.0,3.6,18.0,20.0,17.59,9.29
2016,11,9,16,15,0.0,16.0,3.3,17.5,16.0,14.06,6.3
2016,11,9,16,30,0.0,12.0,3.0,17.0,12.0,10.54,3.28
2016,11,9,16,45,0.0,8.5,2.7,17.0,8.5,7.46,0.87
2016,11,9,17,0,0.0,5.0,2.4,17.0,5.0,4.38,0.0
2016,11,9,17,15,0.0,2.5,2.35,16.5,2.5,2.19,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,5.0,19.0,2.3,13.0,19.5,20.58,3.03
2016,11,10,7,30,10.0,38.0,2.3,13.0,39.0,46.53,32.6
2016,11,10,7,45,27.5,59.0,2.35,13.5,64.5,89.46,70.38
2016,11,10,8,0,45.0,80.0,2.4,14.0,90.0,126.33,102.72
2016,11,10,8,15,57.0,101.0,2.35,14.0,116.5,159.65,131.59
2016,11,10,8,30,69.0,122.0,2.3,14.0,143.0,193.34,160.16
2016,11,10,8,45,176.0,138.0,2.25,14.5,204.0,313.2,261.02
2016,11,10,9,0,283.0,154.0,2.2,15.0,265.0,441.65,364.19
2016,11,10,9,15,141.5,131.5,2.2,15.5,187.0,274.62,226.38
2016,11,10,9,30,0.0,109.0,2.2,16.0,109.0,99.37,77.65
2016,11,10,9,45,164.0,165.5,2.25,16.5,253.0,336.93,275.94
2016,11,10,10,0,328.0,222.0,2.3,17.0,397.0,575.79,460.47
2016,11,10,10,15,393.0,221.0,2.25,17.0,443.0,634.65,502.85
2016,11,10,10,30,458.0,220.0,2.2,17.0,489.0,711.35,558.03
2016,11,10,10,45,443.5,235.0,2.2,17.5,504.5,711.99,555.21
2016,11,10,11,0,429.0,250.0,2.2,18.0,520.0,710.25,551.46
2016,11,10,11,15,640.0,176.5,2.2,18.0,590.5,825.76,637.25
2016,11,10,11,30,851.0,103.0,2.2,18.0,661.0,921.15,701.41
2016,11,10,11,45,542.0,211.0,2.2,18.5,568.0,744.47,574.29
2016,11,10,12,0,233.0,319.0,2.2,19.0,475.0,544.28,421.84
2016,11,10,12,15,333.0,296.0,2.3,19.0,519.5,610.54,474.3
2016,11,10,12,30,433.0,273.0,2.4,19.0,564.0,668.52,518.13
2016,11,10,12,45,396.0,279.0,2.5,19.5,542.5,615.38,477.9
2016,11,10,13,0,359.0,285.0,2.6,20.0,521.0,575.43,447.47
2016,11,10,13,15,374.0,273.5,2.7,20.0,513.5,556.87,434.5
2016,11,10,13,30,389.0,262.0,2.8,20.0,506.0,536.22,419.57
2016,11,10,13,45,352.5,258.5,2.9,20.0,473.5,487.99,382.86
2016,11,10,14,0,316.0,255.0,3.0,20.0,441.0,442.08,347.53
2016,11,10,14,15,399.5,221.0,2.95,20.0,443.0,435.88,342.92
2016,11,10,14,30,483.0,187.0,2.9,20.0,445.0,427.02,334.83
2016,11,10,14,45,462.0,176.0,2.9,20.0,408.5,377.13,294.22
2016,11,10,15,0,441.0,165.0,2.9,20.0,372.0,328.88,254.27
2016,11,10,15,15,426.5,151.5,2.75,19.5,336.0,282.41,215.23
2016,11,10,15,30,412.0,138.0,2.6,19.0,300.0,237.28,176.67
2016,11,10,15,45,396.0,121.5,2.5,19.0,260.5,190.78,136.74
2016,11,10,16,0,380.0,105.0,2.4,19.0,221.0,146.18,99.42
2016,11,10,16,15,348.0,89.0,2.05,18.5,180.5,102.62,66.62
2016,11,10,16,30,316.0,73.0,1.7,18.0,140.0,63.17,42.5
2016,11,10,16,45,263.0,56.0,1.4,17.5,101.5,42.72,31.5
2016,11,10,17,0,210.0,39.0,1.1,17.0,63.0,30.26,19.88
2016,11,10,17,15,105.0,19.5,1.05,16.0,31.5,15.28,1.52
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,9.5,18.5,1.75,11.5,19.5,25.35,2.67
2016,11,11,7,30,19.0,37.0,2.0,12.0,39.0,57.09,41.35
2016,11,11,7,45,34.5,57.5,2.25,13.0,64.0,92.34,73.0
2016,11,11,8,0,50.0,78.0,2.5,14.0,89.0,127.34,103.66
2016,11,11,8,15,60.0,99.0,2.35,14.5,115.0,159.45,131.25
2016,11,11,8,30,70.0,120.0,2.2,15.0,141.0,191.74,158.24
2016,11,11,8,45,74.5,141.0,2.05,15.5,166.5,219.75,180.81
2016,11,11,9,0,79.0,162.0,1.9,16.0,192.0,247.62,202.66
2016,11,11,9,15,39.5,112.5,1.95,16.5,127.5,147.87,119.48
2016,11,11,9,30,0.0,63.0,2.0,17.0,63.0,55.68,41.2
2016,11,11,9,45,0.0,104.5,2.05,17.5,104.5,94.25,73.08
2016,11,11,10,0,0.0,146.0,2.1,18.0,146.0,135.57,106.47
2016,11,11,10,15,0.0,135.0,2.1,18.0,135.0,123.52,96.37
2016,11,11,10,30,0.0,124.0,2.1,18.0,124.0,112.19,86.98
2016,11,11,10,45,23.0,195.0,2.15,18.5,209.5,204.55,161.88
2016,11,11,11,0,46.0,266.0,2.2,19.0,295.0,318.19,250.65
2016,11,11,11,15,35.0,259.0,2.2,19.5,281.5,296.66,232.41
2016,11,11,11,30,24.0,252.0,2.2,20.0,268.0,260.28,203.29
2016,11,11,11,45,37.0,271.5,2.2,20.5,296.5,306.58,238.98
2016,11,11,12,0,50.0,291.0,2.2,21.0,325.0,336.45,261.37
2016,11,11,12,15,26.5,235.5,2.2,21.0,254.0,253.17,196.71
2016,11,11,12,30,3.0,180.0,2.2,21.0,183.0,166.18,128.18
2016,11,11,12,45,72.0,246.5,2.25,21.0,294.5,296.38,232.16
2016,11,11,13,0,141.0,313.0,2.3,21.0,406.0,425.42,330.94
2016,11,11,13,15,128.0,303.5,2.3,21.0,386.0,397.16,308.79
2016,11,11,13,30,115.0,294.0,2.3,21.0,366.0,360.66,281.13
2016,11,11,13,45,90.5,276.0,2.3,21.5,331.0,319.48,248.98
2016,11,11,14,0,66.0,258.0,2.3,22.0,296.0,280.8,218.65
2016,11,11,14,15,451.5,167.5,2.25,22.0,408.5,420.28,328.94
2016,11,11,14,30,837.0,77.0,2.2,22.0,521.0,501.39,387.61
2016,11,11,14,45,802.0,80.5,2.2,22.0,480.5,442.04,338.38
2016,11,11,15,0,767.0,84.0,2.2,22.0,440.0,384.7,290.3
2016,11,11,15,15,740.5,80.0,2.05,21.5,397.0,325.45,239.86
2016,11,11,15,30,714.0,76.0,1.9,21.0,354.0,266.24,188.63
2016,11,11,15,45,676.5,71.5,1.8,21.0,307.5,208.22,138.56
2016,11,11,16,0,639.0,67.0,1.7,21.0,261.0,154.14,93.74
2016,11,11,16,15,581.5,60.5,1.45,20.5,212.5,100.76,55.38
2016,11,11,16,30,524.0,54.0,1.2,20.0,164.0,54.35,31.6
2016,11,11,16,45,433.5,44.5,0.95,19.5,118.5,35.22,24.78
2016,11,11,17,0,343.0,35.0,0.7,19.0,73.0,28.56,18.21
2016,11,11,17,15,171.5,17.5,0.7,18.5,36.5,14.02,0.0
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,182.5,16.0,3.2,12.0,35.5,149.88,25.23
2016,11,12,7,30,365.0,32.0,3.3,12.0,71.0,305.48,243.18
2016,11,12,7,45,460.5,40.5,3.45,12.5,117.5,395.2,327.93
2016,11,12,8,0,556.0,49.0,3.6,13.0,164.0,492.24,411.56
2016,11,12,8,15,612.5,55.0,3.6,13.5,212.5,562.72,469.14
2016,11,12,8,30,669.0,61.0,3.6,14.0,261.0,630.12,521.61
2016,11,12,8,45,706.0,65.5,3.65,15.0,308.0,686.92,562.85
2016,11,12,9,0,743.0,70.0,3.7,16.0,355.0,743.2,602.11
2016,11,12,9,15,768.5,73.0,3.65,16.5,398.5,786.6,631.25
2016,11,12,9,30,794.0,76.0,3.6,17.0,442.0,828.09,658.33
2016,11,12,9,45,810.5,79.0,3.55,17.5,479.5,859.14,677.33
2016,11,12,10,0,827.0,82.0,3.5,18.0,517.0,887.34,694.1
2016,11,12,10,15,840.0,84.0,3.4,18.0,548.5,907.93,706.35
2016,11,12,10,30,853.0,86.0,3.3,18.0,580.0,925.18,716.31
2016,11,12,10,45,859.5,88.0,3.2,18.5,604.0,923.45,711.74
2016,11,12,11,0,866.0,90.0,3.1,19.0,628.0,927.6,711.6
2016,11,12,11,15,872.0,91.0,3.0,19.0,644.5,926.46,709.24
2016,11,12,11,30,878.0,92.0,2.9,19.0,661.0,921.66,704.57
2016,11,12,11,45,883.5,91.0,2.85,19.5,670.0,910.41,694.72
2016,11,12,12,0,889.0,90.0,2.8,20.0,679.0,895.53,682.63
2016,11,12,12,15,889.0,90.0,2.7,20.0,679.5,873.44,666.67
2016,11,12,12,30,889.0,90.0,2.6,20.0,680.0,848.02,648.59
2016,11,12,12,45,885.5,90.0,2.55,20.5,671.5,816.57,625.56
2016,11,12,13,0,882.0,90.0,2.5,21.0,663.0,782.23,600.63
2016,11,12,13,15,876.5,89.0,2.45,21.0,646.5,742.65,573.13
2016,11,12,13,30,871.0,88.0,2.4,21.0,630.0,700.7,543.54
2016,11,12,13,45,861.0,87.5,2.4,21.0,605.5,654.2,508.76
2016,11,12,14,0,851.0,87.0,2.4,21.0,581.0,608.5,473.67
2016,11,12,14,15,530.0,162.0,2.4,21.0,464.5,458.01,357.72
2016,11,12,14,30,209.0,237.0,2.4,21.0,348.0,326.28,255.0
2016,11,12,14,45,396.0,183.0,2.4,21.0,373.0,354.2,275.57
2016,11,12,15,0,583.0,129.0,2.4,21.0,398.0,354.48,271.06
2016,11,12,15,15,549.5,124.5,2.3,20.5,358.5,299.1,224.57
2016,11,12,15,30,516.0,120.0,2.2,20.0,319.0,249.99,182.73
2016,11,12,15,45,490.0,107.0,2.1,20.0,276.5,198.46,138.62
2016,11,12,16,0,464.0,94.0,2.0,20.0,234.0,149.85,98.3
2016,11,12,16,15,418.0,81.5,1.75,19.5,190.0,102.99,63.85
2016,11,12,16,30,372.0,69.0,1.5,19.0,146.0,61.79,40.17
2016,11,12,16,45,304.0,53.5,1.3,18.5,105.0,41.0,29.82
2016,11,12,17,0,236.0,38.0,1.1,18.0,64.0,29.59,19.06
2016,11,12,17,15,118.0,19.0,1.1,17.5,32.0,14.93,0.0
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,93.5,18.5,1.2,11.5,28.0,98.28,0.0
2016,11,13,7,30,187.0,37.0,1.4,12.0,56.0,200.23,156.55
2016,11,13,7,45,250.5,53.5,1.65,12.5,95.0,269.15,221.59
2016,11,13,8,0,314.0,70.0,1.9,13.0,134.0,343.49,286.4
2016,11,13,8,15,368.0,81.0,1.8,13.5,175.5,407.53,339.97
2016,11,13,8,30,422.0,92.0,1.7,14.0,217.0,474.72,393.61
2016,11,13,8,45,413.5,112.0,1.6,14.5,251.5,504.98,415.08
2016,11,13,9,0,405.0,132.0,1.5,15.0,286.0,532.63,433.72
2016,11,13,9,15,568.0,113.5,1.4,15.5,357.5,666.56,533.24
2016,11,13,9,30,731.0,95.0,1.3,16.0,429.0,799.92,624.18
2016,11,13,9,45,750.0,99.0,1.25,16.5,467.0,833.15,642.31
2016,11,13,10,0,769.0,103.0,1.2,17.0,505.0,858.2,655.67
2016,11,13,10,15,783.5,105.5,1.1,17.5,536.5,880.26,666.14
2016,11,13,10,30,798.0,108.0,1.0,18.0,568.0,899.14,674.3
2016,11,13,10,45,807.0,110.5,0.95,19.0,592.5,909.51,676.38
2016,11,13,11,0,816.0,113.0,0.9,20.0,617.0,916.39,676.34
2016,11,13,11,15,822.5,114.5,0.9,20.0,634.0,916.21,675.38
2016,11,13,11,30,829.0,116.0,0.9,20.0,651.0,912.45,672.35
2016,11,13,11,45,831.5,117.0,0.95,20.5,659.5,900.91,664.1
2016,11,13,12,0,834.0,118.0,1.0,21.0,668.0,885.89,653.8
2016,11,13,12,15,834.0,118.0,1.05,21.0,668.0,864.21,640.47
2016,11,13,12,30,834.0,118.0,1.1,21.0,668.0,839.33,625.08
2016,11,13,12,45,831.5,117.0,1.15,21.5,660.0,808.28,604.35
2016,11,13,13,0,829.0,116.0,1.2,22.0,652.0,774.45,581.71
2016,11,13,13,15,823.0,115.0,1.2,22.0,636.0,735.44,555.93
2016,11,13,13,30,817.0,114.0,1.2,22.0,620.0,694.25,526.96
2016,11,13,13,45,694.5,146.0,1.3,22.0,564.0,610.89,466.8
2016,11,13,14,0,572.0,178.0,1.4,22.0,508.0,528.4,406.18
2016,11,13,14,15,522.0,182.0,1.4,22.0,471.0,472.72,364.13
2016,11,13,14,30,472.0,186.0,1.4,22.0,434.0,420.48,323.69
2016,11,13,14,45,585.5,147.0,1.4,22.0,431.5,405.11,309.77
2016,11,13,15,0,699.0,108.0,1.4,22.0,429.0,379.86,285.81
2016,11,13,15,15,669.5,103.0,1.35,21.5,386.0,321.97,237.48
2016,11,13,15,30,640.0,98.0,1.3,21.0,343.0,266.62,190.46
2016,11,13,15,45,591.5,92.5,1.3,21.0,296.0,209.63,142.62
2016,11,13,16,0,543.0,87.0,1.3,21.0,249.0,158.09,100.94
2016,11,13,16,15,482.0,77.5,1.2,20.5,202.0,107.68,64.84
2016,11,13,16,30,421.0,68.0,1.1,20.0,155.0,62.45,39.67
2016,11,13,16,45,328.0,54.0,1.0,19.5,110.5,41.49,30.09
2016,11,13,17,0,235.0,40.0,0.9,19.0,66.0,31.2,20.22
2016,11,13,17,15,117.5,20.0,0.95,18.5,33.0,15.74,0.0
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,136.0,18.0,2.1,12.5,31.5,121.1,0.0
2016,11,14,7,30,272.0,36.0,2.4,13.0,63.0,251.78,195.94
2016,11,14,7,45,373.5,47.5,2.7,14.0,108.5,343.38,282.07
2016,11,14,8,0,475.0,59.0,3.0,15.0,154.0,444.99,368.83
2016,11,14,8,15,536.5,67.5,3.05,15.5,202.0,519.91,430.64
2016,11,14,8,30,598.0,76.0,3.1,16.0,250.0,597.25,490.98
2016,11,14,8,45,644.0,80.5,3.2,17.0,298.0,658.88,536.03
2016,11,14,9,0,690.0,85.0,3.3,18.0,346.0,720.65,579.51
2016,11,14,9,15,718.5,89.5,3.3,18.5,389.0,766.93,610.86
2016,11,14,9,30,747.0,94.0,3.3,19.0,432.0,811.64,640.37
2016,11,14,9,45,770.5,96.0,3.3,19.5,471.0,841.08,658.36
2016,11,14,10,0,794.0,98.0,3.3,20.0,510.0,874.0,678.71
2016,11,14,10,15,808.5,100.0,3.25,20.5,541.5,895.69,690.61
2016,11,14,10,30,823.0,102.0,3.2,21.0,573.0,914.13,700.29
2016,11,14,10,45,834.5,103.0,3.2,21.5,598.0,925.14,705.25
2016,11,14,11,0,846.0,104.0,3.2,22.0,623.0,932.59,707.94
2016,11,14,11,15,852.0,104.5,3.15,22.5,639.5,930.68,704.06
2016,11,14,11,30,858.0,105.0,3.1,23.0,656.0,925.12,697.97
2016,11,14,11,45,878.5,97.5,3.05,23.5,668.0,911.09,686.34
2016,11,14,12,0,899.0,90.0,3.0,24.0,680.0,902.1,678.41
2016,11,14,12,15,899.0,90.0,2.9,24.0,680.0,879.92,662.58
2016,11,14,12,30,899.0,90.0,2.8,24.0,680.0,854.37,644.68
2016,11,14,12,45,896.5,89.5,2.75,24.0,671.5,823.02,623.2
2016,11,14,13,0,894.0,89.0,2.7,24.0,663.0,788.7,599.71
2016,11,14,13,15,888.0,88.0,2.65,24.0,646.5,748.49,572.03
2016,11,14,13,30,882.0,87.0,2.6,24.0,630.0,705.92,542.27
2016,11,14,13,45,874.0,85.5,2.55,24.5,606.0,659.38,506.56
2016,11,14,14,0,866.0,84.0,2.5,25.0,582.0,611.08,468.93
2016,11,14,14,15,853.5,82.5,2.4,25.0,550.5,560.42,429.37
2016,11,14,14,30,841.0,81.0,2.3,25.0,519.0,506.6,386.46
2016,11,14,14,45,823.5,78.0,2.25,25.0,481.0,448.5,339.33
2016,11,14,15,0,806.0,75.0,2.2,25.0,443.0,390.72,291.08
2016,11,14,15,15,781.0,72.0,2.0,24.5,400.0,331.07,240.54
2016,11,14,15,30,756.0,69.0,1.8,24.0,357.0,273.16,190.53
2016,11,14,15,45,721.5,64.5,1.65,24.0,310.0,213.89,139.65
2016,11,14,16,0,687.0,60.0,1.5,24.0,263.0,158.12,93.71
2016,11,14,16,15,631.5,54.0,1.35,23.0,214.5,100.23,52.33
2016,11,14,16,30,576.0,48.0,1.2,22.0,166.0,51.37,27.69
2016,11,14,16,45,487.0,39.5,1.05,21.5,119.0,31.21,21.05
2016,11,14,17,0,398.0,31.0,0.9,21.0,72.0,25.21,15.04
2016,11,14,17,15,199.0,15.5,0.95,20.0,36.0,12.4,0.0
2016,11,14,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,15,7,15,231.5,13.0,2.5,12.0,35.5,166.61,0.0
2016,11,15,7,30,463.0,26.0,2.8,13.0,71.0,349.58,270.36
2016,11,15,7,45,557.0,32.5,3.15,14.0,119.0,440.51,360.96
2016,11,15,8,0,651.0,39.0,3.5,15.0,167.0,537.74,443.19
2016,11,15,8,15,705.5,43.5,3.3,15.5,217.5,608.43,499.84
2016,11,15,8,30,760.0,48.0,3.1,16.0,268.0,680.8,554.44
2016,11,15,8,45,795.0,51.0,2.95,16.5,316.5,728.34,587.82
2016,11,15,9,0,830.0,54.0,2.8,17.0,365.0,782.72,624.71
2016,11,15,9,15,854.0,56.5,2.6,18.0,409.0,825.82,650.33
2016,11,15,9,30,878.0,59.0,2.4,19.0,453.0,866.89,673.38
2016,11,15,9,45,894.5,60.5,2.25,20.0,492.0,897.37,688.58
2016,11,15,10,0,911.0,62.0,2.1,21.0,531.0,924.87,701.31
2016,11,15,10,15,922.5,63.5,2.0,21.5,563.5,944.49,710.28
2016,11,15,10,30,934.0,65.0,1.9,22.0,596.0,960.54,716.87
2016,11,15,10,45,942.0,65.5,1.85,23.0,621.0,968.32,717.25
2016,11,15,11,0,950.0,66.0,1.8,24.0,646.0,972.26,715.34
2016,11,15,11,15,954.5,67.0,1.75,24.5,663.0,969.66,710.78
2016,11,15,11,30,959.0,68.0,1.7,25.0,680.0,963.12,703.94
2016,11,15,11,45,957.5,70.0,1.65,25.5,688.0,948.46,692.09
2016,11,15,12,0,956.0,72.0,1.6,26.0,696.0,930.04,678.1
2016,11,15,12,15,956.0,72.0,1.55,26.0,696.5,906.89,662.57
2016,11,15,12,30,956.0,72.0,1.5,26.0,697.0,880.18,644.86
2016,11,15,12,45,953.0,72.0,1.5,26.5,688.0,847.62,622.76
2016,11,15,13,0,950.0,72.0,1.5,27.0,679.0,811.92,598.64
2016,11,15,13,15,945.0,71.5,1.45,27.0,662.5,771.23,571.78
2016,11,15,13,30,940.0,71.0,1.4,27.0,646.0,727.92,543.02
2016,11,15,13,45,931.5,70.0,1.35,27.0,621.5,679.4,508.59
2016,11,15,14,0,923.0,69.0,1.3,27.0,597.0,628.99,471.6
2016,11,15,14,15,911.0,67.5,1.25,27.0,565.0,574.51,430.71
2016,11,15,14,30,899.0,66.0,1.2,27.0,533.0,519.01,387.84
2016,11,15,14,45,882.0,64.5,1.15,27.0,494.0,460.54,341.44
2016,11,15,15,0,865.0,63.0,1.1,27.0,455.0,402.12,293.61
2016,11,15,15,15,841.5,60.5,1.0,26.5,411.0,340.91,242.79
2016,11,15,15,30,818.0,58.0,0.9,26.0,367.0,279.55,190.79
2016,11,15,15,45,783.0,54.5,0.85,26.0,319.0,217.63,138.45
2016,11,15,16,0,748.0,51.0,0.8,26.0,271.0,159.17,90.87
2016,11,15,16,15,694.5,46.5,0.75,25.5,221.0,101.9,50.57
2016,11,15,16,30,641.0,42.0,0.7,25.0,171.0,50.96,25.78
2016,11,15,16,45,549.0,34.5,0.65,24.5,123.0,29.56,19.34
2016,11,15,17,0,457.0,27.0,0.6,24.0,75.0,23.72,13.53
2016,11,15,17,15,228.5,13.5,0.7,23.0,37.5,11.61,0.0
2016,11,15,17,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,214.0,13.5,2.05,13.0,33.5,159.41,0.0
2016,11,16,7,30,428.0,27.0,2.3,14.0,67.0,327.46,249.15
2016,11,16,7,45,525.0,34.5,2.55,15.0,114.5,420.45,342.07
2016,11,16,8,0,622.0,42.0,2.8,16.0,162.0,519.84,425.68
2016,11,16,8,15,678.5,47.5,2.75,16.5,212.5,592.43,483.8
2016,11,16,8,30,735.0,53.0,2.7,17.0,263.0,666.79,540.14
2016,11,16,8,45,770.5,56.5,2.7,18.0,311.0,722.67,579.18
2016,11,16,9,0,806.0,60.0,2.7,19.0,359.0,777.84,616.01
2016,11,16,9,15,831.0,63.0,2.55,19.5,403.5,822.12,643.82
2016,11,16,9,30,856.0,66.0,2.4,20.0,448.0,855.52,663.05
2016,11,16,9,45,872.5,68.5,2.25,21.0,487.0,886.79,678.97
2016,11,16,10,0,889.0,71.0,2.1,22.0,526.0,915.15,692.34
2016,11,16,10,15,901.0,72.5,2.5,22.5,558.0,934.86,706.41
2016,11,16,10,30,913.0,74.0,2.9,23.0,590.0,951.11,717.94
2016,11,16,10,45,920.5,75.5,3.3,24.0,615.0,959.54,722.57
2016,11,16,11,0,928.0,77.0,3.7,25.0,640.0,964.19,724.54
2016,11,16,11,15,933.0,77.5,3.8,25.5,657.0,961.46,721.05
2016,11,16,11,30,938.0,78.0,3.9,26.0,674.0,954.89,715.18
2016,11,16,11,45,943.0,77.5,4.05,26.5,683.0,943.26,706.36
2016,11,16,12,0,948.0,77.0,4.2,27.0,692.0,927.8,695.09
2016,11,16,12,15,948.0,77.0,4.25,27.0,692.5,904.84,679.67
2016,11,16,12,30,948.0,77.0,4.3,27.0,693.0,878.35,661.92
2016,11,16,12,45,945.0,77.0,4.35,27.0,684.5,846.04,640.15
2016,11,16,13,0,942.0,77.0,4.4,27.0,676.0,810.62,616.18
2016,11,16,13,15,937.0,76.0,4.4,27.0,659.5,769.7,588.02
2016,11,16,13,30,932.0,75.0,4.4,27.0,643.0,726.2,557.86
2016,11,16,13,45,923.5,74.5,4.45,27.0,618.5,678.59,522.51
2016,11,16,14,0,915.0,74.0,4.5,27.0,594.0,629.12,484.72
2016,11,16,14,15,903.0,72.5,4.4,26.5,562.0,575.05,443.02
2016,11,16,14,30,891.0,71.0,4.3,26.0,530.0,519.97,399.3
2016,11,16,14,45,873.5,69.0,4.25,26.0,491.5,461.21,350.76
2016,11,16,15,0,856.0,67.0,4.2,26.0,453.0,402.58,300.96
2016,11,16,15,15,831.5,64.0,3.9,25.5,409.0,340.11,247.45
2016,11,16,15,30,807.0,61.0,3.6,25.0,365.0,279.66,194.67
2016,11,16,15,45,771.5,57.5,3.3,24.5,317.0,218.32,141.76
2016,11,16,16,0,736.0,54.0,3.0,24.0,269.0,160.5,93.87
2016,11,16,16,15,681.0,49.0,2.75,23.0,219.0,103.4,53.0
2016,11,16,16,30,626.0,44.0,2.5,22.0,169.0,52.85,27.75
2016,11,16,16,45,533.0,36.0,2.3,21.0,121.0,31.0,20.85
2016,11,16,17,0,440.0,28.0,2.1,20.0,73.0,24.75,14.55
2016,11,16,17,15,220.0,14.0,2.1,19.5,36.5,11.15,0.0
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,190.5,14.0,2.45,13.5,31.5,121.21,0.0
2016,11,17,7,30,381.0,28.0,2.8,14.0,63.0,308.36,231.69
2016,11,17,7,45,484.0,36.5,3.2,15.0,110.0,402.19,327.61
2016,11,17,8,0,587.0,45.0,3.6,16.0,157.0,504.32,415.05
2016,11,17,8,15,647.0,51.0,3.95,16.5,206.5,572.1,471.31
2016,11,17,8,30,707.0,57.0,4.3,17.0,256.0,648.78,532.06
2016,11,17,8,45,418.5,106.0,4.65,18.0,229.0,499.09,412.57
2016,11,17,9,0,130.0,155.0,5.0,19.0,202.0,298.72,244.61
2016,11,17,9,15,233.0,164.5,5.15,19.5,262.5,414.26,339.45
2016,11,17,9,30,336.0,174.0,5.3,20.0,323.0,518.26,422.08
2016,11,17,9,45,335.5,192.0,5.5,20.5,352.0,542.78,439.03
2016,11,17,10,0,335.0,210.0,5.7,21.0,381.0,565.66,454.78
2016,11,17,10,15,228.0,235.0,5.75,21.5,354.5,479.37,383.71
2016,11,17,10,30,121.0,260.0,5.8,22.0,328.0,407.99,323.66
2016,11,17,10,45,112.0,270.5,5.9,22.5,335.5,391.0,309.35
2016,11,17,11,0,103.0,281.0,6.0,23.0,343.0,391.07,308.06
2016,11,17,11,15,515.5,180.0,6.05,23.0,504.0,701.52,555.29
2016,11,17,11,30,928.0,79.0,6.1,23.0,665.0,945.79,733.02
2016,11,17,11,45,926.0,81.0,6.15,23.5,672.5,931.07,719.65
2016,11,17,12,0,924.0,83.0,6.2,24.0,680.0,912.75,705.22
2016,11,17,12,15,923.0,83.0,6.15,24.0,679.5,889.48,688.3
2016,11,17,12,30,922.0,83.0,6.1,24.0,679.0,862.81,669.08
2016,11,17,12,45,918.5,82.5,6.1,24.5,670.5,830.33,644.66
2016,11,17,13,0,915.0,82.0,6.1,25.0,662.0,794.87,618.18
2016,11,17,13,15,908.5,81.0,6.0,25.0,644.5,753.89,588.52
2016,11,17,13,30,902.0,80.0,5.9,25.0,627.0,710.53,556.94
2016,11,17,13,45,891.5,79.0,5.85,25.0,602.0,662.43,519.63
2016,11,17,14,0,881.0,78.0,5.8,25.0,577.0,612.74,480.36
2016,11,17,14,15,866.5,76.5,5.65,25.0,544.5,559.0,436.92
2016,11,17,14,30,852.0,75.0,5.5,25.0,512.0,504.58,391.96
2016,11,17,14,45,829.5,73.5,5.4,25.0,473.5,446.49,343.2
2016,11,17,15,0,807.0,72.0,5.3,25.0,435.0,388.27,293.22
2016,11,17,15,15,780.0,69.0,5.05,24.5,391.5,328.2,241.26
2016,11,17,15,30,753.0,66.0,4.8,24.0,348.0,270.09,190.18
2016,11,17,15,45,707.5,63.0,4.6,24.0,300.0,210.32,138.51
2016,11,17,16,0,662.0,60.0,4.4,24.0,252.0,152.99,91.15
2016,11,17,16,15,601.5,54.0,4.05,23.5,204.0,98.72,52.15
2016,11,17,16,30,541.0,48.0,3.7,23.0,156.0,51.68,27.84
2016,11,17,16,45,430.5,40.0,3.4,22.5,110.0,31.7,21.27
2016,11,17,17,0,320.0,32.0,3.1,22.0,64.0,26.21,15.48
2016,11,17,17,15,160.0,16.0,3.2,21.5,32.0,12.93,0.0
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,46.5,18.0,2.2,19.0,22.0,42.77,0.0
2016,11,18,7,30,93.0,36.0,2.5,19.0,44.0,131.06,92.47
2016,11,18,7,45,196.0,53.0,2.9,19.5,85.0,220.01,175.51
2016,11,18,8,0,299.0,70.0,3.3,20.0,126.0,331.84,270.08
2016,11,18,8,15,366.5,82.0,3.7,20.0,170.5,405.86,332.9
2016,11,18,8,30,434.0,94.0,4.1,20.0,215.0,484.06,397.33
2016,11,18,8,45,497.5,99.0,4.55,20.0,261.5,553.03,453.3
2016,11,18,9,0,561.0,104.0,5.0,20.0,308.0,630.66,514.05
2016,11,18,9,15,595.5,110.0,5.25,19.5,350.5,681.1,553.27
2016,11,18,9,30,630.0,116.0,5.5,19.0,393.0,730.46,591.39
2016,11,18,9,45,673.0,114.5,5.75,19.0,434.0,777.12,626.03
2016,11,18,10,0,716.0,113.0,6.0,19.0,475.0,821.91,659.03
2016,11,18,10,15,390.5,179.5,6.0,19.0,379.0,597.73,483.79
2016,11,18,10,30,65.0,246.0,6.0,19.0,283.0,321.58,257.48
2016,11,18,10,45,68.5,257.5,6.0,19.0,298.0,335.01,268.25
2016,11,18,11,0,72.0,269.0,6.0,19.0,313.0,348.23,278.31
2016,11,18,11,15,57.0,267.0,5.95,19.0,302.5,328.26,261.6
2016,11,18,11,30,42.0,265.0,5.9,19.0,292.0,308.83,245.44
2016,11,18,11,45,56.5,278.5,5.85,19.0,315.5,333.84,265.44
2016,11,18,12,0,71.0,292.0,5.8,19.0,339.0,357.98,284.57
2016,11,18,12,15,46.5,268.5,5.85,19.0,299.0,307.04,243.67
2016,11,18,12,30,22.0,245.0,5.9,19.0,259.0,246.13,194.71
2016,11,18,12,45,29.5,253.0,5.95,19.5,271.5,270.4,213.94
2016,11,18,13,0,37.0,261.0,6.0,20.0,284.0,281.68,222.68
2016,11,18,13,15,103.5,273.0,6.05,20.0,336.0,339.01,269.68
2016,11,18,13,30,170.0,285.0,6.1,20.0,388.0,399.9,318.51
2016,11,18,13,45,182.0,272.5,6.2,20.0,378.5,384.37,306.45
2016,11,18,14,0,194.0,260.0,6.3,20.0,369.0,367.58,293.33
2016,11,18,14,15,141.0,243.0,6.3,19.5,320.5,309.59,247.18
2016,11,18,14,30,88.0,226.0,6.3,19.0,272.0,251.74,200.91
2016,11,18,14,45,95.0,210.0,6.35,19.0,256.0,233.25,185.9
2016,11,18,15,0,102.0,194.0,6.4,19.0,240.0,214.09,169.98
2016,11,18,15,15,96.5,176.0,6.3,18.5,216.0,188.32,148.84
2016,11,18,15,30,91.0,158.0,6.2,18.0,192.0,163.31,128.12
2016,11,18,15,45,381.0,111.0,6.15,17.5,224.5,180.33,130.57
2016,11,18,16,0,671.0,64.0,6.1,17.0,257.0,158.37,98.03
2016,11,18,16,15,611.5,57.5,5.85,16.5,208.0,103.17,56.98
2016,11,18,16,30,552.0,51.0,5.6,16.0,159.0,55.08,31.16
2016,11,18,16,45,467.5,40.5,5.45,15.5,113.5,32.3,22.46
2016,11,18,17,0,383.0,30.0,5.3,15.0,68.0,24.51,14.53
2016,11,18,17,15,191.5,15.0,5.2,14.5,34.0,12.08,0.0
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
