Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.5,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,248.0,12.0,3.5,3.5,33.0,151.35,0.0
2016,11,19,7,30,496.0,24.0,3.6,4.0,66.0,363.44,273.76
2016,11,19,7,45,597.5,31.0,3.75,4.5,116.0,461.42,388.76
2016,11,19,8,0,699.0,38.0,3.9,5.0,166.0,565.45,481.39
2016,11,19,8,15,755.5,42.5,4.1,6.0,218.5,639.08,543.74
2016,11,19,8,30,812.0,47.0,4.3,7.0,271.0,707.27,598.49
2016,11,19,8,45,847.0,50.5,4.5,8.0,321.5,764.18,641.86
2016,11,19,9,0,882.0,54.0,4.7,9.0,372.0,820.48,683.08
2016,11,19,9,15,905.0,56.0,4.7,9.5,417.5,863.13,712.63
2016,11,19,9,30,928.0,58.0,4.7,10.0,463.0,903.58,739.83
2016,11,19,9,45,944.0,60.0,4.7,10.5,503.5,935.14,759.88
2016,11,19,10,0,960.0,62.0,4.7,11.0,544.0,963.53,777.39
2016,11,19,10,15,971.5,63.5,4.6,11.5,577.0,983.68,787.89
2016,11,19,10,30,983.0,65.0,4.5,12.0,610.0,1000.1,795.69
2016,11,19,10,45,990.0,66.0,4.45,12.5,636.0,1007.8,797.77
2016,11,19,11,0,997.0,67.0,4.4,13.0,662.0,1011.49,797.22
2016,11,19,11,15,1001.5,67.5,4.3,13.0,679.5,1008.17,792.93
2016,11,19,11,30,1006.0,68.0,4.2,13.0,697.0,1000.75,786.19
2016,11,19,11,45,1007.0,69.0,4.15,13.5,706.0,986.73,774.05
2016,11,19,12,0,1008.0,70.0,4.1,14.0,715.0,968.72,759.36
2016,11,19,12,15,1007.5,70.0,4.05,14.0,715.0,944.35,741.76
2016,11,19,12,30,1007.0,70.0,4.0,14.0,715.0,916.25,721.65
2016,11,19,12,45,1004.0,70.0,3.95,14.5,706.5,882.57,696.29
2016,11,19,13,0,1001.0,70.0,3.9,15.0,698.0,845.58,668.66
2016,11,19,13,15,996.0,69.5,3.8,15.0,681.0,803.44,638.27
2016,11,19,13,30,991.0,69.0,3.7,15.0,664.0,758.52,605.73
2016,11,19,13,45,983.0,68.0,3.65,15.0,638.5,708.56,567.41
2016,11,19,14,0,975.0,67.0,3.6,15.0,613.0,656.53,526.07
2016,11,19,14,15,963.0,65.5,3.5,15.0,580.5,599.96,480.01
2016,11,19,14,30,951.0,64.0,3.4,15.0,548.0,542.24,431.79
2016,11,19,14,45,930.0,64.0,3.35,15.0,508.0,481.19,379.66
2016,11,19,15,0,909.0,64.0,3.3,15.0,468.0,420.45,326.29
2016,11,19,15,15,885.0,61.5,3.15,14.5,422.5,356.89,269.8
2016,11,19,15,30,861.0,59.0,3.0,14.0,377.0,294.68,213.36
2016,11,19,15,45,826.0,55.5,2.9,14.0,327.5,229.1,154.34
2016,11,19,16,0,791.0,52.0,2.8,14.0,278.0,168.26,101.66
2016,11,19,16,15,735.5,47.0,2.4,13.0,226.5,107.89,56.53
2016,11,19,16,30,680.0,42.0,2.0,12.0,175.0,54.05,28.25
2016,11,19,16,45,582.5,35.0,1.6,11.0,125.0,30.33,21.21
2016,11,19,17,0,485.0,28.0,1.2,10.0,75.0,25.0,15.27
2016,11,19,17,15,242.5,14.0,1.2,9.0,37.5,12.24,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,234.0,12.0,1.1,2.5,31.0,143.04,0.0
2016,11,20,7,30,468.0,24.0,1.2,3.0,62.0,343.82,251.03
2016,11,20,7,45,572.5,31.0,1.35,4.0,111.5,443.9,368.77
2016,11,20,8,0,677.0,38.0,1.5,5.0,161.0,548.84,459.51
2016,11,20,8,15,735.0,43.0,1.6,5.5,212.5,623.34,521.19
2016,11,20,8,30,793.0,48.0,1.7,6.0,264.0,699.66,581.05
2016,11,20,8,45,826.0,52.0,1.8,7.0,313.5,748.11,616.0
2016,11,20,9,0,859.0,56.0,1.9,8.0,363.0,802.73,654.12
2016,11,20,9,15,883.5,58.5,2.1,9.0,408.5,846.71,683.99
2016,11,20,9,30,908.0,61.0,2.3,10.0,454.0,888.63,711.68
2016,11,20,9,45,924.5,63.0,2.55,11.0,494.0,920.22,731.9
2016,11,20,10,0,941.0,65.0,2.8,12.0,534.0,948.75,749.72
2016,11,20,10,15,952.5,66.5,2.75,12.5,567.0,968.68,760.07
2016,11,20,10,30,964.0,68.0,2.7,13.0,600.0,984.97,767.92
2016,11,20,10,45,971.0,69.0,2.7,13.5,625.5,992.65,770.39
2016,11,20,11,0,978.0,70.0,2.7,14.0,651.0,996.39,770.39
2016,11,20,11,15,982.5,71.0,2.7,14.5,668.0,993.84,766.29
2016,11,20,11,30,987.0,72.0,2.7,15.0,685.0,987.26,759.69
2016,11,20,11,45,990.0,71.5,2.7,15.5,694.0,973.49,748.41
2016,11,20,12,0,993.0,71.0,2.7,16.0,703.0,955.8,734.7
2016,11,20,12,15,992.5,71.0,2.7,16.0,703.0,931.85,718.21
2016,11,20,12,30,992.0,71.0,2.7,16.0,703.0,904.23,699.3
2016,11,20,12,45,988.5,71.0,2.75,16.5,694.5,870.68,675.39
2016,11,20,13,0,985.0,71.0,2.8,17.0,686.0,833.92,649.22
2016,11,20,13,15,979.5,70.5,2.8,17.0,669.0,792.1,620.21
2016,11,20,13,30,974.0,70.0,2.8,17.0,652.0,747.6,589.06
2016,11,20,13,45,965.0,69.0,2.85,17.0,627.0,697.82,551.94
2016,11,20,14,0,956.0,68.0,2.9,17.0,602.0,646.11,511.92
2016,11,20,14,15,944.0,66.5,2.9,17.0,569.5,590.56,467.62
2016,11,20,14,30,932.0,65.0,2.9,17.0,537.0,533.89,421.11
2016,11,20,14,45,913.5,64.0,2.9,17.0,498.0,474.01,370.65
2016,11,20,15,0,895.0,63.0,2.9,17.0,459.0,414.25,318.74
2016,11,20,15,15,870.5,60.5,2.75,16.5,414.0,351.43,263.45
2016,11,20,15,30,846.0,58.0,2.6,16.0,369.0,290.04,208.28
2016,11,20,15,45,810.5,54.5,2.5,16.0,320.0,225.35,150.62
2016,11,20,16,0,775.0,51.0,2.4,16.0,271.0,165.45,99.19
2016,11,20,16,15,719.0,46.5,2.15,15.0,220.5,106.52,55.49
2016,11,20,16,30,663.0,42.0,1.9,14.0,170.0,54.18,28.12
2016,11,20,16,45,565.5,34.5,1.65,13.0,121.0,29.86,20.58
2016,11,20,17,0,468.0,27.0,1.4,12.0,72.0,24.01,14.21
2016,11,20,17,15,234.0,13.5,1.45,11.0,36.0,11.77,0.0
2016,11,20,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,187.0,12.5,2.3,5.5,27.5,116.63,0.0
2016,11,21,7,30,374.0,25.0,2.6,6.0,55.0,294.11,207.39
2016,11,21,7,45,481.5,34.0,2.9,7.0,101.0,394.34,327.7
2016,11,21,8,0,589.0,43.0,3.2,8.0,147.0,491.87,415.12
2016,11,21,8,15,651.0,48.5,3.1,9.0,196.5,567.23,477.72
2016,11,21,8,30,713.0,54.0,3.0,10.0,246.0,644.52,538.14
2016,11,21,8,45,752.5,57.5,2.9,11.0,294.0,702.77,580.59
2016,11,21,9,0,792.0,61.0,2.8,12.0,342.0,760.55,620.6
2016,11,21,9,15,817.5,64.0,3.25,13.0,385.5,804.81,652.17
2016,11,21,9,30,843.0,67.0,3.7,14.0,429.0,847.09,681.55
2016,11,21,9,45,860.0,69.0,4.15,15.0,467.5,869.18,695.56
2016,11,21,10,0,877.0,71.0,4.6,16.0,506.0,897.18,714.65
2016,11,21,10,15,889.0,73.0,4.7,16.5,537.5,917.52,727.07
2016,11,21,10,30,901.0,75.0,4.8,17.0,569.0,934.48,737.13
2016,11,21,10,45,908.5,76.5,4.9,18.0,593.5,943.09,739.86
2016,11,21,11,0,916.0,78.0,5.0,19.0,618.0,948.01,740.13
2016,11,21,11,15,920.5,78.5,5.0,19.5,635.0,945.18,735.79
2016,11,21,11,30,925.0,79.0,5.0,20.0,652.0,938.61,729.04
2016,11,21,11,45,929.5,78.0,5.0,20.5,660.5,926.47,718.58
2016,11,21,12,0,934.0,77.0,5.0,21.0,669.0,910.61,705.7
2016,11,21,12,15,933.0,77.0,5.0,21.0,669.0,887.55,689.27
2016,11,21,12,30,932.0,77.0,5.0,21.0,669.0,861.08,670.51
2016,11,21,12,45,927.5,77.5,5.0,21.5,660.5,829.11,646.57
2016,11,21,13,0,923.0,78.0,5.0,22.0,652.0,794.18,620.57
2016,11,21,13,15,916.5,77.0,5.0,22.0,635.0,753.36,591.47
2016,11,21,13,30,910.0,76.0,5.0,22.0,618.0,710.13,560.43
2016,11,21,13,45,899.0,75.5,5.0,22.0,593.5,662.37,523.44
2016,11,21,14,0,888.0,75.0,5.0,22.0,569.0,613.03,484.42
2016,11,21,14,15,874.5,73.5,4.95,22.0,537.0,559.93,441.48
2016,11,21,14,30,861.0,72.0,4.9,22.0,505.0,506.03,396.81
2016,11,21,14,45,836.0,71.5,4.85,22.0,466.5,447.86,347.7
2016,11,21,15,0,811.0,71.0,4.8,22.0,428.0,389.71,297.44
2016,11,21,15,15,784.5,68.0,4.6,21.5,385.0,329.9,245.25
2016,11,21,15,30,758.0,65.0,4.4,21.0,342.0,271.97,193.81
2016,11,21,15,45,716.0,61.5,4.2,21.0,295.0,212.42,141.59
2016,11,21,16,0,674.0,58.0,4.0,21.0,248.0,157.21,95.18
2016,11,21,16,15,614.5,52.0,3.6,20.0,200.5,100.2,53.29
2016,11,21,16,30,555.0,46.0,3.2,19.0,153.0,52.45,27.76
2016,11,21,16,45,453.0,37.5,2.8,18.5,107.5,29.76,19.94
2016,11,21,17,0,351.0,29.0,2.4,18.0,62.0,23.68,13.41
2016,11,21,17,15,175.5,14.5,2.45,17.5,31.0,11.71,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,7.5,4.05,16.0,7.5,6.82,0.0
2016,11,22,7,30,0.0,15.0,4.0,16.0,15.0,13.2,3.18
2016,11,22,7,45,0.0,29.5,4.0,16.5,29.5,26.02,15.67
2016,11,22,8,0,0.0,44.0,4.0,17.0,44.0,40.37,28.16
2016,11,22,8,15,0.0,60.5,4.05,17.0,60.5,57.05,42.55
2016,11,22,8,30,0.0,77.0,4.1,17.0,77.0,73.43,56.56
2016,11,22,8,45,0.0,93.5,4.15,17.5,93.5,89.64,70.08
2016,11,22,9,0,0.0,110.0,4.2,18.0,110.0,105.75,83.28
2016,11,22,9,15,0.0,125.0,4.5,18.5,125.0,120.09,94.82
2016,11,22,9,30,0.0,140.0,4.8,19.0,140.0,134.43,106.21
2016,11,22,9,45,20.0,170.5,5.1,19.5,180.5,184.19,147.19
2016,11,22,10,0,40.0,201.0,5.4,20.0,221.0,251.55,201.55
2016,11,22,10,15,22.0,188.0,5.5,20.5,199.0,200.95,159.44
2016,11,22,10,30,4.0,175.0,5.6,21.0,177.0,168.68,132.22
2016,11,22,10,45,2.0,164.5,5.7,21.5,165.5,154.77,120.52
2016,11,22,11,0,0.0,154.0,5.8,22.0,154.0,141.55,109.43
2016,11,22,11,15,2.0,169.0,5.7,22.0,170.5,157.79,122.39
2016,11,22,11,30,4.0,184.0,5.6,22.0,187.0,173.97,135.24
2016,11,22,11,45,4.5,186.0,5.6,22.0,189.0,175.71,136.53
2016,11,22,12,0,5.0,188.0,5.6,22.0,191.0,177.47,137.88
2016,11,22,12,15,2.5,164.5,5.45,22.0,166.0,151.87,117.34
2016,11,22,12,30,0.0,141.0,5.3,22.0,141.0,127.08,97.43
2016,11,22,12,45,6.0,178.0,5.2,22.5,182.0,166.83,129.2
2016,11,22,13,0,12.0,215.0,5.1,23.0,223.0,206.53,160.49
2016,11,22,13,15,19.5,224.0,4.95,22.5,236.0,219.66,171.37
2016,11,22,13,30,27.0,233.0,4.8,22.0,249.0,232.06,181.72
2016,11,22,13,45,13.5,195.5,4.65,22.0,203.5,185.86,144.96
2016,11,22,14,0,0.0,158.0,4.5,22.0,158.0,141.83,109.75
2016,11,22,14,15,0.0,130.5,4.35,22.0,130.5,116.39,89.5
2016,11,22,14,30,0.0,103.0,4.2,22.0,103.0,91.4,69.43
2016,11,22,14,45,0.0,73.0,4.05,22.0,73.0,64.57,47.66
2016,11,22,15,0,0.0,43.0,3.9,22.0,43.0,37.94,25.84
2016,11,22,15,15,0.0,38.5,3.65,22.0,38.5,33.95,22.61
2016,11,22,15,30,0.0,34.0,3.4,22.0,34.0,29.96,19.36
2016,11,22,15,45,0.0,29.0,3.2,22.0,29.0,25.53,15.7
2016,11,22,16,0,0.0,24.0,3.0,22.0,24.0,21.11,12.01
2016,11,22,16,15,0.0,19.0,2.7,21.5,19.0,16.7,8.31
2016,11,22,16,30,0.0,14.0,2.4,21.0,14.0,12.3,4.57
2016,11,22,16,45,0.0,9.5,2.1,20.5,9.5,8.33,1.47
2016,11,22,17,0,0.0,5.0,1.8,20.0,5.0,4.38,0.0
2016,11,22,17,15,0.0,2.5,1.75,19.5,2.5,2.19,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,167.5,12.0,3.25,9.0,24.0,104.63,0.0
2016,11,23,7,30,335.0,24.0,3.4,9.0,48.0,265.04,169.16
2016,11,23,7,45,457.5,32.5,3.55,9.5,94.0,375.29,308.46
2016,11,23,8,0,580.0,41.0,3.7,10.0,140.0,481.19,403.75
2016,11,23,8,15,645.0,47.0,3.85,10.5,189.5,558.6,469.78
2016,11,23,8,30,710.0,53.0,4.0,11.0,239.0,638.35,534.51
2016,11,23,8,45,754.5,56.0,4.2,12.0,288.0,699.73,581.39
2016,11,23,9,0,799.0,59.0,4.4,13.0,337.0,760.91,626.48
2016,11,23,9,15,826.5,62.0,4.4,13.5,381.5,807.0,658.71
2016,11,23,9,30,854.0,65.0,4.4,14.0,426.0,851.21,688.72
2016,11,23,9,45,874.0,67.0,4.45,15.0,465.5,876.25,703.0
2016,11,23,10,0,894.0,69.0,4.5,16.0,505.0,907.21,721.48
2016,11,23,10,15,907.0,70.5,4.4,16.5,538.0,928.08,732.59
2016,11,23,10,30,920.0,72.0,4.3,17.0,571.0,945.55,741.33
2016,11,23,10,45,929.0,73.0,4.2,17.5,596.5,955.1,744.79
2016,11,23,11,0,938.0,74.0,4.1,18.0,622.0,960.91,745.77
2016,11,23,11,15,943.5,74.5,4.0,18.0,639.5,959.06,742.97
2016,11,23,11,30,949.0,75.0,3.9,18.0,657.0,953.36,737.71
2016,11,23,11,45,954.0,74.5,3.85,18.5,666.5,942.14,727.72
2016,11,23,12,0,959.0,74.0,3.8,19.0,676.0,927.08,715.3
2016,11,23,12,15,959.0,74.0,3.7,19.0,676.5,904.55,698.91
2016,11,23,12,30,959.0,74.0,3.6,19.0,677.0,878.47,680.19
2016,11,23,12,45,957.0,73.5,3.55,19.5,669.5,846.79,656.64
2016,11,23,13,0,955.0,73.0,3.5,20.0,662.0,811.92,630.93
2016,11,23,13,15,949.5,72.5,3.4,20.0,645.5,771.5,602.2
2016,11,23,13,30,944.0,72.0,3.3,20.0,629.0,728.48,571.51
2016,11,23,13,45,935.5,71.0,3.2,20.0,605.0,680.6,534.9
2016,11,23,14,0,927.0,70.0,3.1,20.0,581.0,630.83,495.88
2016,11,23,14,15,915.0,68.5,3.0,20.0,549.5,576.95,452.83
2016,11,23,14,30,903.0,67.0,2.9,20.0,518.0,522.02,407.81
2016,11,23,14,45,885.5,65.0,2.8,20.0,480.0,463.36,358.66
2016,11,23,15,0,868.0,63.0,2.7,20.0,442.0,404.77,308.19
2016,11,23,15,15,843.0,60.5,2.5,19.5,398.5,343.57,254.91
2016,11,23,15,30,818.0,58.0,2.3,19.0,355.0,282.61,200.91
2016,11,23,15,45,782.0,54.5,2.1,19.0,307.0,221.01,146.51
2016,11,23,16,0,746.0,51.0,1.9,19.0,259.0,162.92,97.15
2016,11,23,16,15,689.0,46.0,1.65,18.0,209.5,105.28,54.65
2016,11,23,16,30,632.0,41.0,1.4,17.0,160.0,54.33,27.47
2016,11,23,16,45,533.5,33.5,1.2,16.0,113.0,28.93,19.45
2016,11,23,17,0,435.0,26.0,1.0,15.0,66.0,23.07,12.99
2016,11,23,17,15,217.5,13.0,1.0,14.5,33.0,11.34,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,161.0,11.5,1.1,8.5,23.0,100.27,0.0
2016,11,24,7,30,322.0,23.0,1.2,9.0,46.0,254.12,150.84
2016,11,24,7,45,427.5,33.5,1.35,10.0,89.5,356.42,288.48
2016,11,24,8,0,533.0,44.0,1.5,11.0,133.0,458.91,378.63
2016,11,24,8,15,599.0,50.5,1.5,11.5,181.5,534.76,441.35
2016,11,24,8,30,665.0,57.0,1.5,12.0,230.0,613.6,502.77
2016,11,24,8,45,700.0,63.0,1.55,12.5,276.0,663.76,539.97
2016,11,24,9,0,735.0,69.0,1.6,13.0,322.0,719.53,579.92
2016,11,24,9,15,763.5,72.5,1.85,14.0,365.5,765.73,612.15
2016,11,24,9,30,792.0,76.0,2.1,15.0,409.0,810.18,642.32
2016,11,24,9,45,807.5,80.0,2.4,16.0,446.5,841.64,662.97
2016,11,24,10,0,823.0,84.0,2.7,17.0,484.0,870.29,681.36
2016,11,24,10,15,837.0,86.5,2.7,17.5,516.0,892.65,694.14
2016,11,24,10,30,851.0,89.0,2.7,18.0,548.0,911.76,704.64
2016,11,24,10,45,856.5,92.0,2.75,18.5,572.0,920.22,708.23
2016,11,24,11,0,862.0,95.0,2.8,19.0,596.0,925.1,709.58
2016,11,24,11,15,868.0,96.0,2.8,19.5,613.0,924.36,706.85
2016,11,24,11,30,874.0,97.0,2.8,20.0,630.0,919.97,701.85
2016,11,24,11,45,882.5,95.0,2.8,20.5,640.0,902.22,687.89
2016,11,24,12,0,891.0,93.0,2.8,21.0,650.0,889.58,677.75
2016,11,24,12,15,891.0,93.0,2.8,21.0,651.0,868.36,663.09
2016,11,24,12,30,891.0,93.0,2.8,21.0,652.0,843.84,646.28
2016,11,24,12,45,886.0,93.5,2.85,21.5,643.5,812.73,624.03
2016,11,24,13,0,881.0,94.0,2.9,22.0,635.0,778.82,599.85
2016,11,24,13,15,875.0,93.5,2.9,22.0,619.5,745.38,576.81
2016,11,24,13,30,869.0,93.0,2.9,22.0,604.0,704.04,547.06
2016,11,24,13,45,857.0,92.0,2.9,22.0,579.5,656.18,511.1
2016,11,24,14,0,845.0,91.0,2.9,22.0,555.0,606.93,473.31
2016,11,24,14,15,831.0,89.0,2.85,22.0,524.5,554.44,431.97
2016,11,24,14,30,817.0,87.0,2.8,22.0,494.0,501.32,389.05
2016,11,24,14,45,795.5,85.0,2.75,22.0,456.5,444.51,342.16
2016,11,24,15,0,774.0,83.0,2.7,22.0,419.0,388.42,294.58
2016,11,24,15,15,746.0,79.0,2.45,21.5,376.5,329.26,243.91
2016,11,24,15,30,718.0,75.0,2.2,21.0,334.0,270.52,192.81
2016,11,24,15,45,674.0,70.5,1.95,21.0,288.0,211.64,141.98
2016,11,24,16,0,630.0,66.0,1.7,21.0,242.0,157.35,96.83
2016,11,24,16,15,567.5,59.0,1.5,20.0,194.5,103.98,57.88
2016,11,24,16,30,505.0,52.0,1.3,19.0,147.0,58.08,32.52
2016,11,24,16,45,397.0,42.0,1.15,18.5,102.5,33.8,23.37
2016,11,24,17,0,289.0,32.0,1.0,18.0,58.0,26.55,15.48
2016,11,24,17,15,144.5,16.0,1.0,17.5,29.0,14.55,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,2.5,1.1,14.5,2.5,2.27,0.0
2016,11,25,7,30,0.0,5.0,1.4,15.0,5.0,4.38,0.0
2016,11,25,7,45,0.0,11.0,1.75,15.5,11.0,9.66,2.23
2016,11,25,8,0,0.0,17.0,2.1,16.0,17.0,14.94,6.91
2016,11,25,8,15,0.0,23.5,2.35,16.0,23.5,20.67,11.93
2016,11,25,8,30,0.0,30.0,2.6,16.0,30.0,26.41,16.91
2016,11,25,8,45,0.0,36.0,2.85,16.5,36.0,31.72,21.42
2016,11,25,9,0,0.0,42.0,3.1,17.0,42.0,37.03,25.85
2016,11,25,9,15,0.0,28.0,3.2,17.0,28.0,24.66,15.31
2016,11,25,9,30,0.0,14.0,3.3,17.0,14.0,12.32,4.81
2016,11,25,9,45,0.0,51.5,3.45,17.0,51.5,45.47,32.77
2016,11,25,10,0,0.0,89.0,3.6,17.0,89.0,79.21,60.86
2016,11,25,10,15,0.0,87.0,3.65,17.0,87.0,77.09,58.93
2016,11,25,10,30,0.0,85.0,3.7,17.0,85.0,75.27,57.3
2016,11,25,10,45,3.0,136.5,3.8,17.0,138.0,127.58,100.44
2016,11,25,11,0,6.0,188.0,3.9,17.0,191.0,182.06,144.66
2016,11,25,11,15,3.0,112.5,3.9,17.0,114.0,103.59,80.4
2016,11,25,11,30,0.0,37.0,3.9,17.0,37.0,32.7,21.66
2016,11,25,11,45,0.0,32.0,3.9,17.0,32.0,28.27,17.98
2016,11,25,12,0,0.0,27.0,3.9,17.0,27.0,23.85,14.28
2016,11,25,12,15,0.0,65.0,3.85,17.0,65.0,57.54,42.28
2016,11,25,12,30,0.0,103.0,3.8,17.0,103.0,91.65,70.39
2016,11,25,12,45,6.0,158.0,3.75,17.0,162.0,147.84,116.5
2016,11,25,13,0,12.0,213.0,3.7,17.0,221.0,204.86,162.66
2016,11,25,13,15,6.0,178.0,3.65,17.0,182.0,165.91,131.09
2016,11,25,13,30,0.0,143.0,3.6,17.0,143.0,128.41,100.62
2016,11,25,13,45,0.0,127.5,3.55,17.0,127.5,113.95,88.96
2016,11,25,14,0,0.0,112.0,3.5,17.0,112.0,99.68,77.39
2016,11,25,14,15,0.0,109.5,3.45,17.0,109.5,97.36,75.63
2016,11,25,14,30,0.0,107.0,3.4,17.0,107.0,95.03,73.87
2016,11,25,14,45,0.0,112.5,3.35,17.0,112.5,99.88,78.06
2016,11,25,15,0,0.0,118.0,3.3,17.0,118.0,104.6,82.17
2016,11,25,15,15,0.0,105.5,3.15,16.5,105.5,93.25,73.05
2016,11,25,15,30,0.0,93.0,3.0,16.0,93.0,81.99,63.9
2016,11,25,15,45,0.0,79.5,2.95,16.0,79.5,69.96,53.86
2016,11,25,16,0,0.0,66.0,2.9,16.0,66.0,58.05,43.79
2016,11,25,16,15,0.0,52.5,2.7,15.5,52.5,46.26,33.75
2016,11,25,16,30,0.0,39.0,2.5,15.0,39.0,34.4,23.51
2016,11,25,16,45,0.0,26.5,2.35,14.5,26.5,23.34,14.69
2016,11,25,17,0,0.0,14.0,2.2,14.0,14.0,12.31,4.25
2016,11,25,17,15,0.0,7.0,2.1,13.5,7.0,6.37,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,55.5,13.0,2.05,9.0,16.5,42.59,0.0
2016,11,26,7,30,111.0,26.0,2.2,9.0,33.0,117.76,54.8
2016,11,26,7,45,210.0,43.0,2.4,9.5,71.5,227.57,184.03
2016,11,26,8,0,309.0,60.0,2.6,10.0,110.0,322.9,270.26
2016,11,26,8,15,378.5,72.5,2.55,10.5,154.5,398.24,335.95
2016,11,26,8,30,448.0,85.0,2.5,11.0,199.0,478.03,402.55
2016,11,26,8,45,498.5,93.5,2.45,12.0,243.5,540.83,451.95
2016,11,26,9,0,549.0,102.0,2.4,13.0,288.0,609.95,503.35
2016,11,26,9,15,583.5,108.5,2.35,13.5,329.5,660.61,539.57
2016,11,26,9,30,618.0,115.0,2.3,14.0,371.0,710.2,573.97
2016,11,26,9,45,488.5,152.0,2.25,15.0,366.5,643.3,519.01
2016,11,26,10,0,359.0,189.0,2.2,16.0,362.0,558.63,449.71
2016,11,26,10,15,534.0,159.5,2.15,16.5,435.5,700.6,557.64
2016,11,26,10,30,709.0,130.0,2.1,17.0,509.0,834.87,650.46
2016,11,26,10,45,724.0,131.5,2.05,17.5,534.0,849.64,656.67
2016,11,26,11,0,739.0,133.0,2.0,18.0,559.0,861.28,661.94
2016,11,26,11,15,477.5,208.0,1.95,18.0,486.5,694.54,540.38
2016,11,26,11,30,216.0,283.0,1.9,18.0,414.0,504.69,395.39
2016,11,26,11,45,495.5,207.5,1.85,18.5,513.5,691.66,539.0
2016,11,26,12,0,775.0,132.0,1.8,19.0,613.0,844.77,645.68
2016,11,26,12,15,597.5,192.0,1.75,19.0,563.0,733.92,565.01
2016,11,26,12,30,420.0,252.0,1.7,19.0,513.0,620.33,480.4
2016,11,26,12,45,210.0,199.0,1.65,19.5,329.5,381.58,300.47
2016,11,26,13,0,0.0,146.0,1.6,20.0,146.0,131.57,101.06
2016,11,26,13,15,0.0,146.0,1.55,20.0,146.0,131.4,101.54
2016,11,26,13,30,0.0,146.0,1.5,20.0,146.0,131.24,101.5
2016,11,26,13,45,3.5,165.0,1.5,20.0,167.5,151.02,117.56
2016,11,26,14,0,7.0,184.0,1.5,20.0,189.0,170.41,133.22
2016,11,26,14,15,3.5,170.0,1.5,20.0,172.5,154.72,120.8
2016,11,26,14,30,0.0,156.0,1.5,20.0,156.0,139.56,108.87
2016,11,26,14,45,9.5,159.0,1.5,20.0,163.0,146.09,114.41
2016,11,26,15,0,19.0,162.0,1.5,20.0,170.0,151.37,118.75
2016,11,26,15,15,14.5,146.5,1.45,19.5,152.0,134.24,105.24
2016,11,26,15,30,10.0,131.0,1.4,19.0,134.0,117.74,92.19
2016,11,26,15,45,5.0,113.5,1.4,19.0,115.0,100.06,77.89
2016,11,26,16,0,0.0,96.0,1.4,19.0,96.0,83.15,64.1
2016,11,26,16,15,0.0,76.5,1.25,18.5,76.5,65.91,49.71
2016,11,26,16,30,0.0,57.0,1.1,18.0,57.0,49.0,35.35
2016,11,26,16,45,0.0,39.0,0.95,17.5,39.0,33.81,23.47
2016,11,26,17,0,0.0,21.0,0.8,17.0,21.0,18.5,9.04
2016,11,26,17,15,0.0,10.5,0.85,16.5,10.5,9.55,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,97.5,11.5,3.3,12.0,17.5,64.35,0.0
2016,11,27,7,30,195.0,23.0,3.5,12.0,35.0,171.81,68.74
2016,11,27,7,45,307.5,36.0,3.75,12.5,75.0,279.5,224.11
2016,11,27,8,0,420.0,49.0,4.0,13.0,115.0,384.18,319.17
2016,11,27,8,15,491.5,57.0,4.3,13.5,161.0,462.12,387.71
2016,11,27,8,30,563.0,65.0,4.6,14.0,207.0,543.32,455.45
2016,11,27,8,45,281.5,89.0,4.9,15.0,160.0,362.7,305.37
2016,11,27,9,0,0.0,113.0,5.2,16.0,113.0,110.69,87.97
2016,11,27,9,15,2.5,128.5,5.4,16.5,129.5,127.57,102.05
2016,11,27,9,30,5.0,144.0,5.6,17.0,146.0,144.59,115.85
2016,11,27,9,45,7.0,156.0,5.85,18.0,159.5,157.27,125.66
2016,11,27,10,0,9.0,168.0,6.1,19.0,173.0,170.11,135.47
2016,11,27,10,15,11.5,180.0,6.2,19.0,186.0,183.52,146.18
2016,11,27,10,30,14.0,192.0,6.3,19.0,199.0,196.99,156.91
2016,11,27,10,45,7.0,175.5,6.45,19.5,179.0,171.35,135.32
2016,11,27,11,0,0.0,159.0,6.6,20.0,159.0,146.98,114.87
2016,11,27,11,15,7.5,187.5,6.65,20.5,192.0,182.06,143.12
2016,11,27,11,30,15.0,216.0,6.7,21.0,225.0,217.18,171.04
2016,11,27,11,45,11.5,208.5,6.75,21.5,215.5,205.1,160.8
2016,11,27,12,0,8.0,201.0,6.8,22.0,206.0,193.47,151.02
2016,11,27,12,15,7.0,197.5,6.8,22.0,202.0,188.31,146.84
2016,11,27,12,30,6.0,194.0,6.8,22.0,198.0,183.3,142.82
2016,11,27,12,45,9.0,202.5,6.8,22.5,208.5,193.32,150.65
2016,11,27,13,0,12.0,211.0,6.8,23.0,219.0,203.08,158.24
2016,11,27,13,15,29.0,229.0,6.75,23.0,246.5,241.5,189.17
2016,11,27,13,30,46.0,247.0,6.7,23.0,274.0,268.88,211.18
2016,11,27,13,45,60.5,244.5,6.65,23.0,278.5,271.98,213.97
2016,11,27,14,0,75.0,242.0,6.6,23.0,283.0,273.65,215.56
2016,11,27,14,15,96.0,231.5,6.5,23.0,281.0,269.45,212.45
2016,11,27,14,30,117.0,221.0,6.4,23.0,279.0,268.68,211.75
2016,11,27,14,45,115.5,204.0,6.3,23.0,258.0,243.05,191.03
2016,11,27,15,0,114.0,187.0,6.2,23.0,237.0,217.71,170.34
2016,11,27,15,15,107.0,169.0,6.0,22.5,212.0,189.95,147.83
2016,11,27,15,30,100.0,151.0,5.8,22.0,187.0,163.17,125.88
2016,11,27,15,45,294.0,117.0,5.6,22.0,202.0,168.76,122.43
2016,11,27,16,0,488.0,83.0,5.4,22.0,217.0,152.65,99.38
2016,11,27,16,15,423.0,73.0,5.05,21.5,173.0,102.61,62.16
2016,11,27,16,30,358.0,63.0,4.7,21.0,129.0,62.52,38.19
2016,11,27,16,45,258.0,48.5,4.4,21.0,88.5,37.39,26.06
2016,11,27,17,0,158.0,34.0,4.1,21.0,48.0,26.57,15.0
2016,11,27,17,15,79.0,17.0,4.0,20.5,24.0,15.46,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,18.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,7,15,10.0,10.5,5.1,19.0,11.0,15.06,0.0
2016,11,28,7,30,20.0,21.0,5.1,19.0,22.0,36.67,6.46
2016,11,28,7,45,67.5,40.0,5.1,19.0,49.5,106.26,79.79
2016,11,28,8,0,115.0,59.0,5.1,19.0,77.0,163.18,130.93
2016,11,28,8,15,137.5,79.5,5.2,19.5,108.5,207.4,169.46
2016,11,28,8,30,160.0,100.0,5.3,20.0,140.0,252.23,207.53
2016,11,28,8,45,177.5,119.5,5.45,20.5,172.0,292.24,240.6
2016,11,28,9,0,195.0,139.0,5.6,21.0,204.0,332.6,273.09
2016,11,28,9,15,207.5,156.0,5.85,21.0,233.5,365.34,299.34
2016,11,28,9,30,220.0,173.0,6.1,21.0,263.0,397.97,325.12
2016,11,28,9,45,535.5,125.0,6.35,21.5,371.5,649.77,527.66
2016,11,28,10,0,851.0,77.0,6.6,22.0,480.0,881.69,700.19
2016,11,28,10,15,868.0,78.5,6.7,22.0,513.5,905.98,715.99
2016,11,28,10,30,885.0,80.0,6.8,22.0,547.0,917.91,723.7
2016,11,28,10,45,902.5,79.5,6.95,22.5,575.5,933.46,733.01
2016,11,28,11,0,920.0,79.0,7.1,23.0,604.0,945.45,739.82
2016,11,28,11,15,927.5,80.0,6.95,23.0,622.5,946.47,738.94
2016,11,28,11,30,935.0,81.0,6.8,23.0,641.0,943.68,735.52
2016,11,28,11,45,944.5,79.5,6.65,23.0,652.5,935.8,728.62
2016,11,28,12,0,954.0,78.0,6.5,23.0,664.0,924.02,719.12
2016,11,28,12,15,954.5,78.0,6.45,23.0,665.5,902.48,703.26
2016,11,28,12,30,955.0,78.0,6.4,23.0,667.0,877.4,685.0
2016,11,28,12,45,727.0,149.0,6.35,23.0,594.5,756.72,596.54
2016,11,28,13,0,499.0,220.0,6.3,23.0,522.0,625.47,493.78
2016,11,28,13,15,721.0,147.0,6.25,23.0,571.5,693.76,548.98
2016,11,28,13,30,943.0,74.0,6.2,23.0,621.0,729.76,578.08
2016,11,28,13,45,934.0,73.0,6.2,23.0,597.0,682.12,540.64
2016,11,28,14,0,925.0,72.0,6.2,23.0,573.0,632.62,501.18
2016,11,28,14,15,912.0,70.5,6.05,22.5,541.5,578.78,458.03
2016,11,28,14,30,899.0,69.0,5.9,22.0,510.0,523.96,412.93
2016,11,28,14,45,880.0,67.5,5.75,22.0,472.0,465.76,363.2
2016,11,28,15,0,861.0,66.0,5.6,22.0,434.0,407.77,312.43
2016,11,28,15,15,835.0,63.0,5.2,21.5,391.0,345.84,257.95
2016,11,28,15,30,809.0,60.0,4.8,21.0,348.0,285.66,204.13
2016,11,28,15,45,769.5,56.5,4.4,21.0,300.5,224.02,149.53
2016,11,28,16,0,730.0,53.0,4.0,21.0,253.0,166.28,100.3
2016,11,28,16,15,668.5,48.0,3.45,20.0,203.5,109.19,57.81
2016,11,28,16,30,607.0,43.0,2.9,19.0,154.0,59.32,30.04
2016,11,28,16,45,498.0,35.0,2.4,18.0,107.5,30.43,20.47
2016,11,28,17,0,389.0,27.0,1.9,17.0,61.0,22.1,11.77
2016,11,28,17,15,194.5,13.5,1.8,16.0,30.5,12.28,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
