Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,110.0,10.5,2.5,10.0,16.5,69.98,0.0
2016,11,29,7,30,220.0,21.0,2.9,11.0,33.0,181.53,36.88
2016,11,29,7,45,348.0,32.0,3.3,12.0,74.5,300.23,238.52
2016,11,29,8,0,476.0,43.0,3.7,13.0,116.0,414.11,342.61
2016,11,29,8,15,551.5,50.5,3.6,13.5,163.5,495.49,412.84
2016,11,29,8,30,627.0,58.0,3.5,14.0,211.0,580.68,481.85
2016,11,29,8,45,349.5,96.0,3.45,14.5,184.5,425.0,355.34
2016,11,29,9,0,72.0,134.0,3.4,15.0,158.0,210.65,173.72
2016,11,29,9,15,88.5,154.0,3.35,16.0,187.5,247.39,203.93
2016,11,29,9,30,105.0,174.0,3.3,17.0,217.0,300.32,245.76
2016,11,29,9,45,162.0,190.5,3.25,18.0,263.5,368.96,300.36
2016,11,29,10,0,219.0,207.0,3.2,19.0,310.0,438.77,354.19
2016,11,29,10,15,530.0,149.0,3.25,19.5,421.5,682.36,544.48
2016,11,29,10,30,841.0,91.0,3.3,20.0,533.0,899.71,697.76
2016,11,29,10,45,848.5,94.0,3.4,21.0,558.0,910.32,700.17
2016,11,29,11,0,856.0,97.0,3.5,22.0,583.0,917.4,701.92
2016,11,29,11,15,863.5,98.0,3.2,22.0,601.0,918.46,699.79
2016,11,29,11,30,871.0,99.0,2.9,22.0,619.0,915.87,695.17
2016,11,29,11,45,890.5,93.5,2.65,22.5,632.0,904.17,683.44
2016,11,29,12,0,910.0,88.0,2.4,23.0,645.0,897.27,675.14
2016,11,29,12,15,910.5,88.0,2.35,23.0,646.5,876.64,660.64
2016,11,29,12,30,911.0,88.0,2.3,23.0,648.0,852.62,644.07
2016,11,29,12,45,911.0,87.0,2.25,23.5,641.5,823.79,623.1
2016,11,29,13,0,911.0,86.0,2.2,24.0,635.0,791.83,600.11
2016,11,29,13,15,905.5,85.0,2.25,24.0,619.5,752.9,574.15
2016,11,29,13,30,900.0,84.0,2.3,24.0,604.0,711.52,545.87
2016,11,29,13,45,894.0,82.0,2.4,24.0,581.5,666.49,513.14
2016,11,29,14,0,888.0,80.0,2.5,24.0,559.0,619.46,477.98
2016,11,29,14,15,875.0,78.0,2.55,23.5,528.5,566.82,438.22
2016,11,29,14,30,862.0,76.0,2.6,23.0,498.0,514.57,397.31
2016,11,29,14,45,848.0,72.5,2.7,23.0,462.0,457.82,350.95
2016,11,29,15,0,834.0,69.0,2.8,23.0,426.0,400.91,302.92
2016,11,29,15,15,807.5,66.0,2.55,22.5,383.5,340.4,250.99
2016,11,29,15,30,781.0,63.0,2.3,22.0,341.0,281.66,199.59
2016,11,29,15,45,743.5,59.0,2.05,21.5,294.5,221.61,147.52
2016,11,29,16,0,706.0,55.0,1.8,21.0,248.0,165.26,100.12
2016,11,29,16,15,644.0,49.5,1.7,20.0,199.5,109.07,58.48
2016,11,29,16,30,582.0,44.0,1.6,19.0,151.0,60.19,30.94
2016,11,29,16,45,474.0,35.5,1.5,18.0,105.0,28.28,18.63
2016,11,29,17,0,366.0,27.0,1.4,17.0,59.0,22.08,11.73
2016,11,29,17,15,183.0,13.5,1.45,16.5,29.5,12.28,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,152.0,9.5,3.95,6.5,17.5,91.91,0.0
2016,11,30,7,30,304.0,19.0,4.0,7.0,35.0,227.88,18.08
2016,11,30,7,45,441.5,27.5,4.1,7.5,79.0,345.34,277.96
2016,11,30,8,0,579.0,36.0,4.2,8.0,123.0,467.02,393.0
2016,11,30,8,15,650.5,41.5,4.4,8.5,172.5,547.47,464.03
2016,11,30,8,30,722.0,47.0,4.6,9.0,222.0,630.8,534.01
2016,11,30,8,45,771.0,50.0,4.85,10.0,271.5,695.52,585.41
2016,11,30,9,0,820.0,53.0,5.1,11.0,321.0,760.42,634.88
2016,11,30,9,15,850.0,56.0,5.0,11.5,367.0,800.82,663.23
2016,11,30,9,30,880.0,59.0,4.9,12.0,413.0,847.45,695.4
2016,11,30,9,45,904.0,60.0,4.8,12.5,454.0,883.98,719.05
2016,11,30,10,0,928.0,61.0,4.7,13.0,495.0,917.92,740.27
2016,11,30,10,15,943.0,62.5,4.5,13.5,529.5,941.43,752.66
2016,11,30,10,30,958.0,64.0,4.3,14.0,564.0,961.48,762.32
2016,11,30,10,45,970.0,64.0,4.1,14.5,591.5,973.17,766.49
2016,11,30,11,0,982.0,64.0,3.9,15.0,619.0,981.03,768.17
2016,11,30,11,15,988.5,64.5,3.75,15.0,637.5,980.6,765.87
2016,11,30,11,30,995.0,65.0,3.6,15.0,656.0,976.15,760.99
2016,11,30,11,45,999.5,65.0,3.5,15.5,666.5,965.29,750.75
2016,11,30,12,0,1004.0,65.0,3.4,16.0,677.0,950.43,738.0
2016,11,30,12,15,1004.5,65.0,3.35,16.0,679.0,928.25,722.05
2016,11,30,12,30,1005.0,65.0,3.3,16.0,681.0,902.35,703.65
2016,11,30,12,45,1003.5,64.5,3.25,16.5,673.5,870.65,679.96
2016,11,30,13,0,1002.0,64.0,3.2,17.0,666.0,835.58,654.0
2016,11,30,13,15,997.5,63.5,3.15,17.0,650.5,795.13,625.41
2016,11,30,13,30,993.0,63.0,3.1,17.0,635.0,751.86,594.64
2016,11,30,13,45,985.0,62.0,3.1,17.0,611.0,703.15,558.08
2016,11,30,14,0,977.0,61.0,3.1,17.0,587.0,652.35,518.36
2016,11,30,14,15,965.5,60.0,3.1,17.0,556.0,597.78,474.66
2016,11,30,14,30,954.0,59.0,3.1,17.0,525.0,541.95,428.67
2016,11,30,14,45,934.5,58.5,3.1,17.0,486.5,482.07,378.12
2016,11,30,15,0,915.0,58.0,3.1,17.0,448.0,422.31,326.13
2016,11,30,15,15,891.0,55.5,2.9,16.5,404.0,359.42,270.64
2016,11,30,15,30,867.0,53.0,2.7,16.0,360.0,297.8,215.09
2016,11,30,15,45,831.5,50.0,2.5,15.5,312.0,234.72,158.65
2016,11,30,16,0,796.0,47.0,2.3,15.0,264.0,173.08,105.19
2016,11,30,16,15,740.0,42.5,2.0,14.0,213.5,113.06,59.14
2016,11,30,16,30,684.0,38.0,1.7,13.0,163.0,59.46,28.27
2016,11,30,16,45,583.5,31.0,1.4,12.0,114.5,26.82,17.9
2016,11,30,17,0,483.0,24.0,1.1,11.0,66.0,21.28,11.46
2016,11,30,17,15,241.5,12.0,1.1,10.5,33.0,10.91,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,141.0,9.0,1.3,4.0,16.0,85.21,0.0
2016,12,1,7,30,282.0,18.0,1.5,5.0,32.0,212.19,0.0
2016,12,1,7,45,405.5,28.5,1.7,6.0,74.5,331.56,263.69
2016,12,1,8,0,529.0,39.0,1.9,7.0,117.0,443.35,369.8
2016,12,1,8,15,601.5,45.5,1.95,7.5,165.5,515.76,433.14
2016,12,1,8,30,674.0,52.0,2.0,8.0,214.0,599.63,501.58
2016,12,1,8,45,715.5,57.5,2.1,8.5,261.0,660.47,549.13
2016,12,1,9,0,757.0,63.0,2.2,9.0,308.0,721.16,594.67
2016,12,1,9,15,786.5,66.5,2.45,10.0,352.0,768.66,628.64
2016,12,1,9,30,816.0,70.0,2.7,11.0,396.0,814.49,660.45
2016,12,1,9,45,835.5,73.0,2.95,12.0,435.0,848.87,683.13
2016,12,1,10,0,855.0,76.0,3.2,13.0,474.0,880.53,703.52
2016,12,1,10,15,869.5,78.0,3.35,13.5,506.5,903.43,718.0
2016,12,1,10,30,884.0,80.0,3.5,14.0,539.0,923.03,730.16
2016,12,1,10,45,893.5,81.5,3.65,15.0,564.5,924.95,728.38
2016,12,1,11,0,903.0,83.0,3.8,16.0,590.0,932.36,730.77
2016,12,1,11,15,909.0,83.5,3.75,16.0,608.0,931.71,729.06
2016,12,1,11,30,915.0,84.0,3.7,16.0,626.0,927.38,724.99
2016,12,1,11,45,920.0,84.0,3.65,16.5,636.0,917.85,716.1
2016,12,1,12,0,925.0,84.0,3.6,17.0,646.0,904.64,704.85
2016,12,1,12,15,925.5,84.0,3.6,17.0,647.5,883.96,690.13
2016,12,1,12,30,926.0,84.0,3.6,17.0,649.0,859.85,673.11
2016,12,1,12,45,923.5,83.5,3.6,17.5,642.0,829.46,650.43
2016,12,1,13,0,921.0,83.0,3.6,18.0,635.0,796.04,625.66
2016,12,1,13,15,915.0,82.5,3.6,18.0,619.5,757.21,598.1
2016,12,1,13,30,909.0,82.0,3.6,18.0,604.0,715.91,568.32
2016,12,1,13,45,899.5,81.0,3.6,18.5,580.5,669.57,531.55
2016,12,1,14,0,890.0,80.0,3.6,19.0,557.0,621.49,492.8
2016,12,1,14,15,877.0,78.0,3.6,18.5,527.0,568.95,451.55
2016,12,1,14,30,864.0,76.0,3.6,18.0,497.0,516.83,409.28
2016,12,1,14,45,846.0,74.0,3.6,18.0,460.0,459.9,361.19
2016,12,1,15,0,828.0,72.0,3.6,18.0,423.0,403.16,311.91
2016,12,1,15,15,801.5,68.5,3.3,17.5,381.0,342.55,258.71
2016,12,1,15,30,775.0,65.0,3.0,17.0,339.0,283.72,206.08
2016,12,1,15,45,736.5,61.0,2.75,17.0,292.5,223.84,152.73
2016,12,1,16,0,698.0,57.0,2.5,17.0,246.0,167.75,104.36
2016,12,1,16,15,637.0,51.0,2.2,15.5,198.0,111.63,61.81
2016,12,1,16,30,576.0,45.0,1.9,14.0,150.0,59.99,30.82
2016,12,1,16,45,470.5,36.5,1.6,13.0,104.5,29.18,19.85
2016,12,1,17,0,365.0,28.0,1.3,12.0,59.0,23.02,12.76
2016,12,1,17,15,182.5,14.0,1.3,11.5,29.5,12.73,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,8.5,2.4,8.0,8.5,7.73,0.0
2016,12,2,7,30,0.0,17.0,2.6,8.0,17.0,16.35,0.0
2016,12,2,7,45,48.5,36.0,2.85,8.5,43.0,89.32,66.81
2016,12,2,8,0,97.0,55.0,3.1,9.0,69.0,146.14,120.27
2016,12,2,8,15,123.0,75.0,3.15,9.5,100.0,191.31,161.04
2016,12,2,8,30,149.0,95.0,3.2,10.0,131.0,237.44,201.59
2016,12,2,8,45,172.5,112.5,3.25,10.5,162.0,278.72,237.01
2016,12,2,9,0,196.0,130.0,3.3,11.0,193.0,336.27,284.63
2016,12,2,9,15,205.0,148.5,3.3,11.5,222.5,353.19,297.83
2016,12,2,9,30,214.0,167.0,3.3,12.0,252.0,384.98,322.58
2016,12,2,9,45,297.5,172.5,3.35,12.5,303.0,481.04,400.06
2016,12,2,10,0,381.0,178.0,3.4,13.0,354.0,562.73,464.09
2016,12,2,10,15,302.0,205.0,3.45,13.5,351.0,526.14,431.09
2016,12,2,10,30,223.0,232.0,3.5,14.0,348.0,469.02,382.92
2016,12,2,10,45,207.5,246.0,3.6,15.0,357.5,468.7,380.35
2016,12,2,11,0,192.0,260.0,3.7,16.0,367.0,467.42,376.83
2016,12,2,11,15,96.0,186.0,3.75,16.0,239.5,288.64,233.83
2016,12,2,11,30,0.0,112.0,3.8,16.0,112.0,100.37,77.84
2016,12,2,11,45,3.0,152.0,3.85,16.5,154.0,141.39,111.55
2016,12,2,12,0,6.0,192.0,3.9,17.0,196.0,183.13,145.15
2016,12,2,12,15,3.0,135.5,3.9,16.5,137.5,124.82,97.83
2016,12,2,12,30,0.0,79.0,3.9,16.0,79.0,69.98,52.77
2016,12,2,12,45,0.0,68.5,3.9,16.0,68.5,60.64,45.07
2016,12,2,13,0,0.0,58.0,3.9,16.0,58.0,51.31,37.33
2016,12,2,13,15,0.0,34.5,3.9,16.0,34.5,30.47,19.95
2016,12,2,13,30,0.0,11.0,3.9,16.0,11.0,9.7,2.52
2016,12,2,13,45,0.0,74.5,3.9,16.0,74.5,65.94,49.71
2016,12,2,14,0,0.0,138.0,3.9,16.0,138.0,123.65,97.63
2016,12,2,14,15,0.0,123.0,3.9,15.5,123.0,109.73,86.41
2016,12,2,14,30,0.0,108.0,3.9,15.0,108.0,96.0,75.32
2016,12,2,14,45,0.0,87.5,3.95,15.0,87.5,77.5,59.99
2016,12,2,15,0,0.0,67.0,4.0,15.0,67.0,59.22,44.73
2016,12,2,15,15,0.0,60.0,3.95,14.5,60.0,53.0,39.65
2016,12,2,15,30,0.0,53.0,3.9,14.0,53.0,46.78,34.51
2016,12,2,15,45,0.0,45.5,3.85,14.0,45.5,40.13,28.86
2016,12,2,16,0,0.0,38.0,3.8,14.0,38.0,33.49,23.15
2016,12,2,16,15,0.0,30.5,3.75,13.5,30.5,26.86,17.42
2016,12,2,16,30,0.0,23.0,3.7,13.0,23.0,20.23,11.62
2016,12,2,16,45,0.0,16.0,3.7,13.0,16.0,14.06,6.64
2016,12,2,17,0,0.0,9.0,3.7,13.0,9.0,7.9,0.63
2016,12,2,17,15,0.0,4.5,3.7,12.5,4.5,4.09,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,7,45,0.0,0.5,4.1,8.0,0.5,0.44,0.0
2016,12,3,8,0,0.0,1.0,4.1,8.0,1.0,0.88,0.0
2016,12,3,8,15,0.0,2.0,4.0,8.0,2.0,1.75,0.0
2016,12,3,8,30,0.0,3.0,3.9,8.0,3.0,2.63,0.0
2016,12,3,8,45,0.0,4.0,3.8,8.0,4.0,3.51,0.0
2016,12,3,9,0,0.0,5.0,3.7,8.0,5.0,4.39,0.0
2016,12,3,9,15,0.0,11.0,3.75,8.0,11.0,9.67,2.85
2016,12,3,9,30,0.0,17.0,3.8,8.0,17.0,14.96,7.48
2016,12,3,9,45,0.0,17.0,3.85,8.0,17.0,14.97,7.46
2016,12,3,10,0,0.0,17.0,3.9,8.0,17.0,14.97,7.43
2016,12,3,10,15,0.0,25.5,4.05,8.0,25.5,22.48,13.95
2016,12,3,10,30,0.0,34.0,4.2,8.0,34.0,30.0,20.43
2016,12,3,10,45,4.5,112.5,4.35,8.5,115.5,105.56,85.36
2016,12,3,11,0,9.0,191.0,4.5,9.0,197.0,188.96,155.37
2016,12,3,11,15,6.0,184.5,4.6,9.0,188.5,178.22,145.97
2016,12,3,11,30,3.0,178.0,4.7,9.0,180.0,167.96,137.14
2016,12,3,11,45,1.5,111.5,4.85,9.0,112.5,101.12,80.8
2016,12,3,12,0,0.0,45.0,5.0,9.0,45.0,39.78,28.52
2016,12,3,12,15,0.0,29.5,4.9,9.0,29.5,26.06,16.76
2016,12,3,12,30,0.0,14.0,4.8,9.0,14.0,12.36,4.98
2016,12,3,12,45,0.0,83.5,4.75,9.0,83.5,73.98,57.76
2016,12,3,13,0,0.0,153.0,4.7,9.0,153.0,138.41,112.26
2016,12,3,13,15,1.5,164.5,4.45,9.0,165.5,150.19,122.2
2016,12,3,13,30,3.0,176.0,4.2,9.0,178.0,161.83,132.06
2016,12,3,13,45,1.5,164.0,3.95,9.0,165.0,149.1,121.44
2016,12,3,14,0,0.0,152.0,3.7,9.0,152.0,136.67,111.13
2016,12,3,14,15,0.0,114.0,3.75,9.0,114.0,101.53,81.6
2016,12,3,14,30,0.0,76.0,3.8,9.0,76.0,67.24,52.48
2016,12,3,14,45,0.0,75.0,3.9,9.0,75.0,66.34,51.85
2016,12,3,15,0,0.0,74.0,4.0,9.0,74.0,65.45,51.2
2016,12,3,15,15,0.0,66.5,3.75,9.0,66.5,58.77,45.55
2016,12,3,15,30,0.0,59.0,3.5,9.0,59.0,52.11,39.87
2016,12,3,15,45,0.0,50.5,3.25,9.0,50.5,44.57,33.35
2016,12,3,16,0,0.0,42.0,3.0,9.0,42.0,37.03,26.77
2016,12,3,16,15,0.0,34.0,2.7,9.0,34.0,29.95,20.51
2016,12,3,16,30,0.0,26.0,2.4,9.0,26.0,22.88,14.18
2016,12,3,16,45,0.0,18.0,2.15,9.0,18.0,15.83,8.4
2016,12,3,17,0,0.0,10.0,1.9,9.0,10.0,8.78,1.44
2016,12,3,17,15,0.0,5.0,1.85,8.5,5.0,4.55,0.0
2016,12,3,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,2.0,3.3,8.0,2.0,1.82,0.0
2016,12,4,7,30,0.0,4.0,3.4,8.0,4.0,3.51,0.0
2016,12,4,7,45,0.0,12.0,3.5,8.5,12.0,10.54,2.64
2016,12,4,8,0,0.0,20.0,3.6,9.0,20.0,17.59,9.32
2016,12,4,8,15,0.0,29.0,3.75,9.0,29.0,25.54,16.47
2016,12,4,8,30,0.0,38.0,3.9,9.0,38.0,33.5,23.59
2016,12,4,8,45,0.0,47.5,4.1,9.0,47.5,41.91,31.02
2016,12,4,9,0,0.0,57.0,4.3,9.0,57.0,50.34,38.37
2016,12,4,9,15,0.0,61.5,4.55,9.0,61.5,54.33,41.79
2016,12,4,9,30,0.0,66.0,4.8,9.0,66.0,58.33,45.16
2016,12,4,9,45,0.0,57.5,5.1,9.5,57.5,50.79,38.45
2016,12,4,10,0,0.0,49.0,5.4,10.0,49.0,43.26,31.79
2016,12,4,10,15,0.0,29.5,5.25,10.0,29.5,26.01,16.85
2016,12,4,10,30,0.0,10.0,5.1,10.0,10.0,8.81,1.95
2016,12,4,10,45,0.0,81.0,4.95,10.5,81.0,71.71,55.81
2016,12,4,11,0,0.0,152.0,4.8,11.0,152.0,140.4,113.47
2016,12,4,11,15,0.0,110.0,4.6,11.0,110.0,98.63,78.2
2016,12,4,11,30,0.0,68.0,4.4,11.0,68.0,60.18,45.66
2016,12,4,11,45,15.5,155.5,4.2,11.0,165.0,155.89,126.67
2016,12,4,12,0,31.0,243.0,4.0,11.0,262.0,272.05,222.25
2016,12,4,12,15,35.5,248.0,4.15,11.0,269.5,278.7,227.51
2016,12,4,12,30,40.0,253.0,4.3,11.0,277.0,285.01,232.81
2016,12,4,12,45,20.0,200.0,4.45,11.0,212.0,200.06,162.86
2016,12,4,13,0,0.0,147.0,4.6,11.0,147.0,132.74,106.57
2016,12,4,13,15,0.0,128.0,4.8,11.0,128.0,114.75,91.67
2016,12,4,13,30,0.0,109.0,5.0,11.0,109.0,97.1,76.94
2016,12,4,13,45,6.5,150.0,5.2,11.0,153.5,139.19,112.63
2016,12,4,14,0,13.0,191.0,5.4,11.0,198.0,181.12,147.91
2016,12,4,14,15,6.5,119.0,5.3,11.0,122.5,109.68,88.01
2016,12,4,14,30,0.0,47.0,5.2,11.0,47.0,41.5,30.05
2016,12,4,14,45,0.0,40.5,5.15,11.0,40.5,35.73,25.19
2016,12,4,15,0,0.0,34.0,5.1,11.0,34.0,29.97,20.29
2016,12,4,15,15,0.0,30.5,4.85,11.0,30.5,26.87,17.66
2016,12,4,15,30,0.0,27.0,4.6,11.0,27.0,23.77,15.02
2016,12,4,15,45,0.0,23.0,4.35,11.0,23.0,20.24,11.97
2016,12,4,16,0,0.0,19.0,4.1,11.0,19.0,16.7,8.89
2016,12,4,16,15,0.0,15.0,3.85,10.5,15.0,13.18,5.8
2016,12,4,16,30,0.0,11.0,3.6,10.0,11.0,9.65,2.68
2016,12,4,16,45,0.0,7.5,3.4,10.0,7.5,6.58,0.16
2016,12,4,17,0,0.0,4.0,3.2,10.0,4.0,3.5,0.0
2016,12,4,17,15,0.0,2.0,3.15,9.5,2.0,1.82,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.0,2.55,7.0,1.0,0.91,0.0
2016,12,5,7,30,0.0,2.0,2.6,7.0,2.0,1.82,0.0
2016,12,5,7,45,0.0,5.5,2.7,7.5,5.5,4.82,0.0
2016,12,5,8,0,0.0,9.0,2.8,8.0,9.0,7.9,1.08
2016,12,5,8,15,0.0,13.0,2.65,8.0,13.0,11.41,4.28
2016,12,5,8,30,0.0,17.0,2.5,8.0,17.0,14.94,7.46
2016,12,5,8,45,0.0,21.5,2.35,8.5,21.5,18.91,10.97
2016,12,5,9,0,0.0,26.0,2.2,9.0,26.0,22.88,14.44
2016,12,5,9,15,0.0,38.0,2.0,9.0,38.0,33.49,23.7
2016,12,5,9,30,0.0,50.0,1.8,9.0,50.0,44.13,32.9
2016,12,5,9,45,0.0,64.5,1.65,9.0,64.5,57.0,43.95
2016,12,5,10,0,0.0,79.0,1.5,9.0,79.0,69.9,54.93
2016,12,5,10,15,0.0,50.0,1.45,9.0,50.0,44.16,32.65
2016,12,5,10,30,0.0,21.0,1.4,9.0,21.0,18.51,10.44
2016,12,5,10,45,1.5,98.0,1.35,9.5,99.0,88.83,70.69
2016,12,5,11,0,3.0,175.0,1.3,10.0,177.0,166.9,135.56
2016,12,5,11,15,1.5,133.5,1.35,10.0,134.5,122.8,98.54
2016,12,5,11,30,0.0,92.0,1.4,10.0,92.0,81.57,63.9
2016,12,5,11,45,10.0,159.0,1.5,10.0,165.0,154.56,125.35
2016,12,5,12,0,20.0,226.0,1.6,10.0,238.0,230.16,187.33
2016,12,5,12,15,10.0,181.5,1.7,10.0,187.5,175.51,142.12
2016,12,5,12,30,0.0,137.0,1.8,10.0,137.0,123.62,98.97
2016,12,5,12,45,0.0,127.0,1.9,10.5,127.0,114.03,90.93
2016,12,5,13,0,0.0,117.0,2.0,11.0,117.0,104.6,82.96
2016,12,5,13,15,0.0,90.5,2.1,11.0,90.5,80.2,62.56
2016,12,5,13,30,0.0,64.0,2.2,11.0,64.0,56.62,42.71
2016,12,5,13,45,0.0,99.0,2.35,11.0,99.0,87.93,69.3
2016,12,5,14,0,0.0,134.0,2.5,11.0,134.0,120.01,96.37
2016,12,5,14,15,7.5,155.5,2.55,11.0,159.5,143.88,116.57
2016,12,5,14,30,15.0,177.0,2.6,11.0,185.0,166.89,135.94
2016,12,5,14,45,7.5,111.0,2.7,11.0,115.0,102.03,81.67
2016,12,5,15,0,0.0,45.0,2.8,11.0,45.0,39.71,28.68
2016,12,5,15,15,0.0,40.5,2.75,11.0,40.5,35.71,25.33
2016,12,5,15,30,0.0,36.0,2.7,11.0,36.0,31.72,21.94
2016,12,5,15,45,296.5,53.5,2.7,11.0,133.5,119.61,86.18
2016,12,5,16,0,593.0,71.0,2.7,11.0,231.0,165.29,109.75
2016,12,5,16,15,528.5,63.0,2.35,10.5,185.0,112.66,68.19
2016,12,5,16,30,464.0,55.0,2.0,10.0,139.0,67.68,39.46
2016,12,5,16,45,376.0,43.0,1.7,10.0,97.0,34.87,25.13
2016,12,5,17,0,288.0,31.0,1.4,10.0,55.0,25.74,15.11
2016,12,5,17,15,144.0,15.5,1.35,9.5,27.5,14.1,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,104.0,8.0,4.1,6.0,11.5,0.0,0.0
2016,12,6,7,30,208.0,16.0,4.3,6.0,23.0,135.18,0.0
2016,12,6,7,45,359.0,26.0,4.5,6.0,64.0,296.13,224.44
2016,12,6,8,0,510.0,36.0,4.7,6.0,105.0,422.44,356.27
2016,12,6,8,15,588.5,42.5,5.05,6.5,152.5,497.63,426.43
2016,12,6,8,30,667.0,49.0,5.4,7.0,200.0,584.97,502.35
2016,12,6,8,45,719.5,52.5,5.75,7.5,248.0,651.43,558.36
2016,12,6,9,0,772.0,56.0,6.1,8.0,296.0,718.32,612.75
2016,12,6,9,15,803.0,59.5,6.1,8.5,340.5,767.41,650.04
2016,12,6,9,30,834.0,63.0,6.1,9.0,385.0,814.97,685.05
2016,12,6,9,45,855.0,65.0,6.2,9.5,424.5,849.87,709.83
2016,12,6,10,0,876.0,67.0,6.3,10.0,464.0,873.34,725.45
2016,12,6,10,15,485.5,147.5,6.2,10.5,370.0,637.12,535.8
2016,12,6,10,30,95.0,228.0,6.1,11.0,276.0,332.05,276.15
2016,12,6,10,45,62.5,224.0,6.05,11.5,256.0,293.68,243.01
2016,12,6,11,0,30.0,220.0,6.0,12.0,236.0,256.09,210.06
2016,12,6,11,15,21.5,213.5,5.9,12.0,225.5,223.09,182.32
2016,12,6,11,30,13.0,207.0,5.8,12.0,215.0,207.07,168.58
2016,12,6,11,45,21.5,224.0,5.7,12.5,237.0,230.99,188.09
2016,12,6,12,0,30.0,241.0,5.6,13.0,259.0,269.32,219.08
2016,12,6,12,15,15.0,189.5,5.5,13.0,198.5,187.72,151.73
2016,12,6,12,30,0.0,138.0,5.4,13.0,138.0,124.59,99.03
2016,12,6,12,45,0.0,145.0,5.35,13.5,145.0,131.08,104.29
2016,12,6,13,0,0.0,152.0,5.3,14.0,152.0,137.54,109.49
2016,12,6,13,15,0.0,156.5,5.2,14.0,156.5,141.61,112.92
2016,12,6,13,30,0.0,161.0,5.1,14.0,161.0,145.65,116.36
2016,12,6,13,45,0.0,122.0,5.05,14.0,122.0,109.04,86.11
2016,12,6,14,0,0.0,83.0,5.0,14.0,83.0,73.49,56.51
2016,12,6,14,15,0.0,69.5,4.9,13.5,69.5,61.47,46.6
2016,12,6,14,30,0.0,56.0,4.8,13.0,56.0,49.48,36.61
2016,12,6,14,45,0.0,64.5,4.75,13.0,64.5,57.01,43.12
2016,12,6,15,0,0.0,73.0,4.7,13.0,73.0,64.56,49.65
2016,12,6,15,15,0.0,65.5,4.55,12.5,65.5,57.89,44.16
2016,12,6,15,30,0.0,58.0,4.4,12.0,58.0,51.22,38.61
2016,12,6,15,45,277.0,69.5,4.3,12.0,144.0,128.76,94.47
2016,12,6,16,0,554.0,81.0,4.2,12.0,230.0,168.85,114.28
2016,12,6,16,15,488.0,71.5,3.85,11.5,184.5,116.93,73.32
2016,12,6,16,30,422.0,62.0,3.5,11.0,139.0,72.98,44.7
2016,12,6,16,45,310.5,48.5,3.2,10.5,96.0,37.54,27.41
2016,12,6,17,0,199.0,35.0,2.9,10.0,53.0,27.45,16.49
2016,12,6,17,15,99.5,17.5,2.8,9.5,26.5,15.92,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,74.0,7.5,1.15,2.5,10.0,0.0,0.0
2016,12,7,7,30,148.0,15.0,1.4,3.0,20.0,99.22,0.0
2016,12,7,7,45,279.5,28.0,1.65,4.0,57.5,246.62,183.27
2016,12,7,8,0,411.0,41.0,1.9,5.0,95.0,361.37,302.37
2016,12,7,8,15,491.0,49.5,1.85,5.5,140.5,444.02,376.62
2016,12,7,8,30,571.0,58.0,1.8,6.0,186.0,530.95,449.4
2016,12,7,8,45,618.0,64.5,1.75,6.5,231.0,593.41,498.93
2016,12,7,9,0,665.0,71.0,1.7,7.0,276.0,656.55,546.63
2016,12,7,9,15,699.0,75.5,1.65,7.5,319.0,706.43,582.16
2016,12,7,9,30,733.0,80.0,1.6,8.0,362.0,755.28,615.67
2016,12,7,9,45,754.0,84.5,1.6,9.0,400.0,785.82,634.08
2016,12,7,10,0,775.0,89.0,1.6,10.0,438.0,819.86,654.71
2016,12,7,10,15,791.5,91.5,1.55,10.0,470.5,844.81,670.21
2016,12,7,10,30,808.0,94.0,1.5,10.0,503.0,866.75,683.54
2016,12,7,10,45,409.5,143.5,1.5,10.5,351.0,562.99,457.11
2016,12,7,11,0,11.0,193.0,1.5,11.0,199.0,193.38,155.66
2016,12,7,11,15,51.0,229.5,1.5,11.5,258.5,283.46,230.67
2016,12,7,11,30,91.0,266.0,1.5,12.0,318.0,358.99,290.37
2016,12,7,11,45,66.0,258.5,1.5,12.5,297.0,324.02,260.92
2016,12,7,12,0,41.0,251.0,1.5,13.0,276.0,290.27,233.01
2016,12,7,12,15,40.5,252.0,1.5,13.0,277.0,287.92,231.18
2016,12,7,12,30,40.0,253.0,1.5,13.0,278.0,285.57,229.25
2016,12,7,12,45,73.0,265.5,1.55,13.5,309.0,322.15,258.65
2016,12,7,13,0,106.0,278.0,1.6,14.0,340.0,356.36,285.53
2016,12,7,13,15,107.5,270.0,1.55,14.0,332.0,343.03,274.91
2016,12,7,13,30,109.0,262.0,1.5,14.0,324.0,329.57,264.41
2016,12,7,13,45,76.0,241.5,1.5,14.5,284.0,280.87,225.16
2016,12,7,14,0,43.0,221.0,1.5,15.0,244.0,235.48,188.46
2016,12,7,14,15,76.0,218.0,1.35,15.0,255.5,247.28,198.39
2016,12,7,14,30,109.0,215.0,1.2,15.0,267.0,255.69,204.94
2016,12,7,14,45,102.5,200.5,1.05,15.0,247.0,231.61,185.18
2016,12,7,15,0,96.0,186.0,0.9,15.0,227.0,208.25,166.01
2016,12,7,15,15,372.5,137.0,0.75,14.5,271.0,261.79,203.59
2016,12,7,15,30,649.0,88.0,0.6,14.0,315.0,274.47,202.68
2016,12,7,15,45,607.0,81.5,0.45,14.0,271.0,218.15,153.3
2016,12,7,16,0,565.0,75.0,0.3,14.0,227.0,166.21,109.16
2016,12,7,16,15,500.5,66.5,0.45,13.0,182.0,114.65,69.87
2016,12,7,16,30,436.0,58.0,0.6,12.0,137.0,70.78,41.89
2016,12,7,16,45,336.0,45.5,0.8,11.5,95.0,37.09,26.94
2016,12,7,17,0,236.0,33.0,1.0,11.0,53.0,25.91,15.26
2016,12,7,17,15,118.0,16.5,1.2,10.5,26.5,15.01,0.0
2016,12,7,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,5.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,6.65,2.0,3.0,0.0,0.0
2016,12,8,7,30,0.0,6.0,6.8,2.0,6.0,5.46,0.0
2016,12,8,7,45,0.0,20.5,6.95,2.0,20.5,18.07,7.92
2016,12,8,8,0,0.0,35.0,7.1,2.0,35.0,32.79,22.68
2016,12,8,8,15,0.0,53.0,7.2,2.0,53.0,51.99,40.23
2016,12,8,8,30,0.0,71.0,7.3,2.0,71.0,70.49,57.08
2016,12,8,8,45,1.0,89.5,7.45,2.5,90.0,90.01,74.58
2016,12,8,9,0,2.0,108.0,7.6,3.0,109.0,109.35,91.63
2016,12,8,9,15,1.0,99.0,7.6,3.0,99.5,94.3,78.22
2016,12,8,9,30,0.0,90.0,7.6,3.0,90.0,82.0,67.18
2016,12,8,9,45,0.0,100.5,7.6,3.5,100.5,91.93,75.64
2016,12,8,10,0,0.0,111.0,7.6,4.0,111.0,101.86,84.0
2016,12,8,10,15,0.0,112.0,7.55,4.0,112.0,102.09,84.01
2016,12,8,10,30,0.0,113.0,7.5,4.0,113.0,102.52,84.21
2016,12,8,10,45,2.0,145.5,7.45,4.0,146.5,136.61,113.67
2016,12,8,11,0,4.0,178.0,7.4,4.0,180.0,171.24,143.35
2016,12,8,11,15,41.0,219.5,7.3,4.0,243.0,262.89,222.86
2016,12,8,11,30,78.0,261.0,7.2,4.0,306.0,341.67,290.15
2016,12,8,11,45,52.5,248.0,7.1,4.0,279.0,300.2,253.94
2016,12,8,12,0,27.0,235.0,7.0,4.0,252.0,245.89,207.0
2016,12,8,12,15,21.5,227.0,6.9,4.0,240.5,231.33,194.4
2016,12,8,12,30,16.0,219.0,6.8,4.0,229.0,217.3,182.25
2016,12,8,12,45,20.5,224.5,6.75,4.0,237.5,225.19,189.11
2016,12,8,13,0,25.0,230.0,6.7,4.0,246.0,232.73,195.67
2016,12,8,13,15,33.5,233.5,6.6,3.5,253.5,251.17,211.95
2016,12,8,13,30,42.0,237.0,6.5,3.0,261.0,257.85,218.26
2016,12,8,13,45,85.5,239.5,6.45,3.0,286.0,285.13,242.45
2016,12,8,14,0,129.0,242.0,6.4,3.0,311.0,316.27,269.39
2016,12,8,14,15,87.5,220.5,6.35,3.0,266.5,256.31,217.8
2016,12,8,14,30,46.0,199.0,6.3,3.0,222.0,208.62,176.66
2016,12,8,14,45,72.0,190.0,6.25,3.0,222.5,208.02,176.21
2016,12,8,15,0,98.0,181.0,6.2,3.0,223.0,204.62,172.79
2016,12,8,15,15,92.0,164.5,6.0,3.0,200.5,180.35,151.3
2016,12,8,15,30,86.0,148.0,5.8,3.0,178.0,156.85,130.38
2016,12,8,15,45,80.5,128.5,5.65,3.0,153.5,131.69,107.92
2016,12,8,16,0,75.0,109.0,5.5,3.0,129.0,107.44,86.28
2016,12,8,16,15,64.5,89.0,5.15,2.5,104.0,83.17,65.26
2016,12,8,16,30,54.0,69.0,4.8,2.0,79.0,60.57,46.19
2016,12,8,16,45,34.5,49.5,4.45,2.0,55.0,40.95,31.5
2016,12,8,17,0,15.0,30.0,4.1,2.0,31.0,25.51,15.61
2016,12,8,17,15,7.5,15.0,3.85,1.5,15.5,13.64,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,91.5,6.5,2.35,-2.5,9.5,0.0,0.0
2016,12,9,7,30,183.0,13.0,2.6,-2.0,19.0,117.03,0.0
2016,12,9,7,45,334.5,24.5,2.85,-1.5,58.0,273.67,199.2
2016,12,9,8,0,486.0,36.0,3.1,-1.0,97.0,404.09,345.37
2016,12,9,8,15,567.5,43.0,3.2,-0.5,144.5,487.82,423.97
2016,12,9,8,30,649.0,50.0,3.3,0.0,192.0,569.46,495.33
2016,12,9,8,45,700.0,55.0,3.45,0.5,240.0,636.18,551.36
2016,12,9,9,0,751.0,60.0,3.6,1.0,288.0,703.35,605.39
2016,12,9,9,15,784.0,63.5,3.45,1.5,332.5,753.77,642.84
2016,12,9,9,30,817.0,67.0,3.3,2.0,377.0,802.76,677.76
2016,12,9,9,45,840.0,69.5,3.2,2.5,417.0,839.96,702.78
2016,12,9,10,0,863.0,72.0,3.1,3.0,457.0,874.64,725.31
2016,12,9,10,15,545.5,148.0,2.95,3.5,397.5,690.21,579.95
2016,12,9,10,30,228.0,224.0,2.8,4.0,338.0,464.06,391.33
2016,12,9,10,45,228.5,236.0,2.65,4.5,355.5,476.05,400.32
2016,12,9,11,0,229.0,248.0,2.5,5.0,373.0,487.11,407.14
2016,12,9,11,15,228.5,257.0,2.3,5.0,385.0,492.64,410.12
2016,12,9,11,30,228.0,266.0,2.1,5.0,397.0,497.26,412.39
2016,12,9,11,45,228.0,271.0,1.95,5.5,404.0,496.66,410.1
