Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,12,0,228.0,276.0,1.8,6.0,411.0,495.21,407.2
2016,12,9,12,15,293.0,265.5,1.65,6.0,440.0,544.53,446.0
2016,12,9,12,30,358.0,255.0,1.5,6.0,469.0,575.02,469.37
2016,12,9,12,45,346.5,255.0,1.4,6.5,460.0,552.41,449.82
2016,12,9,13,0,335.0,255.0,1.3,7.0,451.0,529.24,430.38
2016,12,9,13,15,305.0,253.5,1.2,7.0,429.5,490.72,399.59
2016,12,9,13,30,275.0,252.0,1.1,7.0,408.0,453.38,369.68
2016,12,9,13,45,220.0,247.5,1.05,7.5,369.0,389.12,317.92
2016,12,9,14,0,165.0,243.0,1.0,8.0,330.0,339.18,277.15
2016,12,9,14,15,164.5,229.0,1.0,7.5,312.0,314.56,258.09
2016,12,9,14,30,164.0,215.0,1.0,7.0,294.0,289.93,238.45
2016,12,9,14,45,118.5,196.5,1.0,7.0,251.5,240.56,197.86
2016,12,9,15,0,73.0,178.0,1.0,7.0,209.0,192.02,157.87
2016,12,9,15,15,69.0,161.5,1.05,7.0,188.5,169.87,139.32
2016,12,9,15,30,65.0,145.0,1.1,7.0,168.0,148.32,120.92
2016,12,9,15,45,378.0,102.0,1.15,7.0,207.0,183.15,138.32
2016,12,9,16,0,691.0,59.0,1.2,7.0,246.0,177.27,116.94
2016,12,9,16,15,629.0,53.0,1.1,6.0,198.5,118.86,69.74
2016,12,9,16,30,567.0,47.0,1.0,5.0,151.0,69.49,37.31
2016,12,9,16,45,464.0,38.0,0.9,4.5,106.0,30.44,21.81
2016,12,9,17,0,361.0,29.0,0.8,4.0,61.0,23.87,14.23
2016,12,9,17,15,180.5,14.5,0.85,3.5,30.5,11.77,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,8.0,1.15,1.5,8.0,0.0,0.0
2016,12,10,7,30,0.0,16.0,1.4,2.0,16.0,14.55,0.0
2016,12,10,7,45,186.5,29.0,1.7,2.5,52.0,186.37,128.54
2016,12,10,8,0,373.0,42.0,2.0,3.0,88.0,334.49,280.88
2016,12,10,8,15,458.5,51.5,2.1,3.0,133.5,420.89,360.56
2016,12,10,8,30,544.0,61.0,2.2,3.0,179.0,511.89,440.04
2016,12,10,8,45,275.5,84.5,2.3,3.5,145.0,348.47,302.23
2016,12,10,9,0,7.0,108.0,2.4,4.0,111.0,113.9,94.84
2016,12,10,9,15,4.0,119.5,2.5,4.5,121.0,121.3,101.3
2016,12,10,9,30,1.0,131.0,2.6,5.0,131.0,128.89,107.37
2016,12,10,9,45,388.0,111.0,2.75,6.0,283.0,497.13,426.82
2016,12,10,10,0,775.0,91.0,2.9,7.0,435.0,819.84,675.94
2016,12,10,10,15,391.5,132.5,2.95,7.0,307.0,533.27,448.51
2016,12,10,10,30,8.0,174.0,3.0,7.0,179.0,173.81,143.21
2016,12,10,10,45,8.0,179.5,3.15,7.5,184.0,178.06,147.02
2016,12,10,11,0,8.0,185.0,3.3,8.0,189.0,182.45,150.21
2016,12,10,11,15,4.5,178.0,3.35,8.0,180.0,170.73,140.05
2016,12,10,11,30,1.0,171.0,3.4,8.0,171.0,159.54,130.4
2016,12,10,11,45,1.0,172.0,3.5,8.5,172.0,159.88,130.37
2016,12,10,12,0,1.0,173.0,3.6,9.0,173.0,160.3,130.42
2016,12,10,12,15,6.5,190.5,3.65,9.0,194.5,181.82,148.53
2016,12,10,12,30,12.0,208.0,3.7,9.0,216.0,203.08,166.3
2016,12,10,12,45,43.0,236.5,3.75,9.5,262.0,267.49,219.92
2016,12,10,13,0,74.0,265.0,3.8,10.0,308.0,318.65,261.74
2016,12,10,13,15,37.0,192.5,3.8,10.0,214.0,211.48,173.32
2016,12,10,13,30,0.0,120.0,3.8,10.0,120.0,107.3,85.73
2016,12,10,13,45,0.0,123.0,3.85,10.5,123.0,110.01,88.07
2016,12,10,14,0,0.0,126.0,3.9,11.0,126.0,112.7,90.3
2016,12,10,14,15,0.0,122.5,3.9,11.0,122.5,109.38,87.67
2016,12,10,14,30,0.0,119.0,3.9,11.0,119.0,106.08,85.06
2016,12,10,14,45,378.5,103.0,3.9,11.0,262.5,280.31,230.32
2016,12,10,15,0,757.0,87.0,3.9,11.0,406.0,398.11,319.15
2016,12,10,15,15,728.0,83.0,3.8,10.5,365.0,339.86,266.64
2016,12,10,15,30,699.0,79.0,3.7,10.0,324.0,283.73,215.57
2016,12,10,15,45,662.5,73.0,3.6,10.0,280.0,226.36,163.22
2016,12,10,16,0,626.0,67.0,3.5,10.0,236.0,172.61,115.19
2016,12,10,16,15,562.0,60.0,3.1,9.0,190.0,118.67,71.91
2016,12,10,16,30,498.0,53.0,2.7,8.0,144.0,72.2,41.03
2016,12,10,16,45,396.5,42.0,2.35,7.5,100.5,33.88,24.56
2016,12,10,17,0,295.0,31.0,2.0,7.0,57.0,25.63,15.5
2016,12,10,17,15,147.5,15.5,2.0,6.5,28.5,12.66,0.0
2016,12,10,17,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,62.0,6.0,3.75,8.5,7.5,0.0,0.0
2016,12,11,7,30,124.0,12.0,3.9,9.0,15.0,81.76,0.0
2016,12,11,7,45,268.0,24.0,4.1,9.5,51.0,228.63,149.88
2016,12,11,8,0,412.0,36.0,4.3,10.0,87.0,353.82,291.37
2016,12,11,8,15,496.0,44.0,4.6,10.5,131.5,437.61,368.94
2016,12,11,8,30,580.0,52.0,4.9,11.0,176.0,526.39,445.7
2016,12,11,8,45,629.5,58.0,5.2,11.5,221.5,590.09,499.14
2016,12,11,9,0,679.0,64.0,5.5,12.0,267.0,654.76,551.42
2016,12,11,9,15,714.0,68.0,5.55,12.5,310.0,699.83,585.72
2016,12,11,9,30,749.0,72.0,5.6,13.0,353.0,749.74,622.8
2016,12,11,9,45,376.0,111.0,5.65,13.5,252.5,486.47,409.66
2016,12,11,10,0,3.0,150.0,5.7,14.0,152.0,147.01,118.54
2016,12,11,10,15,5.0,160.5,5.75,14.5,163.5,158.31,127.85
2016,12,11,10,30,7.0,171.0,5.8,15.0,175.0,169.74,136.88
2016,12,11,10,45,3.5,110.0,5.85,15.5,112.0,102.39,80.47
2016,12,11,11,0,0.0,49.0,5.9,16.0,49.0,43.3,30.77
2016,12,11,11,15,0.0,50.5,5.9,16.0,50.5,44.63,31.86
2016,12,11,11,30,0.0,52.0,5.9,16.0,52.0,45.97,32.94
2016,12,11,11,45,71.0,166.0,5.95,16.5,208.0,225.35,183.32
2016,12,11,12,0,142.0,280.0,6.0,17.0,364.0,426.38,344.55
2016,12,11,12,15,246.5,268.5,5.95,17.0,415.0,494.65,400.42
2016,12,11,12,30,351.0,257.0,5.9,17.0,466.0,572.09,462.42
2016,12,11,12,45,372.5,249.5,5.85,17.5,469.5,567.54,457.89
2016,12,11,13,0,394.0,242.0,5.8,18.0,473.0,560.66,451.78
2016,12,11,13,15,236.0,248.0,5.7,18.0,385.5,424.41,342.27
2016,12,11,13,30,78.0,254.0,5.6,18.0,298.0,300.8,241.07
2016,12,11,13,45,96.5,248.0,5.5,18.5,300.5,301.6,241.83
2016,12,11,14,0,115.0,242.0,5.4,19.0,303.0,300.73,240.87
2016,12,11,14,15,132.0,229.0,5.15,18.5,295.5,297.14,238.38
2016,12,11,14,30,149.0,216.0,4.9,18.0,288.0,283.96,227.96
2016,12,11,14,45,74.5,173.5,4.65,18.0,209.5,194.02,154.88
2016,12,11,15,0,0.0,131.0,4.4,18.0,131.0,116.63,91.82
2016,12,11,15,15,0.0,118.0,4.25,17.5,118.0,104.62,82.29
2016,12,11,15,30,0.0,105.0,4.1,17.0,105.0,92.72,72.67
2016,12,11,15,45,0.0,91.0,3.95,17.0,91.0,80.06,62.14
2016,12,11,16,0,0.0,77.0,3.8,17.0,77.0,67.51,51.57
2016,12,11,16,15,258.0,64.0,3.65,16.5,111.5,86.16,55.92
2016,12,11,16,30,516.0,51.0,3.5,16.0,146.0,72.38,39.02
2016,12,11,16,45,411.5,41.0,3.35,15.5,102.5,32.97,22.92
2016,12,11,17,0,307.0,31.0,3.2,15.0,59.0,25.61,14.94
2016,12,11,17,15,153.5,15.5,3.1,14.5,29.5,12.64,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,15,63.5,5.5,3.25,5.0,7.0,0.0,0.0
2016,12,12,7,30,127.0,11.0,3.4,5.0,14.0,82.37,0.0
2016,12,12,7,45,275.5,23.0,3.55,5.5,50.0,230.65,147.41
2016,12,12,8,0,424.0,35.0,3.7,6.0,86.0,359.9,299.39
2016,12,12,8,15,508.5,42.5,3.7,6.5,131.0,443.63,377.55
2016,12,12,8,30,593.0,50.0,3.7,7.0,176.0,532.4,453.96
2016,12,12,8,45,646.0,55.5,3.7,7.5,222.0,598.42,508.44
2016,12,12,9,0,699.0,61.0,3.7,8.0,268.0,660.2,557.15
2016,12,12,9,15,733.5,64.5,3.55,8.5,311.5,710.67,594.49
2016,12,12,9,30,768.0,68.0,3.4,9.0,355.0,759.94,629.49
2016,12,12,9,45,792.0,71.0,3.25,9.5,394.0,797.95,654.77
2016,12,12,10,0,816.0,74.0,3.1,10.0,433.0,833.65,677.67
2016,12,12,10,15,832.5,76.0,2.95,10.5,466.5,858.76,692.21
2016,12,12,10,30,849.0,78.0,2.8,11.0,500.0,880.83,704.33
2016,12,12,10,45,860.5,79.5,2.65,12.0,526.0,894.5,708.94
2016,12,12,11,0,872.0,81.0,2.5,13.0,552.0,895.91,704.84
2016,12,12,11,15,879.0,82.0,2.3,13.0,571.0,898.07,703.62
2016,12,12,11,30,886.0,83.0,2.1,13.0,590.0,896.69,699.91
2016,12,12,11,45,895.5,81.5,1.95,13.5,602.0,890.88,692.44
2016,12,12,12,0,905.0,80.0,1.8,14.0,614.0,881.41,682.6
2016,12,12,12,15,906.0,80.0,1.55,14.5,616.5,862.87,665.47
2016,12,12,12,30,907.0,80.0,1.3,15.0,619.0,840.96,646.12
2016,12,12,12,45,904.5,80.0,1.05,15.5,613.5,812.98,622.63
2016,12,12,13,0,902.0,80.0,0.8,16.0,608.0,781.99,597.14
2016,12,12,13,15,897.0,79.5,0.75,16.0,594.5,745.78,572.24
2016,12,12,13,30,892.0,79.0,0.7,16.0,581.0,707.06,545.54
2016,12,12,13,45,882.5,78.0,0.7,16.0,559.5,662.54,513.28
2016,12,12,14,0,873.0,77.0,0.7,16.0,538.0,616.29,478.88
2016,12,12,14,15,860.0,75.5,0.75,16.0,509.5,566.05,441.07
2016,12,12,14,30,847.0,74.0,0.8,16.0,481.0,516.43,402.34
2016,12,12,14,45,824.5,73.0,0.9,16.0,445.0,460.11,357.5
2016,12,12,15,0,802.0,72.0,1.0,16.0,409.0,404.39,311.38
2016,12,12,15,15,775.5,69.0,0.95,16.0,368.5,346.15,261.29
2016,12,12,15,30,749.0,66.0,0.9,16.0,328.0,289.62,211.52
2016,12,12,15,45,708.5,62.0,0.85,16.0,283.5,230.8,160.03
2016,12,12,16,0,668.0,58.0,0.8,16.0,239.0,175.94,112.77
2016,12,12,16,15,608.5,52.0,0.8,15.0,193.0,119.08,68.13
2016,12,12,16,30,549.0,46.0,0.8,14.0,147.0,70.86,36.6
2016,12,12,16,45,447.0,37.5,0.85,13.5,103.5,29.87,20.48
2016,12,12,17,0,345.0,29.0,0.9,13.0,60.0,23.75,13.7
2016,12,12,17,15,172.5,14.5,0.95,12.5,30.0,11.71,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,34.0,5.5,2.45,8.5,6.0,0.0,0.0
2016,12,13,7,30,68.0,11.0,2.7,9.0,12.0,48.64,0.0
2016,12,13,7,45,204.0,25.5,3.0,10.0,46.0,187.72,111.43
2016,12,13,8,0,340.0,40.0,3.3,11.0,80.0,308.83,251.51
2016,12,13,8,15,427.5,50.0,3.3,11.5,124.0,395.39,330.26
2016,12,13,8,30,515.0,60.0,3.3,12.0,168.0,487.01,408.7
2016,12,13,8,45,576.5,66.0,3.3,12.5,214.0,558.33,466.71
2016,12,13,9,0,638.0,72.0,3.3,13.0,260.0,631.18,523.42
2016,12,13,9,15,675.0,77.0,3.45,13.5,303.0,683.68,562.87
2016,12,13,9,30,712.0,82.0,3.6,14.0,346.0,735.4,600.66
2016,12,13,9,45,742.5,84.0,3.8,15.0,385.5,776.35,628.5
2016,12,13,10,0,773.0,86.0,4.0,16.0,425.0,810.17,650.51
2016,12,13,10,15,791.5,88.5,4.05,16.5,458.5,837.36,667.91
2016,12,13,10,30,810.0,91.0,4.1,17.0,492.0,861.62,683.07
2016,12,13,10,45,827.0,91.0,4.15,17.5,519.0,878.36,692.76
2016,12,13,11,0,844.0,91.0,4.2,18.0,546.0,891.74,700.13
2016,12,13,11,15,852.0,92.0,4.2,18.0,565.0,894.77,701.29
2016,12,13,11,30,860.0,93.0,4.2,18.0,584.0,894.24,700.16
2016,12,13,11,45,886.0,85.0,4.2,18.0,599.0,886.85,694.31
2016,12,13,12,0,912.0,77.0,4.2,18.0,614.0,884.01,691.95
2016,12,13,12,15,913.0,77.5,4.25,18.0,617.0,866.1,679.14
2016,12,13,12,30,914.0,78.0,4.3,18.0,620.0,844.75,664.07
2016,12,13,12,45,912.0,77.5,4.35,18.5,614.5,816.54,642.92
2016,12,13,13,0,910.0,77.0,4.4,19.0,609.0,785.29,619.69
2016,12,13,13,15,905.5,76.5,4.35,18.5,595.5,749.32,594.77
2016,12,13,13,30,901.0,76.0,4.3,18.0,582.0,710.77,567.77
2016,12,13,13,45,893.0,74.5,4.25,18.0,561.0,666.45,533.31
2016,12,13,14,0,885.0,73.0,4.2,18.0,540.0,620.25,496.55
2016,12,13,14,15,873.0,71.5,4.15,18.0,511.5,570.15,455.89
2016,12,13,14,30,861.0,70.0,4.1,18.0,483.0,518.99,413.38
2016,12,13,14,45,837.5,69.5,4.05,18.0,447.5,463.68,366.49
2016,12,13,15,0,814.0,69.0,4.0,18.0,412.0,407.48,317.76
2016,12,13,15,15,788.0,66.0,3.85,17.5,371.5,348.85,266.45
2016,12,13,15,30,762.0,63.0,3.7,17.0,331.0,291.83,215.42
2016,12,13,15,45,722.5,59.5,3.6,16.5,286.5,233.01,163.07
2016,12,13,16,0,683.0,56.0,3.5,16.0,242.0,177.99,114.89
2016,12,13,16,15,624.5,50.5,3.1,15.0,195.5,122.89,70.88
2016,12,13,16,30,566.0,45.0,2.7,14.0,149.0,72.11,36.81
2016,12,13,16,45,463.0,36.5,2.35,13.5,105.0,29.0,19.7
2016,12,13,17,0,360.0,28.0,2.0,13.0,61.0,22.81,12.98
2016,12,13,17,15,180.0,14.0,2.05,12.5,30.5,11.24,0.0
2016,12,13,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.5,1.75,3.5,5.5,0.0,0.0
2016,12,14,7,30,0.0,11.0,2.0,4.0,11.0,10.01,0.0
2016,12,14,7,45,178.5,24.5,2.25,4.5,45.5,169.43,96.64
2016,12,14,8,0,357.0,38.0,2.5,5.0,80.0,317.64,263.18
2016,12,14,8,15,445.5,48.0,2.35,5.5,124.5,405.06,343.86
2016,12,14,8,30,534.0,58.0,2.2,6.0,169.0,497.83,423.5
2016,12,14,8,45,583.5,66.0,2.05,6.5,214.0,562.91,476.17
2016,12,14,9,0,633.0,74.0,1.9,7.0,259.0,628.96,526.84
2016,12,14,9,15,671.0,79.0,1.8,8.0,302.5,682.25,564.5
2016,12,14,9,30,709.0,84.0,1.7,9.0,346.0,734.79,599.87
2016,12,14,9,45,354.5,96.5,1.65,10.0,227.5,447.91,374.15
2016,12,14,10,0,0.0,109.0,1.6,11.0,109.0,100.13,79.57
2016,12,14,10,15,2.0,137.5,1.6,11.5,138.5,130.83,105.73
2016,12,14,10,30,4.0,166.0,1.6,12.0,168.0,161.88,131.06
2016,12,14,10,45,6.5,176.0,1.65,12.5,179.0,173.31,140.0
2016,12,14,11,0,9.0,186.0,1.7,13.0,190.0,184.77,148.96
2016,12,14,11,15,9.5,192.0,1.65,13.0,197.0,190.19,153.12
2016,12,14,11,30,10.0,198.0,1.6,13.0,204.0,195.67,157.36
2016,12,14,11,45,7.5,192.5,1.6,13.5,197.0,186.64,149.5
2016,12,14,12,0,5.0,187.0,1.6,14.0,190.0,177.98,142.04
2016,12,14,12,15,10.0,201.0,1.55,14.0,207.0,195.56,156.38
2016,12,14,12,30,15.0,215.0,1.5,14.0,224.0,212.86,170.33
2016,12,14,12,45,17.5,218.5,1.5,14.5,229.0,217.23,173.53
2016,12,14,13,0,20.0,222.0,1.5,15.0,234.0,221.41,176.63
2016,12,14,13,15,46.5,237.0,1.5,15.0,263.5,265.11,212.13
2016,12,14,13,30,73.0,252.0,1.5,15.0,293.0,295.82,236.77
2016,12,14,13,45,65.0,239.5,1.55,15.5,275.5,273.01,218.22
2016,12,14,14,0,57.0,227.0,1.6,16.0,258.0,251.06,200.55
2016,12,14,14,15,85.5,221.0,1.65,16.0,264.0,256.91,205.76
2016,12,14,14,30,114.0,215.0,1.7,16.0,270.0,266.05,213.12
2016,12,14,14,45,57.0,167.0,1.75,16.0,194.5,180.29,143.99
2016,12,14,15,0,0.0,119.0,1.8,16.0,119.0,105.83,83.34
2016,12,14,15,15,0.0,107.0,1.75,15.5,107.0,94.84,74.64
2016,12,14,15,30,0.0,95.0,1.7,15.0,95.0,83.95,65.79
2016,12,14,15,45,0.0,82.0,1.7,14.5,82.0,72.27,56.14
2016,12,14,16,0,0.0,69.0,1.7,14.0,69.0,60.71,46.41
2016,12,14,16,15,237.5,63.0,1.6,13.0,107.0,84.53,56.14
2016,12,14,16,30,475.0,57.0,1.5,12.0,145.0,78.46,45.23
2016,12,14,16,45,375.5,45.0,1.45,11.5,102.0,36.44,26.44
2016,12,14,17,0,276.0,33.0,1.4,11.0,59.0,27.33,16.94
2016,12,14,17,15,138.0,16.5,1.55,10.5,29.5,13.03,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,8.0,2.95,3.5,8.0,7.02,0.0
2016,12,15,8,0,0.0,16.0,3.1,4.0,16.0,14.06,6.27
2016,12,15,8,15,0.0,26.5,3.15,4.5,26.5,23.33,14.73
2016,12,15,8,30,0.0,37.0,3.2,5.0,37.0,32.62,23.12
2016,12,15,8,45,0.0,47.0,3.25,5.5,47.0,41.47,31.05
2016,12,15,9,0,0.0,57.0,3.3,6.0,57.0,50.34,38.85
2016,12,15,9,15,0.0,67.0,3.15,6.0,67.0,59.4,46.79
2016,12,15,9,30,0.0,77.0,3.0,6.0,77.0,68.87,55.0
2016,12,15,9,45,0.0,93.5,2.95,6.5,93.5,85.02,68.81
2016,12,15,10,0,0.0,110.0,2.9,7.0,110.0,101.22,82.47
2016,12,15,10,15,0.0,116.5,2.8,7.5,116.5,107.02,87.07
2016,12,15,10,30,0.0,123.0,2.7,8.0,123.0,112.88,91.7
2016,12,15,10,45,0.0,142.0,2.6,8.5,142.0,131.58,107.17
2016,12,15,11,0,0.0,161.0,2.5,9.0,161.0,150.34,122.48
2016,12,15,11,15,17.5,197.0,2.4,9.0,207.0,202.75,166.59
2016,12,15,11,30,35.0,233.0,2.3,9.0,253.0,271.57,223.19
2016,12,15,11,45,24.0,220.5,2.2,9.5,234.5,230.36,188.34
2016,12,15,12,0,13.0,208.0,2.1,10.0,216.0,206.37,167.91
2016,12,15,12,15,14.0,211.5,2.05,10.0,220.5,209.67,170.61
2016,12,15,12,30,15.0,215.0,2.0,10.0,225.0,212.92,173.22
2016,12,15,12,45,15.5,214.5,1.95,10.5,224.5,211.68,171.87
2016,12,15,13,0,16.0,214.0,1.9,11.0,224.0,210.43,170.57
2016,12,15,13,15,8.5,192.0,1.9,11.0,197.5,182.24,147.39
2016,12,15,13,30,1.0,170.0,1.9,11.0,171.0,155.15,125.07
2016,12,15,13,45,0.5,154.5,1.9,11.5,155.0,139.82,112.36
2016,12,15,14,0,0.0,139.0,1.9,12.0,139.0,124.81,99.86
2016,12,15,14,15,0.0,146.5,1.9,12.0,146.5,131.62,105.74
2016,12,15,14,30,0.0,154.0,1.9,12.0,154.0,138.35,111.54
2016,12,15,14,45,0.0,135.0,1.9,12.0,135.0,120.6,96.93
2016,12,15,15,0,0.0,116.0,1.9,12.0,116.0,103.14,82.48
2016,12,15,15,15,0.0,104.5,1.85,11.5,104.5,92.62,73.93
2016,12,15,15,30,0.0,93.0,1.8,11.0,93.0,82.19,65.33
2016,12,15,15,45,251.0,92.5,1.75,11.0,161.0,146.18,110.8
2016,12,15,16,0,502.0,92.0,1.7,11.0,229.0,176.12,123.18
2016,12,15,16,15,438.0,81.0,1.5,10.0,184.5,125.35,82.38
2016,12,15,16,30,374.0,70.0,1.3,9.0,140.0,82.0,51.94
2016,12,15,16,45,285.0,54.0,1.1,8.5,98.0,42.1,31.83
2016,12,15,17,0,196.0,38.0,0.9,8.0,56.0,29.72,19.29
2016,12,15,17,15,98.0,19.0,0.95,7.5,28.0,15.0,0.0
2016,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,16,7,45,163.5,19.0,3.6,7.5,37.5,152.39,73.44
2016,12,16,8,0,327.0,38.0,3.8,8.0,75.0,296.69,242.76
2016,12,16,8,15,417.0,48.5,3.95,8.5,118.5,384.48,324.8
2016,12,16,8,30,507.0,59.0,4.1,9.0,162.0,477.81,406.74
2016,12,16,8,45,571.5,64.5,4.35,10.0,208.0,550.49,467.24
2016,12,16,9,0,636.0,70.0,4.6,11.0,254.0,624.86,526.66
2016,12,16,9,15,673.5,74.5,4.7,11.5,297.0,677.12,566.98
2016,12,16,9,30,711.0,79.0,4.8,12.0,340.0,728.68,605.61
2016,12,16,9,45,743.5,81.0,4.95,13.0,379.5,765.95,631.37
2016,12,16,10,0,776.0,83.0,5.1,14.0,419.0,807.54,659.91
2016,12,16,10,15,388.0,100.0,5.2,14.5,268.0,487.12,406.93
2016,12,16,10,30,0.0,117.0,5.3,15.0,117.0,106.81,84.11
2016,12,16,10,45,0.0,126.0,5.4,16.0,126.0,115.29,90.93
2016,12,16,11,0,0.0,135.0,5.5,17.0,135.0,123.77,97.42
2016,12,16,11,15,0.0,141.5,5.55,17.0,141.5,129.74,102.19
2016,12,16,11,30,0.0,148.0,5.6,17.0,148.0,135.73,106.98
2016,12,16,11,45,7.5,180.5,5.7,17.5,185.0,174.45,138.57
2016,12,16,12,0,15.0,213.0,5.8,18.0,222.0,213.32,169.87
2016,12,16,12,15,35.0,236.0,5.85,18.5,257.0,266.75,212.95
2016,12,16,12,30,55.0,259.0,5.9,19.0,292.0,305.96,244.15
2016,12,16,12,45,27.5,205.0,5.95,19.5,221.5,222.23,176.25
2016,12,16,13,0,0.0,151.0,6.0,20.0,151.0,136.79,106.41
2016,12,16,13,15,0.0,155.0,6.0,20.0,155.0,140.4,109.47
2016,12,16,13,30,0.0,159.0,6.0,20.0,159.0,143.99,112.48
2016,12,16,13,45,33.0,195.0,6.0,20.0,212.5,207.06,164.32
2016,12,16,14,0,66.0,231.0,6.0,20.0,266.0,260.9,208.0
2016,12,16,14,15,54.0,214.5,5.9,20.0,242.5,233.1,185.52
2016,12,16,14,30,42.0,198.0,5.8,20.0,219.0,206.73,164.27
2016,12,16,14,45,21.0,144.0,5.7,20.0,154.5,138.6,108.99
2016,12,16,15,0,0.0,90.0,5.6,20.0,90.0,79.75,60.81
2016,12,16,15,15,0.0,81.0,5.35,19.5,81.0,71.67,54.38
2016,12,16,15,30,0.0,72.0,5.1,19.0,72.0,63.65,47.9
2016,12,16,15,45,322.5,67.5,4.85,19.0,156.0,143.49,103.22
2016,12,16,16,0,645.0,63.0,4.6,19.0,240.0,179.67,117.14
2016,12,16,16,15,586.0,56.5,4.25,18.5,194.5,125.22,73.44
2016,12,16,16,30,527.0,50.0,3.9,18.0,149.0,77.52,41.06
2016,12,16,16,45,427.0,40.5,3.6,17.5,105.5,33.89,23.58
2016,12,16,17,0,327.0,31.0,3.3,17.0,62.0,25.41,15.04
2016,12,16,17,15,163.5,15.5,3.4,16.5,31.0,12.5,0.0
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,7,45,179.0,17.5,3.25,16.5,37.0,158.58,66.42
2016,12,17,8,0,358.0,35.0,3.5,17.0,74.0,313.65,247.4
2016,12,17,8,15,446.5,44.0,3.6,17.0,117.5,399.25,326.2
2016,12,17,8,30,535.0,53.0,3.7,17.0,161.0,490.39,403.98
2016,12,17,8,45,586.5,60.0,3.8,17.5,205.5,555.51,456.8
2016,12,17,9,0,638.0,67.0,3.9,18.0,250.0,621.87,508.35
2016,12,17,9,15,675.0,71.5,4.15,18.5,293.0,673.73,547.35
2016,12,17,9,30,712.0,76.0,4.4,19.0,336.0,724.92,584.95
2016,12,17,9,45,733.5,80.5,4.7,20.0,374.0,761.68,610.27
2016,12,17,10,0,755.0,85.0,5.0,21.0,412.0,791.11,629.74
2016,12,17,10,15,377.5,110.5,5.05,21.0,274.0,491.51,399.74
2016,12,17,10,30,0.0,136.0,5.1,21.0,136.0,126.41,98.04
2016,12,17,10,45,12.0,171.5,5.15,21.5,178.0,173.62,136.61
2016,12,17,11,0,24.0,207.0,5.2,22.0,220.0,221.36,174.63
2016,12,17,11,15,36.5,225.0,5.1,22.5,245.5,266.74,210.18
2016,12,17,11,30,49.0,243.0,5.0,23.0,271.0,296.09,232.73
2016,12,17,11,45,92.0,260.0,4.95,23.5,313.5,350.42,275.47
2016,12,17,12,0,135.0,277.0,4.9,24.0,356.0,418.16,327.45
2016,12,17,12,15,186.5,276.5,4.8,24.0,386.5,454.84,356.19
2016,12,17,12,30,238.0,276.0,4.7,24.0,417.0,488.82,382.6
2016,12,17,12,45,254.5,271.5,4.6,24.0,421.0,500.56,391.09
2016,12,17,13,0,271.0,267.0,4.5,24.0,425.0,496.64,388.05
2016,12,17,13,15,260.5,262.0,4.4,24.0,411.5,470.67,367.92
2016,12,17,13,30,250.0,257.0,4.3,24.0,398.0,434.24,340.04
2016,12,17,13,45,550.0,171.5,4.2,24.0,466.5,548.94,430.9
2016,12,17,14,0,850.0,86.0,4.1,24.0,535.0,620.55,485.63
2016,12,17,14,15,838.5,84.0,3.85,24.0,507.5,571.18,445.67
2016,12,17,14,30,827.0,82.0,3.6,24.0,480.0,520.8,404.68
2016,12,17,14,45,813.0,79.0,3.35,24.0,446.5,467.44,360.49
2016,12,17,15,0,799.0,76.0,3.1,24.0,413.0,413.85,315.03
2016,12,17,15,15,773.5,72.5,2.65,23.5,373.5,355.66,265.4
2016,12,17,15,30,748.0,69.0,2.2,23.0,334.0,299.02,216.12
2016,12,17,15,45,714.0,64.0,1.8,22.5,290.0,240.72,165.51
2016,12,17,16,0,680.0,59.0,1.4,22.0,246.0,185.59,118.26
2016,12,17,16,15,621.5,53.5,1.3,21.0,200.0,128.24,73.27
2016,12,17,16,30,563.0,48.0,1.2,20.0,154.0,79.28,40.56
2016,12,17,16,45,469.0,39.0,1.2,19.5,109.5,33.79,23.32
2016,12,17,17,0,375.0,30.0,1.2,19.0,65.0,24.5,14.27
2016,12,17,17,15,187.5,15.0,1.15,18.5,32.5,12.03,0.0
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,10.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,9.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,6.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,2.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-5.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-5.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,34.0,19.0,6.7,-5.0,23.0,48.21,15.8
2016,12,18,8,0,68.0,38.0,6.7,-5.0,46.0,102.55,84.41
2016,12,18,8,15,88.5,58.5,6.7,-4.5,73.5,144.92,126.08
2016,12,18,8,30,109.0,79.0,6.7,-4.0,101.0,186.99,165.98
2016,12,18,8,45,123.5,98.5,6.75,-4.0,129.0,223.25,200.07
2016,12,18,9,0,138.0,118.0,6.8,-4.0,157.0,259.78,233.65
2016,12,18,9,15,144.5,137.0,6.75,-3.5,184.0,289.24,259.52
2016,12,18,9,30,151.0,156.0,6.7,-3.0,211.0,318.39,284.53
2016,12,18,9,45,158.5,172.0,6.7,-2.5,235.5,343.83,305.92
2016,12,18,10,0,166.0,188.0,6.7,-2.0,260.0,369.0,326.72
2016,12,18,10,15,172.0,203.5,6.65,-1.5,283.0,391.74,345.05
2016,12,18,10,30,178.0,219.0,6.6,-1.0,306.0,413.88,362.66
2016,12,18,10,45,273.5,218.0,6.6,-1.0,360.0,512.15,448.18
2016,12,18,11,0,369.0,217.0,6.6,-1.0,414.0,593.2,517.8
2016,12,18,11,15,406.5,217.0,6.6,-0.5,441.0,622.02,540.77
2016,12,18,11,30,444.0,217.0,6.6,0.0,468.0,665.42,575.24
2016,12,18,11,45,402.5,232.5,6.6,0.0,463.5,622.42,538.09
2016,12,18,12,0,361.0,248.0,6.6,0.0,459.0,594.96,513.63
2016,12,18,12,15,302.5,260.5,6.55,0.0,438.0,549.36,473.68
2016,12,18,12,30,244.0,273.0,6.5,0.0,417.0,490.65,422.95
2016,12,18,12,45,229.5,272.5,6.5,0.0,407.0,468.97,404.3
2016,12,18,13,0,215.0,272.0,6.5,0.0,397.0,447.39,385.63
2016,12,18,13,15,337.0,241.5,6.4,0.0,433.5,505.06,436.61
2016,12,18,13,30,459.0,211.0,6.3,0.0,470.0,552.58,477.8
2016,12,18,13,45,525.5,183.0,6.25,0.0,468.5,545.49,472.22
2016,12,18,14,0,592.0,155.0,6.2,0.0,467.0,536.22,464.19
2016,12,18,14,15,587.0,147.0,6.1,0.0,443.5,494.95,427.75
2016,12,18,14,30,582.0,139.0,6.0,0.0,420.0,452.79,389.94
2016,12,18,14,45,707.0,107.0,5.95,0.0,423.5,447.39,382.26
2016,12,18,15,0,832.0,75.0,5.9,0.0,427.0,427.99,360.14
2016,12,18,15,15,806.0,72.0,5.75,0.0,386.0,368.35,303.25
2016,12,18,15,30,780.0,69.0,5.6,0.0,345.0,310.25,246.95
2016,12,18,15,45,745.0,64.0,5.5,0.0,300.0,249.84,188.79
2016,12,18,16,0,710.0,59.0,5.4,0.0,255.0,192.68,134.6
2016,12,18,16,15,652.0,53.5,5.15,0.0,207.5,135.6,84.92
2016,12,18,16,30,594.0,48.0,4.9,0.0,160.0,82.69,45.59
2016,12,18,16,45,501.0,39.0,4.65,-0.5,114.5,35.18,26.71
2016,12,18,17,0,408.0,30.0,4.4,-1.0,69.0,24.5,15.78
2016,12,18,17,15,204.0,15.0,4.2,-1.0,34.5,12.01,0.0
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-2.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-3.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-5.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,7,45,231.0,15.0,3.9,-5.0,39.5,184.21,65.9
2016,12,19,8,0,462.0,30.0,4.0,-5.0,79.0,364.97,310.52
2016,12,19,8,15,551.0,37.0,4.0,-4.5,125.0,453.55,399.65
2016,12,19,8,30,640.0,44.0,4.0,-4.0,171.0,546.75,483.75
2016,12,19,8,45,692.5,49.0,4.0,-3.5,218.5,614.02,542.17
2016,12,19,9,0,745.0,54.0,4.0,-3.0,266.0,682.11,598.5
2016,12,19,9,15,780.0,57.5,4.0,-2.5,311.0,734.33,639.56
2016,12,19,9,30,815.0,61.0,4.0,-2.0,356.0,785.4,678.29
2016,12,19,9,45,838.5,63.5,4.0,-1.5,396.5,823.71,705.79
2016,12,19,10,0,862.0,66.0,4.0,-1.0,437.0,850.99,724.13
2016,12,19,10,15,878.5,68.0,3.95,-0.5,471.5,877.2,740.98
2016,12,19,10,30,895.0,70.0,3.9,0.0,506.0,900.38,755.27
2016,12,19,10,45,907.0,71.5,3.9,0.0,533.5,915.58,765.29
2016,12,19,11,0,919.0,73.0,3.9,0.0,561.0,927.27,772.89
2016,12,19,11,15,926.5,73.5,3.85,0.5,581.5,930.0,772.15
2016,12,19,11,30,934.0,74.0,3.8,1.0,602.0,929.03,768.88
2016,12,19,11,45,747.5,131.0,3.75,1.5,559.0,834.09,694.68
2016,12,19,12,0,561.0,188.0,3.7,2.0,516.0,715.86,600.64
2016,12,19,12,15,553.5,192.0,3.65,2.5,517.0,700.03,587.06
2016,12,19,12,30,546.0,196.0,3.6,3.0,518.0,682.22,571.29
2016,12,19,12,45,600.5,176.0,3.55,3.5,528.0,691.42,578.11
2016,12,19,13,0,655.0,156.0,3.5,4.0,538.0,691.1,577.26
2016,12,19,13,15,792.5,116.0,3.45,4.0,568.5,720.77,602.01
2016,12,19,13,30,930.0,76.0,3.4,4.0,599.0,737.0,614.68
2016,12,19,13,45,766.0,113.5,3.35,4.0,534.5,637.32,533.6
2016,12,19,14,0,602.0,151.0,3.3,4.0,470.0,539.42,452.86
2016,12,19,14,15,581.0,148.5,3.25,4.0,443.0,494.0,414.96
2016,12,19,14,30,560.0,146.0,3.2,4.0,416.0,445.19,373.36
2016,12,19,14,45,707.5,106.5,3.15,4.0,422.5,448.4,373.17
2016,12,19,15,0,855.0,67.0,3.1,4.0,429.0,430.91,353.21
2016,12,19,15,15,830.0,64.0,2.9,3.5,388.5,370.53,297.89
