Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,15,30,805.0,61.0,2.7,3.0,348.0,311.54,242.73
2016,12,19,15,45,767.0,57.5,2.55,3.0,302.5,250.51,185.37
2016,12,19,16,0,729.0,54.0,2.4,3.0,257.0,192.97,131.98
2016,12,19,16,15,673.0,49.0,2.1,2.5,209.5,135.45,82.71
2016,12,19,16,30,617.0,44.0,1.8,2.0,162.0,84.23,45.34
2016,12,19,16,45,520.0,36.5,1.5,1.5,116.0,36.78,22.8
2016,12,19,17,0,423.0,29.0,1.2,1.0,70.0,23.56,14.95
2016,12,19,17,15,211.5,14.5,1.2,0.5,35.0,11.54,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,0.0,0.0,0.0,0.0
2016,12,20,7,45,189.0,16.0,0.15,0.5,36.0,159.79,44.63
2016,12,20,8,0,378.0,32.0,0.1,1.0,72.0,321.95,260.72
2016,12,20,8,15,469.0,40.5,0.2,1.5,116.0,408.67,341.71
2016,12,20,8,30,560.0,49.0,0.3,2.0,160.0,501.42,420.13
2016,12,20,8,45,614.5,55.0,0.45,3.0,205.0,568.13,473.78
2016,12,20,9,0,669.0,61.0,0.6,4.0,250.0,636.31,526.32
2016,12,20,9,15,705.5,65.5,0.75,4.5,293.5,683.29,561.81
2016,12,20,9,30,742.0,70.0,0.9,5.0,337.0,735.36,600.21
2016,12,20,9,45,766.0,73.0,1.05,5.5,376.0,773.52,627.43
2016,12,20,10,0,790.0,76.0,1.2,6.0,415.0,809.48,652.72
2016,12,20,10,15,808.0,78.5,1.3,6.5,448.5,837.02,670.94
2016,12,20,10,30,826.0,81.0,1.4,7.0,482.0,861.67,687.05
2016,12,20,10,45,441.0,155.0,1.55,8.0,370.5,604.4,493.87
2016,12,20,11,0,56.0,229.0,1.7,9.0,259.0,292.87,239.5
2016,12,20,11,15,56.5,237.0,1.8,9.5,268.5,299.46,245.61
2016,12,20,11,30,57.0,245.0,1.9,10.0,278.0,305.96,250.15
2016,12,20,11,45,93.5,259.5,2.05,10.5,314.5,351.58,287.21
2016,12,20,12,0,130.0,274.0,2.2,11.0,351.0,410.94,334.16
2016,12,20,12,15,129.5,276.0,2.25,11.0,353.0,406.91,330.5
2016,12,20,12,30,129.0,278.0,2.3,11.0,355.0,402.5,326.93
2016,12,20,12,45,504.0,182.0,2.35,11.5,476.5,616.35,500.74
2016,12,20,13,0,879.0,86.0,2.4,12.0,598.0,777.7,621.84
2016,12,20,13,15,874.0,85.0,2.4,12.0,585.5,742.39,594.83
2016,12,20,13,30,869.0,84.0,2.4,12.0,573.0,704.62,567.65
2016,12,20,13,45,862.0,82.5,2.45,12.5,553.0,666.52,537.47
2016,12,20,14,0,855.0,81.0,2.5,13.0,533.0,622.01,501.7
2016,12,20,14,15,842.5,79.5,2.45,13.0,506.0,572.65,461.89
2016,12,20,14,30,830.0,78.0,2.4,13.0,479.0,522.32,420.32
2016,12,20,14,45,420.5,116.0,2.4,13.0,319.0,319.74,258.53
2016,12,20,15,0,11.0,154.0,2.4,13.0,159.0,142.3,114.52
2016,12,20,15,15,7.5,140.5,2.2,12.5,143.5,127.69,103.01
2016,12,20,15,30,4.0,127.0,2.0,12.0,128.0,113.55,91.51
2016,12,20,15,45,2.0,111.0,1.8,12.0,111.5,98.1,78.57
2016,12,20,16,0,0.0,95.0,1.6,12.0,95.0,83.03,65.84
2016,12,20,16,15,261.5,73.0,1.5,11.0,123.5,99.73,68.38
2016,12,20,16,30,523.0,51.0,1.4,10.0,152.0,82.67,45.82
2016,12,20,16,45,433.0,41.5,1.35,9.0,109.0,38.64,23.65
2016,12,20,17,0,343.0,32.0,1.3,8.0,66.0,26.12,16.7
2016,12,20,17,15,171.5,16.0,1.35,7.5,33.0,12.8,0.0
2016,12,20,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,186.5,16.0,3.25,5.0,35.0,157.47,32.53
2016,12,21,8,0,373.0,32.0,3.6,6.0,70.0,318.21,258.2
2016,12,21,8,15,465.0,40.5,3.55,6.5,114.0,405.38,343.15
2016,12,21,8,30,557.0,49.0,3.5,7.0,158.0,498.65,424.88
2016,12,21,8,45,615.0,54.5,3.5,8.0,204.0,567.22,481.48
2016,12,21,9,0,673.0,60.0,3.5,9.0,250.0,637.49,536.61
2016,12,21,9,15,709.5,64.5,3.7,9.5,293.5,684.76,573.07
2016,12,21,9,30,746.0,69.0,3.9,10.0,337.0,736.97,612.29
2016,12,21,9,45,772.0,71.5,4.1,11.0,376.0,776.36,639.53
2016,12,21,10,0,798.0,74.0,4.3,12.0,415.0,813.61,664.95
2016,12,21,10,15,815.5,76.5,4.3,12.5,449.0,840.9,682.48
2016,12,21,10,30,833.0,79.0,4.3,13.0,483.0,865.28,697.72
2016,12,21,10,45,845.0,80.5,4.35,14.0,510.0,880.3,705.04
2016,12,21,11,0,857.0,82.0,4.4,15.0,537.0,891.97,710.0
2016,12,21,11,15,544.5,170.5,4.4,15.0,463.5,709.35,573.04
2016,12,21,11,30,232.0,259.0,4.4,15.0,390.0,494.65,400.61
2016,12,21,11,45,310.0,250.5,4.4,15.5,429.0,563.11,455.07
2016,12,21,12,0,388.0,242.0,4.4,16.0,468.0,612.31,492.93
2016,12,21,12,15,298.5,260.0,4.4,16.0,434.5,546.41,439.57
2016,12,21,12,30,209.0,278.0,4.4,16.0,401.0,468.45,377.08
2016,12,21,12,45,547.5,181.0,4.4,16.5,501.0,650.47,524.09
2016,12,21,13,0,886.0,84.0,4.4,17.0,601.0,781.8,623.0
2016,12,21,13,15,881.0,83.5,4.35,17.0,588.5,746.94,596.46
2016,12,21,13,30,876.0,83.0,4.3,17.0,576.0,709.57,569.02
2016,12,21,13,45,867.0,82.0,4.25,17.5,556.0,666.7,534.67
2016,12,21,14,0,858.0,81.0,4.2,18.0,536.0,625.19,500.51
2016,12,21,14,15,845.5,79.5,4.1,18.0,508.5,575.75,460.52
2016,12,21,14,30,833.0,78.0,4.0,18.0,481.0,525.32,418.86
2016,12,21,14,45,810.5,77.0,3.9,18.0,446.5,469.95,372.32
2016,12,21,15,0,788.0,76.0,3.8,18.0,412.0,415.1,325.07
2016,12,21,15,15,762.0,73.0,3.4,17.5,372.5,357.83,275.12
2016,12,21,15,30,736.0,70.0,3.0,17.0,333.0,302.14,225.51
2016,12,21,15,45,698.5,65.5,2.7,16.5,289.5,243.98,173.91
2016,12,21,16,0,661.0,61.0,2.4,16.0,246.0,187.6,124.42
2016,12,21,16,15,603.5,55.0,2.2,15.0,200.5,132.43,79.42
2016,12,21,16,30,546.0,49.0,2.0,14.0,155.0,83.75,44.87
2016,12,21,16,45,453.5,40.0,1.85,13.0,111.5,38.57,22.34
2016,12,21,17,0,361.0,31.0,1.7,12.0,68.0,25.16,15.65
2016,12,21,17,15,180.5,15.5,1.75,11.5,34.0,12.33,0.0
2016,12,21,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,166.5,16.5,4.25,6.5,33.5,145.45,19.02
2016,12,22,8,0,333.0,33.0,4.4,7.0,67.0,293.0,236.53
2016,12,22,8,15,426.5,42.5,4.55,7.5,110.0,381.0,322.66
2016,12,22,8,30,520.0,52.0,4.7,8.0,153.0,475.28,406.67
2016,12,22,8,45,581.5,58.0,4.9,8.5,198.5,546.16,467.42
2016,12,22,9,0,643.0,64.0,5.1,9.0,244.0,618.93,527.4
2016,12,22,9,15,681.0,68.5,5.05,9.5,287.5,671.92,568.58
2016,12,22,9,30,719.0,73.0,5.0,10.0,331.0,724.35,607.92
2016,12,22,9,45,745.5,76.5,5.0,10.5,370.0,759.56,632.9
2016,12,22,10,0,772.0,80.0,5.0,11.0,409.0,798.21,660.06
2016,12,22,10,15,790.5,82.5,4.85,11.5,442.5,826.19,677.71
2016,12,22,10,30,809.0,85.0,4.7,12.0,476.0,851.34,692.92
2016,12,22,10,45,822.0,86.5,4.6,12.5,503.5,867.25,701.38
2016,12,22,11,0,835.0,88.0,4.5,13.0,531.0,879.87,707.43
2016,12,22,11,15,843.0,89.5,4.4,13.5,550.5,884.58,707.74
2016,12,22,11,30,851.0,91.0,4.3,14.0,570.0,885.79,705.67
2016,12,22,11,45,874.0,84.5,4.2,14.5,585.5,878.66,697.87
2016,12,22,12,0,897.0,78.0,4.1,15.0,601.0,876.3,693.98
2016,12,22,12,15,898.0,78.0,4.0,15.0,605.0,859.08,680.75
2016,12,22,12,30,899.0,78.0,3.9,15.0,609.0,838.5,665.32
2016,12,22,12,45,894.5,79.0,3.85,15.5,604.5,811.4,644.3
2016,12,22,13,0,890.0,80.0,3.8,16.0,600.0,781.38,621.3
2016,12,22,13,15,885.5,79.5,3.75,16.0,587.5,746.9,596.22
2016,12,22,13,30,881.0,79.0,3.7,16.0,575.0,709.87,569.19
2016,12,22,13,45,870.5,78.5,3.65,16.0,555.0,666.49,535.86
2016,12,22,14,0,860.0,78.0,3.6,16.0,535.0,621.41,500.01
2016,12,22,14,15,848.0,76.5,3.55,16.0,508.0,575.38,462.59
2016,12,22,14,30,836.0,75.0,3.5,16.0,481.0,525.2,421.09
2016,12,22,14,45,813.5,74.5,3.45,16.0,446.5,470.28,374.82
2016,12,22,15,0,791.0,74.0,3.4,16.0,412.0,415.85,327.77
2016,12,22,15,15,766.0,71.0,3.1,15.5,373.0,358.81,277.82
2016,12,22,15,30,741.0,68.0,2.8,15.0,334.0,303.24,228.03
2016,12,22,15,45,701.5,64.5,2.55,14.5,290.5,245.23,176.27
2016,12,22,16,0,662.0,61.0,2.3,14.0,247.0,189.2,126.76
2016,12,22,16,15,605.5,55.0,2.1,13.5,201.5,134.0,81.11
2016,12,22,16,30,549.0,49.0,1.9,13.0,156.0,85.17,45.89
2016,12,22,16,45,454.0,40.5,1.7,12.5,112.5,40.03,22.96
2016,12,22,17,0,359.0,32.0,1.5,12.0,69.0,26.0,16.44
2016,12,22,17,15,179.5,16.0,1.55,11.5,34.5,12.73,0.0
2016,12,22,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,2.5,2.6,9.5,2.5,2.19,0.0
2016,12,23,8,0,0.0,5.0,3.0,10.0,5.0,4.38,0.0
2016,12,23,8,15,0.0,9.0,3.2,10.5,9.0,7.9,1.06
2016,12,23,8,30,0.0,13.0,3.4,11.0,13.0,11.41,4.2
2016,12,23,8,45,0.0,17.0,3.6,11.5,17.0,14.94,7.3
2016,12,23,9,0,0.0,21.0,3.8,12.0,21.0,18.47,10.38
2016,12,23,9,15,0.0,24.5,3.85,12.5,24.5,21.56,13.02
2016,12,23,9,30,0.0,28.0,3.9,13.0,28.0,24.66,15.64
2016,12,23,9,45,0.0,32.0,3.95,13.5,32.0,28.2,18.6
2016,12,23,10,0,0.0,36.0,4.0,14.0,36.0,31.74,21.53
2016,12,23,10,15,0.0,39.0,4.0,14.5,39.0,34.41,23.69
2016,12,23,10,30,0.0,42.0,4.0,15.0,42.0,37.07,25.83
2016,12,23,10,45,0.0,31.5,4.0,15.5,31.5,27.79,17.88
2016,12,23,11,0,0.0,21.0,4.0,16.0,21.0,18.52,9.99
2016,12,23,11,15,5.0,108.0,4.05,16.5,111.0,101.4,79.28
2016,12,23,11,30,10.0,195.0,4.1,17.0,201.0,192.95,153.85
2016,12,23,11,45,30.5,223.5,4.15,17.5,241.5,254.58,203.47
2016,12,23,12,0,51.0,252.0,4.2,18.0,282.0,302.31,241.28
2016,12,23,12,15,29.5,224.0,4.2,18.0,241.5,249.36,198.4
2016,12,23,12,30,8.0,196.0,4.2,18.0,201.0,188.28,148.82
2016,12,23,12,45,44.0,231.0,4.2,18.5,257.0,263.78,210.09
2016,12,23,13,0,80.0,266.0,4.2,19.0,313.0,326.47,259.76
2016,12,23,13,15,44.5,230.0,4.15,19.0,256.5,257.24,204.17
2016,12,23,13,30,9.0,194.0,4.1,19.0,200.0,184.01,145.02
2016,12,23,13,45,4.5,176.0,4.1,19.5,179.0,162.96,127.97
2016,12,23,14,0,0.0,158.0,4.1,20.0,158.0,142.65,111.42
2016,12,23,14,15,0.0,148.0,3.95,20.0,148.0,133.07,103.86
2016,12,23,14,30,0.0,138.0,3.8,20.0,138.0,123.62,96.36
2016,12,23,14,45,0.0,118.0,3.65,20.0,118.0,105.14,81.46
2016,12,23,15,0,0.0,98.0,3.5,20.0,98.0,86.95,66.69
2016,12,23,15,15,0.0,88.5,3.05,19.5,88.5,78.37,59.88
2016,12,23,15,30,0.0,79.0,2.6,19.0,79.0,69.86,53.04
2016,12,23,15,45,262.5,80.5,2.2,19.0,154.5,144.98,106.75
2016,12,23,16,0,525.0,82.0,1.8,19.0,230.0,182.81,124.81
2016,12,23,16,15,465.5,73.0,1.55,18.5,187.0,132.21,84.07
2016,12,23,16,30,406.0,64.0,1.3,18.0,144.0,86.51,51.18
2016,12,23,16,45,316.5,51.5,1.1,17.5,103.0,46.38,28.79
2016,12,23,17,0,227.0,39.0,0.9,17.0,62.0,30.37,19.77
2016,12,23,17,15,113.5,19.5,0.9,16.5,31.0,15.3,0.59
2016,12,23,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,131.5,17.0,2.75,17.5,30.0,120.55,0.0
2016,12,24,8,0,263.0,34.0,3.0,18.0,60.0,248.43,190.15
2016,12,24,8,15,356.5,45.0,3.1,18.0,101.0,335.11,271.51
2016,12,24,8,30,450.0,56.0,3.2,18.0,142.0,428.65,351.76
2016,12,24,8,45,512.0,63.0,3.3,18.5,186.0,499.22,409.89
2016,12,24,9,0,574.0,70.0,3.4,19.0,230.0,571.78,466.71
2016,12,24,9,15,614.5,75.5,3.6,19.5,272.0,626.5,508.08
2016,12,24,9,30,655.0,81.0,3.8,20.0,314.0,680.94,548.05
2016,12,24,9,45,688.5,83.5,4.0,20.5,353.5,724.74,579.08
2016,12,24,10,0,722.0,86.0,4.2,21.0,393.0,767.04,608.46
2016,12,24,10,15,444.0,152.0,4.35,21.5,345.5,602.42,481.96
2016,12,24,10,30,166.0,218.0,4.5,22.0,298.0,402.56,321.05
2016,12,24,10,45,217.0,226.5,4.7,22.5,337.0,455.54,363.03
2016,12,24,11,0,268.0,235.0,4.9,23.0,376.0,525.28,416.02
2016,12,24,11,15,217.5,249.5,5.0,23.0,367.0,476.09,376.65
2016,12,24,11,30,167.0,264.0,5.1,23.0,358.0,443.42,349.85
2016,12,24,11,45,98.0,248.5,5.2,23.5,304.0,343.04,270.01
2016,12,24,12,0,29.0,233.0,5.3,24.0,250.0,261.57,203.9
2016,12,24,12,15,36.5,242.0,5.3,24.0,264.0,275.46,214.99
2016,12,24,12,30,44.0,251.0,5.3,24.0,278.0,288.84,225.51
2016,12,24,12,45,35.5,241.5,5.35,24.0,263.5,268.5,209.38
2016,12,24,13,0,27.0,232.0,5.4,24.0,249.0,237.34,184.85
2016,12,24,13,15,410.0,167.5,5.35,24.0,400.5,495.92,394.01
2016,12,24,13,30,793.0,103.0,5.3,24.0,552.0,681.7,537.73
2016,12,24,13,45,421.0,164.5,5.3,24.0,402.5,462.51,365.95
2016,12,24,14,0,49.0,226.0,5.3,24.0,253.0,246.42,192.44
2016,12,24,14,15,24.5,138.5,5.15,24.0,152.0,142.64,110.3
2016,12,24,14,30,0.0,51.0,5.0,24.0,51.0,45.04,31.27
2016,12,24,14,45,0.0,44.5,4.85,24.0,44.5,39.28,26.65
2016,12,24,15,0,0.0,38.0,4.7,24.0,38.0,33.51,21.98
2016,12,24,15,15,0.0,34.0,4.45,23.5,34.0,29.97,19.17
2016,12,24,15,30,0.0,30.0,4.2,23.0,30.0,26.42,16.32
2016,12,24,15,45,0.0,26.0,4.0,22.5,26.0,22.89,13.45
2016,12,24,16,0,0.0,22.0,3.8,22.0,22.0,19.35,10.54
2016,12,24,16,15,0.0,18.0,3.8,21.5,18.0,15.82,7.58
2016,12,24,16,30,0.0,14.0,3.8,21.0,14.0,12.3,4.59
2016,12,24,16,45,0.0,10.0,3.8,21.0,10.0,8.77,1.56
2016,12,24,17,0,0.0,6.0,3.8,21.0,6.0,5.26,0.0
2016,12,24,17,15,0.0,3.0,3.95,20.5,3.0,2.63,0.0
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,18.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,0.0,15.0,5.95,18.5,15.0,13.22,0.0
2016,12,25,8,0,0.0,30.0,6.2,19.0,30.0,29.91,17.57
2016,12,25,8,15,5.5,49.0,6.5,19.0,50.5,54.84,39.53
2016,12,25,8,30,11.0,68.0,6.8,19.0,71.0,78.81,60.34
2016,12,25,8,45,19.5,87.0,7.1,19.5,92.0,104.79,82.62
2016,12,25,9,0,28.0,106.0,7.4,20.0,113.0,142.69,114.45
2016,12,25,9,15,33.0,123.5,7.6,20.5,133.5,165.52,133.27
2016,12,25,9,30,38.0,141.0,7.8,21.0,154.0,188.48,151.87
2016,12,25,9,45,40.5,157.0,8.0,21.5,172.5,207.34,166.74
2016,12,25,10,0,43.0,173.0,8.2,22.0,191.0,226.22,181.43
2016,12,25,10,15,62.0,192.5,8.25,22.0,221.0,264.21,212.31
2016,12,25,10,30,81.0,212.0,8.3,22.0,251.0,302.28,242.95
2016,12,25,10,45,40.5,163.5,8.35,22.5,183.0,203.35,161.57
2016,12,25,11,0,0.0,115.0,8.4,23.0,115.0,103.99,79.27
2016,12,25,11,15,77.5,189.5,8.3,23.0,233.5,262.54,209.52
2016,12,25,11,30,155.0,264.0,8.2,23.0,352.0,432.9,344.97
2016,12,25,11,45,117.0,265.0,8.1,23.5,332.0,395.23,313.03
2016,12,25,12,0,79.0,266.0,8.0,24.0,312.0,343.0,270.26
2016,12,25,12,15,39.5,211.5,7.85,24.0,234.5,244.15,191.44
2016,12,25,12,30,0.0,157.0,7.7,24.0,157.0,143.15,109.87
2016,12,25,12,45,3.5,175.0,7.55,24.0,177.0,163.18,126.02
2016,12,25,13,0,7.0,193.0,7.4,24.0,197.0,183.02,141.92
2016,12,25,13,15,3.5,169.0,7.15,24.0,171.0,156.46,120.71
2016,12,25,13,30,0.0,145.0,6.9,24.0,145.0,130.77,100.17
2016,12,25,13,45,46.5,193.5,6.65,24.0,218.5,215.19,168.66
2016,12,25,14,0,93.0,242.0,6.4,24.0,292.0,290.2,228.38
2016,12,25,14,15,410.0,174.5,6.15,24.0,377.0,423.3,335.63
2016,12,25,14,30,727.0,107.0,5.9,24.0,462.0,505.54,398.53
2016,12,25,14,45,685.5,110.0,5.7,24.0,426.5,449.44,351.67
2016,12,25,15,0,644.0,113.0,5.5,24.0,391.0,395.8,306.51
2016,12,25,15,15,614.0,108.0,5.2,23.5,353.5,341.82,260.86
2016,12,25,15,30,584.0,103.0,4.9,23.0,316.0,290.16,216.39
2016,12,25,15,45,529.0,99.0,4.6,23.0,273.0,235.49,169.67
2016,12,25,16,0,474.0,95.0,4.3,23.0,230.0,183.97,126.43
2016,12,25,16,15,411.5,84.5,4.05,22.5,187.0,134.34,87.13
2016,12,25,16,30,349.0,74.0,3.8,22.0,144.0,91.92,56.72
2016,12,25,16,45,253.0,59.5,3.55,21.5,103.0,52.78,33.69
2016,12,25,17,0,157.0,45.0,3.3,21.0,62.0,35.53,23.77
2016,12,25,17,15,78.5,22.5,3.3,20.5,31.0,18.32,3.6
2016,12,25,17,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,45,165.5,15.0,2.35,19.5,31.0,139.96,0.0
2016,12,26,8,0,331.0,30.0,2.6,20.0,62.0,287.11,216.63
2016,12,26,8,15,427.0,39.0,2.6,20.0,104.5,375.31,300.58
2016,12,26,8,30,523.0,48.0,2.6,20.0,147.0,470.4,380.76
2016,12,26,8,45,582.5,53.5,2.65,20.5,192.0,538.97,435.59
2016,12,26,9,0,642.0,59.0,2.7,21.0,237.0,609.53,489.43
2016,12,26,9,15,680.5,63.5,2.8,21.5,280.0,657.87,524.73
2016,12,26,9,30,719.0,68.0,2.9,22.0,323.0,711.4,562.72
2016,12,26,9,45,750.0,69.5,3.0,22.5,362.5,753.65,591.44
2016,12,26,10,0,781.0,71.0,3.1,23.0,402.0,794.06,618.26
2016,12,26,10,15,529.5,138.5,3.2,23.0,371.5,661.45,521.01
2016,12,26,10,30,278.0,206.0,3.3,23.0,341.0,504.52,398.37
2016,12,26,10,45,204.5,224.5,3.4,23.5,327.0,442.0,348.66
2016,12,26,11,0,131.0,243.0,3.5,24.0,313.0,395.14,309.75
2016,12,26,11,15,65.5,133.5,3.5,24.0,168.5,202.82,159.49
2016,12,26,11,30,0.0,24.0,3.5,24.0,24.0,21.18,11.63
2016,12,26,11,45,0.0,52.0,3.55,24.5,52.0,45.97,31.76
2016,12,26,12,0,0.0,80.0,3.6,25.0,80.0,70.85,51.69
2016,12,26,12,15,418.0,88.5,3.5,25.0,336.0,477.19,379.4
2016,12,26,12,30,836.0,97.0,3.4,25.0,592.0,819.54,627.37
2016,12,26,12,45,423.0,149.5,3.35,25.5,400.5,519.32,404.53
2016,12,26,13,0,10.0,202.0,3.3,26.0,209.0,194.24,148.22
2016,12,26,13,15,42.0,228.5,3.15,26.0,253.0,254.03,196.01
2016,12,26,13,30,74.0,255.0,3.0,26.0,297.0,301.46,232.82
2016,12,26,13,45,446.0,172.0,2.95,26.0,411.5,488.41,380.12
2016,12,26,14,0,818.0,89.0,2.9,26.0,526.0,616.14,475.98
2016,12,26,14,15,413.5,131.0,2.65,25.5,352.0,382.3,297.67
2016,12,26,14,30,9.0,173.0,2.4,25.0,178.0,160.93,123.48
2016,12,26,14,45,13.0,167.5,2.2,25.0,174.0,156.88,120.88
2016,12,26,15,0,17.0,162.0,2.0,25.0,170.0,152.38,117.42
2016,12,26,15,15,14.0,148.0,1.7,24.5,154.0,137.05,105.53
2016,12,26,15,30,11.0,134.0,1.4,24.0,138.0,122.15,93.91
2016,12,26,15,45,311.0,101.5,1.15,24.0,191.5,178.8,129.95
2016,12,26,16,0,611.0,69.0,0.9,24.0,245.0,191.88,126.04
2016,12,26,16,15,553.5,62.5,0.75,23.5,200.5,138.54,83.5
2016,12,26,16,30,496.0,56.0,0.6,23.0,156.0,91.73,50.37
2016,12,26,16,45,398.5,46.5,0.5,22.5,113.5,48.0,27.01
2016,12,26,17,0,301.0,37.0,0.4,22.0,71.0,30.21,19.41
2016,12,26,17,15,150.5,18.5,0.4,21.5,35.5,14.51,2.32
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,27,7,45,92.5,19.0,2.0,15.0,27.5,100.1,0.0
2016,12,27,8,0,185.0,38.0,2.2,15.0,55.0,205.8,156.45
2016,12,27,8,15,280.0,51.5,2.2,15.0,95.5,290.55,236.7
2016,12,27,8,30,375.0,65.0,2.2,15.0,136.0,383.42,316.81
2016,12,27,8,45,439.5,74.5,2.2,15.5,179.5,454.11,375.71
2016,12,27,9,0,504.0,84.0,2.2,16.0,223.0,531.99,437.54
2016,12,27,9,15,548.0,91.0,2.15,16.5,265.5,590.29,481.03
2016,12,27,9,30,592.0,98.0,2.1,17.0,308.0,648.43,522.82
2016,12,27,9,45,625.0,102.5,2.05,17.5,347.0,693.74,553.7
2016,12,27,10,0,658.0,107.0,2.0,18.0,386.0,737.58,582.71
2016,12,27,10,15,680.0,111.0,2.0,18.0,419.5,769.29,603.86
2016,12,27,10,30,702.0,115.0,2.0,18.0,453.0,798.6,623.2
2016,12,27,10,45,503.5,171.5,2.0,18.5,421.0,681.26,535.33
2016,12,27,11,0,305.0,228.0,2.0,19.0,389.0,550.54,433.68
2016,12,27,11,15,302.5,238.5,2.0,19.0,403.5,556.53,438.13
2016,12,27,11,30,300.0,249.0,2.0,19.0,418.0,561.15,440.64
2016,12,27,11,45,384.0,235.5,2.0,19.5,456.5,612.57,479.1
2016,12,27,12,0,468.0,222.0,2.0,20.0,495.0,676.84,525.22
2016,12,27,12,15,352.5,249.0,1.95,20.0,456.0,581.97,452.9
2016,12,27,12,30,237.0,276.0,1.9,20.0,417.0,491.04,383.33
2016,12,27,12,45,134.0,256.5,1.85,20.0,336.5,377.44,295.97
2016,12,27,13,0,31.0,237.0,1.8,20.0,256.0,257.54,201.44
2016,12,27,13,15,61.5,248.5,1.75,20.0,284.5,289.79,227.74
2016,12,27,13,30,92.0,260.0,1.7,20.0,313.0,319.58,251.2
2016,12,27,13,45,61.0,237.0,1.65,20.0,272.0,269.51,211.72
2016,12,27,14,0,30.0,214.0,1.6,20.0,231.0,222.65,174.75
2016,12,27,14,15,47.0,213.0,1.55,20.0,237.0,228.86,180.15
2016,12,27,14,30,64.0,212.0,1.5,20.0,243.0,233.33,183.83
2016,12,27,14,45,273.5,178.0,1.5,20.0,298.5,308.47,243.04
2016,12,27,15,0,483.0,144.0,1.5,20.0,354.0,354.96,276.01
2016,12,27,15,15,546.5,121.0,1.45,20.0,338.0,327.85,250.76
2016,12,27,15,30,610.0,98.0,1.4,20.0,322.0,296.4,220.75
2016,12,27,15,45,568.5,91.5,1.35,20.0,280.0,241.4,173.71
2016,12,27,16,0,527.0,85.0,1.3,20.0,238.0,190.6,130.5
2016,12,27,16,15,468.5,76.0,1.15,19.5,194.5,139.52,89.54
2016,12,27,16,30,410.0,67.0,1.0,19.0,151.0,93.12,55.62
2016,12,27,16,45,324.5,54.5,0.9,18.5,110.0,52.07,31.73
2016,12,27,17,0,239.0,42.0,0.8,18.0,69.0,32.63,21.88
2016,12,27,17,15,119.5,21.0,0.8,17.5,34.5,16.43,4.18
2016,12,27,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,13.5,3.35,17.5,13.5,11.89,0.0
2016,12,28,8,0,0.0,27.0,3.7,18.0,27.0,25.57,14.09
2016,12,28,8,15,5.5,47.5,3.9,18.5,48.5,53.05,38.1
2016,12,28,8,30,11.0,68.0,4.1,19.0,70.0,79.31,60.68
2016,12,28,8,45,21.5,88.0,4.3,19.5,93.5,118.63,94.0
2016,12,28,9,0,32.0,108.0,4.5,20.0,117.0,149.26,119.72
2016,12,28,9,15,39.5,126.5,4.55,20.5,139.5,175.48,141.25
2016,12,28,9,30,47.0,145.0,4.6,21.0,162.0,201.9,162.53
2016,12,28,9,45,52.0,162.5,4.7,21.5,183.0,224.94,180.64
2016,12,28,10,0,57.0,180.0,4.8,22.0,204.0,248.01,198.5
2016,12,28,10,15,62.0,194.0,4.8,22.5,222.5,266.38,212.38
2016,12,28,10,30,67.0,208.0,4.8,23.0,241.0,284.77,226.12
2016,12,28,10,45,67.0,221.5,4.85,23.5,256.0,297.94,235.48
2016,12,28,11,0,67.0,235.0,4.9,24.0,271.0,310.9,244.62
2016,12,28,11,15,145.5,247.5,4.9,24.0,329.0,409.54,322.81
2016,12,28,11,30,224.0,260.0,4.9,24.0,387.0,490.11,385.51
2016,12,28,11,45,184.5,268.5,4.9,24.5,374.5,459.39,359.59
2016,12,28,12,0,145.0,277.0,4.9,25.0,362.0,428.85,334.27
2016,12,28,12,15,436.0,208.5,4.85,25.0,466.5,623.51,487.32
2016,12,28,12,30,727.0,140.0,4.8,25.0,571.0,783.83,607.03
2016,12,28,12,45,737.0,135.0,4.75,25.0,570.0,764.84,592.26
2016,12,28,13,0,747.0,130.0,4.7,25.0,569.0,742.69,576.3
2016,12,28,13,15,560.5,184.0,4.6,25.0,509.5,627.99,488.96
2016,12,28,13,30,374.0,238.0,4.5,25.0,450.0,517.33,403.15
2016,12,28,13,45,213.0,234.0,4.4,25.0,354.0,377.67,295.16
2016,12,28,14,0,52.0,230.0,4.3,25.0,258.0,252.71,196.2
2016,12,28,14,15,148.5,223.5,4.1,25.0,298.0,306.11,239.2
2016,12,28,14,30,245.0,217.0,3.9,25.0,338.0,348.69,272.06
2016,12,28,14,45,315.5,191.0,3.75,25.0,335.5,342.05,266.03
2016,12,28,15,0,386.0,165.0,3.6,25.0,333.0,333.64,257.55
2016,12,28,15,15,512.5,127.5,3.2,24.5,329.5,322.23,244.96
2016,12,28,15,30,639.0,90.0,2.8,24.0,326.0,299.55,220.97
2016,12,28,15,45,604.5,83.5,2.4,24.0,285.0,244.8,173.63
2016,12,28,16,0,570.0,77.0,2.0,24.0,244.0,193.39,129.53
2016,12,28,16,15,514.0,69.5,1.8,23.0,200.5,141.45,88.1
2016,12,28,16,30,458.0,62.0,1.6,22.0,157.0,95.94,55.3
2016,12,28,16,45,378.5,50.5,1.45,21.5,115.0,52.8,30.57
2016,12,28,17,0,299.0,39.0,1.3,21.0,73.0,31.88,20.99
2016,12,28,17,15,149.5,19.5,1.35,20.5,36.5,15.27,3.89
2016,12,28,17,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,7,45,15.5,16.0,5.4,11.0,17.5,26.26,0.0
2016,12,29,8,0,31.0,32.0,5.4,11.0,35.0,59.59,42.0
2016,12,29,8,15,46.0,51.5,5.5,11.0,58.5,94.71,75.32
2016,12,29,8,30,61.0,71.0,5.6,11.0,82.0,129.02,106.38
2016,12,29,8,45,69.5,90.0,5.7,11.0,106.5,157.83,132.16
2016,12,29,9,0,78.0,109.0,5.8,11.0,131.0,186.71,157.5
2016,12,29,9,15,82.0,128.0,5.95,11.0,154.0,212.07,179.23
2016,12,29,9,30,86.0,147.0,6.1,11.0,177.0,237.27,200.45
2016,12,29,9,45,87.5,164.5,6.3,11.5,198.5,258.06,217.2
2016,12,29,10,0,89.0,182.0,6.5,12.0,220.0,278.63,233.51
2016,12,29,10,15,78.5,195.0,6.45,12.0,230.5,282.33,235.58
2016,12,29,10,30,68.0,208.0,6.4,12.0,241.0,285.7,237.38
2016,12,29,10,45,63.5,218.5,6.4,12.0,250.5,291.02,241.07
2016,12,29,11,0,59.0,229.0,6.4,12.0,260.0,296.25,244.7
2016,12,29,11,15,158.5,242.0,6.35,12.0,330.5,414.61,344.15
2016,12,29,11,30,258.0,255.0,6.3,12.0,401.0,531.3,439.56
2016,12,29,11,45,210.0,266.0,6.3,12.5,386.5,479.13,395.05
2016,12,29,12,0,162.0,277.0,6.3,13.0,372.0,443.79,364.23
2016,12,29,12,15,163.0,279.5,6.2,13.0,375.5,441.1,361.76
2016,12,29,12,30,164.0,282.0,6.1,13.0,379.0,437.83,358.79
2016,12,29,12,45,282.5,261.5,6.1,13.5,428.0,516.63,423.67
2016,12,29,13,0,401.0,241.0,6.1,14.0,477.0,574.45,470.66
2016,12,29,13,15,403.5,234.5,6.0,14.0,468.5,552.95,453.13
2016,12,29,13,30,406.0,228.0,5.9,14.0,460.0,530.13,434.69
2016,12,29,13,45,444.5,210.5,5.8,14.0,456.5,528.92,433.65
2016,12,29,14,0,483.0,193.0,5.7,14.0,453.0,513.01,420.73
2016,12,29,14,15,482.0,182.5,5.65,14.0,431.5,476.56,390.66
2016,12,29,14,30,481.0,172.0,5.6,14.0,410.0,439.15,359.33
2016,12,29,14,45,443.0,166.5,5.55,14.0,374.5,387.64,315.95
2016,12,29,15,0,405.0,161.0,5.5,14.0,339.0,339.06,274.53
2016,12,29,15,15,612.0,112.5,5.25,13.5,353.5,350.58,278.98
2016,12,29,15,30,819.0,64.0,5.0,13.0,368.0,335.57,257.64
2016,12,29,15,45,785.5,60.5,4.8,13.0,323.0,274.38,201.19
2016,12,29,16,0,752.0,57.0,4.6,13.0,278.0,216.08,147.76
2016,12,29,16,15,701.0,52.0,4.15,12.0,230.5,156.87,97.03
2016,12,29,16,30,650.0,47.0,3.7,11.0,183.0,103.27,56.09
2016,12,29,16,45,566.0,40.0,3.3,10.5,136.0,52.66,27.68
2016,12,29,17,0,482.0,33.0,2.9,10.0,89.0,29.09,19.71
2016,12,29,17,15,241.0,23.5,2.85,9.5,51.5,19.22,7.48
2016,12,29,17,30,0.0,14.0,2.8,9.0,14.0,12.73,0.0
2016,12,29,17,45,0.0,7.0,2.75,9.0,7.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,12,30,8,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,8,15,0.0,1.0,0.85,7.5,1.0,0.88,0.0
2016,12,30,8,30,0.0,2.0,0.9,8.0,2.0,1.75,0.0
2016,12,30,8,45,0.0,2.5,1.0,8.5,2.5,2.19,0.0
2016,12,30,9,0,0.0,3.0,1.1,9.0,3.0,2.63,0.0
2016,12,30,9,15,0.0,4.0,1.35,9.5,4.0,3.51,0.0
2016,12,30,9,30,0.0,5.0,1.6,10.0,5.0,4.39,0.0
2016,12,30,9,45,0.0,26.0,1.85,10.5,26.0,22.9,14.3
2016,12,30,10,0,0.0,47.0,2.1,11.0,47.0,41.48,30.26
2016,12,30,10,15,0.0,52.0,2.2,11.0,52.0,45.92,33.98
2016,12,30,10,30,0.0,57.0,2.3,11.0,57.0,50.36,37.7
2016,12,30,10,45,16.5,135.5,2.4,11.5,144.0,140.03,113.96
2016,12,30,11,0,33.0,214.0,2.5,12.0,231.0,254.36,207.84
2016,12,30,11,15,21.0,204.5,2.55,11.5,216.0,214.52,174.66
2016,12,30,11,30,9.0,195.0,2.6,11.0,201.0,192.1,156.0
2016,12,30,11,45,7.0,191.0,2.7,11.0,195.5,185.02,150.02
2016,12,30,12,0,5.0,187.0,2.8,11.0,190.0,178.26,144.3
2016,12,30,12,15,2.5,173.0,2.85,11.0,174.5,161.37,130.23
2016,12,30,12,30,0.0,159.0,2.9,11.0,159.0,145.07,116.64
2016,12,30,12,45,92.0,219.0,2.95,11.0,273.5,289.96,238.49
2016,12,30,13,0,184.0,279.0,3.0,11.0,388.0,434.86,355.31
2016,12,30,13,15,99.5,243.5,3.0,11.0,302.5,313.02,255.94
2016,12,30,13,30,15.0,208.0,3.0,11.0,217.0,201.96,163.92
2016,12,30,13,45,7.5,165.0,3.05,11.0,169.5,154.5,124.96
2016,12,30,14,0,0.0,122.0,3.1,11.0,122.0,109.05,87.04
2016,12,30,14,15,0.0,130.0,3.1,10.5,130.0,116.35,93.55
2016,12,30,14,30,0.0,138.0,3.1,10.0,138.0,123.59,100.01
2016,12,30,14,45,0.0,111.0,3.1,10.0,111.0,98.76,79.17
2016,12,30,15,0,0.0,84.0,3.1,10.0,84.0,74.37,58.55
2016,12,30,15,15,0.0,76.5,3.05,10.0,76.5,67.67,52.96
2016,12,30,15,30,0.0,69.0,3.0,10.0,69.0,61.0,47.33
2016,12,30,15,45,0.0,60.0,3.0,10.0,60.0,53.0,40.5
2016,12,30,16,0,0.0,51.0,3.0,10.0,51.0,45.01,33.6
2016,12,30,16,15,0.0,42.0,2.75,9.5,42.0,37.04,26.7
2016,12,30,16,30,0.0,33.0,2.5,9.0,33.0,29.07,19.69
2016,12,30,16,45,0.0,24.5,2.3,9.0,24.5,21.56,12.96
2016,12,30,17,0,0.0,16.0,2.1,9.0,16.0,14.06,6.71
2016,12,30,17,15,0.0,9.0,2.15,8.5,9.0,7.9,0.0
2016,12,30,17,30,0.0,2.0,2.2,8.0,2.0,1.82,0.0
2016,12,30,17,45,0.0,1.0,2.25,8.0,1.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
